Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.0,16.0,2.8,0.0,33.0,121.24,14.21
2016,1,1,8,0,360.0,32.0,3.1,0.0,66.0,248.76,197.82
2016,1,1,8,15,454.0,40.5,3.05,0.5,106.0,323.04,273.65
2016,1,1,8,30,548.0,49.0,3.0,1.0,146.0,403.25,346.89
2016,1,1,8,45,606.5,54.5,2.95,2.0,186.5,463.05,399.83
2016,1,1,9,0,665.0,60.0,2.9,3.0,227.0,524.47,451.91
2016,1,1,9,15,702.5,64.0,2.75,3.5,265.0,571.04,490.25
2016,1,1,9,30,740.0,68.0,2.6,4.0,303.0,612.53,522.93
2016,1,1,9,45,765.5,71.0,2.5,5.0,336.0,648.1,548.15
2016,1,1,10,0,791.0,74.0,2.4,6.0,369.0,681.67,570.99
2016,1,1,10,15,808.5,76.0,2.3,6.5,397.0,705.88,587.01
2016,1,1,10,30,826.0,78.0,2.2,7.0,425.0,727.35,600.68
2016,1,1,10,45,836.5,80.0,2.1,7.5,446.0,740.63,607.97
2016,1,1,11,0,847.0,82.0,2.0,8.0,467.0,750.75,612.89
2016,1,1,11,15,854.0,83.0,1.9,8.0,481.0,753.78,613.66
2016,1,1,11,30,861.0,84.0,1.8,8.0,495.0,753.48,612.1
2016,1,1,11,45,863.0,85.0,1.75,8.0,501.5,746.13,605.9
2016,1,1,12,0,865.0,86.0,1.7,8.0,508.0,735.5,597.47
2016,1,1,12,15,864.5,86.0,1.65,8.0,506.5,718.71,584.61
2016,1,1,12,30,864.0,86.0,1.6,8.0,505.0,698.83,569.39
2016,1,1,12,45,861.0,85.0,1.55,8.5,496.5,673.19,547.95
2016,1,1,13,0,858.0,84.0,1.5,9.0,488.0,644.8,524.27
2016,1,1,13,15,849.5,82.5,1.45,9.0,472.0,609.95,496.3
2016,1,1,13,30,841.0,81.0,1.4,9.0,456.0,573.0,466.24
2016,1,1,13,45,826.5,80.0,1.4,9.0,432.5,531.54,432.31
2016,1,1,14,0,812.0,79.0,1.4,9.0,409.0,488.84,396.54
2016,1,1,14,15,792.0,76.5,1.3,8.5,379.5,441.16,356.13
2016,1,1,14,30,772.0,74.0,1.2,8.0,350.0,393.29,314.47
2016,1,1,14,45,742.5,70.5,1.2,8.0,315.0,341.14,268.21
2016,1,1,15,0,713.0,67.0,1.2,8.0,280.0,289.94,221.8
2016,1,1,15,15,670.5,62.5,1.1,7.0,241.0,236.26,173.74
2016,1,1,15,30,628.0,58.0,1.0,6.0,202.0,185.92,128.68
2016,1,1,15,45,560.5,51.5,0.95,5.5,161.5,133.64,84.47
2016,1,1,16,0,493.0,45.0,0.9,5.0,121.0,88.16,49.59
2016,1,1,16,15,384.5,35.5,0.95,4.5,83.0,45.4,23.31
2016,1,1,16,30,276.0,26.0,1.0,4.0,45.0,21.41,8.77
2016,1,1,16,45,138.0,13.0,1.05,4.0,22.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,114.5,16.0,1.8,1.5,27.0,87.4,7.01
2016,1,2,8,0,229.0,32.0,2.0,2.0,54.0,181.84,142.52
2016,1,2,8,15,281.0,45.5,2.0,2.5,86.0,233.87,196.08
2016,1,2,8,30,333.0,59.0,2.0,3.0,118.0,289.24,246.97
2016,1,2,8,45,366.0,71.0,2.05,3.5,150.5,333.65,286.99
2016,1,2,9,0,399.0,83.0,2.1,4.0,183.0,379.02,326.51
2016,1,2,9,15,418.0,94.0,2.0,4.5,213.5,414.31,355.96
2016,1,2,9,30,437.0,105.0,1.9,5.0,244.0,449.06,383.94
2016,1,2,9,45,464.0,110.5,1.85,6.0,271.5,481.87,409.16
2016,1,2,10,0,491.0,116.0,1.8,7.0,299.0,513.98,433.04
2016,1,2,10,15,273.5,145.5,1.65,7.5,249.0,380.63,320.4
2016,1,2,10,30,56.0,175.0,1.5,8.0,199.0,231.36,192.22
2016,1,2,10,45,150.5,185.0,1.4,8.5,253.0,323.92,270.5
2016,1,2,11,0,245.0,195.0,1.3,9.0,307.0,416.83,345.1
2016,1,2,11,15,122.5,170.5,1.2,9.5,226.5,280.77,232.12
2016,1,2,11,30,0.0,146.0,1.1,10.0,146.0,141.24,114.04
2016,1,2,11,45,10.0,165.5,1.05,11.0,170.5,168.65,136.97
2016,1,2,12,0,20.0,185.0,1.0,12.0,195.0,195.91,158.83
2016,1,2,12,15,48.0,199.0,1.05,12.0,222.5,239.07,194.44
2016,1,2,12,30,76.0,213.0,1.1,12.0,250.0,271.86,221.23
2016,1,2,12,45,81.0,210.5,1.2,12.5,249.5,269.28,218.8
2016,1,2,13,0,86.0,208.0,1.3,13.0,249.0,266.32,216.24
2016,1,2,13,15,94.0,202.0,1.25,13.0,245.5,260.88,211.9
2016,1,2,13,30,102.0,196.0,1.2,13.0,242.0,254.8,206.98
2016,1,2,13,45,52.5,168.5,1.2,13.0,192.0,194.75,157.78
2016,1,2,14,0,3.0,141.0,1.2,13.0,142.0,135.46,108.85
2016,1,2,14,15,1.5,116.0,1.0,12.5,116.5,109.99,88.03
2016,1,2,14,30,0.0,91.0,0.8,12.0,91.0,85.14,67.38
2016,1,2,14,45,0.0,82.0,0.65,12.0,82.0,76.56,60.21
2016,1,2,15,0,0.0,73.0,0.5,12.0,73.0,68.03,52.98
2016,1,2,15,15,0.0,63.0,0.6,11.0,63.0,58.61,45.1
2016,1,2,15,30,0.0,53.0,0.7,10.0,53.0,49.26,37.11
2016,1,2,15,45,0.0,42.5,0.8,9.5,42.5,39.49,28.53
2016,1,2,16,0,0.0,32.0,0.9,9.0,32.0,29.71,19.83
2016,1,2,16,15,0.0,22.0,0.95,8.0,22.0,20.41,11.44
2016,1,2,16,30,0.0,12.0,1.0,7.0,12.0,11.12,2.12
2016,1,2,16,45,0.0,6.0,1.1,6.5,6.0,5.72,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,77.5,17.0,1.0,4.5,24.0,71.99,3.63
2016,1,3,8,0,155.0,34.0,1.0,5.0,48.0,147.88,113.55
2016,1,3,8,15,195.5,49.5,1.0,5.5,77.0,193.37,159.22
2016,1,3,8,30,236.0,65.0,1.0,6.0,106.0,241.41,202.57
2016,1,3,8,45,259.5,79.5,1.0,6.5,135.5,268.79,227.49
2016,1,3,9,0,283.0,94.0,1.0,7.0,165.0,307.6,260.74
2016,1,3,9,15,296.5,108.0,1.1,7.0,193.0,339.43,287.85
2016,1,3,9,30,310.0,122.0,1.2,7.0,221.0,370.89,314.06
2016,1,3,9,45,325.5,131.5,1.3,7.5,244.5,397.32,335.24
2016,1,3,10,0,341.0,141.0,1.4,8.0,268.0,423.24,355.62
2016,1,3,10,15,408.0,140.0,1.55,8.0,304.0,486.43,406.94
2016,1,3,10,30,475.0,139.0,1.7,8.0,340.0,537.21,447.75
2016,1,3,10,45,470.5,148.5,1.85,8.5,355.0,545.67,453.08
2016,1,3,11,0,466.0,158.0,2.0,9.0,370.0,552.08,457.06
2016,1,3,11,15,361.0,183.0,2.15,9.0,350.0,486.85,403.94
2016,1,3,11,30,256.0,208.0,2.3,9.0,330.0,433.63,359.59
2016,1,3,11,45,235.5,213.0,2.5,9.5,327.0,408.38,338.86
2016,1,3,12,0,215.0,218.0,2.7,10.0,324.0,394.12,326.49
2016,1,3,12,15,147.0,216.5,2.8,10.0,289.0,338.69,280.28
2016,1,3,12,30,79.0,215.0,2.9,10.0,254.0,276.25,228.06
2016,1,3,12,45,269.0,191.5,3.05,10.5,320.0,389.98,324.11
2016,1,3,13,0,459.0,168.0,3.2,11.0,386.0,483.95,400.53
2016,1,3,13,15,495.5,154.0,3.15,11.0,382.5,474.35,392.08
2016,1,3,13,30,532.0,140.0,3.1,11.0,379.0,461.0,380.75
2016,1,3,13,45,427.5,151.0,3.05,11.0,336.5,394.76,325.61
2016,1,3,14,0,323.0,162.0,3.0,11.0,294.0,329.18,271.0
2016,1,3,14,15,402.0,137.5,2.8,11.0,290.5,329.1,269.4
2016,1,3,14,30,481.0,113.0,2.6,11.0,287.0,315.9,255.57
2016,1,3,14,45,448.0,108.0,2.4,11.0,258.0,274.08,218.46
2016,1,3,15,0,415.0,103.0,2.2,11.0,229.0,234.51,183.09
2016,1,3,15,15,388.0,92.0,2.0,10.5,197.0,193.25,146.42
2016,1,3,15,30,361.0,81.0,1.8,10.0,165.0,154.31,111.88
2016,1,3,15,45,314.5,68.5,1.65,9.5,131.5,113.5,77.52
2016,1,3,16,0,268.0,56.0,1.5,9.0,98.0,77.56,49.14
2016,1,3,16,15,203.0,41.5,1.55,8.5,67.5,44.1,25.88
2016,1,3,16,30,138.0,27.0,1.6,8.0,37.0,21.19,9.66
2016,1,3,16,45,69.0,13.5,1.65,7.5,18.5,12.87,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,12.5,2.15,7.5,12.5,11.59,0.0
2016,1,4,8,0,0.0,25.0,2.3,8.0,25.0,23.37,13.08
2016,1,4,8,15,0.0,40.5,2.4,8.0,40.5,40.4,28.71
2016,1,4,8,30,0.0,56.0,2.5,8.0,56.0,56.81,43.41
2016,1,4,8,45,0.0,71.5,2.7,8.5,71.5,72.9,57.6
2016,1,4,9,0,0.0,87.0,2.9,9.0,87.0,88.81,71.45
2016,1,4,9,15,2.5,100.5,2.95,9.5,101.5,103.85,84.4
2016,1,4,9,30,5.0,114.0,3.0,10.0,116.0,119.05,97.29
2016,1,4,9,45,7.5,125.0,3.1,10.5,128.0,131.41,107.6
2016,1,4,10,0,10.0,136.0,3.2,11.0,140.0,143.97,117.94
2016,1,4,10,15,5.0,122.0,3.3,11.5,124.0,122.98,99.71
2016,1,4,10,30,0.0,108.0,3.4,12.0,108.0,103.4,82.72
2016,1,4,10,45,330.0,108.5,3.55,12.5,259.5,392.19,330.39
2016,1,4,11,0,660.0,109.0,3.7,13.0,411.0,647.99,535.1
2016,1,4,11,15,460.0,158.5,3.8,13.0,372.0,545.68,449.92
2016,1,4,11,30,260.0,208.0,3.9,13.0,333.0,436.95,359.71
2016,1,4,11,45,327.0,199.5,4.0,13.5,359.0,471.43,388.15
2016,1,4,12,0,394.0,191.0,4.1,14.0,385.0,503.48,413.65
2016,1,4,12,15,270.0,206.5,4.05,14.0,339.5,424.57,348.21
2016,1,4,12,30,146.0,222.0,4.0,14.0,294.0,339.5,277.58
2016,1,4,12,45,93.0,208.5,4.0,14.0,254.0,275.14,224.76
2016,1,4,13,0,40.0,195.0,4.0,14.0,214.0,222.95,181.22
2016,1,4,13,15,60.0,195.0,3.8,14.0,223.0,232.92,189.83
2016,1,4,13,30,80.0,195.0,3.6,14.0,232.0,241.45,196.97
2016,1,4,13,45,88.0,186.5,3.4,14.0,225.0,232.86,189.86
2016,1,4,14,0,96.0,178.0,3.2,14.0,218.0,223.59,182.08
2016,1,4,14,15,91.5,166.5,2.8,13.5,202.5,204.8,166.55
2016,1,4,14,30,87.0,155.0,2.4,13.0,187.0,186.37,151.17
2016,1,4,14,45,83.0,140.0,2.0,12.5,168.5,165.0,133.16
2016,1,4,15,0,79.0,125.0,1.6,12.0,150.0,144.1,115.34
2016,1,4,15,15,71.5,109.0,1.55,11.5,129.5,121.8,96.34
2016,1,4,15,30,64.0,93.0,1.5,11.0,109.0,100.41,77.97
2016,1,4,15,45,51.5,76.0,1.45,11.0,87.0,78.28,59.06
2016,1,4,16,0,39.0,59.0,1.4,11.0,65.0,57.75,41.73
2016,1,4,16,15,19.5,42.5,1.45,10.5,45.5,39.06,26.31
2016,1,4,16,30,0.0,26.0,1.5,10.0,26.0,23.61,11.85
2016,1,4,16,45,0.0,13.0,1.55,10.0,13.0,12.39,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,184.0,14.5,2.3,8.5,32.0,120.31,8.2
2016,1,5,8,0,368.0,29.0,2.3,9.0,64.0,249.25,191.18
2016,1,5,8,15,458.0,36.5,2.35,9.0,102.5,320.14,262.48
2016,1,5,8,30,548.0,44.0,2.4,9.0,141.0,396.97,331.26
2016,1,5,8,45,609.0,48.5,2.45,9.5,181.0,452.24,379.91
2016,1,5,9,0,670.0,53.0,2.5,10.0,221.0,514.82,432.46
2016,1,5,9,15,706.0,56.5,2.65,10.0,258.5,560.63,470.99
2016,1,5,9,30,742.0,60.0,2.8,10.0,296.0,605.72,507.32
2016,1,5,9,45,371.0,87.5,2.95,10.5,205.5,387.32,327.89
2016,1,5,10,0,0.0,115.0,3.1,11.0,115.0,112.74,90.85
2016,1,5,10,15,21.5,143.5,3.25,11.0,153.0,159.25,131.08
2016,1,5,10,30,43.0,172.0,3.4,11.0,191.0,217.78,180.35
2016,1,5,10,45,35.0,175.5,3.6,11.5,191.5,213.75,176.1
2016,1,5,11,0,27.0,179.0,3.8,12.0,192.0,199.15,163.29
2016,1,5,11,15,26.5,184.0,3.85,12.0,196.5,202.98,166.3
2016,1,5,11,30,26.0,189.0,3.9,12.0,201.0,206.83,169.32
2016,1,5,11,45,13.0,112.5,4.0,12.0,118.5,116.03,93.33
2016,1,5,12,0,0.0,36.0,4.1,12.0,36.0,33.45,23.0
2016,1,5,12,15,0.0,82.5,4.1,11.5,82.5,76.83,60.05
2016,1,5,12,30,0.0,129.0,4.1,11.0,129.0,122.56,98.84
2016,1,5,12,45,0.0,98.0,4.15,11.0,98.0,91.8,72.85
2016,1,5,13,0,0.0,67.0,4.2,11.0,67.0,62.34,47.87
2016,1,5,13,15,0.0,65.0,4.1,11.0,65.0,60.47,46.33
2016,1,5,13,30,0.0,63.0,4.0,11.0,63.0,58.6,44.78
2016,1,5,13,45,0.0,100.0,3.9,11.0,100.0,93.75,74.84
2016,1,5,14,0,0.0,137.0,3.8,11.0,137.0,129.94,105.58
2016,1,5,14,15,82.0,146.0,3.6,10.5,176.0,179.63,147.85
2016,1,5,14,30,164.0,155.0,3.4,10.0,215.0,221.96,182.49
2016,1,5,14,45,155.0,141.5,3.25,10.0,194.0,195.99,159.69
2016,1,5,15,0,146.0,128.0,3.1,10.0,173.0,170.76,137.49
2016,1,5,15,15,136.0,112.0,2.85,9.5,150.0,143.7,113.83
2016,1,5,15,30,126.0,96.0,2.6,9.0,127.0,117.71,90.99
2016,1,5,15,45,110.5,79.0,2.35,9.0,102.0,91.08,67.89
2016,1,5,16,0,95.0,62.0,2.1,9.0,77.0,66.33,46.99
2016,1,5,16,15,66.0,45.0,2.0,8.5,54.0,42.96,28.54
2016,1,5,16,30,37.0,28.0,1.9,8.0,31.0,24.12,12.86
2016,1,5,16,45,18.5,14.0,1.8,7.5,15.5,13.34,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,5.0,17.0,3.35,8.5,17.5,18.43,0.0
2016,1,6,8,0,10.0,34.0,3.2,9.0,35.0,46.57,31.56
2016,1,6,8,15,34.5,53.5,3.2,9.0,59.0,84.45,66.1
2016,1,6,8,30,59.0,73.0,3.2,9.0,83.0,122.56,100.18
2016,1,6,8,45,86.0,91.0,3.25,9.0,110.0,170.01,142.01
2016,1,6,9,0,113.0,109.0,3.3,9.0,137.0,209.84,177.02
2016,1,6,9,15,128.0,125.0,3.3,9.0,162.0,239.85,203.0
2016,1,6,9,30,143.0,141.0,3.3,9.0,187.0,270.24,228.87
2016,1,6,9,45,166.5,150.0,3.35,9.5,209.0,297.37,251.51
2016,1,6,10,0,190.0,159.0,3.4,10.0,231.0,325.18,274.35
2016,1,6,10,15,122.0,167.5,3.4,10.0,215.0,284.79,238.83
2016,1,6,10,30,54.0,176.0,3.4,10.0,199.0,231.0,192.05
2016,1,6,10,45,162.5,185.5,3.4,10.0,259.5,334.01,280.0
2016,1,6,11,0,271.0,195.0,3.4,10.0,320.0,437.59,365.6
2016,1,6,11,15,146.5,190.5,3.35,10.0,258.5,323.18,269.32
2016,1,6,11,30,22.0,186.0,3.3,10.0,197.0,200.5,164.75
2016,1,6,11,45,32.5,195.5,3.25,10.0,212.0,227.73,187.75
2016,1,6,12,0,43.0,205.0,3.2,10.0,227.0,244.45,201.65
2016,1,6,12,15,27.5,191.5,3.2,10.0,206.0,207.1,170.28
2016,1,6,12,30,12.0,178.0,3.2,10.0,185.0,181.06,148.27
2016,1,6,12,45,23.0,185.5,3.2,10.0,197.5,195.53,160.68
2016,1,6,13,0,34.0,193.0,3.2,10.0,210.0,216.94,178.69
2016,1,6,13,15,82.0,197.5,3.1,10.0,236.0,249.14,206.19
2016,1,6,13,30,130.0,202.0,3.0,10.0,262.0,284.65,235.78
2016,1,6,13,45,95.5,188.5,2.95,10.0,231.5,239.28,197.75
2016,1,6,14,0,61.0,175.0,2.9,10.0,201.0,203.29,167.58
2016,1,6,14,15,30.5,90.5,2.7,9.5,103.5,100.66,81.24
2016,1,6,14,30,0.0,6.0,2.5,9.0,6.0,5.56,0.0
2016,1,6,14,45,0.0,5.5,2.35,9.0,5.5,5.09,0.0
2016,1,6,15,0,0.0,5.0,2.2,9.0,5.0,4.63,0.0
2016,1,6,15,15,0.0,4.5,2.05,8.5,4.5,4.17,0.0
2016,1,6,15,30,0.0,4.0,1.9,8.0,4.0,3.7,0.0
2016,1,6,15,45,0.0,3.0,1.75,8.0,3.0,2.77,0.0
2016,1,6,16,0,0.0,2.0,1.6,8.0,2.0,1.85,0.0
2016,1,6,16,15,0.0,1.5,1.55,7.5,1.5,1.39,0.0
2016,1,6,16,30,0.0,1.0,1.5,7.0,1.0,0.92,0.0
2016,1,6,16,45,0.0,0.5,1.45,7.0,0.5,0.48,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,19.5,1.1,5.5,29.0,87.05,5.88
2016,1,7,8,0,202.0,39.0,1.2,6.0,58.0,179.07,137.87
2016,1,7,8,15,294.0,51.0,1.15,6.5,94.5,248.65,204.64
2016,1,7,8,30,386.0,63.0,1.1,7.0,131.0,325.3,271.8
2016,1,7,8,45,466.0,68.0,1.05,7.5,171.5,392.75,329.37
2016,1,7,9,0,546.0,73.0,1.0,8.0,212.0,464.48,388.23
2016,1,7,9,15,338.5,105.0,0.8,8.0,195.5,375.75,314.3
2016,1,7,9,30,131.0,137.0,0.6,8.0,179.0,256.37,213.88
2016,1,7,9,45,156.5,148.5,0.45,8.5,203.5,288.26,240.34
2016,1,7,10,0,182.0,160.0,0.3,9.0,228.0,320.73,265.36
2016,1,7,10,15,106.5,164.0,0.35,9.0,204.5,268.84,221.56
2016,1,7,10,30,31.0,168.0,0.4,9.0,181.0,203.67,166.75
2016,1,7,10,45,17.5,162.5,0.45,9.5,170.0,174.76,142.63
2016,1,7,11,0,4.0,157.0,0.5,10.0,159.0,157.29,127.56
2016,1,7,11,15,4.5,161.5,0.6,10.0,164.0,161.63,131.2
2016,1,7,11,30,5.0,166.0,0.7,10.0,169.0,166.03,134.8
2016,1,7,11,45,95.0,196.5,0.85,10.5,244.0,275.26,226.15
2016,1,7,12,0,185.0,227.0,1.0,11.0,319.0,383.93,313.08
2016,1,7,12,15,188.0,225.0,1.1,11.0,318.5,378.49,308.21
2016,1,7,12,30,191.0,223.0,1.2,11.0,318.0,372.43,303.7
2016,1,7,12,45,97.5,193.0,1.3,11.0,241.5,261.25,213.66
2016,1,7,13,0,4.0,163.0,1.4,11.0,165.0,159.14,128.69
2016,1,7,13,15,2.0,140.5,1.45,11.0,141.5,134.88,108.92
2016,1,7,13,30,0.0,118.0,1.5,11.0,118.0,111.29,89.29
2016,1,7,13,45,0.0,98.5,1.6,11.0,98.5,92.27,73.42
2016,1,7,14,0,0.0,79.0,1.7,11.0,79.0,73.57,57.66
2016,1,7,14,15,0.0,70.5,1.6,10.5,70.5,65.6,51.06
2016,1,7,14,30,0.0,62.0,1.5,10.0,62.0,57.66,44.41
2016,1,7,14,45,0.0,56.5,1.4,10.0,56.5,52.52,40.05
2016,1,7,15,0,0.0,51.0,1.3,10.0,51.0,47.39,35.64
2016,1,7,15,15,317.0,54.5,1.15,9.5,132.0,143.12,107.95
2016,1,7,15,30,634.0,58.0,1.0,9.0,213.0,196.53,137.56
2016,1,7,15,45,577.5,51.5,0.85,8.5,173.0,144.73,92.67
2016,1,7,16,0,521.0,45.0,0.7,8.0,133.0,98.48,55.93
2016,1,7,16,15,425.5,36.5,0.7,7.5,95.0,54.16,27.24
2016,1,7,16,30,330.0,28.0,0.7,7.0,57.0,22.55,12.5
2016,1,7,16,45,165.0,14.0,0.75,7.0,28.5,10.99,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.5,0.95,3.0,14.5,13.45,0.0
2016,1,8,8,0,0.0,29.0,1.0,3.0,29.0,28.99,18.09
2016,1,8,8,15,3.5,46.0,0.95,3.0,46.5,49.85,37.58
2016,1,8,8,30,7.0,63.0,0.9,3.0,64.0,70.14,56.06
2016,1,8,8,45,14.5,79.0,0.9,3.5,82.5,91.35,75.14
2016,1,8,9,0,22.0,95.0,0.9,4.0,101.0,120.97,101.21
2016,1,8,9,15,26.0,110.0,0.8,4.5,118.0,140.0,117.57
2016,1,8,9,30,30.0,125.0,0.7,5.0,135.0,159.17,133.72
2016,1,8,9,45,31.5,137.0,0.6,5.5,148.0,172.7,144.68
2016,1,8,10,0,33.0,149.0,0.5,6.0,161.0,186.31,155.5
2016,1,8,10,15,66.0,167.0,0.4,6.5,194.0,231.0,192.72
2016,1,8,10,30,99.0,185.0,0.3,7.0,227.0,276.14,229.04
2016,1,8,10,45,63.0,183.0,0.25,7.5,210.5,244.01,200.79
2016,1,8,11,0,27.0,181.0,0.2,8.0,194.0,201.26,164.47
2016,1,8,11,15,27.0,187.0,0.2,8.5,200.0,206.56,168.6
2016,1,8,11,30,27.0,193.0,0.2,9.0,206.0,211.86,172.38
2016,1,8,11,45,38.0,202.0,0.2,10.0,220.5,239.27,193.89
2016,1,8,12,0,49.0,211.0,0.2,11.0,235.0,255.71,206.18
2016,1,8,12,15,49.5,210.5,0.25,11.0,235.0,253.23,204.17
2016,1,8,12,30,50.0,210.0,0.3,11.0,235.0,250.71,202.32
2016,1,8,12,45,31.0,193.0,0.4,11.0,208.5,216.75,175.05
2016,1,8,13,0,12.0,176.0,0.5,11.0,182.0,177.58,143.35
2016,1,8,13,15,177.0,179.5,0.55,11.0,261.5,295.57,241.87
2016,1,8,13,30,342.0,183.0,0.6,11.0,341.0,394.76,320.28
2016,1,8,13,45,241.0,183.5,0.7,11.0,292.5,325.73,264.22
2016,1,8,14,0,140.0,184.0,0.8,11.0,244.0,258.0,209.81
2016,1,8,14,15,116.0,171.0,0.75,11.0,218.0,226.0,183.77
2016,1,8,14,30,92.0,158.0,0.7,11.0,192.0,192.14,155.87
2016,1,8,14,45,84.0,144.5,0.65,11.0,173.5,170.52,137.77
2016,1,8,15,0,76.0,131.0,0.6,11.0,155.0,149.68,120.11
2016,1,8,15,15,69.5,114.5,0.6,10.5,134.5,127.19,101.13
2016,1,8,15,30,63.0,98.0,0.6,10.0,114.0,105.52,82.63
2016,1,8,15,45,51.5,81.0,0.65,9.5,92.5,83.43,63.89
2016,1,8,16,0,40.0,64.0,0.7,9.0,71.0,62.82,46.47
2016,1,8,16,15,21.5,47.0,0.75,8.5,50.5,43.42,30.39
2016,1,8,16,30,3.0,30.0,0.8,8.0,30.0,27.1,16.43
2016,1,8,16,45,1.5,15.0,0.85,7.5,15.0,13.93,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,189.0,14.5,3.15,5.5,32.5,122.74,14.8
2016,1,9,8,0,378.0,29.0,3.3,6.0,65.0,254.24,198.51
2016,1,9,8,15,467.0,36.5,3.3,6.0,104.0,325.2,270.7
2016,1,9,8,30,556.0,44.0,3.3,6.0,143.0,402.11,340.72
2016,1,9,8,45,609.5,49.0,3.35,6.5,183.0,458.82,391.3
2016,1,9,9,0,663.0,54.0,3.4,7.0,223.0,512.88,438.0
2016,1,9,9,15,373.0,93.5,3.35,7.0,191.5,384.85,329.94
2016,1,9,9,30,83.0,133.0,3.3,7.0,160.0,206.69,175.08
2016,1,9,9,45,82.0,146.5,3.3,7.5,175.5,221.24,187.36
2016,1,9,10,0,81.0,160.0,3.3,8.0,191.0,235.59,198.8
2016,1,9,10,15,141.0,172.5,3.2,8.0,231.0,305.44,258.34
2016,1,9,10,30,201.0,185.0,3.1,8.0,271.0,364.74,308.0
2016,1,9,10,45,162.5,195.5,3.05,8.0,267.5,346.8,291.51
2016,1,9,11,0,124.0,206.0,3.0,8.0,264.0,327.94,274.55
2016,1,9,11,15,130.0,213.0,2.9,8.0,275.5,338.17,282.69
2016,1,9,11,30,136.0,220.0,2.8,8.0,287.0,347.9,290.28
2016,1,9,11,45,112.5,221.0,2.7,8.5,277.0,327.92,272.46
2016,1,9,12,0,89.0,222.0,2.6,9.0,267.0,297.79,246.64
2016,1,9,12,15,99.5,223.5,2.45,9.0,274.0,303.96,251.77
2016,1,9,12,30,110.0,225.0,2.3,9.0,281.0,309.51,256.21
2016,1,9,12,45,175.5,219.5,2.2,9.0,306.0,352.23,291.91
2016,1,9,13,0,241.0,214.0,2.1,9.0,331.0,390.3,322.97
2016,1,9,13,15,188.5,210.0,2.0,9.0,300.0,336.09,277.98
2016,1,9,13,30,136.0,206.0,1.9,9.0,269.0,293.15,242.25
2016,1,9,13,45,104.0,193.5,1.85,9.0,240.5,249.65,206.29
2016,1,9,14,0,72.0,181.0,1.8,9.0,212.0,215.35,177.68
2016,1,9,14,15,56.0,165.5,1.75,8.5,189.0,188.07,155.2
2016,1,9,14,30,40.0,150.0,1.7,8.0,166.0,162.38,133.88
2016,1,9,14,45,35.0,137.0,1.7,8.0,150.0,144.94,119.11
2016,1,9,15,0,30.0,124.0,1.7,8.0,134.0,128.09,104.73
2016,1,9,15,15,25.0,109.0,1.65,8.0,116.5,109.94,89.11
2016,1,9,15,30,20.0,94.0,1.6,8.0,99.0,91.63,73.26
2016,1,9,15,45,11.0,77.5,1.55,8.0,80.0,73.28,57.47
2016,1,9,16,0,2.0,61.0,1.5,8.0,61.0,56.09,42.63
2016,1,9,16,15,1.0,43.5,1.45,8.0,43.5,39.74,28.04
2016,1,9,16,30,0.0,26.0,1.4,8.0,26.0,23.95,14.13
2016,1,9,16,45,0.0,13.0,1.4,8.0,13.0,12.06,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,175.0,16.0,1.75,6.5,33.0,118.64,16.81
2016,1,10,8,0,350.0,32.0,2.0,7.0,66.0,243.33,188.98
2016,1,10,8,15,440.5,41.0,1.95,7.0,105.5,316.28,261.05
2016,1,10,8,30,531.0,50.0,1.9,7.0,145.0,395.21,331.33
2016,1,10,8,45,596.5,54.5,1.9,7.5,186.5,458.28,385.92
2016,1,10,9,0,662.0,59.0,1.9,8.0,228.0,523.49,440.16
2016,1,10,9,15,349.5,93.5,1.85,8.5,184.0,369.35,312.39
2016,1,10,9,30,37.0,128.0,1.8,9.0,140.0,167.84,139.17
2016,1,10,9,45,42.0,141.0,1.8,9.5,156.0,185.25,154.15
2016,1,10,10,0,47.0,154.0,1.8,10.0,172.0,202.81,168.41
2016,1,10,10,15,23.5,103.0,1.7,10.5,112.0,122.22,99.8
2016,1,10,10,30,0.0,52.0,1.6,11.0,52.0,48.34,36.03
2016,1,10,10,45,0.0,49.5,1.55,11.5,49.5,46.01,33.97
2016,1,10,11,0,0.0,47.0,1.5,12.0,47.0,43.68,31.87
2016,1,10,11,15,0.0,33.5,1.4,12.0,33.5,31.12,21.1
2016,1,10,11,30,0.0,20.0,1.3,12.0,20.0,18.57,10.32
2016,1,10,11,45,0.0,42.0,1.25,12.5,42.0,39.04,27.79
2016,1,10,12,0,0.0,64.0,1.2,13.0,64.0,59.55,45.09
2016,1,10,12,15,0.0,95.0,1.15,13.0,95.0,88.86,69.7
2016,1,10,12,30,0.0,126.0,1.1,13.0,126.0,119.43,95.11
2016,1,10,12,45,0.0,125.0,1.1,13.0,125.0,118.33,94.14
2016,1,10,13,0,0.0,124.0,1.1,13.0,124.0,117.25,93.31
2016,1,10,13,15,0.0,120.0,1.1,13.0,120.0,113.23,90.06
2016,1,10,13,30,0.0,116.0,1.1,13.0,116.0,109.26,86.86
2016,1,10,13,45,0.0,110.5,1.15,13.0,110.5,103.87,82.48
2016,1,10,14,0,0.0,105.0,1.2,13.0,105.0,98.52,78.14
2016,1,10,14,15,0.0,98.0,1.15,13.0,98.0,91.77,72.58
2016,1,10,14,30,0.0,91.0,1.1,13.0,91.0,85.06,67.05
2016,1,10,14,45,0.0,82.5,1.1,13.0,82.5,76.97,60.3
2016,1,10,15,0,0.0,74.0,1.1,13.0,74.0,68.93,53.55
2016,1,10,15,15,0.0,65.0,1.0,12.0,65.0,60.47,46.54
2016,1,10,15,30,0.0,56.0,0.9,11.0,56.0,52.06,39.44
2016,1,10,15,45,0.0,45.5,0.85,10.5,45.5,42.28,30.95
2016,1,10,16,0,0.0,35.0,0.8,10.0,35.0,32.5,22.33
2016,1,10,16,15,0.0,25.5,0.85,9.5,25.5,23.66,14.43
2016,1,10,16,30,0.0,16.0,0.9,9.0,16.0,14.83,6.73
2016,1,10,16,45,0.0,8.0,1.0,8.5,8.0,7.41,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,89.5,16.5,1.0,6.5,25.5,76.73,11.09
2016,1,11,8,0,179.0,33.0,1.0,7.0,51.0,157.74,121.56
2016,1,11,8,15,221.0,48.0,1.1,7.5,81.0,204.79,168.05
2016,1,11,8,30,263.0,63.0,1.2,8.0,111.0,254.46,212.7
2016,1,11,8,45,289.0,77.0,1.35,8.5,141.5,295.15,248.6
2016,1,11,9,0,315.0,91.0,1.5,9.0,172.0,336.57,284.05
2016,1,11,9,15,329.0,105.0,1.45,9.0,201.0,370.3,312.13
2016,1,11,9,30,343.0,119.0,1.4,9.0,230.0,403.46,338.95
2016,1,11,9,45,355.5,129.5,1.4,9.5,255.5,430.58,359.87
2016,1,11,10,0,368.0,140.0,1.4,10.0,281.0,456.77,379.57
2016,1,11,10,15,320.5,159.0,1.45,10.5,288.5,434.84,360.29
2016,1,11,10,30,273.0,178.0,1.5,11.0,296.0,423.04,348.95
2016,1,11,10,45,286.5,186.0,1.55,11.5,315.0,442.2,363.35
2016,1,11,11,0,300.0,194.0,1.6,12.0,334.0,460.35,376.59
2016,1,11,11,15,336.0,194.5,1.65,12.0,356.0,485.57,396.51
2016,1,11,11,30,372.0,195.0,1.7,12.0,378.0,509.38,415.14
2016,1,11,11,45,323.0,207.0,1.75,12.5,367.5,480.95,390.94
2016,1,11,12,0,274.0,219.0,1.8,13.0,357.0,452.11,366.77
2016,1,11,12,15,207.5,224.0,1.8,13.0,329.0,392.54,318.96
2016,1,11,12,30,141.0,229.0,1.8,13.0,301.0,345.42,280.44
2016,1,11,12,45,273.5,208.5,1.85,13.5,344.5,416.18,338.44
2016,1,11,13,0,406.0,188.0,1.9,14.0,388.0,478.86,387.79
2016,1,11,13,15,498.0,159.5,1.9,14.0,397.5,490.86,397.44
2016,1,11,13,30,590.0,131.0,1.9,14.0,407.0,499.33,403.97
2016,1,11,13,45,441.5,153.0,1.9,14.0,354.5,412.84,334.3
2016,1,11,14,0,293.0,175.0,1.9,14.0,302.0,333.45,270.05
2016,1,11,14,15,543.0,120.0,1.8,14.0,335.0,385.56,310.5
2016,1,11,14,30,793.0,65.0,1.7,14.0,368.0,411.82,326.3
2016,1,11,14,45,772.5,61.5,1.6,14.0,335.0,361.68,281.77
2016,1,11,15,0,752.0,58.0,1.5,14.0,302.0,311.9,237.01
2016,1,11,15,15,717.0,55.0,1.35,13.0,264.0,259.22,190.25
2016,1,11,15,30,682.0,52.0,1.2,12.0,226.0,208.93,145.22
2016,1,11,15,45,633.5,46.5,1.05,11.5,186.0,156.58,99.72
2016,1,11,16,0,585.0,41.0,0.9,11.0,146.0,108.8,60.97
2016,1,11,16,15,499.0,34.0,0.95,10.5,106.5,62.16,29.92
2016,1,11,16,30,413.0,27.0,1.0,10.0,67.0,24.97,15.28
2016,1,11,16,45,206.5,13.5,1.05,9.5,33.5,10.26,0.0
