Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,215.5,14.0,1.75,5.5,35.5,134.63,28.0
2016,1,12,8,0,431.0,28.0,1.9,6.0,71.0,273.23,214.06
2016,1,12,8,15,517.0,35.0,1.75,6.5,111.0,345.44,285.43
2016,1,12,8,30,603.0,42.0,1.6,7.0,151.0,422.68,353.38
2016,1,12,8,45,655.0,46.5,1.5,7.5,192.0,480.43,402.82
2016,1,12,9,0,707.0,51.0,1.4,8.0,233.0,539.29,450.82
2016,1,12,9,15,740.5,54.5,1.35,8.5,271.5,585.12,486.66
2016,1,12,9,30,774.0,58.0,1.3,9.0,310.0,630.09,519.41
2016,1,12,9,45,678.5,80.0,1.3,9.5,318.5,608.1,500.75
2016,1,12,10,0,583.0,102.0,1.3,10.0,327.0,574.92,473.22
2016,1,12,10,15,548.5,119.0,1.4,10.5,343.0,570.43,468.82
2016,1,12,10,30,514.0,136.0,1.5,11.0,359.0,568.58,465.81
2016,1,12,10,45,381.5,169.0,1.6,11.5,339.5,494.53,405.45
2016,1,12,11,0,249.0,202.0,1.7,12.0,320.0,431.3,352.63
2016,1,12,11,15,225.5,211.5,1.75,12.0,321.0,409.83,335.48
2016,1,12,11,30,202.0,221.0,1.8,12.0,322.0,399.71,326.74
2016,1,12,11,45,191.0,225.5,1.85,12.5,322.0,392.58,320.09
2016,1,12,12,0,180.0,230.0,1.9,13.0,322.0,385.01,313.13
2016,1,12,12,15,123.5,225.5,1.9,13.0,288.5,333.83,271.25
2016,1,12,12,30,67.0,221.0,1.9,13.0,255.0,275.01,223.11
2016,1,12,12,45,141.0,220.5,1.9,13.5,291.0,330.78,269.03
2016,1,12,13,0,215.0,220.0,1.9,14.0,327.0,372.93,302.72
2016,1,12,13,15,191.5,215.0,1.8,14.0,308.0,344.5,279.27
2016,1,12,13,30,168.0,210.0,1.7,14.0,289.0,317.07,256.92
2016,1,12,13,45,296.5,182.5,1.6,14.0,314.0,357.65,290.04
2016,1,12,14,0,425.0,155.0,1.5,14.0,339.0,387.45,312.74
2016,1,12,14,15,421.5,144.5,1.25,13.5,317.0,354.53,284.95
2016,1,12,14,30,418.0,134.0,1.0,13.0,295.0,321.01,256.45
2016,1,12,14,45,400.5,124.5,0.8,13.0,268.0,282.64,223.31
2016,1,12,15,0,383.0,115.0,0.6,13.0,241.0,245.24,190.54
2016,1,12,15,15,366.5,102.5,0.7,12.5,210.5,206.38,157.12
2016,1,12,15,30,350.0,90.0,0.8,12.0,180.0,168.81,124.28
2016,1,12,15,45,318.0,77.0,0.9,11.5,148.0,129.49,90.77
2016,1,12,16,0,286.0,64.0,1.0,11.0,116.0,93.47,61.23
2016,1,12,16,15,242.0,49.0,1.0,10.5,85.0,58.35,35.23
2016,1,12,16,30,198.0,34.0,1.0,10.0,54.0,28.26,18.23
2016,1,12,16,45,99.0,17.0,1.05,10.0,27.0,13.28,0.0
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,180.0,16.0,3.4,10.5,33.5,121.58,28.0
2016,1,13,8,0,360.0,32.0,3.6,11.0,67.0,248.8,192.56
2016,1,13,8,15,452.0,40.0,3.75,11.0,107.0,322.07,264.12
2016,1,13,8,30,544.0,48.0,3.9,11.0,147.0,401.38,335.04
2016,1,13,8,45,595.0,54.0,4.05,11.5,187.0,458.03,384.86
2016,1,13,9,0,646.0,60.0,4.2,12.0,227.0,516.12,434.22
2016,1,13,9,15,684.0,64.0,4.45,12.0,265.5,563.75,474.83
2016,1,13,9,30,722.0,68.0,4.7,12.0,304.0,606.79,510.51
2016,1,13,9,45,512.5,109.5,4.95,12.5,286.5,519.89,437.71
2016,1,13,10,0,303.0,151.0,5.2,13.0,269.0,410.92,345.04
2016,1,13,10,15,533.5,121.0,5.35,13.0,346.0,562.43,472.25
2016,1,13,10,30,764.0,91.0,5.5,13.0,423.0,711.96,591.52
2016,1,13,10,45,776.5,93.0,5.65,13.5,445.0,723.35,598.35
2016,1,13,11,0,789.0,95.0,5.8,14.0,467.0,736.12,606.92
2016,1,13,11,15,526.0,155.5,5.85,14.0,407.0,599.88,497.04
2016,1,13,11,30,263.0,216.0,5.9,14.0,347.0,452.22,373.45
2016,1,13,11,45,319.0,209.5,6.0,14.0,370.5,482.03,398.86
2016,1,13,12,0,375.0,203.0,6.1,14.0,394.0,509.7,421.88
2016,1,13,12,15,273.5,217.5,6.1,13.5,357.0,444.11,367.35
2016,1,13,12,30,172.0,232.0,6.1,13.0,320.0,371.1,306.54
2016,1,13,12,45,86.0,140.5,6.1,13.0,184.5,205.66,169.51
2016,1,13,13,0,0.0,49.0,6.1,13.0,49.0,45.56,33.15
2016,1,13,13,15,19.5,121.0,6.0,12.5,130.0,130.36,105.49
2016,1,13,13,30,39.0,193.0,5.9,12.0,211.0,215.87,177.43
2016,1,13,13,45,19.5,161.0,5.8,12.0,170.0,164.45,134.21
2016,1,13,14,0,0.0,129.0,5.7,12.0,129.0,121.81,98.26
2016,1,13,14,15,144.5,141.5,5.45,12.0,198.0,210.6,173.57
2016,1,13,14,30,289.0,154.0,5.2,12.0,267.0,282.04,231.34
2016,1,13,14,45,273.0,144.5,4.95,12.0,243.0,250.72,203.54
2016,1,13,15,0,257.0,135.0,4.7,12.0,219.0,220.46,176.62
2016,1,13,15,15,244.5,119.5,4.15,11.5,192.0,186.6,146.68
2016,1,13,15,30,232.0,104.0,3.6,11.0,165.0,153.9,117.63
2016,1,13,15,45,389.5,77.0,3.1,10.5,158.5,143.06,100.06
2016,1,13,16,0,547.0,50.0,2.6,10.0,152.0,114.47,67.83
2016,1,13,16,15,455.5,42.0,2.35,9.0,111.5,67.86,35.82
2016,1,13,16,30,364.0,34.0,2.1,8.0,71.0,31.35,17.62
2016,1,13,16,45,182.0,17.0,1.85,7.5,35.5,13.19,0.28
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.2,6.5,26.0,77.08,19.02
2016,1,14,8,0,171.0,35.0,1.3,7.0,52.0,156.67,121.76
2016,1,14,8,15,207.5,51.0,1.4,7.0,82.0,201.77,166.29
2016,1,14,8,30,244.0,67.0,1.5,7.0,112.0,249.06,209.36
2016,1,14,8,45,271.0,81.0,1.65,7.5,142.5,278.38,236.18
2016,1,14,9,0,298.0,95.0,1.8,8.0,173.0,319.61,271.8
2016,1,14,9,15,310.0,109.5,1.8,8.5,201.5,352.02,298.63
2016,1,14,9,30,322.0,124.0,1.8,9.0,230.0,383.94,324.27
2016,1,14,9,45,334.0,135.0,1.85,9.5,255.0,410.64,345.26
2016,1,14,10,0,346.0,146.0,1.9,10.0,280.0,436.63,365.24
2016,1,14,10,15,221.5,168.0,1.95,10.0,256.0,372.81,310.75
2016,1,14,10,30,97.0,190.0,2.0,10.0,232.0,280.72,232.85
2016,1,14,10,45,95.5,199.5,2.05,10.5,243.0,289.01,239.19
2016,1,14,11,0,94.0,209.0,2.1,11.0,254.0,297.06,244.88
2016,1,14,11,15,87.0,214.5,2.15,11.0,257.0,295.75,243.32
2016,1,14,11,30,80.0,220.0,2.2,11.0,260.0,294.33,241.74
2016,1,14,11,45,79.0,223.5,2.25,11.0,263.5,295.0,242.09
2016,1,14,12,0,78.0,227.0,2.3,11.0,267.0,295.54,242.35
2016,1,14,12,15,73.5,225.5,2.3,11.0,263.0,287.63,235.71
2016,1,14,12,30,69.0,224.0,2.3,11.0,259.0,279.81,229.22
2016,1,14,12,45,62.0,218.5,2.3,11.0,250.0,265.93,217.79
2016,1,14,13,0,55.0,213.0,2.3,11.0,241.0,252.42,206.68
2016,1,14,13,15,44.0,202.0,2.15,11.0,224.0,230.85,188.83
2016,1,14,13,30,33.0,191.0,2.0,11.0,207.0,210.16,171.71
2016,1,14,13,45,16.5,160.0,1.95,11.0,168.0,161.77,131.63
2016,1,14,14,0,0.0,129.0,1.9,11.0,129.0,121.77,98.23
2016,1,14,14,15,0.0,119.0,1.75,10.5,119.0,111.96,90.35
2016,1,14,14,30,0.0,109.0,1.6,10.0,109.0,102.25,82.42
2016,1,14,14,45,0.0,98.5,1.5,10.0,98.5,92.14,73.94
2016,1,14,15,0,0.0,88.0,1.4,10.0,88.0,82.11,65.46
2016,1,14,15,15,0.0,77.0,1.45,9.5,77.0,71.68,56.67
2016,1,14,15,30,0.0,66.0,1.5,9.0,66.0,61.34,47.81
2016,1,14,15,45,0.0,54.0,1.6,9.0,54.0,50.15,37.98
2016,1,14,16,0,0.0,42.0,1.7,9.0,42.0,39.03,28.12
2016,1,14,16,15,0.0,30.5,2.0,9.0,30.5,28.32,18.54
2016,1,14,16,30,0.0,19.0,2.3,9.0,19.0,17.62,8.85
2016,1,14,16,45,0.0,11.0,2.65,9.0,11.0,10.19,0.0
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,187.0,16.0,0.45,7.5,35.0,125.48,38.77
2016,1,15,8,0,374.0,32.0,0.4,8.0,70.0,256.32,198.99
2016,1,15,8,15,463.0,40.0,0.5,8.5,110.0,328.69,266.98
2016,1,15,8,30,552.0,48.0,0.6,9.0,150.0,406.93,334.25
2016,1,15,8,45,604.5,53.5,0.75,9.5,190.5,464.36,383.15
2016,1,15,9,0,657.0,59.0,0.9,10.0,231.0,523.32,431.61
2016,1,15,9,15,693.0,63.0,1.0,10.0,269.5,565.78,466.35
2016,1,15,9,30,729.0,67.0,1.1,10.0,308.0,612.47,502.6
2016,1,15,9,45,742.0,72.5,1.2,10.0,340.0,643.27,525.75
2016,1,15,10,0,755.0,78.0,1.3,10.0,372.0,671.77,546.99
2016,1,15,10,15,772.5,80.5,1.3,10.0,400.5,697.68,565.13
2016,1,15,10,30,790.0,83.0,1.3,10.0,429.0,721.01,581.2
2016,1,15,10,45,541.5,141.5,1.3,10.5,384.5,600.47,487.65
2016,1,15,11,0,293.0,200.0,1.3,11.0,340.0,464.01,377.88
2016,1,15,11,15,344.0,197.5,1.25,11.0,366.5,497.6,405.31
2016,1,15,11,30,395.0,195.0,1.2,11.0,393.0,529.78,429.86
2016,1,15,11,45,481.0,176.0,1.2,11.5,421.0,579.76,467.64
2016,1,15,12,0,567.0,157.0,1.2,12.0,449.0,614.37,493.31
2016,1,15,12,15,478.0,180.5,1.15,12.0,426.5,564.0,452.71
2016,1,15,12,30,389.0,204.0,1.1,12.0,404.0,504.34,405.83
2016,1,15,12,45,321.5,212.5,1.05,12.0,376.5,456.0,367.63
2016,1,15,13,0,254.0,221.0,1.0,12.0,349.0,409.68,330.57
2016,1,15,13,15,199.0,218.0,0.9,12.0,316.5,353.62,285.9
2016,1,15,13,30,144.0,215.0,0.8,12.0,284.0,309.08,249.9
2016,1,15,13,45,476.5,146.0,0.75,12.0,359.5,429.85,347.56
2016,1,15,14,0,809.0,77.0,0.7,12.0,435.0,513.11,409.5
2016,1,15,14,15,791.5,75.0,0.65,12.0,407.0,467.02,370.27
2016,1,15,14,30,774.0,73.0,0.6,12.0,379.0,420.41,331.03
2016,1,15,14,45,756.5,68.5,0.6,12.0,346.0,370.99,288.84
2016,1,15,15,0,739.0,64.0,0.6,12.0,313.0,321.67,245.52
2016,1,15,15,15,703.5,60.5,0.6,11.5,274.5,268.5,198.92
2016,1,15,15,30,668.0,57.0,0.6,11.0,236.0,217.81,153.85
2016,1,15,15,45,622.0,51.0,0.6,11.0,196.0,165.55,108.23
2016,1,15,16,0,576.0,45.0,0.6,11.0,156.0,116.23,67.44
2016,1,15,16,15,493.0,38.0,0.65,10.5,116.0,69.08,34.72
2016,1,15,16,30,410.0,31.0,0.7,10.0,76.0,30.97,15.69
2016,1,15,16,45,270.0,20.5,0.8,9.5,44.5,16.25,4.08
2016,1,15,17,0,130.0,10.0,0.9,9.0,13.0,9.53,0.0
2016,1,15,17,15,65.0,5.0,0.9,9.0,6.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,18.5,3.25,9.0,33.0,104.3,35.07
2016,1,16,8,0,279.0,37.0,3.3,9.0,66.0,214.29,168.16
2016,1,16,8,15,368.0,47.0,3.25,9.0,104.0,284.64,235.39
2016,1,16,8,30,457.0,57.0,3.2,9.0,142.0,362.19,304.57
2016,1,16,8,45,523.0,62.5,3.2,9.5,182.5,425.52,359.71
2016,1,16,9,0,589.0,68.0,3.2,10.0,223.0,491.12,414.9
2016,1,16,9,15,313.5,99.0,3.15,10.5,183.0,353.9,299.45
2016,1,16,9,30,38.0,130.0,3.1,11.0,143.0,170.27,140.75
2016,1,16,9,45,19.0,132.0,3.1,11.5,138.5,146.86,120.46
2016,1,16,10,0,0.0,134.0,3.1,12.0,134.0,133.28,108.03
2016,1,16,10,15,22.5,157.0,3.05,12.5,167.0,174.65,143.0
2016,1,16,10,30,45.0,180.0,3.0,13.0,200.0,228.24,187.31
2016,1,16,10,45,107.0,197.0,3.0,13.5,247.5,306.6,252.05
2016,1,16,11,0,169.0,214.0,3.0,14.0,295.0,373.09,305.77
2016,1,16,11,15,143.0,221.0,3.0,14.0,291.0,358.56,292.81
2016,1,16,11,30,117.0,228.0,3.0,14.0,287.0,343.66,279.91
2016,1,16,11,45,83.5,223.5,3.0,14.5,266.0,298.38,242.25
2016,1,16,12,0,50.0,219.0,3.0,15.0,245.0,265.29,214.3
2016,1,16,12,15,67.0,225.0,2.9,15.0,259.5,282.27,228.32
2016,1,16,12,30,84.0,231.0,2.8,15.0,274.0,298.41,241.42
2016,1,16,12,45,57.5,216.5,2.75,15.0,246.0,260.59,210.4
2016,1,16,13,0,31.0,202.0,2.7,15.0,218.0,224.48,180.77
2016,1,16,13,15,219.0,192.0,2.55,15.0,298.5,346.55,282.29
2016,1,16,13,30,407.0,182.0,2.4,15.0,379.0,446.77,362.06
2016,1,16,13,45,414.0,171.5,2.3,15.0,364.0,422.18,341.37
2016,1,16,14,0,421.0,161.0,2.2,15.0,349.0,396.0,319.71
2016,1,16,14,15,286.0,166.0,2.0,15.0,290.5,309.98,249.81
2016,1,16,14,30,151.0,171.0,1.8,15.0,232.0,236.56,190.15
2016,1,16,14,45,143.0,158.0,1.65,15.0,211.5,211.7,169.44
2016,1,16,15,0,135.0,145.0,1.5,15.0,191.0,187.49,148.89
2016,1,16,15,15,127.0,128.5,1.4,14.5,167.5,160.63,126.26
2016,1,16,15,30,119.0,112.0,1.3,14.0,144.0,134.66,104.14
2016,1,16,15,45,104.5,94.0,1.2,13.5,119.0,107.06,80.85
2016,1,16,16,0,90.0,76.0,1.1,13.0,94.0,81.25,59.3
2016,1,16,16,15,69.0,58.0,1.1,12.5,70.0,56.88,39.72
2016,1,16,16,30,48.0,40.0,1.1,12.0,46.0,35.33,22.8
2016,1,16,16,45,24.0,24.0,1.15,12.0,27.0,21.56,8.28
2016,1,16,17,0,0.0,8.0,1.2,12.0,8.0,7.63,0.0
2016,1,16,17,15,0.0,4.0,1.2,11.5,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.5,2.65,11.5,13.5,12.52,0.0
2016,1,17,8,0,0.0,27.0,2.8,12.0,27.0,25.3,14.82
2016,1,17,8,15,0.0,42.0,2.75,12.0,42.0,41.37,29.22
2016,1,17,8,30,0.0,57.0,2.7,12.0,57.0,56.96,42.98
2016,1,17,8,45,0.0,72.5,2.7,12.5,72.5,72.92,56.84
2016,1,17,9,0,0.0,88.0,2.7,13.0,88.0,88.74,70.36
2016,1,17,9,15,0.5,102.5,2.7,13.0,103.0,103.62,83.03
2016,1,17,9,30,1.0,117.0,2.7,13.0,118.0,118.52,95.56
2016,1,17,9,45,0.5,96.5,2.75,13.0,97.0,93.27,74.11
2016,1,17,10,0,0.0,76.0,2.8,13.0,76.0,70.86,55.02
2016,1,17,10,15,0.0,74.0,2.8,13.0,74.0,68.87,53.25
2016,1,17,10,30,0.0,72.0,2.8,13.0,72.0,67.0,51.58
2016,1,17,10,45,9.5,127.0,2.85,13.5,132.0,129.62,104.31
2016,1,17,11,0,19.0,182.0,2.9,14.0,192.0,195.51,158.51
2016,1,17,11,15,9.5,113.0,2.9,14.0,118.0,114.41,91.05
2016,1,17,11,30,0.0,44.0,2.9,14.0,44.0,40.9,29.08
2016,1,17,11,45,0.0,73.0,2.9,14.0,73.0,67.96,51.91
2016,1,17,12,0,0.0,102.0,2.9,14.0,102.0,95.68,75.07
2016,1,17,12,15,0.0,129.5,2.8,14.0,129.5,122.86,97.63
2016,1,17,12,30,0.0,157.0,2.7,14.0,157.0,150.42,120.33
2016,1,17,12,45,2.0,163.5,2.65,14.0,165.0,158.14,126.73
2016,1,17,13,0,4.0,170.0,2.6,14.0,173.0,165.76,133.07
2016,1,17,13,15,5.5,169.0,2.5,14.0,172.5,165.32,132.81
2016,1,17,13,30,7.0,168.0,2.4,14.0,172.0,164.8,132.5
2016,1,17,13,45,3.5,153.5,2.35,14.0,155.5,147.88,118.64
2016,1,17,14,0,0.0,139.0,2.3,14.0,139.0,131.45,105.17
2016,1,17,14,15,0.0,78.5,2.2,13.5,78.5,73.08,56.61
2016,1,17,14,30,0.0,18.0,2.1,13.0,18.0,16.7,8.73
2016,1,17,14,45,0.0,16.5,2.05,13.0,16.5,15.3,7.56
2016,1,17,15,0,0.0,15.0,2.0,13.0,15.0,13.9,6.37
2016,1,17,15,15,0.0,13.0,1.9,12.5,13.0,12.05,4.79
2016,1,17,15,30,0.0,11.0,1.8,12.0,11.0,10.19,3.19
2016,1,17,15,45,0.0,9.0,1.75,12.0,9.0,8.33,1.56
2016,1,17,16,0,0.0,7.0,1.7,12.0,7.0,6.48,0.0
2016,1,17,16,15,0.0,5.0,1.7,12.0,5.0,4.62,0.0
2016,1,17,16,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,1,17,16,45,0.0,1.5,1.75,12.0,1.5,1.39,0.0
2016,1,17,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,206.0,15.5,0.6,10.5,37.0,134.75,56.42
2016,1,18,8,0,412.0,31.0,0.7,11.0,74.0,275.35,213.93
2016,1,18,8,15,498.0,38.0,0.75,11.5,115.0,346.58,279.75
2016,1,18,8,30,584.0,45.0,0.8,12.0,156.0,423.48,345.19
2016,1,18,8,45,643.5,49.5,0.9,12.5,198.5,480.96,393.49
2016,1,18,9,0,703.0,54.0,1.0,13.0,241.0,545.26,445.09
2016,1,18,9,15,737.5,57.5,1.05,13.5,280.5,592.45,481.13
2016,1,18,9,30,772.0,61.0,1.1,14.0,320.0,638.87,514.64
2016,1,18,9,45,713.0,75.5,1.2,14.5,335.0,633.51,509.52
2016,1,18,10,0,654.0,90.0,1.3,15.0,350.0,619.34,498.18
2016,1,18,10,15,751.5,80.0,1.4,15.0,399.0,685.41,547.18
2016,1,18,10,30,849.0,70.0,1.5,15.0,448.0,755.22,597.19
2016,1,18,10,45,857.0,72.0,1.65,15.5,470.0,768.56,605.49
2016,1,18,11,0,865.0,74.0,1.8,16.0,492.0,778.66,612.08
2016,1,18,11,15,871.0,75.0,1.95,16.0,507.5,776.49,611.09
2016,1,18,11,30,877.0,76.0,2.1,16.0,523.0,777.25,612.36
2016,1,18,11,45,529.0,157.5,2.25,16.0,428.5,598.97,479.41
2016,1,18,12,0,181.0,239.0,2.4,16.0,334.0,397.75,319.23
2016,1,18,12,15,125.5,234.5,2.35,16.0,300.5,346.47,278.55
2016,1,18,12,30,70.0,230.0,2.3,16.0,267.0,287.26,230.53
2016,1,18,12,45,35.0,119.5,2.25,16.0,138.0,141.48,112.83
2016,1,18,13,0,0.0,9.0,2.2,16.0,9.0,8.35,1.4
2016,1,18,13,15,0.0,35.5,2.1,16.0,35.5,32.99,22.24
2016,1,18,13,30,0.0,62.0,2.0,16.0,62.0,57.68,43.01
2016,1,18,13,45,0.0,43.5,1.9,16.0,43.5,40.43,28.55
2016,1,18,14,0,0.0,25.0,1.8,16.0,25.0,23.21,14.06
2016,1,18,14,15,0.0,48.0,1.65,15.5,48.0,44.61,32.28
2016,1,18,14,30,0.0,71.0,1.5,15.0,71.0,66.06,50.54
2016,1,18,14,45,0.0,65.0,1.35,15.0,65.0,60.46,45.87
2016,1,18,15,0,0.0,59.0,1.2,15.0,59.0,54.86,41.2
2016,1,18,15,15,0.0,52.0,1.1,14.5,52.0,48.33,35.77
2016,1,18,15,30,0.0,45.0,1.0,14.0,45.0,41.8,30.27
2016,1,18,15,45,0.0,37.5,0.9,14.0,37.5,34.81,24.24
2016,1,18,16,0,0.0,30.0,0.8,14.0,30.0,27.83,18.14
2016,1,18,16,15,0.0,22.5,0.8,13.5,22.5,20.86,12.03
2016,1,18,16,30,0.0,15.0,0.8,13.0,15.0,13.9,5.86
2016,1,18,16,45,0.0,9.0,0.85,13.0,9.0,8.33,0.37
2016,1,18,17,0,0.0,3.0,0.9,13.0,3.0,2.86,0.0
2016,1,18,17,15,0.0,1.5,0.9,12.5,1.5,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.25,11.5,3.5,3.24,0.0
2016,1,19,8,0,0.0,7.0,5.4,12.0,7.0,6.48,0.0
2016,1,19,8,15,0.0,10.5,5.35,12.0,10.5,9.72,2.56
2016,1,19,8,30,0.0,14.0,5.3,12.0,14.0,12.97,5.46
2016,1,19,8,45,0.0,18.5,5.3,12.5,18.5,17.14,9.11
2016,1,19,9,0,0.0,23.0,5.3,13.0,23.0,21.32,12.74
2016,1,19,9,15,0.0,27.0,5.3,13.0,27.0,25.04,15.95
2016,1,19,9,30,0.0,31.0,5.3,13.0,31.0,28.77,19.15
2016,1,19,9,45,0.0,80.5,5.3,13.5,80.5,75.81,59.25
2016,1,19,10,0,0.0,130.0,5.3,14.0,130.0,128.38,103.34
2016,1,19,10,15,12.0,151.5,5.4,14.0,157.0,160.05,130.03
2016,1,19,10,30,24.0,173.0,5.5,14.0,184.0,192.01,156.76
2016,1,19,10,45,72.0,195.5,5.65,14.5,230.5,265.53,218.28
2016,1,19,11,0,120.0,218.0,5.8,15.0,277.0,340.09,279.41
2016,1,19,11,15,61.0,191.5,5.95,15.0,221.5,248.04,202.63
2016,1,19,11,30,2.0,165.0,6.1,15.0,166.0,161.8,129.74
2016,1,19,11,45,57.5,202.5,6.25,15.5,232.5,254.09,206.99
2016,1,19,12,0,113.0,240.0,6.4,16.0,299.0,336.99,274.9
2016,1,19,12,15,178.5,238.0,6.25,15.5,332.0,389.87,319.2
2016,1,19,12,30,244.0,236.0,6.1,15.0,365.0,429.21,352.37
2016,1,19,12,45,139.0,222.5,5.95,15.0,296.0,333.18,272.56
2016,1,19,13,0,34.0,209.0,5.8,15.0,227.0,233.91,189.48
2016,1,19,13,15,157.0,210.0,5.65,15.0,288.0,319.63,261.94
2016,1,19,13,30,280.0,211.0,5.5,15.0,349.0,395.97,324.68
2016,1,19,13,45,326.5,193.5,5.35,15.0,347.5,391.52,320.83
2016,1,19,14,0,373.0,176.0,5.2,15.0,346.0,383.02,313.39
2016,1,19,14,15,353.0,171.0,4.95,14.5,324.0,350.22,285.88
2016,1,19,14,30,333.0,166.0,4.7,14.0,302.0,318.27,258.77
2016,1,19,14,45,318.0,154.0,4.5,14.0,275.0,282.39,227.73
2016,1,19,15,0,303.0,142.0,4.3,14.0,248.0,247.45,197.12
2016,1,19,15,15,288.0,127.0,3.9,13.5,218.5,210.7,165.01
2016,1,19,15,30,273.0,112.0,3.5,13.0,189.0,175.26,133.82
2016,1,19,15,45,244.5,96.5,3.15,13.0,157.5,138.16,101.73
2016,1,19,16,0,216.0,81.0,2.8,13.0,126.0,104.11,73.13
2016,1,19,16,15,175.5,64.5,2.55,12.5,95.0,71.41,47.82
2016,1,19,16,30,135.0,48.0,2.3,12.0,64.0,43.43,28.1
2016,1,19,16,45,67.5,31.0,2.05,11.5,39.0,26.35,14.2
2016,1,19,17,0,0.0,14.0,1.8,11.0,14.0,13.34,0.0
2016,1,19,17,15,0.0,7.0,1.65,11.0,7.0,6.67,0.0
2016,1,19,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.5,1.0,7.5,3.5,0.0,0.0
2016,1,20,7,30,0.0,7.0,1.0,8.0,7.0,6.67,0.0
2016,1,20,7,45,30.0,23.0,1.05,8.5,26.0,46.41,19.4
2016,1,20,8,0,60.0,39.0,1.1,9.0,45.0,85.73,65.26
2016,1,20,8,15,75.5,57.0,1.15,9.0,69.0,117.98,95.26
2016,1,20,8,30,91.0,75.0,1.2,9.0,93.0,150.46,124.43
2016,1,20,8,45,103.5,92.5,1.25,9.5,117.5,180.82,150.99
2016,1,20,9,0,116.0,110.0,1.3,10.0,142.0,211.54,177.2
2016,1,20,9,15,123.0,126.0,1.2,10.5,164.0,236.7,197.9
2016,1,20,9,30,130.0,142.0,1.1,11.0,186.0,261.82,218.01
2016,1,20,9,45,280.0,140.0,1.05,11.5,248.5,379.99,315.69
2016,1,20,10,0,430.0,138.0,1.0,12.0,311.0,505.91,414.26
2016,1,20,10,15,413.0,153.0,1.0,12.5,329.0,515.27,418.34
2016,1,20,10,30,396.0,168.0,1.0,13.0,347.0,522.26,421.64
2016,1,20,10,45,542.0,139.5,1.05,13.5,397.5,603.92,484.84
2016,1,20,11,0,688.0,111.0,1.1,14.0,448.0,691.58,548.46
2016,1,20,11,15,777.0,96.5,1.1,14.0,488.0,738.47,580.52
2016,1,20,11,30,866.0,82.0,1.1,14.0,528.0,786.08,613.13
2016,1,20,11,45,732.0,117.0,1.1,14.5,498.5,718.08,562.92
2016,1,20,12,0,598.0,152.0,1.1,15.0,469.0,644.09,507.42
2016,1,20,12,15,737.5,116.5,1.0,15.0,507.5,697.24,547.23
2016,1,20,12,30,877.0,81.0,0.9,15.0,546.0,734.31,571.74
2016,1,20,12,45,884.0,77.0,0.85,15.5,540.5,713.41,554.97
2016,1,20,13,0,891.0,73.0,0.8,16.0,535.0,689.16,536.69
2016,1,20,13,15,752.0,104.0,0.7,16.0,487.0,611.2,477.3
2016,1,20,13,30,613.0,135.0,0.6,16.0,439.0,531.95,416.8
2016,1,20,13,45,736.0,101.5,0.5,16.0,451.0,542.81,424.55
2016,1,20,14,0,859.0,68.0,0.4,16.0,463.0,539.39,419.69
2016,1,20,14,15,758.5,81.0,0.3,15.5,414.0,467.92,363.86
2016,1,20,14,30,658.0,94.0,0.2,15.0,365.0,400.67,311.14
2016,1,20,14,45,546.5,105.0,0.15,15.0,317.5,333.47,257.7
2016,1,20,15,0,435.0,116.0,0.1,15.0,270.0,272.91,209.26
2016,1,20,15,15,417.0,105.5,0.15,14.5,239.5,232.47,175.45
2016,1,20,15,30,399.0,95.0,0.2,14.0,209.0,193.31,141.9
2016,1,20,15,45,371.5,82.5,0.3,14.0,175.5,151.89,106.6
2016,1,20,16,0,344.0,70.0,0.4,14.0,142.0,113.2,74.42
2016,1,20,16,15,306.0,56.0,0.45,13.5,109.0,75.19,45.54
2016,1,20,16,30,268.0,42.0,0.5,13.0,76.0,41.47,23.91
2016,1,20,16,45,134.0,30.0,0.6,12.5,47.0,23.49,12.56
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,17.16,0.0
2016,1,20,17,15,0.0,9.0,0.7,11.5,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.0,1.9,8.0,4.0,0.0,0.0
2016,1,21,7,30,0.0,8.0,2.1,8.0,8.0,7.63,0.0
2016,1,21,7,45,28.0,23.5,2.35,8.5,26.5,46.31,20.84
2016,1,21,8,0,56.0,39.0,2.6,9.0,45.0,83.29,63.46
2016,1,21,8,15,74.5,57.5,2.55,9.5,69.5,117.93,95.27
2016,1,21,8,30,93.0,76.0,2.5,10.0,94.0,152.92,126.47
2016,1,21,8,45,106.5,93.5,2.5,10.5,119.0,183.96,153.69
2016,1,21,9,0,120.0,111.0,2.5,11.0,144.0,215.44,180.63
2016,1,21,9,15,129.5,127.0,2.55,11.5,167.5,242.42,203.18
2016,1,21,9,30,139.0,143.0,2.6,12.0,191.0,269.49,225.3
2016,1,21,9,45,211.5,153.0,2.65,13.0,234.0,346.87,288.88
2016,1,21,10,0,284.0,163.0,2.7,14.0,277.0,414.86,343.17
2016,1,21,10,15,142.0,144.0,2.75,14.5,201.0,271.48,224.07
2016,1,21,10,30,0.0,125.0,2.8,15.0,125.0,120.54,95.58
2016,1,21,10,45,34.5,169.0,2.9,15.5,186.0,204.19,165.4
2016,1,21,11,0,69.0,213.0,3.0,16.0,247.0,281.93,228.33
2016,1,21,11,15,72.5,221.0,2.9,16.5,257.5,291.84,235.28
2016,1,21,11,30,76.0,229.0,2.8,17.0,268.0,301.54,242.23
2016,1,21,11,45,74.5,232.5,2.75,17.5,271.5,301.81,241.64
2016,1,21,12,0,73.0,236.0,2.7,18.0,275.0,301.96,241.02
2016,1,21,12,15,247.0,221.0,2.55,18.0,353.0,432.92,347.02
2016,1,21,12,30,421.0,206.0,2.4,18.0,431.0,545.38,434.43
2016,1,21,12,45,308.0,222.0,2.25,18.0,385.5,461.5,367.42
2016,1,21,13,0,195.0,238.0,2.1,18.0,340.0,383.0,304.89
2016,1,21,13,15,279.5,219.0,1.8,17.5,360.5,417.36,332.95
2016,1,21,13,30,364.0,200.0,1.5,17.0,381.0,437.24,348.51
2016,1,21,13,45,270.0,202.5,1.2,17.0,334.0,369.95,294.15
2016,1,21,14,0,176.0,205.0,0.9,17.0,287.0,302.93,240.45
2016,1,21,14,15,166.5,192.5,0.85,16.5,266.5,276.16,219.77
2016,1,21,14,30,157.0,180.0,0.8,16.0,246.0,250.01,199.02
2016,1,21,14,45,87.5,157.0,0.8,15.5,193.5,186.42,148.4
2016,1,21,15,0,18.0,134.0,0.8,15.0,141.0,131.99,105.01
2016,1,21,15,15,13.5,120.0,0.85,14.5,125.0,116.01,92.22
2016,1,21,15,30,9.0,106.0,0.9,14.0,109.0,100.57,79.59
2016,1,21,15,45,4.5,90.0,0.95,14.0,91.5,83.88,65.61
2016,1,21,16,0,0.0,74.0,1.0,14.0,74.0,67.83,52.02
2016,1,21,16,15,0.0,56.5,1.05,13.5,56.5,51.56,37.96
2016,1,21,16,30,0.0,39.0,1.1,13.0,39.0,35.61,24.0
2016,1,21,16,45,0.0,24.5,1.15,13.0,24.5,22.61,12.25
2016,1,21,17,0,0.0,10.0,1.2,13.0,10.0,9.27,0.0
2016,1,21,17,15,0.0,5.0,1.2,12.5,5.0,4.77,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
