Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.5,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,11.0,6.0,5.72,0.0
2016,1,22,7,45,0.0,21.0,3.5,11.5,21.0,20.32,6.43
2016,1,22,8,0,0.0,36.0,3.5,12.0,36.0,37.01,24.7
2016,1,22,8,15,9.0,54.0,3.4,12.0,56.0,61.66,46.57
2016,1,22,8,30,18.0,72.0,3.3,12.0,76.0,93.06,74.05
2016,1,22,8,45,26.5,89.0,3.25,12.0,96.0,117.36,95.38
2016,1,22,9,0,35.0,106.0,3.2,12.0,116.0,142.0,116.74
2016,1,22,9,15,40.5,122.0,3.15,12.0,135.0,163.56,135.11
2016,1,22,9,30,46.0,138.0,3.1,12.0,154.0,185.28,153.36
2016,1,22,9,45,92.5,157.0,3.1,12.5,193.0,241.18,200.6
2016,1,22,10,0,139.0,176.0,3.1,13.0,232.0,310.32,257.49
2016,1,22,10,15,101.5,185.0,3.05,13.0,228.0,279.52,230.79
2016,1,22,10,30,64.0,194.0,3.0,13.0,224.0,259.44,212.91
2016,1,22,10,45,63.5,203.5,3.0,13.5,234.0,268.32,219.42
2016,1,22,11,0,63.0,213.0,3.0,14.0,244.0,277.07,225.69
2016,1,22,11,15,31.5,139.0,3.0,14.0,154.5,165.4,133.8
2016,1,22,11,30,0.0,65.0,3.0,14.0,65.0,60.49,45.51
2016,1,22,11,45,0.0,115.0,3.05,14.0,115.5,108.53,85.73
2016,1,22,12,0,0.0,165.0,3.1,14.0,166.0,158.95,127.29
2016,1,22,12,15,0.0,149.5,3.2,14.0,150.0,142.78,113.9
2016,1,22,12,30,0.0,134.0,3.3,14.0,134.0,127.02,100.93
2016,1,22,12,45,0.0,133.5,3.4,14.0,133.5,126.39,100.46
2016,1,22,13,0,0.0,133.0,3.5,14.0,133.0,125.78,100.02
2016,1,22,13,15,0.0,71.5,3.35,13.5,71.5,66.56,50.77
2016,1,22,13,30,0.0,10.0,3.2,13.0,10.0,9.28,2.28
2016,1,22,13,45,0.0,8.5,3.05,13.0,8.5,7.89,1.1
2016,1,22,14,0,0.0,7.0,2.9,13.0,7.0,6.49,0.0
2016,1,22,14,15,0.0,61.5,2.85,13.0,61.5,57.2,43.3
2016,1,22,14,30,0.0,116.0,2.8,13.0,116.0,108.78,86.99
2016,1,22,14,45,0.0,85.5,2.75,13.0,85.5,79.71,62.52
2016,1,22,15,0,0.0,55.0,2.7,13.0,55.0,51.12,38.3
2016,1,22,15,15,0.0,49.0,2.6,12.5,49.0,45.53,33.64
2016,1,22,15,30,0.0,43.0,2.5,12.0,43.0,39.93,28.91
2016,1,22,15,45,0.0,36.0,2.45,12.0,36.0,33.42,23.25
2016,1,22,16,0,0.0,29.0,2.4,12.0,29.0,26.9,17.53
2016,1,22,16,15,0.0,22.0,2.4,11.5,22.0,20.4,11.81
2016,1,22,16,30,0.0,15.0,2.4,11.0,15.0,13.89,6.05
2016,1,22,16,45,0.0,9.5,2.4,11.0,9.5,8.79,1.49
2016,1,22,17,0,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,1,22,17,15,0.0,2.0,2.45,11.0,2.0,1.91,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,11.0,6.0,2.7,8.5,6.5,0.0,0.0
2016,1,23,7,30,22.0,12.0,3.0,9.0,13.0,20.82,0.0
2016,1,23,7,45,115.5,29.5,3.3,9.5,42.0,106.22,60.96
2016,1,23,8,0,209.0,47.0,3.6,10.0,71.0,193.29,153.98
2016,1,23,8,15,298.5,59.5,3.8,10.0,110.0,264.39,219.19
2016,1,23,8,30,388.0,72.0,4.0,10.0,149.0,342.41,288.43
2016,1,23,8,45,194.0,63.5,4.2,10.5,102.0,206.79,175.15
2016,1,23,9,0,0.0,55.0,4.4,11.0,55.0,51.13,38.6
2016,1,23,9,15,0.0,64.5,4.5,11.0,64.5,60.1,46.42
2016,1,23,9,30,0.0,74.0,4.6,11.0,74.0,69.43,54.39
2016,1,23,9,45,0.0,77.0,4.7,11.5,77.0,72.05,56.44
2016,1,23,10,0,0.0,80.0,4.8,12.0,80.0,74.76,58.54
2016,1,23,10,15,29.0,136.5,4.7,12.0,150.0,164.42,135.23
2016,1,23,10,30,58.0,193.0,4.6,12.0,220.0,253.35,209.55
2016,1,23,10,45,186.0,200.5,4.6,12.0,292.5,373.26,310.94
2016,1,23,11,0,314.0,208.0,4.6,12.0,365.0,494.32,410.26
2016,1,23,11,15,232.0,224.5,4.6,12.0,342.5,434.0,359.16
2016,1,23,11,30,150.0,241.0,4.6,12.0,320.0,385.51,317.62
2016,1,23,11,45,225.5,237.5,4.7,12.0,358.0,436.48,360.59
2016,1,23,12,0,301.0,234.0,4.8,12.0,396.0,496.61,409.8
2016,1,23,12,15,151.0,201.5,4.8,12.0,283.0,329.15,272.03
2016,1,23,12,30,1.0,169.0,4.8,12.0,170.0,162.96,131.54
2016,1,23,12,45,0.5,149.0,4.85,12.0,149.5,142.13,114.45
2016,1,23,13,0,0.0,129.0,4.9,12.0,129.0,121.8,97.53
2016,1,23,13,15,0.0,122.5,4.9,12.0,122.5,115.35,92.22
2016,1,23,13,30,0.0,116.0,4.9,12.0,116.0,108.97,86.96
2016,1,23,13,45,0.0,119.5,4.9,12.0,119.5,112.32,89.89
2016,1,23,14,0,0.0,123.0,4.9,12.0,123.0,115.65,92.83
2016,1,23,14,15,369.0,108.5,4.75,11.5,264.5,303.73,252.38
2016,1,23,14,30,738.0,94.0,4.6,11.0,406.0,442.83,362.81
2016,1,23,14,45,369.0,82.5,4.45,11.0,238.5,239.29,194.69
2016,1,23,15,0,0.0,71.0,4.3,11.0,71.0,66.07,51.36
2016,1,23,15,15,318.0,73.0,4.05,10.5,167.5,173.3,135.68
2016,1,23,15,30,636.0,75.0,3.8,10.0,264.0,240.44,178.97
2016,1,23,15,45,591.5,68.0,3.55,10.0,223.0,187.61,131.13
2016,1,23,16,0,547.0,61.0,3.3,10.0,182.0,139.01,89.05
2016,1,23,16,15,468.0,53.0,3.1,9.5,140.0,90.85,52.77
2016,1,23,16,30,389.0,45.0,2.9,9.0,98.0,51.52,29.23
2016,1,23,16,45,264.5,33.0,2.75,8.5,62.5,26.95,16.74
2016,1,23,17,0,140.0,21.0,2.6,8.0,27.0,16.7,0.0
2016,1,23,17,15,70.0,10.5,2.5,7.5,13.5,10.01,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,5.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,8.58,0.0
2016,1,24,7,45,22.0,25.5,1.5,6.5,28.0,40.36,21.14
2016,1,24,8,0,44.0,42.0,1.7,7.0,47.0,81.2,62.68
2016,1,24,8,15,61.5,60.5,1.65,7.0,71.0,114.55,93.34
2016,1,24,8,30,79.0,79.0,1.6,7.0,95.0,148.37,123.79
2016,1,24,8,45,90.0,97.0,1.55,7.5,119.5,178.05,149.83
2016,1,24,9,0,101.0,115.0,1.5,8.0,144.0,208.04,175.48
2016,1,24,9,15,112.0,131.0,1.45,8.0,167.0,235.5,198.76
2016,1,24,9,30,123.0,147.0,1.4,8.0,190.0,263.2,221.77
2016,1,24,9,45,231.0,153.0,1.35,8.0,244.0,361.87,304.64
2016,1,24,10,0,339.0,159.0,1.3,8.0,298.0,452.68,378.33
2016,1,24,10,15,376.5,164.5,1.25,8.0,330.0,490.94,407.59
2016,1,24,10,30,414.0,170.0,1.2,8.0,362.0,542.09,446.32
2016,1,24,10,45,340.0,193.5,1.2,8.5,356.5,499.51,410.02
2016,1,24,11,0,266.0,217.0,1.2,9.0,351.0,467.56,382.36
2016,1,24,11,15,330.5,212.5,1.25,9.5,384.0,510.71,416.54
2016,1,24,11,30,395.0,208.0,1.3,10.0,417.0,552.54,448.49
2016,1,24,11,45,404.5,210.0,1.4,10.5,426.5,556.74,450.79
2016,1,24,12,0,414.0,212.0,1.5,11.0,436.0,570.19,460.14
2016,1,24,12,15,638.0,149.5,1.55,11.0,496.0,666.53,536.78
2016,1,24,12,30,862.0,87.0,1.6,11.0,556.0,744.58,595.15
2016,1,24,12,45,874.5,81.5,1.7,11.5,552.5,721.48,577.42
2016,1,24,13,0,887.0,76.0,1.8,12.0,549.0,699.71,561.69
2016,1,24,13,15,881.0,75.5,1.95,12.0,535.0,667.79,538.73
2016,1,24,13,30,875.0,75.0,2.1,12.0,521.0,633.36,512.61
2016,1,24,13,45,861.5,75.0,2.25,12.5,498.5,595.23,481.86
2016,1,24,14,0,848.0,75.0,2.4,13.0,476.0,552.55,446.88
2016,1,24,14,15,833.0,73.0,2.3,12.5,448.0,505.66,408.46
2016,1,24,14,30,818.0,71.0,2.2,12.0,420.0,457.89,368.25
2016,1,24,14,45,790.5,70.0,2.15,12.0,385.0,405.37,322.68
2016,1,24,15,0,763.0,69.0,2.1,12.0,350.0,353.68,276.74
2016,1,24,15,15,732.0,65.5,1.85,11.5,311.5,299.57,228.2
2016,1,24,15,30,701.0,62.0,1.6,11.0,273.0,247.4,180.74
2016,1,24,15,45,660.5,56.5,1.35,10.5,231.5,193.56,132.55
2016,1,24,16,0,620.0,51.0,1.1,10.0,190.0,141.88,87.92
2016,1,24,16,15,549.0,44.5,1.1,9.5,147.5,91.6,49.81
2016,1,24,16,30,478.0,38.0,1.1,9.0,105.0,49.02,24.63
2016,1,24,16,45,361.0,28.0,1.15,8.5,68.0,22.01,12.9
2016,1,24,17,0,244.0,18.0,1.2,8.0,31.0,14.44,0.0
2016,1,24,17,15,122.0,9.0,1.2,7.5,15.5,8.58,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,93.0,6.0,0.8,6.5,8.5,0.0,0.0
2016,1,25,7,30,186.0,12.0,0.9,7.0,17.0,91.16,0.0
2016,1,25,7,45,326.5,22.0,1.0,7.5,52.0,206.28,133.16
2016,1,25,8,0,467.0,32.0,1.1,8.0,87.0,307.96,247.19
2016,1,25,8,15,545.0,38.5,1.2,8.5,129.5,372.55,307.22
2016,1,25,8,30,623.0,45.0,1.3,9.0,172.0,447.74,372.25
2016,1,25,8,45,672.0,49.5,1.45,9.5,215.0,506.04,421.7
2016,1,25,9,0,721.0,54.0,1.6,10.0,258.0,565.39,470.18
2016,1,25,9,15,417.0,101.0,1.65,10.5,223.0,432.02,360.94
2016,1,25,9,30,113.0,148.0,1.7,11.0,188.0,257.25,213.71
2016,1,25,9,45,56.5,131.0,1.8,11.5,151.0,181.13,149.72
2016,1,25,10,0,0.0,114.0,1.9,12.0,114.0,110.13,88.23
2016,1,25,10,15,0.0,107.0,1.95,12.0,107.0,102.0,81.35
2016,1,25,10,30,0.0,100.0,2.0,12.0,100.0,94.38,74.81
2016,1,25,10,45,0.0,103.0,2.05,12.5,103.0,97.15,76.88
2016,1,25,11,0,0.0,106.0,2.1,13.0,106.0,99.94,78.96
2016,1,25,11,15,0.0,119.0,2.15,13.0,119.0,112.8,89.59
2016,1,25,11,30,0.0,132.0,2.2,13.0,132.0,125.69,100.19
2016,1,25,11,45,0.0,138.0,2.25,13.5,138.0,131.5,104.71
2016,1,25,12,0,0.0,144.0,2.3,14.0,144.0,137.3,109.24
2016,1,25,12,15,0.0,144.5,2.3,14.0,144.5,137.57,109.43
2016,1,25,12,30,0.0,145.0,2.3,14.0,145.0,137.86,109.68
2016,1,25,12,45,0.0,143.5,2.35,14.0,143.5,136.19,108.34
2016,1,25,13,0,0.0,142.0,2.4,14.0,142.0,134.55,107.06
2016,1,25,13,15,192.0,174.5,2.4,14.0,273.0,314.57,257.63
2016,1,25,13,30,384.0,207.0,2.4,14.0,404.0,460.92,374.07
2016,1,25,13,45,390.0,194.5,2.4,14.0,387.5,435.0,352.54
2016,1,25,14,0,396.0,182.0,2.4,14.0,371.0,413.86,335.24
2016,1,25,14,15,481.5,152.5,2.35,14.0,369.0,408.07,329.94
2016,1,25,14,30,567.0,123.0,2.3,14.0,367.0,396.78,318.94
2016,1,25,14,45,369.0,140.0,2.25,14.0,294.0,298.86,239.33
2016,1,25,15,0,171.0,157.0,2.2,14.0,221.0,215.2,172.12
2016,1,25,15,15,161.5,141.5,1.9,13.5,196.5,186.7,148.08
2016,1,25,15,30,152.0,126.0,1.6,13.0,172.0,159.12,124.42
2016,1,25,15,45,141.5,108.0,1.3,12.5,146.0,130.07,99.48
2016,1,25,16,0,131.0,90.0,1.0,12.0,120.0,102.3,75.81
2016,1,25,16,15,114.0,71.5,1.0,11.0,93.5,74.87,53.47
2016,1,25,16,30,97.0,53.0,1.0,10.0,67.0,49.72,34.06
2016,1,25,16,45,53.0,36.5,1.05,9.5,43.5,30.97,20.59
2016,1,25,17,0,9.0,20.0,1.1,9.0,20.0,18.06,0.0
2016,1,25,17,15,4.5,10.0,1.1,8.5,10.0,9.53,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.25,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.3,6.0,18.0,17.16,0.0
2016,1,26,7,45,220.0,27.0,0.35,6.5,53.5,162.31,108.06
2016,1,26,8,0,440.0,36.0,0.4,7.0,89.0,299.36,240.32
2016,1,26,8,15,521.0,43.5,0.5,7.0,132.5,371.34,305.14
2016,1,26,8,30,602.0,51.0,0.6,7.0,176.0,448.45,371.51
2016,1,26,8,45,656.5,55.5,0.7,7.5,219.5,509.19,422.1
2016,1,26,9,0,711.0,60.0,0.8,8.0,263.0,567.32,468.99
2016,1,26,9,15,744.5,64.0,0.9,8.5,304.0,615.83,506.04
2016,1,26,9,30,778.0,68.0,1.0,9.0,345.0,663.49,540.94
2016,1,26,9,45,793.5,72.5,1.1,9.5,380.0,697.12,564.64
2016,1,26,10,0,809.0,77.0,1.2,10.0,415.0,728.4,586.34
2016,1,26,10,15,826.0,79.5,1.2,10.5,445.5,755.85,603.83
2016,1,26,10,30,843.0,82.0,1.2,11.0,476.0,780.54,619.14
2016,1,26,10,45,857.5,82.5,1.3,11.5,500.5,797.83,630.35
2016,1,26,11,0,872.0,83.0,1.4,12.0,525.0,811.91,639.37
2016,1,26,11,15,879.0,84.0,1.45,12.5,541.5,817.2,641.67
2016,1,26,11,30,886.0,85.0,1.5,13.0,558.0,819.01,641.72
2016,1,26,11,45,890.0,85.5,1.55,13.5,567.5,814.3,637.35
2016,1,26,12,0,894.0,86.0,1.6,14.0,577.0,806.08,630.7
2016,1,26,12,15,894.0,86.0,1.65,14.0,578.0,785.37,616.49
2016,1,26,12,30,894.0,86.0,1.7,14.0,579.0,772.0,607.68
2016,1,26,12,45,885.0,88.0,1.75,14.0,571.0,745.83,589.62
2016,1,26,13,0,876.0,90.0,1.8,14.0,563.0,716.89,569.59
2016,1,26,13,15,869.5,89.0,1.8,14.0,548.5,683.73,544.73
2016,1,26,13,30,863.0,88.0,1.8,14.0,534.0,648.11,517.41
2016,1,26,13,45,738.0,108.5,1.85,14.0,479.5,563.95,452.32
2016,1,26,14,0,613.0,129.0,1.9,14.0,425.0,484.6,389.97
2016,1,26,14,15,577.0,129.5,1.85,13.5,395.0,438.1,352.93
2016,1,26,14,30,541.0,130.0,1.8,13.0,365.0,390.34,313.93
2016,1,26,14,45,542.0,118.0,1.75,13.0,338.0,350.79,279.97
2016,1,26,15,0,543.0,106.0,1.7,13.0,311.0,312.6,246.06
2016,1,26,15,15,510.0,101.5,1.5,12.5,277.5,264.97,204.53
2016,1,26,15,30,477.0,97.0,1.3,12.0,244.0,222.27,166.75
2016,1,26,15,45,551.5,76.5,1.1,11.5,222.5,191.82,135.18
2016,1,26,16,0,626.0,56.0,0.9,11.0,201.0,150.67,94.79
2016,1,26,16,15,555.5,49.0,0.95,10.5,157.5,99.12,55.38
2016,1,26,16,30,485.0,42.0,1.0,10.0,114.0,55.29,28.65
2016,1,26,16,45,364.5,32.0,1.05,9.5,75.0,25.43,16.09
2016,1,26,17,0,244.0,22.0,1.1,9.0,36.0,18.01,1.91
2016,1,26,17,15,122.0,11.0,1.1,8.5,18.0,10.48,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.45,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.6,7.0,13.0,12.39,0.0
2016,1,27,7,45,74.0,29.0,1.8,7.5,38.0,86.3,56.87
2016,1,27,8,0,148.0,45.0,2.0,8.0,63.0,148.19,119.23
2016,1,27,8,15,181.0,62.5,2.05,8.0,94.0,193.17,160.78
2016,1,27,8,30,214.0,80.0,2.1,8.0,125.0,239.96,202.77
2016,1,27,8,45,236.5,96.5,2.15,8.5,156.5,280.28,237.88
2016,1,27,9,0,259.0,113.0,2.2,9.0,188.0,321.33,272.58
2016,1,27,9,15,281.5,125.0,2.15,9.5,217.5,356.86,301.75
2016,1,27,9,30,304.0,137.0,2.1,10.0,247.0,392.81,330.47
2016,1,27,9,45,345.5,146.0,2.1,10.5,282.5,439.17,367.35
2016,1,27,10,0,387.0,155.0,2.1,11.0,318.0,499.22,413.78
2016,1,27,10,15,611.0,117.5,2.05,11.5,396.0,639.53,524.54
2016,1,27,10,30,835.0,80.0,2.0,12.0,474.0,773.9,621.32
2016,1,27,10,45,709.5,114.5,1.95,12.5,461.0,723.83,580.79
2016,1,27,11,0,584.0,149.0,1.9,13.0,448.0,663.0,533.14
2016,1,27,11,15,732.0,116.0,1.8,13.0,502.0,742.93,592.17
2016,1,27,11,30,880.0,83.0,1.7,13.0,556.0,814.24,641.22
2016,1,27,11,45,886.5,82.5,1.6,13.5,566.0,804.48,630.84
2016,1,27,12,0,893.0,82.0,1.5,14.0,576.0,797.45,623.45
2016,1,27,12,15,893.5,82.0,1.45,14.0,577.0,782.89,612.56
2016,1,27,12,30,894.0,82.0,1.4,14.0,578.0,765.02,599.51
2016,1,27,12,45,894.5,80.5,1.4,14.5,572.0,742.19,582.52
2016,1,27,13,0,895.0,79.0,1.4,15.0,566.0,716.22,563.38
2016,1,27,13,15,889.5,78.0,1.35,15.0,552.0,683.77,539.66
2016,1,27,13,30,884.0,77.0,1.3,15.0,538.0,648.75,512.75
2016,1,27,13,45,876.0,75.5,1.3,15.0,516.5,609.3,482.46
2016,1,27,14,0,868.0,74.0,1.3,15.0,495.0,567.85,449.92
2016,1,27,14,15,854.5,72.0,1.25,15.0,467.0,522.7,413.36
2016,1,27,14,30,841.0,70.0,1.2,15.0,439.0,474.49,373.54
2016,1,27,14,45,823.0,67.5,1.2,15.0,405.0,423.05,330.33
2016,1,27,15,0,805.0,65.0,1.2,15.0,371.0,371.51,285.74
2016,1,27,15,15,777.0,62.0,1.05,14.5,332.0,316.42,237.43
2016,1,27,15,30,749.0,59.0,0.9,14.0,293.0,262.85,189.57
2016,1,27,15,45,709.5,54.5,0.8,13.5,250.5,207.18,140.49
2016,1,27,16,0,670.0,50.0,0.7,13.0,208.0,154.97,95.67
2016,1,27,16,15,605.0,44.0,0.75,12.5,164.0,102.52,55.54
2016,1,27,16,30,540.0,38.0,0.8,12.0,120.0,57.15,28.04
2016,1,27,16,45,430.0,29.0,0.9,11.5,80.0,22.53,13.61
2016,1,27,17,0,320.0,20.0,1.0,11.0,40.0,17.4,3.33
2016,1,27,17,15,160.0,10.0,1.0,10.5,20.0,9.53,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,10.0,0.7,7.0,10.0,9.53,0.0
2016,1,28,7,30,0.0,20.0,0.7,7.0,20.0,19.06,0.0
2016,1,28,7,45,217.0,28.0,0.75,7.5,55.5,163.78,114.81
2016,1,28,8,0,434.0,36.0,0.8,8.0,91.0,297.6,240.46
2016,1,28,8,15,509.0,43.0,0.95,8.5,132.5,365.66,301.71
2016,1,28,8,30,584.0,50.0,1.1,9.0,174.0,438.44,364.42
2016,1,28,8,45,308.5,81.0,1.25,9.5,148.0,317.48,266.44
2016,1,28,9,0,33.0,112.0,1.4,10.0,122.0,147.02,120.99
2016,1,28,9,15,37.5,128.0,1.3,10.0,141.0,167.78,139.04
2016,1,28,9,30,42.0,144.0,1.2,10.0,160.0,188.69,156.36
2016,1,28,9,45,85.5,164.0,1.2,10.5,199.5,244.05,202.7
2016,1,28,10,0,129.0,184.0,1.2,11.0,239.0,312.82,258.46
2016,1,28,10,15,378.5,153.5,1.2,11.5,330.0,495.93,407.21
2016,1,28,10,30,628.0,123.0,1.2,12.0,421.0,666.75,537.04
2016,1,28,10,45,733.0,102.5,1.3,12.5,467.0,730.14,580.57
2016,1,28,11,0,838.0,82.0,1.4,13.0,513.0,787.93,620.51
2016,1,28,11,15,689.5,129.0,1.55,13.0,491.0,725.73,576.01
2016,1,28,11,30,541.0,176.0,1.7,13.0,469.0,649.56,519.25
2016,1,28,11,45,542.0,179.0,1.9,13.5,476.5,647.21,518.0
2016,1,28,12,0,543.0,182.0,2.1,14.0,484.0,642.61,514.28
2016,1,28,12,15,271.5,154.0,2.05,14.0,305.0,380.29,309.83
2016,1,28,12,30,0.0,126.0,2.0,14.0,126.0,118.89,93.48
2016,1,28,12,45,2.0,152.5,2.0,14.5,153.5,146.45,116.49
2016,1,28,13,0,4.0,179.0,2.0,15.0,181.0,174.11,138.84
2016,1,28,13,15,2.0,159.0,1.85,15.0,160.0,152.41,121.12
2016,1,28,13,30,0.0,139.0,1.7,15.0,139.0,131.23,103.86
2016,1,28,13,45,197.5,163.5,1.6,15.0,260.0,290.38,236.02
2016,1,28,14,0,395.0,188.0,1.5,15.0,381.0,416.48,334.75
2016,1,28,14,15,227.0,186.5,1.4,15.0,296.5,309.04,247.89
2016,1,28,14,30,59.0,185.0,1.3,15.0,212.0,206.86,165.68
2016,1,28,14,45,100.0,174.5,1.25,15.0,215.0,210.03,168.34
2016,1,28,15,0,141.0,164.0,1.2,15.0,218.0,211.85,168.79
2016,1,28,15,15,135.5,147.0,1.05,14.5,194.5,184.6,145.99
2016,1,28,15,30,130.0,130.0,0.9,14.0,171.0,157.97,123.49
2016,1,28,15,45,122.0,112.0,0.75,14.0,146.5,130.56,100.04
2016,1,28,16,0,114.0,94.0,0.6,14.0,122.0,104.17,77.57
2016,1,28,16,15,100.5,75.5,0.65,13.5,96.5,77.9,56.07
2016,1,28,16,30,87.0,57.0,0.7,13.0,71.0,53.51,36.97
2016,1,28,16,45,52.5,40.0,0.8,12.5,47.5,33.84,23.31
2016,1,28,17,0,18.0,23.0,0.9,12.0,24.0,20.69,6.59
2016,1,28,17,15,9.0,11.5,0.9,12.0,12.0,10.96,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,69.0,7.5,2.85,12.0,10.0,7.15,0.0
2016,1,29,7,30,138.0,15.0,3.0,12.0,20.0,74.18,0.0
2016,1,29,7,45,268.5,26.0,3.2,12.5,54.0,188.66,133.6
2016,1,29,8,0,399.0,37.0,3.4,13.0,88.0,281.13,226.25
2016,1,29,8,15,477.5,44.0,3.5,13.0,129.5,349.98,289.0
2016,1,29,8,30,556.0,51.0,3.6,13.0,171.0,423.88,353.8
2016,1,29,8,45,331.0,85.0,3.7,13.5,161.0,337.51,282.75
2016,1,29,9,0,106.0,119.0,3.8,14.0,151.0,215.91,179.01
2016,1,29,9,15,112.0,136.5,3.8,14.5,174.0,242.19,200.88
2016,1,29,9,30,118.0,154.0,3.8,15.0,197.0,268.35,221.86
2016,1,29,9,45,101.5,168.5,3.85,15.5,208.5,261.71,215.27
2016,1,29,10,0,85.0,183.0,3.9,16.0,220.0,265.54,217.11
2016,1,29,10,15,177.5,193.5,3.9,16.0,276.5,361.39,296.41
2016,1,29,10,30,270.0,204.0,3.9,16.0,333.0,459.89,375.57
2016,1,29,10,45,226.5,219.5,3.9,16.0,331.5,430.2,350.24
2016,1,29,11,0,183.0,235.0,3.9,16.0,330.0,411.83,334.08
2016,1,29,11,15,97.5,215.0,3.9,16.0,265.5,304.24,246.45
2016,1,29,11,30,12.0,195.0,3.9,16.0,201.0,200.47,160.2
2016,1,29,11,45,12.5,198.0,3.95,16.0,205.0,203.14,162.47
2016,1,29,12,0,13.0,201.0,4.0,16.0,209.0,205.82,164.57
2016,1,29,12,15,6.5,134.0,4.05,16.0,138.0,131.89,104.18
2016,1,29,12,30,0.0,67.0,4.1,16.0,67.0,62.37,46.59
2016,1,29,12,45,0.0,66.5,4.2,16.0,66.5,61.9,46.25
2016,1,29,13,0,0.0,66.0,4.3,16.0,66.0,61.43,45.88
2016,1,29,13,15,0.0,67.0,4.3,16.0,67.0,62.36,46.7
2016,1,29,13,30,0.0,68.0,4.3,16.0,68.0,63.29,47.52
2016,1,29,13,45,0.0,94.5,4.3,16.0,94.5,88.19,68.35
2016,1,29,14,0,0.0,121.0,4.3,16.0,121.0,113.56,89.5
2016,1,29,14,15,52.5,158.0,4.2,16.0,181.5,180.1,145.0
2016,1,29,14,30,105.0,195.0,4.1,16.0,242.0,238.77,192.75
2016,1,29,14,45,52.5,132.0,4.1,16.0,155.5,148.42,118.56
2016,1,29,15,0,0.0,69.0,4.1,16.0,69.0,64.2,48.75
2016,1,29,15,15,0.0,61.5,4.05,15.5,61.5,57.19,43.06
2016,1,29,15,30,0.0,54.0,4.0,15.0,54.0,50.19,37.25
2016,1,29,15,45,0.0,46.0,3.95,14.5,46.0,42.73,30.96
2016,1,29,16,0,0.0,38.0,3.9,14.0,38.0,35.28,24.59
2016,1,29,16,15,0.0,30.0,3.9,13.5,30.0,27.84,18.12
2016,1,29,16,30,0.0,22.0,3.9,13.0,22.0,20.4,11.6
2016,1,29,16,45,0.0,15.0,3.95,13.0,15.0,13.9,6.28
2016,1,29,17,0,0.0,8.0,4.0,13.0,8.0,7.4,0.0
2016,1,29,17,15,0.0,4.0,4.0,13.0,4.0,3.81,0.0
2016,1,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.8,7.5,11.5,10.96,0.0
2016,1,30,7,30,0.0,23.0,2.1,8.0,23.0,27.53,0.0
2016,1,30,7,45,230.5,29.5,2.45,8.5,59.5,174.0,127.14
2016,1,30,8,0,461.0,36.0,2.8,9.0,96.0,313.2,255.96
2016,1,30,8,15,537.0,42.5,2.8,9.0,139.0,382.63,319.67
2016,1,30,8,30,613.0,49.0,2.8,9.0,182.0,452.21,381.36
2016,1,30,8,45,667.5,52.5,2.85,9.5,226.5,513.41,433.39
2016,1,30,9,0,722.0,56.0,2.9,10.0,271.0,575.95,484.47
2016,1,30,9,15,753.5,59.0,2.85,10.0,311.5,622.55,520.48
2016,1,30,9,30,785.0,62.0,2.8,10.0,352.0,668.23,554.83
2016,1,30,9,45,813.0,63.0,2.8,10.5,389.0,707.41,582.58
2016,1,30,10,0,841.0,64.0,2.8,11.0,426.0,738.19,603.45
2016,1,30,10,15,856.5,66.0,2.8,11.0,457.0,764.69,621.98
2016,1,30,10,30,872.0,68.0,2.8,11.0,488.0,788.37,638.32
2016,1,30,10,45,884.5,68.5,2.8,11.5,512.5,804.72,648.03
2016,1,30,11,0,897.0,69.0,2.8,12.0,537.0,817.82,655.43
2016,1,30,11,15,658.0,141.5,2.8,12.0,490.5,718.08,580.76
2016,1,30,11,30,419.0,214.0,2.8,12.0,444.0,596.44,483.73
2016,1,30,11,45,421.5,216.5,2.8,12.5,451.5,595.37,482.37
2016,1,30,12,0,424.0,219.0,2.8,13.0,459.0,592.44,478.83
2016,1,30,12,15,672.5,145.5,2.8,13.0,526.5,699.87,565.0
2016,1,30,12,30,921.0,72.0,2.8,13.0,594.0,781.54,625.25
2016,1,30,12,45,908.5,75.5,2.85,13.0,585.5,754.47,605.08
2016,1,30,13,0,896.0,79.0,2.9,13.0,577.0,724.69,583.75
2016,1,30,13,15,592.5,155.5,2.85,13.0,481.5,579.96,470.07
2016,1,30,13,30,289.0,232.0,2.8,13.0,386.0,431.4,350.05
2016,1,30,13,45,160.5,215.5,2.8,13.0,300.5,316.48,257.71
2016,1,30,14,0,32.0,199.0,2.8,13.0,215.0,212.98,172.47
2016,1,30,14,15,264.5,173.0,2.75,12.5,293.0,316.01,258.93
2016,1,30,14,30,497.0,147.0,2.7,12.0,371.0,392.18,319.21
2016,1,30,14,45,481.0,139.0,2.7,12.0,342.5,351.06,283.52
2016,1,30,15,0,465.0,131.0,2.7,12.0,314.0,310.51,248.13
2016,1,30,15,15,452.5,119.0,2.45,11.5,281.5,268.07,210.69
2016,1,30,15,30,440.0,107.0,2.2,11.0,249.0,226.32,173.23
2016,1,30,15,45,415.5,94.0,2.0,11.0,213.5,181.82,133.5
2016,1,30,16,0,391.0,81.0,1.8,11.0,178.0,139.69,96.59
2016,1,30,16,15,350.5,68.0,1.7,10.0,142.0,98.36,63.43
2016,1,30,16,30,310.0,55.0,1.6,9.0,106.0,61.56,37.65
2016,1,30,16,45,240.5,40.5,1.55,8.5,72.5,31.34,21.8
2016,1,30,17,0,171.0,26.0,1.5,8.0,39.0,20.42,8.81
2016,1,30,17,15,85.5,13.0,1.55,7.5,19.5,12.39,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.3,5.0,8.0,7.63,0.0
2016,1,31,7,30,0.0,16.0,1.6,5.0,16.0,15.53,0.0
2016,1,31,7,45,51.5,32.5,1.9,5.5,39.5,72.7,51.73
2016,1,31,8,0,103.0,49.0,2.2,6.0,63.0,129.93,105.62
2016,1,31,8,15,123.0,68.0,2.35,6.0,91.0,158.48,132.72
2016,1,31,8,30,143.0,87.0,2.5,6.0,119.0,196.9,167.49
2016,1,31,8,45,155.5,105.5,2.65,6.5,147.0,230.54,197.02
2016,1,31,9,0,168.0,124.0,2.8,7.0,175.0,264.41,226.01
2016,1,31,9,15,179.5,140.0,2.95,7.0,201.0,294.3,251.46
2016,1,31,9,30,191.0,156.0,3.1,7.0,227.0,324.26,276.54
2016,1,31,9,45,248.5,165.5,3.3,7.5,267.5,392.95,333.71
2016,1,31,10,0,306.0,175.0,3.5,8.0,308.0,451.25,381.35
2016,1,31,10,15,169.0,184.0,3.6,8.0,258.5,343.11,289.16
2016,1,31,10,30,32.0,193.0,3.7,8.0,209.0,231.11,191.99
2016,1,31,10,45,56.5,213.5,3.85,8.5,243.0,273.36,227.47
2016,1,31,11,0,81.0,234.0,4.0,9.0,277.0,315.58,262.1
2016,1,31,11,15,382.0,185.0,4.1,9.0,395.5,539.11,450.55
2016,1,31,11,30,683.0,136.0,4.2,9.0,514.0,729.66,603.5
2016,1,31,11,45,683.0,139.0,4.3,9.5,522.0,725.72,598.29
2016,1,31,12,0,683.0,142.0,4.4,10.0,530.0,718.97,592.27
2016,1,31,12,15,810.5,109.0,4.45,10.0,571.0,764.91,627.68
2016,1,31,12,30,938.0,76.0,4.5,10.0,612.0,801.7,655.68
2016,1,31,12,45,934.0,77.0,4.55,10.0,605.0,777.52,637.55
2016,1,31,13,0,930.0,78.0,4.6,10.0,598.0,750.2,617.39
2016,1,31,13,15,924.5,77.0,4.6,10.0,584.0,716.64,592.13
2016,1,31,13,30,919.0,76.0,4.6,10.0,570.0,680.37,563.09
2016,1,31,13,45,726.5,119.0,4.65,10.0,499.5,578.62,479.71
2016,1,31,14,0,534.0,162.0,4.7,10.0,429.0,478.57,396.96
2016,1,31,14,15,437.0,171.5,4.65,10.0,382.0,411.58,340.96
2016,1,31,14,30,340.0,181.0,4.6,10.0,335.0,346.87,286.5
2016,1,31,14,45,174.5,161.5,4.55,10.0,240.5,233.66,192.25
2016,1,31,15,0,9.0,142.0,4.5,10.0,146.0,136.23,111.26
2016,1,31,15,15,5.5,128.5,4.3,9.5,131.0,121.44,99.14
2016,1,31,15,30,2.0,115.0,4.1,9.0,116.0,107.1,87.2
2016,1,31,15,45,1.0,99.0,3.9,8.5,99.5,91.51,73.98
2016,1,31,16,0,0.0,83.0,3.7,8.0,83.0,76.17,60.78
2016,1,31,16,15,0.0,66.5,3.75,7.5,66.5,60.79,47.28
2016,1,31,16,30,0.0,50.0,3.8,7.0,50.0,45.63,33.78
2016,1,31,16,45,0.0,34.5,3.9,6.5,34.5,31.61,22.3
2016,1,31,17,0,0.0,19.0,4.0,6.0,19.0,17.63,7.56
2016,1,31,17,15,0.0,9.5,4.35,6.0,9.5,9.05,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.15,2.5,16.0,76.78,0.0
2016,2,1,7,30,351.0,16.0,3.4,3.0,32.0,185.53,0.0
2016,2,1,7,45,480.5,24.0,3.7,3.5,74.0,284.94,220.11
2016,2,1,8,0,610.0,32.0,4.0,4.0,116.0,383.76,320.97
2016,2,1,8,15,679.0,37.5,4.2,4.5,163.0,455.11,388.11
2016,2,1,8,30,748.0,43.0,4.4,5.0,210.0,530.09,455.42
2016,2,1,8,45,791.0,46.0,4.65,6.0,256.5,582.76,501.42
2016,2,1,9,0,834.0,49.0,4.9,7.0,303.0,640.55,548.19
2016,2,1,9,15,862.0,52.0,5.0,7.0,346.0,687.83,586.11
2016,2,1,9,30,890.0,55.0,5.1,7.0,389.0,733.83,622.22
2016,2,1,9,45,900.5,59.5,5.2,7.5,426.0,766.8,646.24
2016,2,1,10,0,911.0,64.0,5.3,8.0,463.0,796.88,667.69
2016,2,1,10,15,924.5,66.0,5.2,8.0,495.0,823.07,686.11
2016,2,1,10,30,938.0,68.0,5.1,8.0,527.0,846.13,701.96
2016,2,1,10,45,946.0,69.5,5.0,8.5,551.5,860.75,709.98
2016,2,1,11,0,954.0,71.0,4.9,9.0,576.0,871.79,715.33
2016,2,1,11,15,959.0,72.0,4.8,9.0,593.0,876.09,717.02
2016,2,1,11,30,964.0,73.0,4.7,9.0,610.0,876.63,716.05
2016,2,1,11,45,966.5,73.5,4.65,9.5,619.0,870.75,709.47
2016,2,1,12,0,969.0,74.0,4.6,10.0,628.0,861.11,700.3
2016,2,1,12,15,968.5,74.0,4.5,10.0,629.5,844.8,687.32
2016,2,1,12,30,968.0,74.0,4.4,10.0,631.0,824.9,671.82
2016,2,1,12,45,786.0,119.0,4.35,10.5,568.0,725.22,594.99
2016,2,1,13,0,604.0,164.0,4.3,11.0,505.0,620.87,510.34
2016,2,1,13,15,773.5,119.5,4.1,11.0,545.0,668.5,548.92
2016,2,1,13,30,943.0,75.0,3.9,11.0,585.0,697.45,571.52
