Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,933.0,74.0,3.75,11.0,562.5,655.02,536.48
2016,2,1,14,0,923.0,73.0,3.6,11.0,540.0,610.52,499.61
2016,2,1,14,15,909.0,71.5,3.4,10.5,510.0,561.55,459.14
2016,2,1,14,30,895.0,70.0,3.2,10.0,480.0,511.36,416.59
2016,2,1,14,45,878.0,67.0,3.0,10.0,444.5,457.34,369.13
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,402.97,320.18
2016,2,1,15,15,833.5,61.5,2.35,9.5,367.5,345.09,267.62
2016,2,1,15,30,806.0,59.0,1.9,9.0,326.0,288.56,215.39
2016,2,1,15,45,767.5,55.0,1.5,8.5,281.5,229.74,161.62
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,174.18,111.96
2016,2,1,16,15,668.0,45.5,1.1,7.5,190.5,118.22,66.82
2016,2,1,16,30,607.0,40.0,1.1,7.0,144.0,68.84,34.21
2016,2,1,16,45,509.0,32.0,1.1,6.5,100.5,26.78,18.16
2016,2,1,17,0,411.0,24.0,1.1,6.0,57.0,20.76,10.55
2016,2,1,17,15,205.5,12.0,1.15,5.5,28.5,11.44,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,65.0,10.0,1.6,4.5,13.0,35.23,0.0
2016,2,2,7,30,130.0,20.0,1.7,5.0,26.0,97.02,0.0
2016,2,2,7,45,250.0,33.5,1.85,5.5,62.5,189.65,146.12
2016,2,2,8,0,370.0,47.0,2.0,6.0,99.0,279.15,231.35
2016,2,2,8,15,448.5,56.0,2.05,6.0,142.0,350.91,296.44
2016,2,2,8,30,527.0,65.0,2.1,6.0,185.0,427.43,363.53
2016,2,2,8,45,324.5,97.0,2.15,6.0,176.0,350.73,299.71
2016,2,2,9,0,122.0,129.0,2.2,6.0,167.0,239.78,204.11
2016,2,2,9,15,135.0,145.0,2.2,6.0,192.0,269.33,229.7
2016,2,2,9,30,148.0,161.0,2.2,6.0,217.0,299.21,254.61
2016,2,2,9,45,115.0,175.5,2.25,6.5,221.5,292.25,246.95
2016,2,2,10,0,82.0,190.0,2.3,7.0,226.0,271.27,227.79
2016,2,2,10,15,438.0,144.5,2.2,7.0,358.0,537.09,451.95
2016,2,2,10,30,794.0,99.0,2.1,7.0,490.0,776.47,635.49
2016,2,2,10,45,415.0,158.0,2.05,7.0,363.5,539.37,447.45
2016,2,2,11,0,36.0,217.0,2.0,7.0,237.0,258.2,212.63
2016,2,2,11,15,229.0,218.0,1.9,7.0,346.5,440.48,366.42
2016,2,2,11,30,422.0,219.0,1.8,7.0,456.0,607.84,498.58
2016,2,2,11,45,355.0,237.5,1.7,7.5,439.0,557.13,454.95
2016,2,2,12,0,288.0,256.0,1.6,8.0,422.0,517.97,421.78
2016,2,2,12,15,281.0,261.0,1.4,8.0,423.5,510.8,415.02
2016,2,2,12,30,274.0,266.0,1.2,8.0,425.0,502.67,407.23
2016,2,2,12,45,282.5,260.5,1.0,8.5,422.5,493.66,398.51
2016,2,2,13,0,291.0,255.0,0.8,9.0,420.0,483.32,388.68
2016,2,2,13,15,145.5,139.0,0.9,9.0,221.5,248.46,204.08
2016,2,2,13,30,0.0,23.0,1.0,9.0,23.0,21.37,12.75
2016,2,2,13,45,0.0,22.0,1.15,9.0,22.0,20.43,12.08
2016,2,2,14,0,0.0,21.0,1.3,9.0,21.0,19.5,11.29
2016,2,2,14,15,22.0,105.0,1.45,9.0,115.5,112.05,90.94
2016,2,2,14,30,44.0,189.0,1.6,9.0,210.0,203.74,167.6
2016,2,2,14,45,41.0,176.0,1.75,9.0,194.5,186.43,153.03
2016,2,2,15,0,38.0,163.0,1.9,9.0,179.0,169.48,139.0
2016,2,2,15,15,35.0,147.5,1.85,8.5,161.0,150.54,123.3
2016,2,2,15,30,32.0,132.0,1.8,8.0,143.0,132.06,107.79
2016,2,2,15,45,324.5,99.0,1.75,8.0,184.5,168.54,127.75
2016,2,2,16,0,617.0,66.0,1.7,8.0,226.0,169.16,113.17
2016,2,2,16,15,553.0,58.5,1.65,7.5,181.5,116.81,70.74
2016,2,2,16,30,489.0,51.0,1.6,7.0,137.0,71.53,39.97
2016,2,2,16,45,386.5,40.5,1.55,6.5,95.5,32.07,22.9
2016,2,2,17,0,284.0,30.0,1.5,6.0,54.0,24.54,14.03
2016,2,2,17,15,142.0,15.0,1.5,5.5,27.0,14.3,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,113.0,9.5,0.5,2.0,15.5,53.91,0.0
2016,2,3,7,30,226.0,19.0,0.5,2.0,31.0,140.03,5.57
2016,2,3,7,45,343.5,30.0,0.55,2.5,69.0,232.22,181.79
2016,2,3,8,0,461.0,41.0,0.6,3.0,107.0,322.54,267.26
2016,2,3,8,15,533.5,48.0,0.75,3.5,151.0,391.75,329.39
2016,2,3,8,30,606.0,55.0,0.9,4.0,195.0,465.34,392.83
2016,2,3,8,45,433.0,88.5,1.05,4.5,199.0,411.23,349.17
2016,2,3,9,0,260.0,122.0,1.2,5.0,203.0,335.82,286.04
2016,2,3,9,15,276.0,136.0,1.3,5.5,232.5,369.85,314.6
2016,2,3,9,30,292.0,150.0,1.4,6.0,262.0,403.84,341.72
2016,2,3,9,45,542.0,116.5,1.5,7.0,348.5,577.1,482.33
2016,2,3,10,0,792.0,83.0,1.6,8.0,435.0,738.66,602.59
2016,2,3,10,15,808.5,85.0,1.65,8.5,466.0,765.62,618.93
2016,2,3,10,30,825.0,87.0,1.7,9.0,497.0,789.83,634.62
2016,2,3,10,45,838.5,88.0,1.75,9.5,521.5,807.43,645.47
2016,2,3,11,0,852.0,89.0,1.8,10.0,546.0,821.84,654.11
2016,2,3,11,15,859.5,90.0,1.75,10.5,563.5,827.95,655.88
2016,2,3,11,30,867.0,91.0,1.7,11.0,581.0,830.61,655.37
2016,2,3,11,45,655.0,157.0,1.7,11.5,531.0,728.76,580.23
2016,2,3,12,0,443.0,223.0,1.7,12.0,481.0,616.72,492.42
2016,2,3,12,15,661.5,158.0,1.65,12.0,543.5,712.63,568.25
2016,2,3,12,30,880.0,93.0,1.6,12.0,606.0,790.1,623.55
2016,2,3,12,45,606.5,169.0,1.6,12.0,521.0,650.25,518.43
2016,2,3,13,0,333.0,245.0,1.6,12.0,436.0,503.26,403.7
2016,2,3,13,15,388.5,226.0,1.5,12.0,443.5,508.31,409.09
2016,2,3,13,30,444.0,207.0,1.4,12.0,451.0,516.79,415.38
2016,2,3,13,45,443.0,198.0,1.35,12.0,433.5,487.53,392.2
2016,2,3,14,0,442.0,189.0,1.3,12.0,416.0,457.12,368.07
2016,2,3,14,15,240.0,189.0,1.2,12.0,311.5,321.65,260.04
2016,2,3,14,30,38.0,189.0,1.1,12.0,207.0,200.8,162.07
2016,2,3,14,45,19.0,148.5,1.0,12.0,157.5,147.62,118.96
2016,2,3,15,0,0.0,108.0,0.9,12.0,108.0,100.7,80.22
2016,2,3,15,15,0.0,97.0,0.85,11.5,97.0,90.25,71.82
2016,2,3,15,30,0.0,86.0,0.8,11.0,86.0,79.87,63.26
2016,2,3,15,45,0.0,74.0,0.75,10.5,74.0,68.64,53.83
2016,2,3,16,0,0.0,62.0,0.7,10.0,62.0,57.49,44.31
2016,2,3,16,15,0.0,50.0,0.75,9.5,50.0,46.43,34.68
2016,2,3,16,30,0.0,38.0,0.8,9.0,38.0,35.3,24.85
2016,2,3,16,45,0.0,26.5,0.85,9.0,26.5,24.6,16.18
2016,2,3,17,0,0.0,15.0,0.9,9.0,15.0,13.9,5.66
2016,2,3,17,15,0.0,7.5,0.9,8.5,7.5,6.94,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,128.0,9.5,2.3,3.5,16.5,60.07,0.0
2016,2,4,7,30,256.0,19.0,2.5,4.0,33.0,154.78,29.6
2016,2,4,7,45,377.5,29.0,2.75,4.5,73.0,248.35,196.81
2016,2,4,8,0,499.0,39.0,3.0,5.0,113.0,341.47,285.8
2016,2,4,8,15,570.0,46.0,2.95,5.5,158.0,411.43,349.54
2016,2,4,8,30,641.0,53.0,2.9,6.0,203.0,485.7,414.23
2016,2,4,8,45,684.5,58.0,2.9,6.5,247.0,538.7,459.33
2016,2,4,9,0,728.0,63.0,2.9,7.0,291.0,597.09,506.51
2016,2,4,9,15,758.5,66.5,2.85,7.0,333.0,644.55,543.09
2016,2,4,9,30,789.0,70.0,2.8,7.0,375.0,690.97,577.93
2016,2,4,9,45,799.5,75.5,2.8,7.5,410.0,723.08,600.18
2016,2,4,10,0,810.0,81.0,2.8,8.0,445.0,752.58,620.12
2016,2,4,10,15,825.5,83.5,2.7,8.0,476.0,779.69,638.52
2016,2,4,10,30,841.0,86.0,2.6,8.0,507.0,803.97,654.61
2016,2,4,10,45,850.5,88.0,2.55,8.5,531.0,819.68,663.42
2016,2,4,11,0,860.0,90.0,2.5,9.0,555.0,832.09,669.88
2016,2,4,11,15,674.0,147.5,2.45,9.5,519.0,747.47,605.03
2016,2,4,11,30,488.0,205.0,2.4,10.0,483.0,649.02,526.32
2016,2,4,11,45,487.5,210.0,2.35,10.5,491.5,647.88,524.4
2016,2,4,12,0,487.0,215.0,2.3,11.0,500.0,644.63,520.16
2016,2,4,12,15,688.5,152.5,2.2,11.0,556.5,729.95,587.25
2016,2,4,12,30,890.0,90.0,2.1,11.0,613.0,791.79,631.25
2016,2,4,12,45,890.5,88.5,2.05,11.5,607.0,769.02,612.69
2016,2,4,13,0,891.0,87.0,2.0,12.0,601.0,743.06,592.78
2016,2,4,13,15,885.5,86.5,2.0,12.0,587.0,710.98,569.88
2016,2,4,13,30,880.0,86.0,2.0,12.0,573.0,679.48,545.91
2016,2,4,13,45,869.5,85.0,2.05,12.0,551.0,638.18,514.11
2016,2,4,14,0,859.0,84.0,2.1,12.0,529.0,595.03,480.16
2016,2,4,14,15,704.5,113.5,2.05,12.0,465.5,504.83,407.87
2016,2,4,14,30,550.0,143.0,2.0,12.0,402.0,420.86,339.94
2016,2,4,14,45,520.0,137.0,2.0,12.0,367.5,372.69,299.89
2016,2,4,15,0,490.0,131.0,2.0,12.0,333.0,326.3,260.3
2016,2,4,15,15,467.0,123.0,1.7,11.5,300.5,282.5,222.1
2016,2,4,15,30,444.0,115.0,1.4,11.0,268.0,240.34,184.76
2016,2,4,15,45,425.5,101.5,1.15,10.5,232.0,196.04,145.44
2016,2,4,16,0,407.0,88.0,0.9,10.0,196.0,153.45,107.97
2016,2,4,16,15,369.0,74.5,0.9,9.5,159.0,110.38,72.73
2016,2,4,16,30,331.0,61.0,0.9,9.0,122.0,71.58,44.46
2016,2,4,16,45,275.5,46.0,0.95,8.5,86.5,35.91,26.26
2016,2,4,17,0,220.0,31.0,1.0,8.0,51.0,24.2,14.43
2016,2,4,17,15,110.0,15.5,1.0,7.5,25.5,12.19,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,106.5,11.0,0.95,3.5,17.0,53.11,0.0
2016,2,5,7,30,213.0,22.0,1.1,4.0,34.0,139.99,43.34
2016,2,5,7,45,330.0,33.5,1.25,5.0,73.0,230.55,182.8
2016,2,5,8,0,447.0,45.0,1.4,6.0,112.0,321.41,266.63
2016,2,5,8,15,521.5,53.0,1.5,6.5,157.0,393.1,330.39
2016,2,5,8,30,596.0,61.0,1.6,7.0,202.0,469.28,395.5
2016,2,5,8,45,645.5,66.0,1.7,8.0,247.0,529.16,444.44
2016,2,5,9,0,695.0,71.0,1.8,9.0,292.0,590.3,492.44
2016,2,5,9,15,728.0,75.5,1.9,9.5,334.0,639.67,529.59
2016,2,5,9,30,761.0,80.0,2.0,10.0,376.0,684.04,561.78
2016,2,5,9,45,789.5,81.5,2.1,11.0,414.5,724.73,589.49
2016,2,5,10,0,818.0,83.0,2.2,12.0,453.0,763.52,615.22
2016,2,5,10,15,834.5,85.0,2.2,12.0,484.5,791.05,633.84
2016,2,5,10,30,851.0,87.0,2.2,12.0,516.0,815.73,650.37
2016,2,5,10,45,863.0,88.5,2.2,12.5,541.5,833.03,660.36
2016,2,5,11,0,875.0,90.0,2.2,13.0,567.0,847.02,668.06
2016,2,5,11,15,882.0,91.0,2.15,13.0,584.5,852.8,670.81
2016,2,5,11,30,889.0,92.0,2.1,13.0,602.0,855.03,671.24
2016,2,5,11,45,892.0,93.0,2.1,13.5,611.5,850.35,666.22
2016,2,5,12,0,895.0,94.0,2.1,14.0,621.0,842.1,658.91
2016,2,5,12,15,895.0,94.0,1.95,14.0,622.5,826.75,646.59
2016,2,5,12,30,895.0,94.0,1.8,14.0,624.0,808.0,632.03
2016,2,5,12,45,769.5,125.5,1.7,14.5,577.5,729.28,574.08
2016,2,5,13,0,644.0,157.0,1.6,15.0,531.0,649.62,512.93
2016,2,5,13,15,631.5,156.5,1.55,15.0,516.0,618.32,489.62
2016,2,5,13,30,619.0,156.0,1.5,15.0,501.0,585.61,464.52
2016,2,5,13,45,737.0,122.5,1.45,15.0,518.5,599.07,474.96
2016,2,5,14,0,855.0,89.0,1.4,15.0,536.0,600.41,475.06
2016,2,5,14,15,841.0,87.0,1.5,15.0,507.0,552.72,437.77
2016,2,5,14,30,827.0,85.0,1.6,15.0,478.0,504.0,398.84
2016,2,5,14,45,815.5,80.0,1.75,15.0,444.5,452.58,356.63
2016,2,5,15,0,804.0,75.0,1.9,15.0,411.0,400.47,312.24
2016,2,5,15,15,778.5,72.0,1.7,14.5,371.0,345.08,263.79
2016,2,5,15,30,753.0,69.0,1.5,14.0,331.0,290.95,215.41
2016,2,5,15,45,718.5,64.0,1.35,13.5,287.5,234.3,164.98
2016,2,5,16,0,684.0,59.0,1.2,13.0,244.0,180.6,117.75
2016,2,5,16,15,626.5,53.0,1.2,12.0,198.5,124.35,72.43
2016,2,5,16,30,569.0,47.0,1.2,11.0,153.0,76.01,39.42
2016,2,5,16,45,466.0,39.0,1.2,10.0,109.0,32.1,22.79
2016,2,5,17,0,363.0,31.0,1.2,9.0,65.0,24.93,15.24
2016,2,5,17,15,181.5,15.5,1.2,8.5,32.5,12.17,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,135.5,10.5,1.6,4.5,19.0,64.47,0.0
2016,2,6,7,30,271.0,21.0,1.8,5.0,38.0,166.73,68.77
2016,2,6,7,45,388.0,31.0,2.05,6.0,78.0,257.28,205.35
2016,2,6,8,0,505.0,41.0,2.3,7.0,118.0,349.22,290.33
2016,2,6,8,15,574.0,47.5,2.2,7.5,163.5,418.14,351.84
2016,2,6,8,30,643.0,54.0,2.1,8.0,209.0,491.14,413.96
2016,2,6,8,45,690.5,58.0,2.05,8.5,254.0,546.08,459.31
2016,2,6,9,0,738.0,62.0,2.0,9.0,299.0,606.54,506.31
2016,2,6,9,15,767.0,65.5,1.95,9.5,340.5,653.42,540.24
2016,2,6,9,30,796.0,69.0,1.9,10.0,382.0,699.18,572.28
2016,2,6,9,45,812.0,73.0,1.9,11.0,418.0,734.02,594.61
2016,2,6,10,0,828.0,77.0,1.9,12.0,454.0,766.46,614.73
2016,2,6,10,15,842.5,79.0,1.85,12.5,485.0,792.59,630.59
2016,2,6,10,30,857.0,81.0,1.8,13.0,516.0,815.81,644.2
2016,2,6,10,45,867.0,82.0,1.8,13.5,540.5,830.97,652.5
2016,2,6,11,0,877.0,83.0,1.8,14.0,565.0,836.03,653.8
2016,2,6,11,15,883.5,84.0,1.95,14.0,582.0,841.62,658.45
2016,2,6,11,30,890.0,85.0,2.1,14.0,599.0,843.72,660.69
2016,2,6,11,45,896.5,84.0,2.3,14.0,609.0,839.92,659.28
2016,2,6,12,0,903.0,83.0,2.5,14.0,619.0,832.55,655.36
2016,2,6,12,15,903.0,83.5,2.55,14.0,620.5,818.13,645.32
2016,2,6,12,30,903.0,84.0,2.6,14.0,622.0,800.31,632.96
2016,2,6,12,45,898.5,84.5,2.65,14.5,615.0,775.77,614.66
2016,2,6,13,0,894.0,85.0,2.7,15.0,608.0,748.21,594.24
2016,2,6,13,15,888.5,84.0,2.7,15.0,594.0,715.44,570.8
2016,2,6,13,30,883.0,83.0,2.7,15.0,580.0,680.06,544.44
2016,2,6,13,45,874.5,81.5,2.7,15.0,558.5,639.82,513.15
2016,2,6,14,0,866.0,80.0,2.7,15.0,537.0,599.62,481.13
2016,2,6,14,15,853.5,78.5,2.55,15.0,508.5,552.86,442.84
2016,2,6,14,30,841.0,77.0,2.4,15.0,480.0,504.88,402.75
2016,2,6,14,45,824.5,74.0,2.3,15.0,445.5,452.61,358.47
2016,2,6,15,0,808.0,71.0,2.2,15.0,411.0,400.07,312.82
2016,2,6,15,15,782.0,68.0,1.9,14.0,371.5,344.23,264.21
2016,2,6,15,30,756.0,65.0,1.6,13.0,332.0,289.7,215.57
2016,2,6,15,45,722.5,60.5,1.35,12.5,288.5,233.53,165.08
2016,2,6,16,0,689.0,56.0,1.1,12.0,245.0,180.15,117.72
2016,2,6,16,15,632.5,50.5,1.1,11.0,200.0,126.05,73.84
2016,2,6,16,30,576.0,45.0,1.1,10.0,155.0,75.84,38.85
2016,2,6,16,45,487.0,37.0,1.1,9.5,111.5,31.36,22.25
2016,2,6,17,0,398.0,29.0,1.1,9.0,68.0,22.86,13.73
2016,2,6,17,15,199.0,14.5,1.1,8.5,34.0,11.16,0.0
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,173.0,10.0,2.45,6.5,21.0,79.38,0.0
2016,2,7,7,30,346.0,20.0,2.8,7.0,42.0,196.27,96.65
2016,2,7,7,45,462.0,28.0,3.15,8.0,84.5,285.86,228.68
2016,2,7,8,0,578.0,36.0,3.5,9.0,127.0,378.92,314.57
2016,2,7,8,15,642.5,41.0,3.55,9.5,173.0,447.11,376.02
2016,2,7,8,30,707.0,46.0,3.6,10.0,219.0,518.6,437.65
2016,2,7,8,45,750.0,49.5,3.7,10.5,265.0,576.68,486.19
2016,2,7,9,0,793.0,53.0,3.8,11.0,311.0,635.34,531.93
2016,2,7,9,15,821.0,56.0,3.7,11.5,353.5,676.33,561.69
2016,2,7,9,30,849.0,59.0,3.6,12.0,396.0,722.01,594.18
2016,2,7,9,45,861.0,63.0,3.55,13.0,432.5,754.97,615.25
2016,2,7,10,0,873.0,67.0,3.5,14.0,469.0,785.26,633.87
2016,2,7,10,15,887.0,68.5,3.45,14.0,500.5,811.11,651.28
2016,2,7,10,30,901.0,70.0,3.4,14.0,532.0,833.98,666.41
2016,2,7,10,45,911.5,71.0,3.35,14.5,557.0,850.1,675.37
2016,2,7,11,0,922.0,72.0,3.3,15.0,582.0,862.8,681.91
2016,2,7,11,15,927.5,73.0,3.3,15.5,599.5,867.75,683.3
2016,2,7,11,30,933.0,74.0,3.3,16.0,617.0,869.02,682.27
2016,2,7,11,45,936.0,74.5,3.35,16.5,626.5,863.91,677.17
2016,2,7,12,0,939.0,75.0,3.4,17.0,636.0,855.12,669.65
2016,2,7,12,15,939.0,75.0,3.4,17.0,637.5,839.66,658.51
2016,2,7,12,30,939.0,75.0,3.4,17.0,639.0,820.67,644.98
2016,2,7,12,45,938.0,74.0,3.4,17.5,632.5,796.33,626.51
2016,2,7,13,0,937.0,73.0,3.4,18.0,626.0,768.7,605.77
2016,2,7,13,15,931.5,72.5,3.3,18.0,611.5,735.3,581.54
2016,2,7,13,30,926.0,72.0,3.2,18.0,597.0,699.13,555.06
2016,2,7,13,45,917.0,71.0,3.15,18.0,575.0,657.62,522.82
2016,2,7,14,0,908.0,70.0,3.1,18.0,553.0,614.0,488.32
2016,2,7,14,15,895.5,68.5,2.9,18.0,524.0,566.05,449.28
2016,2,7,14,30,883.0,67.0,2.7,18.0,495.0,516.77,408.33
2016,2,7,14,45,865.5,65.5,2.55,18.0,459.5,464.14,363.93
2016,2,7,15,0,848.0,64.0,2.4,18.0,424.0,411.19,318.12
2016,2,7,15,15,823.5,61.5,2.05,17.5,383.5,354.19,268.32
2016,2,7,15,30,799.0,59.0,1.7,17.0,343.0,298.34,218.49
2016,2,7,15,45,763.5,55.5,1.35,16.5,299.0,240.22,166.82
2016,2,7,16,0,728.0,52.0,1.0,16.0,255.0,185.03,118.39
2016,2,7,16,15,674.0,47.0,1.05,15.0,209.0,129.31,73.55
2016,2,7,16,30,620.0,42.0,1.1,14.0,163.0,79.35,39.28
2016,2,7,16,45,529.0,35.5,1.15,13.5,118.5,33.71,23.95
2016,2,7,17,0,438.0,29.0,1.2,13.0,74.0,24.83,15.27
2016,2,7,17,15,219.0,14.5,1.2,12.5,37.0,11.08,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,142.5,11.5,1.35,9.0,21.0,68.76,0.0
2016,2,8,7,30,285.0,23.0,1.4,10.0,42.0,178.62,97.62
2016,2,8,7,45,401.0,33.0,1.5,11.0,84.0,267.66,211.6
2016,2,8,8,0,517.0,43.0,1.6,12.0,126.0,360.41,293.82
2016,2,8,8,15,586.5,49.0,1.7,12.5,172.0,430.0,354.33
2016,2,8,8,30,656.0,55.0,1.8,13.0,218.0,499.09,412.27
2016,2,8,8,45,698.5,60.0,1.95,13.5,263.5,557.33,459.53
2016,2,8,9,0,741.0,65.0,2.1,14.0,309.0,616.13,504.84
2016,2,8,9,15,771.0,68.5,2.1,14.5,351.5,664.11,539.13
2016,2,8,9,30,801.0,72.0,2.1,15.0,394.0,711.0,571.65
2016,2,8,9,45,826.0,73.5,2.1,15.5,432.0,750.04,597.63
2016,2,8,10,0,851.0,75.0,2.1,16.0,470.0,787.01,621.64
2016,2,8,10,15,865.5,77.0,2.1,16.5,501.5,813.65,637.92
2016,2,8,10,30,880.0,79.0,2.1,17.0,533.0,830.39,647.15
2016,2,8,10,45,889.0,80.5,2.15,17.5,558.0,845.66,655.89
2016,2,8,11,0,898.0,82.0,2.2,18.0,583.0,857.54,662.34
2016,2,8,11,15,904.0,83.0,2.2,18.0,600.5,862.81,665.13
2016,2,8,11,30,910.0,84.0,2.2,18.0,618.0,864.49,665.63
2016,2,8,11,45,913.0,84.5,2.2,18.5,627.5,859.45,660.41
2016,2,8,12,0,916.0,85.0,2.2,19.0,637.0,850.8,652.92
2016,2,8,12,15,916.5,85.0,2.15,19.0,638.5,835.98,642.13
2016,2,8,12,30,917.0,85.0,2.1,19.0,640.0,817.68,629.1
2016,2,8,12,45,922.5,82.0,2.05,19.5,635.0,796.39,612.96
2016,2,8,13,0,928.0,79.0,2.0,20.0,630.0,771.57,594.49
2016,2,8,13,15,923.0,78.0,1.9,20.0,616.0,738.12,570.75
2016,2,8,13,30,918.0,77.0,1.8,20.0,602.0,701.9,544.83
2016,2,8,13,45,909.0,76.5,1.75,20.0,579.5,661.1,514.09
2016,2,8,14,0,900.0,76.0,1.7,20.0,557.0,618.19,481.18
2016,2,8,14,15,887.5,74.5,1.55,20.0,528.5,570.42,443.36
2016,2,8,14,30,875.0,73.0,1.4,20.0,500.0,521.33,403.69
2016,2,8,14,45,857.0,71.0,1.3,20.0,464.5,468.57,360.52
2016,2,8,15,0,839.0,69.0,1.2,20.0,429.0,414.67,315.33
2016,2,8,15,15,814.5,66.0,1.1,19.5,388.5,357.54,267.09
2016,2,8,15,30,790.0,63.0,1.0,19.0,348.0,301.5,218.51
2016,2,8,15,45,754.0,59.5,0.9,18.5,303.5,243.56,168.15
2016,2,8,16,0,718.0,56.0,0.8,18.0,259.0,188.63,120.76
2016,2,8,16,15,664.0,51.0,0.85,17.0,212.5,133.28,76.58
2016,2,8,16,30,610.0,46.0,0.9,16.0,166.0,83.74,42.63
2016,2,8,16,45,520.0,38.5,1.0,15.5,121.5,34.97,19.71
2016,2,8,17,0,430.0,31.0,1.1,15.0,77.0,24.41,14.93
2016,2,8,17,15,215.0,15.5,1.1,14.5,38.5,11.87,0.0
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,11.5,1.55,9.5,23.0,76.99,0.0
2016,2,9,7,30,324.0,23.0,1.7,10.0,46.0,198.31,118.92
2016,2,9,7,45,436.5,32.5,1.9,11.0,89.0,285.74,227.29
2016,2,9,8,0,549.0,42.0,2.1,12.0,132.0,377.89,309.24
2016,2,9,8,15,616.0,48.0,2.2,12.5,179.0,442.74,366.34
2016,2,9,8,30,683.0,54.0,2.3,13.0,226.0,516.71,428.2
2016,2,9,8,45,725.0,58.5,2.4,14.0,272.0,575.1,474.55
2016,2,9,9,0,767.0,63.0,2.5,15.0,318.0,633.94,518.3
2016,2,9,9,15,796.5,66.0,2.5,15.0,361.0,681.81,553.41
2016,2,9,9,30,826.0,69.0,2.5,15.0,404.0,728.47,586.84
2016,2,9,9,45,848.0,71.0,2.5,15.5,442.5,766.45,612.07
2016,2,9,10,0,870.0,73.0,2.5,16.0,481.0,802.16,635.24
2016,2,9,10,15,884.0,75.0,2.45,16.5,513.0,821.9,646.27
2016,2,9,10,30,898.0,77.0,2.4,17.0,545.0,845.4,660.0
2016,2,9,10,45,763.0,115.5,2.35,17.5,526.0,795.45,621.67
2016,2,9,11,0,628.0,154.0,2.3,18.0,507.0,727.59,571.09
2016,2,9,11,15,519.5,195.5,2.15,18.5,493.0,675.91,529.18
2016,2,9,11,30,411.0,237.0,2.0,19.0,479.0,614.69,480.1
2016,2,9,11,45,674.5,159.0,1.9,19.5,564.5,758.87,587.37
2016,2,9,12,0,938.0,81.0,1.8,20.0,650.0,866.89,658.51
2016,2,9,12,15,938.0,81.0,1.65,20.0,651.0,851.36,644.98
2016,2,9,12,30,938.0,81.0,1.5,20.0,652.0,832.29,630.47
2016,2,9,12,45,935.5,80.5,1.4,20.5,645.5,807.28,611.45
2016,2,9,13,0,933.0,80.0,1.3,21.0,639.0,779.04,590.42
2016,2,9,13,15,927.5,79.5,1.2,21.0,624.0,745.58,567.0
2016,2,9,13,30,922.0,79.0,1.1,21.0,609.0,709.35,541.53
2016,2,9,13,45,910.5,78.5,1.0,21.0,586.0,666.73,509.66
2016,2,9,14,0,899.0,78.0,0.9,21.0,563.0,622.18,475.87
2016,2,9,14,15,816.5,88.5,0.9,21.0,511.5,549.81,421.94
2016,2,9,14,30,734.0,99.0,0.9,21.0,460.0,479.86,368.83
2016,2,9,14,45,646.5,112.0,0.9,21.0,414.0,415.3,318.59
2016,2,9,15,0,559.0,125.0,0.9,21.0,368.0,357.05,272.36
2016,2,9,15,15,392.0,136.5,0.9,20.0,299.5,274.03,208.81
2016,2,9,15,30,225.0,148.0,0.9,19.0,231.0,208.07,159.04
2016,2,9,15,45,209.5,131.5,0.9,18.5,201.0,173.8,130.89
2016,2,9,16,0,194.0,115.0,0.9,18.0,171.0,141.23,103.93
2016,2,9,16,15,176.5,96.5,0.95,17.0,140.5,108.49,77.53
2016,2,9,16,30,159.0,78.0,1.0,16.0,110.0,77.97,54.05
2016,2,9,16,45,131.5,58.5,1.05,15.0,80.5,48.93,34.1
2016,2,9,17,0,104.0,39.0,1.1,14.0,51.0,31.74,21.34
2016,2,9,17,15,52.0,19.5,1.1,13.5,25.5,16.35,3.15
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,74.0,13.0,1.0,9.5,18.5,42.71,0.0
2016,2,10,7,30,148.0,26.0,1.0,10.0,37.0,121.91,76.62
2016,2,10,7,45,205.0,42.5,1.0,10.5,70.0,180.77,143.76
2016,2,10,8,0,262.0,59.0,1.0,11.0,103.0,240.32,197.16
2016,2,10,8,15,296.5,75.0,1.05,11.5,139.0,290.26,240.73
2016,2,10,8,30,331.0,91.0,1.1,12.0,175.0,342.19,284.43
2016,2,10,8,45,359.0,103.0,1.2,12.5,210.5,386.37,320.66
2016,2,10,9,0,387.0,115.0,1.3,13.0,246.0,431.39,356.45
2016,2,10,9,15,193.5,109.5,1.3,13.5,175.0,278.29,230.63
2016,2,10,9,30,0.0,104.0,1.3,14.0,104.0,99.64,78.53
2016,2,10,9,45,200.0,140.5,1.35,14.5,235.0,327.7,270.49
2016,2,10,10,0,400.0,177.0,1.4,15.0,366.0,548.49,442.14
2016,2,10,10,15,437.0,182.0,1.4,15.0,401.0,589.36,470.57
2016,2,10,10,30,474.0,187.0,1.4,15.0,436.0,629.4,499.54
2016,2,10,10,45,569.5,165.5,1.4,15.5,478.5,686.74,541.4
2016,2,10,11,0,665.0,144.0,1.4,16.0,521.0,749.61,584.79
2016,2,10,11,15,780.0,117.0,1.4,16.0,572.0,809.7,625.6
2016,2,10,11,30,895.0,90.0,1.4,16.0,623.0,864.33,662.0
2016,2,10,11,45,898.5,90.5,1.4,16.5,632.5,859.77,656.53
2016,2,10,12,0,902.0,91.0,1.4,17.0,642.0,851.63,649.51
2016,2,10,12,15,760.0,135.0,1.4,17.0,600.0,780.45,600.36
2016,2,10,12,30,618.0,179.0,1.4,17.0,558.0,698.9,541.96
2016,2,10,12,45,481.0,219.5,1.45,17.5,512.5,616.14,479.68
2016,2,10,13,0,344.0,260.0,1.5,18.0,467.0,532.93,415.94
2016,2,10,13,15,618.0,174.0,1.55,18.0,536.0,635.59,496.9
2016,2,10,13,30,892.0,88.0,1.6,18.0,605.0,701.46,547.55
2016,2,10,13,45,886.5,85.5,1.7,18.0,584.0,661.44,517.54
2016,2,10,14,0,881.0,83.0,1.8,18.0,563.0,619.15,485.97
2016,2,10,14,15,868.5,81.5,1.8,18.0,534.0,573.45,450.26
2016,2,10,14,30,856.0,80.0,1.8,18.0,505.0,524.43,411.07
2016,2,10,14,45,699.0,105.5,1.8,18.0,436.5,434.62,340.03
2016,2,10,15,0,542.0,131.0,1.8,18.0,368.0,354.72,276.29
2016,2,10,15,15,503.5,124.0,1.6,17.5,328.0,303.09,233.37
2016,2,10,15,30,465.0,117.0,1.4,17.0,288.0,254.66,192.35
2016,2,10,15,45,434.5,107.5,1.2,16.5,251.5,209.45,153.54
2016,2,10,16,0,404.0,98.0,1.0,16.0,215.0,167.16,117.48
2016,2,10,16,15,370.5,84.0,1.0,15.0,177.5,123.63,82.16
2016,2,10,16,30,337.0,70.0,1.0,14.0,140.0,83.9,52.74
2016,2,10,16,45,286.0,54.5,1.05,13.5,103.0,46.59,30.63
2016,2,10,17,0,235.0,39.0,1.1,13.0,66.0,30.22,20.29
2016,2,10,17,15,117.5,24.5,1.1,12.5,38.0,19.26,6.15
2016,2,10,17,30,0.0,10.0,1.1,12.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,64.0,13.5,0.75,9.5,18.5,39.23,0.0
2016,2,11,7,30,128.0,27.0,0.8,10.0,37.0,115.46,76.13
2016,2,11,7,45,176.0,44.5,0.85,11.0,68.5,168.97,134.32
2016,2,11,8,0,224.0,62.0,0.9,12.0,100.0,213.15,174.4
2016,2,11,8,15,251.5,79.0,0.9,12.5,134.5,258.22,213.6
2016,2,11,8,30,279.0,96.0,0.9,13.0,169.0,304.77,252.61
2016,2,11,8,45,298.0,111.0,0.95,13.5,202.0,344.1,284.59
2016,2,11,9,0,317.0,126.0,1.0,14.0,235.0,383.86,315.91
2016,2,11,9,15,475.0,113.0,1.0,14.5,298.5,504.86,411.25
2016,2,11,9,30,633.0,100.0,1.0,15.0,362.0,627.68,502.65
2016,2,11,9,45,635.0,110.0,1.0,16.0,393.0,655.09,518.31
2016,2,11,10,0,637.0,120.0,1.0,17.0,424.0,679.98,532.86
2016,2,11,10,15,575.0,149.5,1.0,17.0,437.0,666.03,521.05
2016,2,11,10,30,513.0,179.0,1.0,17.0,450.0,654.08,510.09
2016,2,11,10,45,562.0,171.0,1.0,17.5,481.0,688.44,534.0
2016,2,11,11,0,611.0,163.0,1.0,18.0,512.0,726.79,559.61
2016,2,11,11,15,578.0,180.5,1.05,18.0,518.0,711.4,547.5
2016,2,11,11,30,545.0,198.0,1.1,18.0,524.0,698.94,537.92
2016,2,11,11,45,536.5,206.0,1.15,18.0,531.5,694.08,534.32
2016,2,11,12,0,528.0,214.0,1.2,18.0,539.0,686.97,529.08
2016,2,11,12,15,535.5,210.5,1.2,18.0,541.0,678.27,522.84
2016,2,11,12,30,543.0,207.0,1.2,18.0,543.0,667.21,514.94
2016,2,11,12,45,369.5,246.5,1.3,18.0,474.5,550.77,428.36
2016,2,11,13,0,196.0,286.0,1.4,18.0,406.0,442.89,345.97
2016,2,11,13,15,268.5,268.0,1.4,18.0,427.5,475.17,372.26
2016,2,11,13,30,341.0,250.0,1.4,18.0,449.0,493.25,386.65
2016,2,11,13,45,359.0,236.0,1.45,18.0,439.0,474.79,372.99
2016,2,11,14,0,377.0,222.0,1.5,18.0,429.0,454.15,357.59
2016,2,11,14,15,350.5,214.5,1.4,18.0,399.0,412.92,325.21
2016,2,11,14,30,324.0,207.0,1.3,18.0,369.0,373.16,293.73
2016,2,11,14,45,392.5,178.5,1.25,18.0,361.5,362.64,284.54
2016,2,11,15,0,461.0,150.0,1.2,18.0,354.0,340.71,265.1
2016,2,11,15,15,508.0,126.0,1.1,17.5,331.5,307.73,236.17
2016,2,11,15,30,555.0,102.0,1.0,17.0,309.0,271.2,202.86
2016,2,11,15,45,497.0,101.0,0.9,16.5,269.5,220.11,159.82
2016,2,11,16,0,439.0,100.0,0.8,16.0,230.0,176.57,123.65
2016,2,11,16,15,392.5,87.0,0.85,15.5,188.5,129.98,86.23
2016,2,11,16,30,346.0,74.0,0.9,15.0,147.0,88.65,56.02
2016,2,11,16,45,277.0,59.0,0.95,15.0,107.5,50.68,33.59
2016,2,11,17,0,208.0,44.0,1.0,15.0,68.0,34.16,23.57
2016,2,11,17,15,104.0,26.5,1.0,14.5,38.5,21.9,8.88
2016,2,11,17,30,0.0,9.0,1.0,14.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,1.0,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
