Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,117.5,15.0,1.0,9.5,24.5,62.96,0.0
2016,2,12,7,30,235.0,30.0,1.1,10.0,49.0,171.1,119.19
2016,2,12,7,45,339.5,42.0,1.2,10.5,90.5,249.65,200.69
2016,2,12,8,0,444.0,54.0,1.3,11.0,132.0,337.3,277.43
2016,2,12,8,15,511.5,62.5,1.2,11.5,178.0,407.16,336.67
2016,2,12,8,30,579.0,71.0,1.1,12.0,224.0,480.87,396.3
2016,2,12,8,45,623.5,77.0,1.05,12.5,269.0,539.37,441.68
2016,2,12,9,0,668.0,83.0,1.0,13.0,314.0,598.81,485.87
2016,2,12,9,15,699.5,87.5,0.95,13.5,355.5,647.27,519.25
2016,2,12,9,30,731.0,92.0,0.9,14.0,397.0,694.94,550.8
2016,2,12,9,45,759.0,93.5,0.9,14.5,435.5,734.95,576.58
2016,2,12,10,0,787.0,95.0,0.9,15.0,474.0,769.09,597.79
2016,2,12,10,15,712.0,117.5,0.95,15.0,477.5,749.9,583.36
2016,2,12,10,30,637.0,140.0,1.0,15.0,481.0,720.35,562.3
2016,2,12,10,45,608.5,157.5,1.05,15.5,495.0,719.48,560.61
2016,2,12,11,0,580.0,175.0,1.1,16.0,509.0,710.38,552.24
2016,2,12,11,15,713.5,141.5,1.15,16.0,564.0,790.4,609.23
2016,2,12,11,30,847.0,108.0,1.2,16.0,619.0,856.6,653.83
2016,2,12,11,45,847.5,110.0,1.25,16.5,628.0,851.18,648.34
2016,2,12,12,0,848.0,112.0,1.3,17.0,637.0,842.33,641.55
2016,2,12,12,15,848.5,112.0,1.3,16.5,638.5,827.85,632.81
2016,2,12,12,30,849.0,112.0,1.3,16.0,640.0,810.07,621.91
2016,2,12,12,45,844.0,112.5,1.3,16.0,633.5,785.36,605.14
2016,2,12,13,0,839.0,113.0,1.3,16.0,627.0,757.78,586.42
2016,2,12,13,15,833.0,112.0,1.25,16.0,612.5,725.17,563.6
2016,2,12,13,30,827.0,111.0,1.2,16.0,598.0,690.1,537.69
2016,2,12,13,45,713.5,135.0,1.2,16.0,544.5,611.03,478.58
2016,2,12,14,0,600.0,159.0,1.2,16.0,491.0,535.51,421.37
2016,2,12,14,15,574.5,157.5,1.05,15.5,462.5,487.86,384.83
2016,2,12,14,30,549.0,156.0,0.9,15.0,434.0,444.22,350.27
2016,2,12,14,45,461.5,162.5,0.8,15.0,385.0,380.33,299.28
2016,2,12,15,0,374.0,169.0,0.7,15.0,336.0,320.48,251.33
2016,2,12,15,15,388.5,150.0,0.7,14.5,309.5,287.97,224.18
2016,2,12,15,30,403.0,131.0,0.7,14.0,283.0,250.46,191.77
2016,2,12,15,45,367.5,121.5,0.75,14.0,247.0,207.02,154.94
2016,2,12,16,0,332.0,112.0,0.8,14.0,211.0,167.15,121.33
2016,2,12,16,15,300.0,96.0,0.85,13.5,174.0,126.26,87.94
2016,2,12,16,30,268.0,80.0,0.9,13.0,137.0,89.32,59.92
2016,2,12,16,45,217.5,62.5,0.95,13.0,101.5,54.71,37.71
2016,2,12,17,0,167.0,45.0,1.0,13.0,66.0,36.4,25.82
2016,2,12,17,15,83.5,28.0,1.0,12.5,38.5,23.07,10.77
2016,2,12,17,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,2,12,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,162.5,14.0,2.05,8.5,28.0,81.02,0.0
2016,2,13,7,30,325.0,28.0,2.1,9.0,56.0,212.44,154.06
2016,2,13,7,45,434.0,37.5,2.2,9.5,100.0,294.34,239.22
2016,2,13,8,0,543.0,47.0,2.3,10.0,144.0,386.01,320.37
2016,2,13,8,15,607.0,53.0,2.15,10.5,191.5,454.61,379.53
2016,2,13,8,30,671.0,59.0,2.0,11.0,239.0,526.74,438.71
2016,2,13,8,45,718.5,62.5,1.9,11.5,286.5,583.46,483.46
2016,2,13,9,0,766.0,66.0,1.8,12.0,334.0,645.46,528.74
2016,2,13,9,15,794.5,69.0,1.9,12.5,377.0,693.04,562.78
2016,2,13,9,30,823.0,72.0,2.0,13.0,420.0,739.36,595.2
2016,2,13,9,45,856.0,71.0,2.15,14.0,461.0,782.61,623.99
2016,2,13,10,0,889.0,70.0,2.3,15.0,502.0,817.13,645.98
2016,2,13,10,15,903.0,71.5,2.3,15.5,534.5,843.64,662.05
2016,2,13,10,30,917.0,73.0,2.3,16.0,567.0,867.06,675.88
2016,2,13,10,45,930.0,73.0,2.35,16.5,593.5,884.49,685.93
2016,2,13,11,0,943.0,73.0,2.4,17.0,620.0,898.43,693.67
2016,2,13,11,15,949.5,73.5,2.45,17.0,638.0,903.76,696.88
2016,2,13,11,30,956.0,74.0,2.5,17.0,656.0,905.31,697.7
2016,2,13,11,45,963.0,73.0,2.6,17.5,667.0,901.65,694.22
2016,2,13,12,0,970.0,72.0,2.7,18.0,678.0,894.12,688.23
2016,2,13,12,15,970.5,72.5,2.7,18.0,680.0,879.11,677.7
2016,2,13,12,30,971.0,73.0,2.7,18.0,682.0,860.39,664.76
2016,2,13,12,45,964.0,75.0,2.7,18.5,674.5,833.93,645.25
2016,2,13,13,0,957.0,77.0,2.7,19.0,667.0,804.27,623.62
2016,2,13,13,15,952.0,76.5,2.75,19.0,652.5,770.27,600.39
2016,2,13,13,30,947.0,76.0,2.8,19.0,638.0,733.37,574.92
2016,2,13,13,45,939.0,75.0,2.85,19.0,615.5,691.27,544.06
2016,2,13,14,0,931.0,74.0,2.9,19.0,593.0,646.9,510.1
2016,2,13,14,15,918.5,72.5,2.9,18.5,563.0,597.41,472.12
2016,2,13,14,30,906.0,71.0,2.9,18.0,533.0,546.52,431.86
2016,2,13,14,45,889.0,69.0,2.95,18.0,496.5,491.85,386.72
2016,2,13,15,0,872.0,67.0,3.0,18.0,460.0,436.77,339.85
2016,2,13,15,15,849.0,64.5,2.65,17.5,418.5,378.21,288.95
2016,2,13,15,30,826.0,62.0,2.3,17.0,377.0,320.7,237.76
2016,2,13,15,45,791.5,59.0,1.95,16.5,331.5,260.92,184.47
2016,2,13,16,0,757.0,56.0,1.6,16.0,286.0,203.94,133.98
2016,2,13,16,15,706.5,51.5,1.55,15.0,238.0,146.41,86.45
2016,2,13,16,30,656.0,47.0,1.5,14.0,190.0,94.25,48.75
2016,2,13,16,45,569.0,40.5,1.45,13.0,142.5,45.14,24.35
2016,2,13,17,0,482.0,34.0,1.4,12.0,95.0,26.34,17.3
2016,2,13,17,15,241.0,26.0,1.4,11.5,56.5,20.91,9.98
2016,2,13,17,30,0.0,18.0,1.4,11.0,18.0,17.16,0.0
2016,2,13,17,45,0.0,9.0,1.45,11.0,9.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,200.5,12.5,1.8,9.5,30.5,112.52,0.0
2016,2,14,7,30,401.0,25.0,2.0,10.0,61.0,239.36,177.12
2016,2,14,7,45,486.0,33.5,2.25,11.0,104.0,312.24,253.19
2016,2,14,8,0,571.0,42.0,2.5,12.0,147.0,392.19,324.09
2016,2,14,8,15,628.0,47.0,2.5,12.5,193.0,457.2,380.43
2016,2,14,8,30,685.0,52.0,2.5,13.0,239.0,524.92,436.49
2016,2,14,8,45,725.5,54.0,2.55,13.5,283.0,579.79,480.01
2016,2,14,9,0,766.0,56.0,2.6,14.0,327.0,635.05,521.14
2016,2,14,9,15,670.0,87.0,2.75,14.5,345.0,628.62,514.55
2016,2,14,9,30,574.0,118.0,2.9,15.0,363.0,608.38,497.07
2016,2,14,9,45,392.5,167.0,3.05,16.0,341.5,528.76,430.04
2016,2,14,10,0,211.0,216.0,3.2,17.0,320.0,418.96,338.88
2016,2,14,10,15,185.0,232.5,3.45,17.5,328.0,417.67,336.56
2016,2,14,10,30,159.0,249.0,3.7,18.0,336.0,414.82,332.51
2016,2,14,10,45,373.5,212.0,4.0,18.5,427.5,565.71,453.72
2016,2,14,11,0,588.0,175.0,4.3,19.0,519.0,720.54,572.73
2016,2,14,11,15,590.0,180.5,4.4,19.0,534.5,726.62,576.02
2016,2,14,11,30,592.0,186.0,4.5,19.0,550.0,730.15,578.37
2016,2,14,11,45,573.0,196.5,4.6,19.5,552.5,718.92,568.3
2016,2,14,12,0,554.0,207.0,4.7,20.0,555.0,705.42,556.69
2016,2,14,12,15,736.5,143.5,4.7,20.0,608.0,779.5,613.64
2016,2,14,12,30,919.0,80.0,4.7,20.0,661.0,829.66,649.69
2016,2,14,12,45,916.0,81.0,4.7,20.0,655.0,806.22,632.56
2016,2,14,13,0,913.0,82.0,4.7,20.0,649.0,779.57,613.57
2016,2,14,13,15,909.5,81.0,4.65,20.0,635.5,747.31,590.22
2016,2,14,13,30,906.0,80.0,4.6,20.0,622.0,712.2,564.75
2016,2,14,13,45,896.0,80.5,4.55,20.0,600.0,671.81,533.73
2016,2,14,14,0,886.0,81.0,4.5,20.0,578.0,629.37,500.11
2016,2,14,14,15,652.5,137.5,4.35,20.0,493.5,518.0,411.19
2016,2,14,14,30,419.0,194.0,4.2,20.0,409.0,416.31,329.64
2016,2,14,14,45,444.0,174.0,4.1,20.0,388.0,385.18,304.13
2016,2,14,15,0,469.0,154.0,4.0,20.0,367.0,350.9,274.93
2016,2,14,15,15,392.0,151.0,3.85,19.5,318.5,291.78,226.76
2016,2,14,15,30,315.0,148.0,3.7,19.0,270.0,238.5,183.4
2016,2,14,15,45,295.5,133.0,3.55,18.5,236.5,199.37,150.22
2016,2,14,16,0,276.0,118.0,3.4,18.0,203.0,162.24,118.73
2016,2,14,16,15,255.0,100.5,3.2,17.0,169.0,124.89,88.05
2016,2,14,16,30,234.0,83.0,3.0,16.0,135.0,90.08,61.15
2016,2,14,16,45,326.0,60.5,2.8,15.5,114.0,54.63,35.16
2016,2,14,17,0,418.0,38.0,2.6,15.0,93.0,29.76,20.05
2016,2,14,17,15,277.5,26.0,2.55,14.5,56.0,20.75,10.21
2016,2,14,17,30,137.0,14.0,2.5,14.0,19.0,13.34,0.0
2016,2,14,17,45,68.5,7.0,2.5,14.0,9.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,223.5,13.0,2.45,10.5,34.0,122.04,0.0
2016,2,15,7,30,447.0,26.0,2.6,11.0,68.0,263.04,197.87
2016,2,15,7,45,543.5,33.0,2.8,12.0,114.0,342.9,278.03
2016,2,15,8,0,640.0,40.0,3.0,13.0,160.0,430.44,354.86
2016,2,15,8,15,695.5,45.0,3.05,13.5,208.5,497.48,412.73
2016,2,15,8,30,751.0,50.0,3.1,14.0,257.0,567.05,470.08
2016,2,15,8,45,788.0,53.0,3.2,14.5,304.5,623.32,514.02
2016,2,15,9,0,825.0,56.0,3.3,15.0,352.0,673.53,551.08
2016,2,15,9,15,849.0,58.5,3.25,15.5,395.0,718.7,582.66
2016,2,15,9,30,873.0,61.0,3.2,16.0,438.0,762.36,612.27
2016,2,15,9,45,891.0,63.0,3.2,16.5,476.0,798.66,636.07
2016,2,15,10,0,909.0,65.0,3.2,17.0,514.0,832.45,657.7
2016,2,15,10,15,921.0,66.0,3.2,17.0,546.0,857.17,673.85
2016,2,15,10,30,933.0,67.0,3.2,17.0,578.0,878.68,687.74
2016,2,15,10,45,941.5,68.0,3.25,17.5,603.0,893.78,696.17
2016,2,15,11,0,950.0,69.0,3.3,18.0,628.0,905.26,702.18
2016,2,15,11,15,955.0,69.5,3.3,18.0,645.5,909.38,704.17
2016,2,15,11,30,960.0,70.0,3.3,18.0,663.0,909.69,703.71
2016,2,15,11,45,962.5,70.5,3.35,18.5,672.5,904.01,698.26
2016,2,15,12,0,965.0,71.0,3.4,19.0,682.0,894.51,690.34
2016,2,15,12,15,965.5,71.0,3.4,19.0,684.0,878.96,679.35
2016,2,15,12,30,966.0,71.0,3.4,19.0,686.0,859.72,665.92
2016,2,15,12,45,957.0,74.0,3.4,19.5,678.5,832.86,645.95
2016,2,15,13,0,948.0,77.0,3.4,20.0,671.0,802.88,623.9
2016,2,15,13,15,943.5,76.5,3.35,20.0,656.0,769.39,600.29
2016,2,15,13,30,939.0,76.0,3.3,20.0,641.0,732.99,574.53
2016,2,15,13,45,930.5,75.0,3.3,20.0,619.0,690.72,543.47
2016,2,15,14,0,922.0,74.0,3.3,20.0,597.0,646.23,509.19
2016,2,15,14,15,911.0,72.5,3.15,20.0,567.5,597.8,470.67
2016,2,15,14,30,900.0,71.0,3.0,20.0,538.0,547.85,430.08
2016,2,15,14,45,883.0,69.5,2.9,20.0,502.0,493.78,385.44
2016,2,15,15,0,866.0,68.0,2.8,20.0,466.0,439.29,339.26
2016,2,15,15,15,843.5,65.5,2.45,19.5,424.5,380.95,289.09
2016,2,15,15,30,821.0,63.0,2.1,19.0,383.0,323.66,238.61
2016,2,15,15,45,787.0,60.0,1.8,18.5,337.5,264.0,185.97
2016,2,15,16,0,753.0,57.0,1.5,18.0,292.0,207.1,135.93
2016,2,15,16,15,705.0,52.5,1.4,17.0,244.5,149.83,88.67
2016,2,15,16,30,657.0,48.0,1.3,16.0,197.0,97.65,50.68
2016,2,15,16,45,579.0,41.5,1.25,15.5,149.5,48.26,25.32
2016,2,15,17,0,501.0,35.0,1.2,15.0,102.0,29.42,19.86
2016,2,15,17,15,360.5,25.0,1.2,14.5,62.5,19.71,9.83
2016,2,15,17,30,220.0,15.0,1.2,14.0,23.0,14.3,0.0
2016,2,15,17,45,110.0,7.5,1.25,14.0,11.5,7.15,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.6,10.5,34.5,120.42,0.0
2016,2,16,7,30,416.0,28.0,1.9,11.0,69.0,257.63,196.22
2016,2,16,7,45,511.5,36.0,2.2,12.0,115.0,330.88,268.46
2016,2,16,8,0,607.0,44.0,2.5,13.0,161.0,418.05,344.51
2016,2,16,8,15,663.5,49.5,2.45,13.5,209.0,485.34,401.8
2016,2,16,8,30,720.0,55.0,2.4,14.0,257.0,555.21,458.52
2016,2,16,8,45,757.0,59.0,2.35,14.5,303.5,611.87,501.93
2016,2,16,9,0,794.0,63.0,2.3,15.0,350.0,668.61,542.78
2016,2,16,9,15,819.0,65.5,2.35,15.5,393.0,714.05,574.45
2016,2,16,9,30,844.0,68.0,2.4,16.0,436.0,757.97,604.31
2016,2,16,9,45,865.0,69.5,2.45,17.0,474.5,788.74,622.91
2016,2,16,10,0,886.0,71.0,2.5,18.0,513.0,823.84,644.36
2016,2,16,10,15,898.0,72.5,2.5,18.5,545.0,848.79,659.14
2016,2,16,10,30,910.0,74.0,2.5,19.0,577.0,870.6,671.7
2016,2,16,10,45,917.5,75.5,2.5,19.5,601.5,885.21,679.27
2016,2,16,11,0,925.0,77.0,2.5,20.0,626.0,896.25,684.52
2016,2,16,11,15,930.0,78.0,2.5,20.0,643.5,900.88,686.8
2016,2,16,11,30,935.0,79.0,2.5,20.0,661.0,901.77,686.75
2016,2,16,11,45,936.5,80.0,2.5,20.5,670.0,895.9,680.95
2016,2,16,12,0,938.0,81.0,2.5,21.0,679.0,886.29,672.83
2016,2,16,12,15,938.0,81.0,2.5,21.0,680.5,870.61,662.02
2016,2,16,12,30,938.0,81.0,2.5,21.0,682.0,851.35,648.9
2016,2,16,12,45,938.5,79.5,2.55,21.0,676.0,827.29,632.92
2016,2,16,13,0,939.0,78.0,2.6,21.0,670.0,799.83,614.57
2016,2,16,13,15,934.5,77.5,2.6,21.0,655.5,766.54,591.74
2016,2,16,13,30,930.0,77.0,2.6,21.0,641.0,730.37,566.79
2016,2,16,13,45,921.5,76.0,2.65,21.0,619.0,688.34,536.73
2016,2,16,14,0,913.0,75.0,2.7,21.0,597.0,644.12,503.37
2016,2,16,14,15,902.0,73.5,2.65,21.0,567.5,595.98,465.84
2016,2,16,14,30,891.0,72.0,2.6,21.0,538.0,546.34,426.21
2016,2,16,14,45,877.0,70.0,2.55,21.0,503.0,493.51,383.05
2016,2,16,15,0,863.0,68.0,2.5,21.0,468.0,439.99,338.09
2016,2,16,15,15,841.0,65.5,2.2,20.5,427.0,381.85,288.49
2016,2,16,15,30,819.0,63.0,1.9,20.0,386.0,324.74,238.53
2016,2,16,15,45,787.5,59.5,1.65,20.0,340.5,265.23,185.92
2016,2,16,16,0,756.0,56.0,1.4,20.0,295.0,208.21,135.75
2016,2,16,16,15,709.5,52.0,1.3,19.0,247.5,151.32,88.99
2016,2,16,16,30,663.0,48.0,1.2,18.0,200.0,99.32,51.19
2016,2,16,16,45,584.0,41.5,1.15,17.5,152.5,49.34,25.33
2016,2,16,17,0,505.0,35.0,1.1,17.0,105.0,29.23,19.57
2016,2,16,17,15,252.5,30.0,1.05,16.5,65.0,24.21,13.61
2016,2,16,17,30,0.0,25.0,1.0,16.0,25.0,21.46,0.0
2016,2,16,17,45,0.0,12.5,1.0,16.0,12.5,11.91,0.0
2016,2,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.35,13.5,5.5,5.09,0.0
2016,2,17,7,30,0.0,11.0,3.5,14.0,11.0,10.18,2.49
2016,2,17,7,45,0.0,18.0,3.7,14.5,18.0,16.68,8.32
2016,2,17,8,0,0.0,25.0,3.9,15.0,25.0,23.18,14.03
2016,2,17,8,15,0.0,32.5,4.0,15.0,32.5,30.16,20.11
2016,2,17,8,30,0.0,40.0,4.1,15.0,40.0,37.14,26.14
2016,2,17,8,45,0.0,47.5,4.25,15.5,47.5,44.13,32.02
2016,2,17,9,0,0.0,55.0,4.4,16.0,55.0,51.12,37.82
2016,2,17,9,15,59.0,123.5,4.5,16.5,150.0,173.35,141.66
2016,2,17,9,30,118.0,192.0,4.6,17.0,245.0,314.75,257.37
2016,2,17,9,45,189.0,205.5,4.75,17.5,297.5,387.99,316.58
2016,2,17,10,0,260.0,219.0,4.9,18.0,350.0,477.04,386.91
2016,2,17,10,15,336.0,219.0,5.1,18.0,399.0,542.4,439.01
2016,2,17,10,30,412.0,219.0,5.3,18.0,448.0,621.94,501.1
2016,2,17,10,45,474.0,210.0,5.5,18.5,484.5,666.76,535.27
2016,2,17,11,0,536.0,201.0,5.7,19.0,521.0,710.22,568.21
2016,2,17,11,15,706.0,149.0,5.85,19.0,583.5,802.99,639.58
2016,2,17,11,30,876.0,97.0,6.0,19.0,646.0,881.5,697.21
2016,2,17,11,45,869.5,102.0,6.2,19.0,653.5,873.39,691.37
2016,2,17,12,0,863.0,107.0,6.4,19.0,661.0,861.77,683.44
2016,2,17,12,15,515.0,209.0,6.45,18.5,540.0,668.47,536.19
2016,2,17,12,30,167.0,311.0,6.5,18.0,419.0,463.26,369.95
2016,2,17,12,45,270.0,291.5,6.6,18.0,464.0,526.21,422.12
2016,2,17,13,0,373.0,272.0,6.7,18.0,509.0,572.92,460.56
2016,2,17,13,15,379.0,263.5,6.65,18.0,500.0,553.86,445.55
2016,2,17,13,30,385.0,255.0,6.6,18.0,491.0,533.27,429.4
2016,2,17,13,45,423.0,235.5,6.6,18.0,486.0,527.51,425.22
2016,2,17,14,0,461.0,216.0,6.6,18.0,481.0,510.88,412.24
2016,2,17,14,15,495.5,194.0,6.35,17.5,466.5,485.55,392.33
2016,2,17,14,30,530.0,172.0,6.1,17.0,452.0,456.14,368.42
2016,2,17,14,45,526.0,160.5,5.9,17.0,422.5,414.25,332.92
2016,2,17,15,0,522.0,149.0,5.7,17.0,393.0,371.73,296.21
2016,2,17,15,15,418.5,152.0,5.5,16.5,336.5,304.94,240.92
2016,2,17,15,30,315.0,155.0,5.3,16.0,280.0,246.67,193.03
2016,2,17,15,45,287.5,142.5,5.1,15.5,246.5,207.39,159.43
2016,2,17,16,0,260.0,130.0,4.9,15.0,213.0,170.9,128.36
2016,2,17,16,15,234.0,111.5,4.8,14.5,177.5,132.51,96.42
2016,2,17,16,30,208.0,93.0,4.7,14.0,142.0,97.27,68.65
2016,2,17,16,45,173.0,73.5,4.6,14.0,108.0,64.31,45.5
2016,2,17,17,0,138.0,54.0,4.5,14.0,74.0,43.16,31.96
2016,2,17,17,15,69.0,35.5,4.65,14.0,45.5,30.05,18.8
2016,2,17,17,30,0.0,17.0,4.8,14.0,17.0,15.57,0.0
2016,2,17,17,45,0.0,8.5,4.95,14.0,8.5,8.1,0.0
2016,2,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,101.0,21.5,3.75,9.0,32.5,85.91,23.37
2016,2,18,7,30,202.0,43.0,3.8,9.0,65.0,175.64,137.47
2016,2,18,7,45,309.5,55.5,3.9,9.5,108.5,254.72,210.53
2016,2,18,8,0,417.0,68.0,4.0,10.0,152.0,344.05,289.43
2016,2,18,8,15,484.5,77.0,4.1,10.5,199.0,415.09,351.24
2016,2,18,8,30,552.0,86.0,4.2,11.0,246.0,490.0,414.28
2016,2,18,8,45,608.0,90.0,4.35,11.5,293.5,554.56,467.26
2016,2,18,9,0,664.0,94.0,4.5,12.0,341.0,620.61,519.96
2016,2,18,9,15,695.5,98.5,4.55,12.0,383.5,669.74,557.52
2016,2,18,9,30,727.0,103.0,4.6,12.0,426.0,718.03,593.75
2016,2,18,9,45,363.5,123.5,4.7,12.5,285.0,457.33,382.74
2016,2,18,10,0,0.0,144.0,4.8,13.0,144.0,139.16,111.46
2016,2,18,10,15,91.5,201.5,4.8,13.0,253.0,289.02,238.31
2016,2,18,10,30,183.0,259.0,4.8,13.0,362.0,447.57,367.08
2016,2,18,10,45,504.5,188.5,4.8,13.0,489.0,670.07,548.66
2016,2,18,11,0,826.0,118.0,4.8,13.0,616.0,870.91,700.77
2016,2,18,11,15,420.5,172.5,4.75,13.0,426.5,576.8,472.24
2016,2,18,11,30,15.0,227.0,4.7,13.0,237.0,234.1,188.24
2016,2,18,11,45,15.0,230.5,4.7,13.5,240.5,236.8,190.54
2016,2,18,12,0,15.0,234.0,4.7,14.0,244.0,239.49,192.24
2016,2,18,12,15,233.5,245.5,4.7,14.0,397.5,463.93,377.63
2016,2,18,12,30,452.0,257.0,4.7,14.0,551.0,656.56,529.57
2016,2,18,12,45,267.5,276.0,4.7,14.0,449.5,508.09,410.37
2016,2,18,13,0,83.0,295.0,4.7,14.0,348.0,359.45,289.33
2016,2,18,13,15,469.5,202.0,4.6,14.0,492.0,565.5,460.49
2016,2,18,13,30,856.0,109.0,4.5,14.0,636.0,721.3,584.23
2016,2,18,13,45,449.0,175.5,4.45,14.0,451.0,485.15,395.16
2016,2,18,14,0,42.0,242.0,4.4,14.0,266.0,261.11,210.23
2016,2,18,14,15,427.5,171.5,4.25,13.5,399.5,425.25,347.84
2016,2,18,14,30,813.0,101.0,4.1,13.0,533.0,539.76,438.24
2016,2,18,14,45,793.0,98.5,3.95,13.0,497.0,486.19,392.05
2016,2,18,15,0,773.0,96.0,3.8,13.0,461.0,431.92,345.02
2016,2,18,15,15,747.5,92.5,3.5,12.5,420.0,375.56,295.68
2016,2,18,15,30,722.0,89.0,3.2,12.0,379.0,320.56,246.4
2016,2,18,15,45,690.0,83.0,2.9,12.0,334.5,263.12,194.32
2016,2,18,16,0,658.0,77.0,2.6,12.0,290.0,208.44,144.95
2016,2,18,16,15,605.5,71.0,2.3,11.5,243.0,153.75,98.61
2016,2,18,16,30,553.0,65.0,2.0,11.0,196.0,104.84,61.54
2016,2,18,16,45,477.5,55.5,1.7,10.5,150.0,58.13,34.65
2016,2,18,17,0,402.0,46.0,1.4,10.0,104.0,36.41,26.66
2016,2,18,17,15,271.5,33.0,1.35,9.5,65.5,26.72,16.78
2016,2,18,17,30,141.0,20.0,1.3,9.0,27.0,15.87,0.0
2016,2,18,17,45,70.5,10.0,1.3,9.0,13.5,9.53,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,19,7,15,195.0,16.5,2.95,7.5,38.0,122.79,51.39
2016,2,19,7,30,390.0,33.0,3.2,8.0,76.0,253.86,202.16
2016,2,19,7,45,477.5,42.0,3.45,9.0,121.5,329.35,273.25
2016,2,19,8,0,565.0,51.0,3.7,10.0,167.0,412.2,346.4
2016,2,19,8,15,621.0,57.0,3.95,10.5,214.5,478.13,403.92
2016,2,19,8,30,677.0,63.0,4.2,11.0,262.0,546.9,461.84
2016,2,19,8,45,710.5,68.0,4.45,11.5,307.5,597.04,502.8
2016,2,19,9,0,744.0,73.0,4.7,12.0,353.0,651.36,544.82
2016,2,19,9,15,556.0,122.0,4.75,12.5,345.0,587.59,491.05
2016,2,19,9,30,368.0,171.0,4.8,13.0,337.0,498.36,414.95
2016,2,19,9,45,593.0,130.5,4.9,13.5,423.5,659.71,545.79
2016,2,19,10,0,818.0,90.0,5.0,14.0,510.0,805.67,655.05
2016,2,19,10,15,597.0,160.5,4.9,14.0,477.0,715.95,583.93
2016,2,19,10,30,376.0,231.0,4.8,14.0,444.0,594.02,483.87
2016,2,19,10,45,413.5,232.5,4.75,14.0,476.0,641.95,520.94
2016,2,19,11,0,451.0,234.0,4.7,14.0,508.0,675.9,546.49
2016,2,19,11,15,654.0,170.5,4.55,14.0,580.5,785.56,632.24
2016,2,19,11,30,857.0,107.0,4.4,14.0,653.0,881.76,700.88
2016,2,19,11,45,847.0,113.5,4.25,14.0,659.5,872.18,691.64
2016,2,19,12,0,837.0,120.0,4.1,14.0,666.0,859.18,681.19
2016,2,19,12,15,681.0,174.5,3.95,13.5,619.5,777.29,621.59
2016,2,19,12,30,525.0,229.0,3.8,13.0,573.0,687.67,551.82
2016,2,19,12,45,461.5,249.0,3.7,13.0,549.0,642.83,516.39
2016,2,19,13,0,398.0,269.0,3.6,13.0,525.0,590.39,474.91
2016,2,19,13,15,464.5,240.0,3.6,13.0,533.0,601.98,485.26
2016,2,19,13,30,531.0,211.0,3.6,13.0,541.0,599.62,484.49
2016,2,19,13,45,265.5,180.0,3.65,13.0,345.0,361.73,295.57
2016,2,19,14,0,0.0,149.0,3.7,13.0,149.0,139.83,111.26
2016,2,19,14,15,28.0,189.0,3.6,12.5,204.0,197.52,159.98
2016,2,19,14,30,56.0,229.0,3.5,12.0,259.0,248.87,202.51
2016,2,19,14,45,28.0,165.5,3.45,12.0,180.5,170.29,137.89
2016,2,19,15,0,0.0,102.0,3.4,12.0,102.0,94.98,75.24
2016,2,19,15,15,0.0,59.5,3.15,11.5,59.5,55.33,41.92
2016,2,19,15,30,0.0,17.0,2.9,11.0,17.0,15.77,8.02
2016,2,19,15,45,0.0,15.0,2.65,11.0,15.0,13.91,6.44
2016,2,19,16,0,0.0,13.0,2.4,11.0,13.0,12.05,4.84
2016,2,19,16,15,0.0,11.0,2.15,10.5,11.0,10.19,3.24
2016,2,19,16,30,0.0,9.0,1.9,10.0,9.0,8.33,1.61
2016,2,19,16,45,0.0,6.5,1.65,10.0,6.5,6.01,0.0
2016,2,19,17,0,0.0,4.0,1.4,10.0,4.0,3.7,0.0
2016,2,19,17,15,0.0,2.5,1.3,9.5,2.5,2.31,0.0
2016,2,19,17,30,0.0,1.0,1.2,9.0,1.0,0.92,0.0
2016,2,19,17,45,0.0,0.5,1.15,9.0,0.5,0.48,0.0
2016,2,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,125.0,20.0,1.7,4.5,34.5,95.68,48.57
2016,2,20,7,30,250.0,40.0,1.7,5.0,69.0,194.43,156.66
2016,2,20,7,45,311.5,55.5,1.75,5.5,109.0,256.7,214.95
2016,2,20,8,0,373.0,71.0,1.8,6.0,149.0,324.3,275.19
2016,2,20,8,15,416.0,83.5,1.85,6.5,191.0,381.09,324.53
2016,2,20,8,30,459.0,96.0,1.9,7.0,233.0,440.39,374.13
2016,2,20,8,45,505.0,100.5,1.95,8.0,274.0,493.7,416.78
2016,2,20,9,0,551.0,105.0,2.0,9.0,315.0,554.31,463.52
2016,2,20,9,15,592.0,108.5,2.0,9.5,357.0,606.5,502.92
2016,2,20,9,30,633.0,112.0,2.0,10.0,399.0,658.64,540.52
2016,2,20,9,45,605.0,132.0,2.05,10.5,425.0,673.01,548.97
2016,2,20,10,0,577.0,152.0,2.1,11.0,451.0,677.72,550.17
2016,2,20,10,15,614.0,150.5,2.0,11.0,486.0,721.41,581.2
2016,2,20,10,30,651.0,149.0,1.9,11.0,521.0,757.96,605.77
2016,2,20,10,45,762.5,127.5,1.85,11.5,581.0,834.16,657.71
2016,2,20,11,0,874.0,106.0,1.8,12.0,641.0,904.21,703.41
2016,2,20,11,15,879.5,107.0,1.75,12.0,658.0,908.83,704.38
2016,2,20,11,30,885.0,108.0,1.7,12.0,675.0,909.81,703.74
2016,2,20,11,45,757.0,150.5,1.65,12.5,641.0,842.4,654.6
2016,2,20,12,0,629.0,193.0,1.6,13.0,607.0,767.75,599.91
2016,2,20,12,15,483.0,243.0,1.6,13.0,561.0,682.23,535.46
2016,2,20,12,30,337.0,293.0,1.6,13.0,515.0,593.53,467.51
2016,2,20,12,45,253.0,302.0,1.65,13.0,468.0,525.36,415.74
2016,2,20,13,0,169.0,311.0,1.7,13.0,421.0,451.1,358.31
2016,2,20,13,15,312.0,277.0,1.7,13.0,474.0,521.02,415.14
2016,2,20,13,30,455.0,243.0,1.7,13.0,527.0,579.82,461.09
2016,2,20,13,45,669.5,167.5,1.75,13.5,569.5,629.12,499.88
2016,2,20,14,0,884.0,92.0,1.8,14.0,612.0,654.91,519.8
2016,2,20,14,15,873.0,90.0,1.8,14.0,582.5,606.35,481.55
2016,2,20,14,30,862.0,88.0,1.8,14.0,553.0,556.39,441.82
2016,2,20,14,45,847.0,85.0,1.8,14.0,517.5,502.32,397.75
2016,2,20,15,0,832.0,82.0,1.8,14.0,482.0,447.79,351.95
2016,2,20,15,15,810.0,79.0,1.65,13.5,440.5,390.41,302.72
2016,2,20,15,30,788.0,76.0,1.5,13.0,399.0,333.88,252.88
2016,2,20,15,45,762.0,71.0,1.35,13.0,354.5,275.51,200.37
2016,2,20,16,0,736.0,66.0,1.2,13.0,310.0,219.1,149.56
2016,2,20,16,15,690.5,60.5,1.15,12.0,261.5,161.46,100.84
2016,2,20,16,30,645.0,55.0,1.1,11.0,213.0,106.13,58.43
2016,2,20,16,45,576.5,47.5,1.1,10.0,165.5,55.61,29.57
2016,2,20,17,0,508.0,40.0,1.1,9.0,118.0,30.55,21.69
2016,2,20,17,15,382.5,29.5,1.1,8.5,76.0,23.09,14.18
2016,2,20,17,30,257.0,19.0,1.1,8.0,34.0,15.25,0.0
2016,2,20,17,45,128.5,9.5,1.1,8.0,17.0,9.05,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.1,5.0,13.0,12.39,0.0
2016,2,21,7,15,221.5,24.0,1.3,6.0,50.0,147.19,86.96
2016,2,21,7,30,443.0,35.0,1.5,7.0,87.0,284.03,228.48
2016,2,21,7,45,533.0,43.0,1.7,8.0,135.5,362.89,300.53
2016,2,21,8,0,623.0,51.0,1.9,9.0,184.0,449.08,375.09
2016,2,21,8,15,677.5,56.5,1.9,9.5,233.5,512.02,428.35
2016,2,21,8,30,732.0,62.0,1.9,10.0,283.0,582.22,484.8
2016,2,21,8,45,771.0,65.0,1.9,10.5,331.5,640.31,528.43
2016,2,21,9,0,810.0,68.0,1.9,11.0,380.0,698.47,570.07
2016,2,21,9,15,835.0,71.0,1.9,11.5,424.5,745.52,602.17
2016,2,21,9,30,860.0,74.0,1.9,12.0,469.0,790.96,632.37
2016,2,21,9,45,879.5,76.0,1.95,12.5,508.5,828.69,656.87
2016,2,21,10,0,899.0,78.0,2.0,13.0,548.0,856.79,674.28
2016,2,21,10,15,911.5,79.5,2.0,13.0,580.5,882.49,690.72
2016,2,21,10,30,924.0,81.0,2.0,13.0,613.0,904.99,704.91
2016,2,21,10,45,933.5,82.0,2.0,13.5,639.0,920.84,713.23
2016,2,21,11,0,943.0,83.0,2.0,14.0,665.0,933.08,719.19
2016,2,21,11,15,949.0,83.5,2.0,14.0,683.0,937.9,721.55
2016,2,21,11,30,955.0,84.0,2.0,14.0,701.0,938.89,721.53
2016,2,21,11,45,958.0,84.5,2.05,14.5,711.0,933.39,716.52
2016,2,21,12,0,961.0,85.0,2.1,15.0,721.0,924.03,709.08
2016,2,21,12,15,961.0,85.0,2.15,15.0,722.5,907.74,698.36
2016,2,21,12,30,961.0,85.0,2.2,15.0,724.0,887.77,685.22
2016,2,21,12,45,959.0,85.0,2.25,15.5,717.0,862.59,667.26
2016,2,21,13,0,957.0,85.0,2.3,16.0,710.0,834.0,646.97
2016,2,21,13,15,952.5,84.5,2.35,16.0,695.0,799.75,623.84
2016,2,21,13,30,948.0,84.0,2.4,16.0,680.0,762.54,598.45
2016,2,21,13,45,938.0,83.5,2.45,16.0,657.0,718.88,567.64
2016,2,21,14,0,928.0,83.0,2.5,16.0,634.0,673.08,533.03
2016,2,21,14,15,916.5,81.5,2.5,15.5,603.5,623.45,495.35
2016,2,21,14,30,905.0,80.0,2.5,15.0,573.0,572.33,455.3
2016,2,21,14,45,887.5,78.5,2.5,15.0,536.0,517.03,409.91
2016,2,21,15,0,870.0,77.0,2.5,15.0,499.0,461.1,362.65
2016,2,21,15,15,686.0,102.5,2.25,14.5,418.0,366.01,285.34
2016,2,21,15,30,502.0,128.0,2.0,14.0,337.0,287.03,221.5
2016,2,21,15,45,478.0,118.0,1.75,14.0,299.0,239.88,180.05
2016,2,21,16,0,454.0,108.0,1.5,14.0,261.0,194.93,140.48
2016,2,21,16,15,427.5,94.0,1.45,13.0,220.5,148.49,101.42
2016,2,21,16,30,401.0,80.0,1.4,12.0,180.0,105.04,67.37
2016,2,21,16,45,354.5,66.0,1.35,11.0,140.0,64.03,41.21
2016,2,21,17,0,308.0,52.0,1.3,10.0,100.0,39.69,29.74
2016,2,21,17,15,228.5,36.5,1.3,9.5,65.0,28.34,18.75
2016,2,21,17,30,149.0,21.0,1.3,9.0,30.0,16.53,1.42
2016,2,21,17,45,74.5,10.5,1.35,8.5,15.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.35,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.4,7.0,16.0,15.25,0.0
2016,2,22,7,15,244.5,24.5,1.65,7.5,55.0,160.06,102.72
2016,2,22,7,30,489.0,33.0,1.9,8.0,94.0,299.76,241.92
2016,2,22,7,45,570.0,40.5,2.15,9.0,142.0,376.46,312.03
2016,2,22,8,0,651.0,48.0,2.4,10.0,190.0,459.16,383.81
2016,2,22,8,15,702.5,53.0,2.6,10.5,240.0,525.74,440.53
2016,2,22,8,30,754.0,58.0,2.8,11.0,290.0,594.38,496.68
