Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,786.5,62.0,3.0,11.5,337.5,649.91,539.13
2016,2,22,9,0,819.0,66.0,3.2,12.0,385.0,705.11,580.02
2016,2,22,9,15,843.0,69.0,3.35,12.5,429.5,751.72,613.23
2016,2,22,9,30,867.0,72.0,3.5,13.0,474.0,796.66,644.6
2016,2,22,9,45,883.0,74.5,3.65,13.5,512.5,825.39,663.55
2016,2,22,10,0,899.0,77.0,3.8,14.0,551.0,858.27,685.48
2016,2,22,10,15,911.5,78.5,3.8,14.5,584.0,884.02,701.25
2016,2,22,10,30,924.0,80.0,3.8,15.0,617.0,906.55,714.67
2016,2,22,10,45,932.0,82.0,3.85,15.5,642.5,922.31,723.55
2016,2,22,11,0,940.0,84.0,3.9,16.0,668.0,934.41,729.98
2016,2,22,11,15,945.5,84.5,3.95,16.0,686.0,938.77,732.44
2016,2,22,11,30,951.0,85.0,4.0,16.0,704.0,939.31,732.44
2016,2,22,11,45,953.5,86.0,4.05,16.5,714.0,933.94,727.07
2016,2,22,12,0,956.0,87.0,4.1,17.0,724.0,924.72,719.21
2016,2,22,12,15,956.5,87.0,4.1,17.0,725.5,908.87,707.9
2016,2,22,12,30,957.0,87.0,4.1,17.0,727.0,889.32,694.12
2016,2,22,12,45,953.0,87.5,4.15,17.0,719.5,863.1,675.92
2016,2,22,13,0,949.0,88.0,4.2,17.0,712.0,833.59,655.38
2016,2,22,13,15,945.0,87.5,4.15,17.0,697.5,799.84,631.3
2016,2,22,13,30,941.0,87.0,4.1,17.0,683.0,763.13,605.02
2016,2,22,13,45,934.5,85.5,4.1,17.0,661.0,720.9,574.26
2016,2,22,14,0,928.0,84.0,4.1,17.0,639.0,676.28,539.61
2016,2,22,14,15,918.0,82.5,3.95,17.0,609.5,627.43,500.52
2016,2,22,14,30,908.0,81.0,3.8,17.0,580.0,576.95,459.27
2016,2,22,14,45,894.0,79.0,3.65,17.0,543.5,522.6,413.99
2016,2,22,15,0,880.0,77.0,3.5,17.0,507.0,467.25,366.71
2016,2,22,15,15,781.0,82.5,3.15,16.5,440.5,385.8,299.08
2016,2,22,15,30,682.0,88.0,2.8,16.0,374.0,311.73,236.86
2016,2,22,15,45,731.0,76.5,2.45,15.5,352.0,275.02,200.62
2016,2,22,16,0,780.0,65.0,2.1,15.0,330.0,230.19,156.77
2016,2,22,16,15,736.5,60.0,1.95,14.0,280.5,170.47,105.92
2016,2,22,16,30,693.0,55.0,1.8,13.0,231.0,115.35,63.53
2016,2,22,16,45,622.0,48.5,1.7,12.0,180.5,62.76,33.42
2016,2,22,17,0,551.0,42.0,1.6,11.0,130.0,32.05,22.88
2016,2,22,17,15,427.0,32.0,1.6,10.5,85.5,25.11,16.01
2016,2,22,17,30,303.0,22.0,1.6,10.0,41.0,17.86,3.7
2016,2,22,17,45,151.5,11.0,1.6,9.5,20.5,10.48,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,17.16,0.0
2016,2,23,7,15,238.5,27.5,1.6,6.5,58.0,162.71,111.28
2016,2,23,7,30,477.0,37.0,1.7,7.0,98.0,305.54,248.16
2016,2,23,7,45,561.0,45.0,1.8,7.5,147.5,383.48,319.06
2016,2,23,8,0,645.0,53.0,1.9,8.0,197.0,468.08,392.44
2016,2,23,8,15,643.0,62.5,1.75,8.5,235.0,506.04,424.4
2016,2,23,8,30,641.0,72.0,1.6,9.0,273.0,541.94,452.68
2016,2,23,8,45,693.0,70.0,1.45,9.5,317.5,599.36,496.09
2016,2,23,9,0,745.0,68.0,1.3,10.0,362.0,655.06,534.79
2016,2,23,9,15,729.5,81.5,1.3,10.5,396.0,681.7,551.82
2016,2,23,9,30,714.0,95.0,1.3,11.0,430.0,708.67,569.03
2016,2,23,9,45,811.0,88.0,1.35,12.0,497.5,792.24,626.13
2016,2,23,10,0,908.0,81.0,1.4,13.0,565.0,873.51,679.05
2016,2,23,10,15,920.0,82.5,1.4,13.5,597.5,898.96,692.89
2016,2,23,10,30,932.0,84.0,1.4,14.0,630.0,921.13,705.12
2016,2,23,10,45,941.0,85.0,1.45,14.5,656.0,936.59,713.59
2016,2,23,11,0,950.0,86.0,1.5,15.0,682.0,948.39,719.77
2016,2,23,11,15,955.0,87.0,1.45,15.5,699.5,952.86,719.72
2016,2,23,11,30,960.0,88.0,1.4,16.0,717.0,953.45,717.33
2016,2,23,11,45,962.0,88.5,1.35,16.5,726.5,946.93,710.42
2016,2,23,12,0,964.0,89.0,1.3,17.0,736.0,936.54,701.24
2016,2,23,12,15,964.0,89.0,1.25,17.0,737.5,920.07,689.54
2016,2,23,12,30,964.0,89.0,1.2,17.0,739.0,899.88,675.58
2016,2,23,12,45,959.0,90.0,1.15,17.5,731.0,873.16,656.17
2016,2,23,13,0,954.0,91.0,1.1,18.0,723.0,843.14,634.74
2016,2,23,13,15,949.0,90.5,1.1,18.0,708.0,808.4,612.06
2016,2,23,13,30,944.0,90.0,1.1,18.0,693.0,770.73,587.28
2016,2,23,13,45,933.5,89.5,1.1,18.0,669.0,726.64,557.39
2016,2,23,14,0,923.0,89.0,1.1,18.0,645.0,680.44,523.9
2016,2,23,14,15,911.5,87.5,1.05,18.0,614.5,630.77,486.58
2016,2,23,14,30,900.0,86.0,1.0,18.0,584.0,579.62,447.18
2016,2,23,14,45,883.0,84.0,0.95,18.0,546.5,524.32,403.58
2016,2,23,15,0,866.0,82.0,0.9,18.0,509.0,467.8,357.76
2016,2,23,15,15,844.0,79.0,0.85,17.5,466.5,408.29,308.9
2016,2,23,15,30,822.0,76.0,0.8,17.0,424.0,349.58,259.08
2016,2,23,15,45,790.0,72.5,0.8,16.5,377.0,288.75,206.78
2016,2,23,16,0,758.0,69.0,0.8,16.0,330.0,230.5,156.12
2016,2,23,16,15,712.5,64.0,0.85,15.5,280.0,171.61,106.82
2016,2,23,16,30,667.0,59.0,0.9,15.0,230.0,114.85,63.39
2016,2,23,16,45,591.0,52.0,1.0,14.5,180.0,62.65,33.25
2016,2,23,17,0,515.0,45.0,1.1,14.0,130.0,34.51,24.79
2016,2,23,17,15,393.5,34.5,1.1,13.5,86.0,27.23,17.71
2016,2,23,17,30,272.0,24.0,1.1,13.0,42.0,19.62,5.98
2016,2,23,17,45,136.0,12.0,1.1,13.0,21.0,11.44,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,61.5,6.5,0.3,8.5,9.0,0.0,0.0
2016,2,24,7,0,123.0,13.0,0.3,9.0,18.0,60.98,0.0
2016,2,24,7,15,258.5,27.0,0.35,9.5,55.5,173.67,122.03
2016,2,24,7,30,394.0,41.0,0.4,10.0,93.0,269.97,215.66
2016,2,24,7,45,478.0,50.0,0.45,10.5,140.0,345.74,281.81
2016,2,24,8,0,562.0,59.0,0.5,11.0,187.0,428.2,350.56
2016,2,24,8,15,615.5,65.5,0.55,11.5,235.5,494.18,403.72
2016,2,24,8,30,669.0,72.0,0.6,12.0,284.0,562.73,456.67
2016,2,24,8,45,710.0,76.0,0.7,12.5,332.0,621.23,500.16
2016,2,24,9,0,751.0,80.0,0.8,13.0,380.0,676.25,538.98
2016,2,24,9,15,776.5,83.5,0.85,13.5,423.0,722.85,570.18
2016,2,24,9,30,802.0,87.0,0.9,14.0,466.0,768.01,599.75
2016,2,24,9,45,825.5,88.0,0.95,15.0,505.5,806.72,623.16
2016,2,24,10,0,849.0,89.0,1.0,16.0,545.0,843.19,644.67
2016,2,24,10,15,861.5,91.0,0.95,16.5,577.0,868.82,658.18
2016,2,24,10,30,874.0,93.0,0.9,17.0,609.0,891.32,669.55
2016,2,24,10,45,885.0,93.5,0.85,17.5,634.5,899.94,671.72
2016,2,24,11,0,896.0,94.0,0.8,18.0,660.0,912.61,676.79
2016,2,24,11,15,901.5,95.0,0.75,18.0,677.5,917.41,678.01
2016,2,24,11,30,907.0,96.0,0.7,18.0,695.0,918.55,677.09
2016,2,24,11,45,909.0,97.0,0.65,18.5,704.0,912.89,670.71
2016,2,24,12,0,911.0,98.0,0.6,19.0,713.0,903.56,662.24
2016,2,24,12,15,911.0,98.0,0.65,19.0,714.5,887.78,653.03
2016,2,24,12,30,911.0,98.0,0.7,19.0,716.0,868.49,641.66
2016,2,24,12,45,906.0,99.0,0.8,19.5,708.5,842.82,625.8
2016,2,24,13,0,901.0,100.0,0.9,20.0,701.0,814.06,607.77
2016,2,24,13,15,896.0,99.0,1.0,20.0,686.0,780.24,587.23
2016,2,24,13,30,891.0,98.0,1.1,20.0,671.0,743.68,564.47
2016,2,24,13,45,884.0,96.5,1.2,20.0,648.5,702.71,537.48
2016,2,24,14,0,877.0,95.0,1.3,20.0,626.0,661.67,508.48
2016,2,24,14,15,865.0,93.0,1.35,19.5,596.5,612.43,473.14
2016,2,24,14,30,853.0,91.0,1.4,19.0,567.0,561.91,435.59
2016,2,24,14,45,837.0,88.5,1.45,19.0,530.5,507.87,393.23
2016,2,24,15,0,821.0,86.0,1.5,19.0,494.0,453.49,349.14
2016,2,24,15,15,798.5,83.0,1.4,18.5,452.5,396.02,301.38
2016,2,24,15,30,776.0,80.0,1.3,18.0,411.0,339.51,253.0
2016,2,24,15,45,744.0,76.0,1.25,18.0,365.0,280.65,201.7
2016,2,24,16,0,712.0,72.0,1.2,18.0,319.0,222.3,150.75
2016,2,24,16,15,666.5,66.5,1.15,17.0,271.0,165.21,103.21
2016,2,24,16,30,621.0,61.0,1.1,16.0,223.0,113.01,63.46
2016,2,24,16,45,551.0,53.5,1.05,15.0,174.5,63.23,34.25
2016,2,24,17,0,481.0,46.0,1.0,14.0,126.0,35.16,25.4
2016,2,24,17,15,367.0,34.5,1.0,13.5,83.5,27.01,17.62
2016,2,24,17,30,253.0,23.0,1.0,13.0,41.0,18.45,6.36
2016,2,24,17,45,126.5,11.5,1.05,12.5,20.5,10.96,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,60.5,7.5,0.7,9.5,9.5,7.15,0.0
2016,2,25,7,0,121.0,15.0,0.7,10.0,19.0,62.43,0.0
2016,2,25,7,15,251.5,28.5,0.8,10.5,57.0,173.22,125.4
2016,2,25,7,30,382.0,42.0,0.9,11.0,95.0,266.24,213.86
2016,2,25,7,45,457.5,52.5,1.0,11.5,141.0,338.75,277.75
2016,2,25,8,0,533.0,63.0,1.1,12.0,187.0,417.3,344.14
2016,2,25,8,15,586.5,70.0,1.1,12.5,235.0,482.96,397.42
2016,2,25,8,30,640.0,77.0,1.1,13.0,283.0,551.2,450.42
2016,2,25,8,45,670.0,84.0,1.1,14.0,328.5,604.67,489.06
2016,2,25,9,0,700.0,91.0,1.1,15.0,374.0,657.97,525.05
2016,2,25,9,15,726.5,95.5,1.15,15.5,417.0,704.89,556.73
2016,2,25,9,30,753.0,100.0,1.2,16.0,460.0,750.63,586.94
2016,2,25,9,45,770.5,103.5,1.3,16.5,497.5,786.1,609.99
2016,2,25,10,0,788.0,107.0,1.4,17.0,535.0,814.97,628.33
2016,2,25,10,15,801.5,109.5,1.35,17.5,566.5,841.11,642.91
2016,2,25,10,30,815.0,112.0,1.3,18.0,598.0,864.33,655.33
2016,2,25,10,45,829.5,112.0,1.3,18.5,623.5,882.44,664.96
2016,2,25,11,0,844.0,112.0,1.3,19.0,649.0,897.27,672.48
2016,2,25,11,15,850.0,113.0,1.25,19.0,666.5,902.22,674.1
2016,2,25,11,30,856.0,114.0,1.2,19.0,684.0,903.6,673.61
2016,2,25,11,45,863.0,113.0,1.2,19.5,694.0,900.01,669.52
2016,2,25,12,0,870.0,112.0,1.2,20.0,704.0,892.78,663.26
2016,2,25,12,15,870.5,112.0,1.15,20.0,705.5,877.47,652.37
2016,2,25,12,30,871.0,112.0,1.1,20.0,707.0,858.73,639.43
2016,2,25,12,45,881.5,106.0,1.05,20.5,703.0,832.89,620.71
2016,2,25,13,0,892.0,100.0,1.0,21.0,699.0,809.27,603.68
2016,2,25,13,15,887.5,99.0,0.95,21.0,684.5,776.03,581.36
2016,2,25,13,30,883.0,98.0,0.9,21.0,670.0,740.05,557.24
2016,2,25,13,45,876.5,96.5,0.85,21.0,648.0,699.64,529.35
2016,2,25,14,0,870.0,95.0,0.8,21.0,626.0,659.13,499.76
2016,2,25,14,15,859.0,93.0,0.75,21.0,597.0,610.7,463.97
2016,2,25,14,30,848.0,91.0,0.7,21.0,568.0,560.91,426.32
2016,2,25,14,45,829.0,90.0,0.65,21.0,531.5,507.03,384.64
2016,2,25,15,0,810.0,89.0,0.6,21.0,495.0,453.1,341.69
2016,2,25,15,15,788.0,85.5,0.55,20.5,454.0,395.79,295.57
2016,2,25,15,30,766.0,82.0,0.5,20.0,413.0,339.41,248.7
2016,2,25,15,45,730.5,79.0,0.5,20.0,367.0,279.05,197.74
2016,2,25,16,0,695.0,76.0,0.5,20.0,321.0,223.33,150.16
2016,2,25,16,15,650.0,70.5,0.55,19.0,273.0,167.16,104.29
2016,2,25,16,30,605.0,65.0,0.6,18.0,225.0,115.84,65.71
2016,2,25,16,45,537.0,57.0,0.7,17.5,177.0,66.5,36.58
2016,2,25,17,0,469.0,49.0,0.8,17.0,129.0,37.67,27.29
2016,2,25,17,15,358.5,37.0,0.85,16.5,86.0,29.15,19.28
2016,2,25,17,30,248.0,25.0,0.9,16.0,43.0,20.21,8.26
2016,2,25,17,45,124.0,12.5,0.95,16.0,21.5,11.91,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.0,0.95,10.5,11.0,10.48,0.0
2016,2,26,7,0,0.0,22.0,0.9,11.0,22.0,24.69,0.0
2016,2,26,7,15,185.0,33.5,1.1,11.5,60.0,149.2,109.95
2016,2,26,7,30,370.0,45.0,1.3,12.0,98.0,264.46,213.05
2016,2,26,7,45,444.0,56.0,1.5,12.5,144.0,336.55,276.54
2016,2,26,8,0,518.0,67.0,1.7,13.0,190.0,414.49,342.84
2016,2,26,8,15,437.0,93.5,1.75,13.5,213.5,413.26,342.26
2016,2,26,8,30,356.0,120.0,1.8,14.0,237.0,406.77,336.15
2016,2,26,8,45,388.5,130.5,1.85,14.5,275.0,454.88,374.2
2016,2,26,9,0,421.0,141.0,1.9,15.0,313.0,503.98,411.61
2016,2,26,9,15,310.0,176.5,2.0,15.5,310.5,457.84,372.17
2016,2,26,9,30,199.0,212.0,2.1,16.0,308.0,404.04,326.64
2016,2,26,9,45,268.5,219.5,2.25,16.5,360.5,486.13,390.78
2016,2,26,10,0,338.0,227.0,2.4,17.0,413.0,557.18,444.57
2016,2,26,10,15,467.5,202.5,2.4,17.0,474.5,658.52,521.63
2016,2,26,10,30,597.0,178.0,2.4,17.0,536.0,753.79,592.06
2016,2,26,10,45,548.0,205.0,2.45,17.5,544.0,738.63,577.29
2016,2,26,11,0,499.0,232.0,2.5,18.0,552.0,725.06,564.54
2016,2,26,11,15,532.5,226.0,2.5,18.0,575.5,745.96,579.78
2016,2,26,11,30,566.0,220.0,2.5,18.0,599.0,764.43,592.96
2016,2,26,11,45,530.0,237.0,2.55,18.5,596.0,743.98,575.89
2016,2,26,12,0,494.0,254.0,2.6,19.0,593.0,721.51,557.75
2016,2,26,12,15,426.0,278.5,2.65,19.0,571.5,677.94,524.75
2016,2,26,12,30,358.0,303.0,2.7,19.0,550.0,625.54,485.37
2016,2,26,12,45,612.0,209.0,2.8,19.0,625.5,733.89,570.61
2016,2,26,13,0,866.0,115.0,2.9,19.0,701.0,811.9,628.51
2016,2,26,13,15,860.5,114.0,2.95,19.0,686.0,777.88,604.42
2016,2,26,13,30,855.0,113.0,3.0,19.0,671.0,741.25,579.19
2016,2,26,13,45,694.0,160.0,3.15,19.0,603.0,647.06,508.29
2016,2,26,14,0,533.0,207.0,3.3,19.0,535.0,556.29,438.47
2016,2,26,14,15,671.5,156.5,3.35,18.5,550.0,565.17,447.28
2016,2,26,14,30,810.0,106.0,3.4,18.0,565.0,556.89,441.25
2016,2,26,14,45,602.5,150.0,3.5,18.0,479.5,453.84,359.13
2016,2,26,15,0,395.0,194.0,3.6,18.0,394.0,363.07,286.68
2016,2,26,15,15,564.5,142.0,3.55,17.5,402.0,359.56,280.82
2016,2,26,15,30,734.0,90.0,3.5,17.0,410.0,335.87,255.35
2016,2,26,15,45,709.5,83.5,3.5,16.5,365.0,278.51,204.51
2016,2,26,16,0,685.0,77.0,3.5,16.0,320.0,223.08,155.06
2016,2,26,16,15,639.0,71.0,3.25,15.5,272.5,166.76,106.97
2016,2,26,16,30,593.0,65.0,3.0,15.0,225.0,115.44,66.93
2016,2,26,16,45,532.0,56.5,2.8,14.5,177.5,66.55,36.92
2016,2,26,17,0,471.0,48.0,2.6,14.0,130.0,36.54,26.67
2016,2,26,17,15,359.0,37.0,2.4,13.5,87.5,28.95,19.43
2016,2,26,17,30,247.0,26.0,2.2,13.0,45.0,21.0,9.68
2016,2,26,17,45,123.5,13.0,2.0,12.5,22.5,12.39,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,8.5,13.5,12.87,0.0
2016,2,27,7,0,0.0,27.0,1.2,9.0,27.0,32.81,0.0
2016,2,27,7,15,228.0,34.0,1.3,9.5,67.5,169.29,128.44
2016,2,27,7,30,456.0,41.0,1.4,10.0,108.0,304.96,248.07
2016,2,27,7,45,536.0,48.5,1.55,10.5,156.5,380.31,314.62
2016,2,27,8,0,616.0,56.0,1.7,11.0,205.0,461.91,384.02
2016,2,27,8,15,665.0,61.5,1.65,11.5,254.5,526.44,436.44
2016,2,27,8,30,714.0,67.0,1.6,12.0,304.0,589.35,485.37
2016,2,27,8,45,748.0,71.0,1.55,12.5,351.0,645.15,525.21
2016,2,27,9,0,782.0,75.0,1.5,13.0,398.0,700.75,563.44
2016,2,27,9,15,805.0,78.0,1.5,13.5,441.5,745.86,593.28
2016,2,27,9,30,828.0,81.0,1.5,14.0,485.0,789.31,621.33
2016,2,27,9,45,845.0,83.0,1.5,14.5,523.0,824.51,643.01
2016,2,27,10,0,862.0,85.0,1.5,15.0,561.0,857.15,662.67
2016,2,27,10,15,874.0,87.0,1.5,15.0,593.0,875.2,673.37
2016,2,27,10,30,886.0,89.0,1.5,15.0,625.0,897.43,687.14
2016,2,27,10,45,894.0,90.5,1.5,15.5,650.0,912.17,694.52
2016,2,27,11,0,902.0,92.0,1.5,16.0,675.0,923.39,699.68
2016,2,27,11,15,907.5,93.0,1.5,16.0,692.5,928.14,701.97
2016,2,27,11,30,913.0,94.0,1.5,16.0,710.0,929.2,702.01
2016,2,27,11,45,915.5,94.5,1.5,16.5,719.5,923.27,696.29
2016,2,27,12,0,918.0,95.0,1.5,17.0,729.0,913.64,688.33
2016,2,27,12,15,918.0,95.5,1.55,17.0,730.5,898.18,678.61
2016,2,27,12,30,918.0,96.0,1.6,17.0,732.0,879.16,666.59
2016,2,27,12,45,906.5,100.0,1.7,17.0,723.0,851.1,649.0
2016,2,27,13,0,895.0,104.0,1.8,17.0,714.0,820.18,629.33
2016,2,27,13,15,890.5,103.0,1.75,17.0,699.0,786.66,606.25
2016,2,27,13,30,886.0,102.0,1.7,17.0,684.0,750.4,581.18
2016,2,27,13,45,879.0,100.5,1.7,17.0,662.0,712.14,554.39
2016,2,27,14,0,872.0,99.0,1.7,17.0,640.0,668.26,521.86
2016,2,27,14,15,861.0,97.0,1.7,17.0,610.0,619.52,484.98
2016,2,27,14,30,850.0,95.0,1.7,17.0,580.0,569.41,446.08
2016,2,27,14,45,840.5,90.5,1.75,17.0,545.0,516.44,404.09
2016,2,27,15,0,831.0,86.0,1.8,17.0,510.0,462.52,359.88
2016,2,27,15,15,809.5,83.0,1.65,16.5,468.0,404.62,311.2
2016,2,27,15,30,788.0,80.0,1.5,16.0,426.0,347.54,261.82
2016,2,27,15,45,764.0,74.5,1.35,16.0,380.5,288.5,209.51
2016,2,27,16,0,740.0,69.0,1.2,16.0,335.0,231.23,158.45
2016,2,27,16,15,697.5,64.0,1.15,15.0,286.5,173.4,109.56
2016,2,27,16,30,655.0,59.0,1.1,14.0,238.0,117.41,65.89
2016,2,27,16,45,596.5,52.0,1.05,13.5,189.5,66.1,34.6
2016,2,27,17,0,538.0,45.0,1.0,13.0,141.0,33.78,24.41
2016,2,27,17,15,427.5,35.5,1.05,12.5,96.0,27.46,18.33
2016,2,27,17,30,317.0,26.0,1.1,12.0,51.0,20.87,10.24
2016,2,27,17,45,158.5,13.0,1.15,11.5,25.5,12.39,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.6,8.0,9.5,9.05,0.0
2016,2,28,7,0,0.0,19.0,1.7,9.0,19.0,18.84,0.0
2016,2,28,7,15,58.0,38.0,1.9,9.5,47.0,79.63,58.94
2016,2,28,7,30,116.0,57.0,2.1,10.0,75.0,142.09,114.98
2016,2,28,7,45,143.0,78.5,2.3,10.5,108.5,178.73,148.2
2016,2,28,8,0,170.0,100.0,2.5,11.0,142.0,235.41,197.22
2016,2,28,8,15,198.5,116.5,2.45,11.0,175.5,278.88,234.58
2016,2,28,8,30,227.0,133.0,2.4,11.0,209.0,324.3,272.65
2016,2,28,8,45,234.5,153.0,2.4,11.5,241.5,360.51,301.32
2016,2,28,9,0,242.0,173.0,2.4,12.0,274.0,396.3,328.93
2016,2,28,9,15,174.5,195.5,2.4,12.5,272.5,362.5,298.82
2016,2,28,9,30,107.0,218.0,2.4,13.0,271.0,323.58,264.65
2016,2,28,9,45,53.5,166.0,2.4,13.5,192.5,216.49,176.21
2016,2,28,10,0,0.0,114.0,2.4,14.0,114.0,107.57,84.5
2016,2,28,10,15,67.0,200.0,2.4,14.0,241.0,265.56,215.72
2016,2,28,10,30,134.0,286.0,2.4,14.0,368.0,437.04,350.86
2016,2,28,10,45,207.5,292.0,2.4,14.5,424.5,507.98,405.11
2016,2,28,11,0,281.0,298.0,2.4,15.0,481.0,592.68,468.54
2016,2,28,11,15,314.5,299.0,2.45,15.0,509.0,620.9,489.36
2016,2,28,11,30,348.0,300.0,2.5,15.0,537.0,647.66,509.39
2016,2,28,11,45,470.5,261.5,2.55,15.5,586.0,720.15,564.14
2016,2,28,12,0,593.0,223.0,2.6,16.0,635.0,777.14,606.52
2016,2,28,12,15,576.0,229.0,2.6,16.0,630.0,756.41,590.4
2016,2,28,12,30,559.0,235.0,2.6,16.0,625.0,733.78,573.55
2016,2,28,12,45,442.5,272.5,2.6,16.0,579.0,660.9,517.68
2016,2,28,13,0,326.0,310.0,2.6,16.0,533.0,583.6,458.25
2016,2,28,13,15,357.0,294.5,2.55,16.0,534.5,577.23,454.55
2016,2,28,13,30,388.0,279.0,2.5,16.0,536.0,567.9,448.04
2016,2,28,13,45,466.0,242.5,2.45,16.0,541.0,573.04,453.02
2016,2,28,14,0,544.0,206.0,2.4,16.0,546.0,564.32,447.15
2016,2,28,14,15,430.5,226.5,2.35,16.0,487.5,488.71,387.64
2016,2,28,14,30,317.0,247.0,2.3,16.0,429.0,417.66,331.54
2016,2,28,14,45,368.0,219.5,2.25,16.0,418.5,398.13,316.09
2016,2,28,15,0,419.0,192.0,2.2,16.0,408.0,375.83,297.14
2016,2,28,15,15,283.0,192.5,2.0,15.5,333.0,294.02,232.09
2016,2,28,15,30,147.0,193.0,1.8,15.0,258.0,227.84,180.23
2016,2,28,15,45,170.0,171.0,1.6,15.0,238.5,203.61,159.16
2016,2,28,16,0,193.0,149.0,1.4,15.0,219.0,176.89,135.31
2016,2,28,16,15,172.5,131.0,1.3,14.5,187.0,143.61,108.01
2016,2,28,16,30,152.0,113.0,1.2,14.0,155.0,112.8,83.55
2016,2,28,16,45,133.0,91.5,1.15,13.5,123.0,82.08,60.55
2016,2,28,17,0,114.0,70.0,1.1,13.0,91.0,57.27,45.17
2016,2,28,17,15,79.0,50.0,1.1,12.5,62.0,41.7,30.76
2016,2,28,17,30,44.0,30.0,1.1,12.0,33.0,25.73,14.48
2016,2,28,17,45,22.0,15.0,1.15,12.0,16.5,14.3,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.5,1.65,7.5,16.5,47.89,0.0
2016,2,29,7,0,210.0,21.0,1.8,8.0,33.0,129.8,55.07
2016,2,29,7,15,337.0,32.5,1.85,8.5,75.0,220.59,174.31
2016,2,29,7,30,464.0,44.0,1.9,9.0,117.0,316.59,260.93
2016,2,29,7,45,548.5,50.5,2.0,9.5,167.0,394.5,329.67
2016,2,29,8,0,633.0,57.0,2.1,10.0,217.0,478.97,401.27
2016,2,29,8,15,681.0,62.5,2.05,10.5,267.0,540.28,451.24
2016,2,29,8,30,729.0,68.0,2.0,11.0,317.0,607.66,503.25
2016,2,29,8,45,767.0,70.5,2.0,12.0,365.5,665.41,543.96
2016,2,29,9,0,805.0,73.0,2.0,13.0,414.0,723.14,583.22
2016,2,29,9,15,827.5,76.0,2.0,13.5,458.0,768.7,613.46
2016,2,29,9,30,850.0,79.0,2.0,14.0,502.0,812.5,641.86
2016,2,29,9,45,862.0,82.5,2.05,15.0,539.5,845.91,661.63
2016,2,29,10,0,874.0,86.0,2.1,16.0,577.0,869.09,674.04
2016,2,29,10,15,885.5,88.0,2.05,16.0,609.0,894.22,689.39
2016,2,29,10,30,897.0,90.0,2.0,16.0,641.0,916.14,702.43
2016,2,29,10,45,898.5,94.0,1.95,16.5,664.5,927.98,707.31
2016,2,29,11,0,900.0,98.0,1.9,17.0,688.0,936.12,709.85
2016,2,29,11,15,905.0,98.5,1.95,17.0,705.0,939.7,712.0
2016,2,29,11,30,910.0,99.0,2.0,17.0,722.0,939.58,711.86
2016,2,29,11,45,917.5,97.0,2.1,17.5,732.5,935.15,708.21
2016,2,29,12,0,925.0,95.0,2.2,18.0,743.0,926.93,702.14
2016,2,29,12,15,925.5,95.0,2.25,18.0,744.0,911.06,691.81
2016,2,29,12,30,926.0,95.0,2.3,18.0,745.0,891.59,679.17
2016,2,29,12,45,931.0,91.5,2.35,18.5,739.5,868.49,662.83
2016,2,29,13,0,936.0,88.0,2.4,19.0,734.0,841.77,644.05
2016,2,29,13,15,932.0,87.0,2.3,19.0,719.5,807.31,619.96
2016,2,29,13,30,928.0,86.0,2.2,19.0,705.0,769.93,593.85
2016,2,29,13,45,921.5,85.0,2.15,19.0,682.0,728.09,564.82
2016,2,29,14,0,915.0,84.0,2.1,19.0,659.0,683.89,532.26
2016,2,29,14,15,700.0,146.0,1.95,19.0,574.0,576.9,449.68
2016,2,29,14,30,485.0,208.0,1.8,19.0,489.0,478.63,373.23
2016,2,29,14,45,668.5,145.0,1.65,19.0,506.5,486.49,378.41
2016,2,29,15,0,852.0,82.0,1.5,19.0,524.0,472.42,363.89
2016,2,29,15,15,831.5,79.0,1.35,18.5,481.5,413.55,314.8
2016,2,29,15,30,811.0,76.0,1.2,18.0,439.0,355.38,265.11
2016,2,29,15,45,775.0,74.0,1.05,18.0,391.5,294.67,212.3
2016,2,29,16,0,739.0,72.0,0.9,18.0,344.0,237.04,161.87
2016,2,29,16,15,696.5,67.0,0.85,17.0,294.5,178.93,113.2
2016,2,29,16,30,654.0,62.0,0.8,16.0,245.0,122.53,69.3
2016,2,29,16,45,582.0,56.0,0.8,15.5,195.0,71.13,37.9
2016,2,29,17,0,510.0,50.0,0.8,15.0,145.0,37.59,27.63
2016,2,29,17,15,403.5,39.5,0.75,15.0,100.0,30.55,20.97
2016,2,29,17,30,297.0,29.0,0.7,15.0,55.0,23.19,13.05
2016,2,29,17,45,148.5,14.5,0.7,15.0,27.5,11.49,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.4,10.5,19.0,58.71,0.0
2016,3,1,7,0,268.0,21.0,1.4,11.0,38.0,156.03,81.59
2016,3,1,7,15,392.5,32.0,1.7,11.5,82.0,246.87,194.21
2016,3,1,7,30,517.0,43.0,2.0,12.0,126.0,344.27,281.01
2016,3,1,7,45,592.5,49.5,2.3,13.0,177.0,419.8,346.77
2016,3,1,8,0,668.0,56.0,2.6,14.0,228.0,497.09,411.56
2016,3,1,8,15,713.5,61.0,2.65,14.5,278.5,562.03,464.02
2016,3,1,8,30,759.0,66.0,2.7,15.0,329.0,628.48,514.78
2016,3,1,8,45,793.5,69.0,2.8,15.5,378.0,685.42,555.95
2016,3,1,9,0,828.0,72.0,2.9,16.0,427.0,742.07,595.84
2016,3,1,9,15,745.5,95.5,3.0,16.5,439.5,733.1,586.6
2016,3,1,9,30,663.0,119.0,3.1,17.0,452.0,712.57,569.34
2016,3,1,9,45,586.0,156.0,3.25,17.5,467.0,703.77,560.93
2016,3,1,10,0,509.0,193.0,3.4,18.0,482.0,684.22,542.93
2016,3,1,10,15,564.0,185.5,3.45,18.0,522.0,730.69,577.73
2016,3,1,10,30,619.0,178.0,3.5,18.0,562.0,782.27,615.05
2016,3,1,10,45,781.0,131.0,3.6,18.5,634.5,874.22,678.85
2016,3,1,11,0,943.0,84.0,3.7,19.0,707.0,961.39,737.49
2016,3,1,11,15,947.5,84.5,3.7,19.0,724.5,964.62,738.22
2016,3,1,11,30,952.0,85.0,3.7,19.0,742.0,963.98,737.14
2016,3,1,11,45,955.0,85.0,3.75,19.0,751.5,957.52,732.56
2016,3,1,12,0,958.0,85.0,3.8,19.0,761.0,947.19,725.49
2016,3,1,12,15,958.5,85.5,3.8,19.0,762.0,931.39,714.48
2016,3,1,12,30,959.0,86.0,3.8,19.0,763.0,911.85,701.01
2016,3,1,12,45,956.5,86.0,3.8,19.0,756.0,885.64,682.96
2016,3,1,13,0,954.0,86.0,3.8,19.0,749.0,856.03,662.58
2016,3,1,13,15,950.0,85.5,3.8,19.0,734.0,821.49,638.67
2016,3,1,13,30,946.0,85.0,3.8,19.0,719.0,783.96,612.53
2016,3,1,13,45,940.5,83.5,3.8,19.0,696.5,741.53,582.68
2016,3,1,14,0,935.0,82.0,3.8,19.0,674.0,696.62,549.33
2016,3,1,14,15,925.0,80.5,3.8,18.5,643.5,646.71,511.64
2016,3,1,14,30,915.0,79.0,3.8,18.0,613.0,595.15,471.55
2016,3,1,14,45,901.5,77.0,3.8,18.0,576.0,539.93,426.51
2016,3,1,15,0,888.0,75.0,3.8,18.0,539.0,483.93,379.53
2016,3,1,15,15,868.5,72.5,3.65,17.5,496.0,424.53,328.95
2016,3,1,15,30,849.0,70.0,3.5,17.0,453.0,364.03,276.04
2016,3,1,15,45,823.5,66.5,3.4,17.0,406.0,302.73,221.04
2016,3,1,16,0,798.0,63.0,3.3,17.0,359.0,243.26,167.3
2016,3,1,16,15,757.5,59.0,2.9,16.0,308.5,182.86,115.17
2016,3,1,16,30,717.0,55.0,2.5,15.0,258.0,126.69,70.56
2016,3,1,16,45,657.0,49.0,2.2,14.0,207.0,72.26,36.64
2016,3,1,17,0,597.0,43.0,1.9,13.0,156.0,34.44,25.09
2016,3,1,17,15,493.5,35.0,1.8,12.5,109.0,28.88,19.77
2016,3,1,17,30,390.0,27.0,1.7,12.0,62.0,21.22,11.86
2016,3,1,17,45,195.0,13.5,1.65,11.5,31.0,10.48,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,139.0,11.0,1.0,10.5,20.5,61.39,0.0
2016,3,2,7,0,278.0,22.0,1.1,11.0,41.0,163.67,97.33
2016,3,2,7,15,397.0,32.0,1.25,11.5,84.5,249.99,197.43
2016,3,2,7,30,516.0,42.0,1.4,12.0,128.0,343.98,280.37
2016,3,2,7,45,583.5,49.0,1.55,13.0,177.0,415.72,342.08
2016,3,2,8,0,651.0,56.0,1.7,14.0,226.0,488.73,402.34
2016,3,2,8,15,472.5,94.5,1.65,14.5,231.0,444.65,366.03
2016,3,2,8,30,294.0,133.0,1.6,15.0,236.0,372.21,305.98
2016,3,2,8,45,544.0,104.0,1.55,15.5,328.0,549.56,447.51
2016,3,2,9,0,794.0,75.0,1.5,16.0,420.0,722.01,572.78
2016,3,2,9,15,816.0,78.0,1.45,16.5,463.5,766.94,599.97
2016,3,2,9,30,838.0,81.0,1.4,17.0,507.0,810.1,626.52
2016,3,2,9,45,852.0,84.0,1.35,17.5,544.5,844.34,646.3
2016,3,2,10,0,866.0,87.0,1.3,18.0,582.0,868.4,658.92
2016,3,2,10,15,877.5,89.0,1.35,18.5,614.0,893.39,673.56
2016,3,2,10,30,889.0,91.0,1.4,19.0,646.0,915.2,686.02
2016,3,2,10,45,895.5,93.0,1.5,19.5,670.5,929.09,694.01
2016,3,2,11,0,902.0,95.0,1.6,20.0,695.0,939.4,699.79
2016,3,2,11,15,907.5,95.5,1.75,20.0,712.5,943.39,703.52
2016,3,2,11,30,913.0,96.0,1.9,20.0,730.0,943.67,704.91
2016,3,2,11,45,742.5,166.5,2.05,20.0,686.5,871.22,657.44
2016,3,2,12,0,572.0,237.0,2.2,20.0,643.0,779.14,593.51
2016,3,2,12,15,561.5,241.0,2.35,20.0,640.0,761.73,582.62
2016,3,2,12,30,551.0,245.0,2.5,20.0,637.0,742.29,569.48
2016,3,2,12,45,543.0,245.0,2.65,20.0,628.0,718.9,553.51
2016,3,2,13,0,535.0,245.0,2.8,20.0,619.0,693.79,536.09
2016,3,2,13,15,511.5,254.5,2.9,20.0,606.0,664.84,514.95
2016,3,2,13,30,488.0,264.0,3.0,20.0,593.0,635.26,493.13
2016,3,2,13,45,498.5,244.5,3.1,20.0,571.0,600.61,468.38
2016,3,2,14,0,509.0,225.0,3.2,20.0,549.0,563.86,441.52
2016,3,2,14,15,511.5,213.0,3.3,19.5,526.0,527.45,414.82
2016,3,2,14,30,514.0,201.0,3.4,19.0,503.0,489.6,386.21
2016,3,2,14,45,600.5,171.5,3.5,18.5,503.5,476.74,376.12
2016,3,2,15,0,687.0,142.0,3.6,18.0,504.0,456.44,358.51
2016,3,2,15,15,654.0,128.0,3.65,17.5,450.5,389.73,303.81
2016,3,2,15,30,621.0,114.0,3.7,17.0,397.0,325.66,249.96
2016,3,2,15,45,479.0,126.0,3.8,17.0,331.0,255.03,192.21
2016,3,2,16,0,337.0,138.0,3.9,17.0,265.0,201.44,149.97
2016,3,2,16,15,291.0,128.0,3.8,16.0,226.5,161.45,117.58
2016,3,2,16,30,245.0,118.0,3.7,15.0,188.0,126.55,90.89
2016,3,2,16,45,223.5,97.0,3.65,14.5,151.5,89.69,63.9
2016,3,2,17,0,202.0,76.0,3.6,14.0,115.0,59.51,47.13
2016,3,2,17,15,147.0,56.0,3.4,13.5,80.0,44.69,33.5
2016,3,2,17,30,92.0,36.0,3.2,13.0,45.0,29.36,18.72
2016,3,2,17,45,46.0,18.0,3.05,13.0,22.5,15.07,0.0
2016,3,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,10.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,0.9,11.0,15.0,13.91,4.06
2016,3,3,7,15,0.0,30.5,0.95,11.5,30.5,28.33,18.05
2016,3,3,7,30,0.0,46.0,1.0,12.0,46.0,44.03,31.92
2016,3,3,7,45,0.0,64.0,1.1,12.5,64.0,62.44,47.92
2016,3,3,8,0,0.0,82.0,1.2,13.0,82.0,80.64,63.48
2016,3,3,8,15,0.0,100.0,1.15,13.0,100.0,98.7,78.76
2016,3,3,8,30,0.0,118.0,1.1,13.0,118.0,116.69,93.7
2016,3,3,8,45,64.0,154.0,1.1,13.5,182.5,212.94,174.67
2016,3,3,9,0,128.0,190.0,1.1,14.0,247.0,317.89,259.24
2016,3,3,9,15,121.0,209.5,1.0,14.0,267.5,336.77,272.2
2016,3,3,9,30,114.0,229.0,0.9,14.0,288.0,354.71,284.69
2016,3,3,9,45,172.5,245.5,0.85,14.5,341.5,424.25,337.99
2016,3,3,10,0,231.0,262.0,0.8,15.0,395.0,495.56,390.48
2016,3,3,10,15,144.5,269.0,0.7,15.0,354.0,427.32,335.22
2016,3,3,10,30,58.0,276.0,0.6,15.0,313.0,342.43,267.99
2016,3,3,10,45,160.5,294.5,0.55,15.5,401.5,468.84,364.9
2016,3,3,11,0,263.0,313.0,0.5,16.0,490.0,595.38,455.12
2016,3,3,11,15,296.0,314.5,0.7,16.0,518.0,624.04,476.27
2016,3,3,11,30,329.0,316.0,0.9,16.0,546.0,651.26,497.53
2016,3,3,11,45,336.0,315.5,1.15,16.5,553.0,650.98,498.37
2016,3,3,12,0,343.0,315.0,1.4,17.0,560.0,649.15,498.12
2016,3,3,12,15,190.0,307.0,1.6,17.0,442.5,486.78,378.17
2016,3,3,12,30,37.0,299.0,1.8,17.0,325.0,331.12,258.01
2016,3,3,12,45,71.5,318.0,2.0,17.0,368.5,376.91,295.12
2016,3,3,13,0,106.0,337.0,2.2,17.0,412.0,420.3,329.1
2016,3,3,13,15,107.5,329.0,1.95,17.0,403.5,407.61,318.86
2016,3,3,13,30,109.0,321.0,1.7,17.0,395.0,394.6,308.64
