Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,66.5,284.0,1.45,17.0,329.0,321.72,251.96
2016,3,3,14,0,24.0,247.0,1.2,17.0,263.0,248.54,194.67
2016,3,3,14,15,55.0,257.5,1.1,17.0,291.0,279.47,219.66
2016,3,3,14,30,86.0,268.0,1.0,17.0,319.0,302.46,237.53
2016,3,3,14,45,74.5,248.0,0.95,17.0,290.0,271.28,213.18
2016,3,3,15,0,63.0,228.0,0.9,17.0,261.0,241.45,190.01
2016,3,3,15,15,110.0,214.5,0.8,16.5,267.0,243.9,191.95
2016,3,3,15,30,157.0,201.0,0.7,16.0,273.0,239.1,187.12
2016,3,3,15,45,234.0,172.5,0.6,16.0,267.5,224.64,172.57
2016,3,3,16,0,311.0,144.0,0.5,16.0,262.0,200.88,149.13
2016,3,3,16,15,286.5,127.5,0.5,15.5,224.5,160.61,116.15
2016,3,3,16,30,262.0,111.0,0.5,15.0,187.0,123.26,86.79
2016,3,3,16,45,235.0,92.0,0.55,15.0,150.5,86.87,60.77
2016,3,3,17,0,208.0,73.0,0.6,15.0,114.0,57.39,45.11
2016,3,3,17,15,159.0,54.0,0.65,14.5,80.0,43.26,32.23
2016,3,3,17,30,110.0,35.0,0.7,14.0,46.0,28.65,18.32
2016,3,3,17,45,55.0,17.5,0.75,14.0,23.0,14.7,0.0
2016,3,3,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,20.0,13.0,0.95,12.5,14.5,19.83,0.0
2016,3,4,7,0,40.0,26.0,1.0,13.0,29.0,52.26,32.3
2016,3,4,7,15,76.5,46.0,1.1,13.0,57.5,96.49,74.56
2016,3,4,7,30,113.0,66.0,1.2,13.0,86.0,142.42,115.24
2016,3,4,7,45,129.0,87.5,1.3,13.5,117.0,181.44,149.18
2016,3,4,8,0,145.0,109.0,1.4,14.0,148.0,221.24,182.88
2016,3,4,8,15,159.0,129.0,1.5,14.5,180.0,258.5,213.57
2016,3,4,8,30,173.0,149.0,1.6,15.0,212.0,296.37,243.95
2016,3,4,8,45,246.0,162.0,1.75,15.5,264.5,382.05,312.8
2016,3,4,9,0,319.0,175.0,1.9,16.0,317.0,460.69,374.26
2016,3,4,9,15,261.5,203.0,2.05,16.5,327.0,455.56,367.11
2016,3,4,9,30,204.0,231.0,2.2,17.0,337.0,432.28,346.55
2016,3,4,9,45,133.0,242.5,2.35,17.5,313.5,386.66,308.37
2016,3,4,10,0,62.0,254.0,2.5,18.0,290.0,323.89,256.62
2016,3,4,10,15,39.5,241.5,2.6,18.0,265.0,287.54,227.38
2016,3,4,10,30,17.0,229.0,2.7,18.0,240.0,239.48,188.62
2016,3,4,10,45,11.5,215.0,2.85,18.0,223.0,218.98,172.14
2016,3,4,11,0,6.0,201.0,3.0,18.0,206.0,198.93,155.92
2016,3,4,11,15,13.0,230.5,2.9,18.0,240.0,234.84,184.39
2016,3,4,11,30,20.0,260.0,2.8,18.0,274.0,270.69,212.38
2016,3,4,11,45,11.5,220.0,2.7,18.0,228.5,221.46,173.27
2016,3,4,12,0,3.0,180.0,2.6,18.0,183.0,173.59,135.13
2016,3,4,12,15,1.5,140.0,2.6,18.0,141.5,133.08,102.81
2016,3,4,12,30,0.0,100.0,2.6,18.0,100.0,93.41,70.84
2016,3,4,12,45,0.0,118.5,2.6,18.0,118.5,110.99,85.13
2016,3,4,13,0,0.0,137.0,2.6,18.0,137.0,128.58,99.32
2016,3,4,13,15,0.0,134.0,2.7,17.5,134.0,125.62,97.19
2016,3,4,13,30,0.0,131.0,2.8,17.0,131.0,122.67,95.1
2016,3,4,13,45,0.0,106.5,2.9,17.0,106.5,99.44,76.34
2016,3,4,14,0,0.0,82.0,3.0,17.0,82.0,76.43,57.65
2016,3,4,14,15,9.0,150.5,2.95,16.5,156.0,146.2,115.12
2016,3,4,14,30,18.0,219.0,2.9,16.0,230.0,214.86,170.92
2016,3,4,14,45,9.0,155.0,2.9,16.0,160.5,149.0,117.76
2016,3,4,15,0,0.0,91.0,2.9,16.0,91.0,84.77,65.26
2016,3,4,15,15,7.5,130.0,2.55,15.5,133.5,123.66,97.8
2016,3,4,15,30,15.0,169.0,2.2,15.0,176.0,160.56,128.35
2016,3,4,15,45,7.5,122.0,1.85,15.0,125.5,114.6,90.67
2016,3,4,16,0,0.0,75.0,1.5,15.0,75.0,69.76,53.63
2016,3,4,16,15,0.0,64.5,1.35,14.5,64.5,59.99,45.64
2016,3,4,16,30,0.0,54.0,1.2,14.0,54.0,50.19,37.43
2016,3,4,16,45,0.0,43.5,1.05,14.0,43.5,40.41,29.03
2016,3,4,17,0,0.0,33.0,0.9,14.0,33.0,30.63,21.7
2016,3,4,17,15,0.0,23.0,1.0,14.0,23.0,21.33,13.15
2016,3,4,17,30,0.0,13.0,1.1,14.0,13.0,12.04,4.51
2016,3,4,17,45,0.0,6.5,1.2,14.0,6.5,6.01,0.0
2016,3,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,28.5,14.0,2.9,12.5,16.5,24.03,0.0
2016,3,5,7,0,57.0,28.0,3.2,13.0,33.0,62.65,41.44
2016,3,5,7,15,96.0,47.5,3.3,13.5,62.5,107.56,83.98
2016,3,5,7,30,135.0,67.0,3.4,14.0,92.0,164.05,133.49
2016,3,5,7,45,153.5,88.5,3.55,14.5,124.5,206.31,170.36
2016,3,5,8,0,172.0,110.0,3.7,15.0,157.0,239.3,198.77
2016,3,5,8,15,187.0,130.0,3.85,15.0,190.5,278.46,231.72
2016,3,5,8,30,202.0,150.0,4.0,15.0,224.0,318.24,264.46
2016,3,5,8,45,101.0,117.0,4.2,15.0,154.0,206.33,170.48
2016,3,5,9,0,0.0,84.0,4.4,15.0,84.0,78.39,60.61
2016,3,5,9,15,24.0,151.0,4.5,15.0,163.5,175.39,142.03
2016,3,5,9,30,48.0,218.0,4.6,15.0,243.0,272.43,221.29
2016,3,5,9,45,28.5,208.0,4.7,15.5,223.0,242.2,195.15
2016,3,5,10,0,9.0,198.0,4.8,16.0,203.0,201.34,160.67
2016,3,5,10,15,4.5,152.5,4.9,16.0,155.0,149.6,118.26
2016,3,5,10,30,0.0,107.0,5.0,16.0,107.0,100.25,77.53
2016,3,5,10,45,5.0,162.5,5.15,16.5,166.0,159.47,125.81
2016,3,5,11,0,10.0,218.0,5.3,17.0,225.0,219.87,174.12
2016,3,5,11,15,5.0,165.5,5.4,17.5,169.0,161.91,126.89
2016,3,5,11,30,0.0,113.0,5.5,18.0,113.0,105.92,81.16
2016,3,5,11,45,2.0,147.5,5.6,18.5,149.5,141.07,109.47
2016,3,5,12,0,4.0,182.0,5.7,19.0,186.0,176.41,137.58
2016,3,5,12,15,9.5,217.0,5.6,18.5,224.5,215.39,169.04
2016,3,5,12,30,15.0,252.0,5.5,18.0,263.0,254.18,200.22
2016,3,5,12,45,29.5,280.0,5.4,18.0,301.5,302.13,238.38
2016,3,5,13,0,44.0,308.0,5.3,18.0,340.0,340.2,268.45
2016,3,5,13,15,45.5,300.5,5.2,17.5,333.0,330.42,261.34
2016,3,5,13,30,47.0,293.0,5.1,17.0,326.0,320.51,254.22
2016,3,5,13,45,49.0,287.5,5.05,17.0,320.5,312.78,248.35
2016,3,5,14,0,51.0,282.0,5.0,17.0,315.0,304.77,242.25
2016,3,5,14,15,35.0,252.5,5.4,16.5,275.0,262.24,209.08
2016,3,5,14,30,19.0,223.0,5.8,16.0,235.0,219.15,175.02
2016,3,5,14,45,9.5,147.0,6.2,16.0,153.0,141.82,112.29
2016,3,5,15,0,0.0,71.0,6.6,16.0,71.0,66.1,49.79
2016,3,5,15,15,0.0,53.5,6.95,15.5,53.5,49.76,36.33
2016,3,5,15,30,0.0,36.0,7.3,15.0,36.0,33.44,22.73
2016,3,5,15,45,0.0,49.0,7.65,15.0,49.0,45.54,33.07
2016,3,5,16,0,0.0,62.0,8.0,15.0,62.0,57.66,43.45
2016,3,5,16,15,0.0,53.5,8.05,14.5,53.5,49.72,36.88
2016,3,5,16,30,0.0,45.0,8.1,14.0,45.0,41.8,30.21
2016,3,5,16,45,0.0,36.5,8.15,14.0,36.5,33.88,23.39
2016,3,5,17,0,0.0,28.0,8.2,14.0,28.0,25.97,17.49
2016,3,5,17,15,0.0,20.0,8.15,14.0,20.0,18.54,10.65
2016,3,5,17,30,0.0,12.0,8.1,14.0,12.0,11.11,3.74
2016,3,5,17,45,0.0,6.0,8.05,14.0,6.0,5.55,0.0
2016,3,5,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,1.65,9.5,1.5,1.39,0.0
2016,3,6,7,0,0.0,3.0,1.7,10.0,3.0,2.77,0.0
2016,3,6,7,15,0.0,6.0,1.95,10.0,6.0,5.55,0.0
2016,3,6,7,30,0.0,9.0,2.2,10.0,9.0,8.33,1.55
2016,3,6,7,45,0.0,12.5,2.5,10.5,12.5,11.58,4.42
2016,3,6,8,0,0.0,16.0,2.8,11.0,16.0,14.83,7.26
2016,3,6,8,15,0.0,19.5,2.9,11.5,19.5,18.08,10.05
2016,3,6,8,30,0.0,23.0,3.0,12.0,23.0,21.34,12.81
2016,3,6,8,45,87.5,110.0,3.2,12.5,150.0,187.92,156.69
2016,3,6,9,0,175.0,197.0,3.4,13.0,277.0,363.06,300.7
2016,3,6,9,15,87.5,141.5,3.5,13.0,181.5,227.55,187.68
2016,3,6,9,30,0.0,86.0,3.6,13.0,86.0,80.11,62.12
2016,3,6,9,45,63.0,180.0,3.7,13.0,217.5,239.88,196.59
2016,3,6,10,0,126.0,274.0,3.8,13.0,349.0,417.42,339.2
2016,3,6,10,15,487.5,196.5,3.85,13.0,507.5,681.72,552.61
2016,3,6,10,30,849.0,119.0,3.9,13.0,666.0,928.92,734.75
2016,3,6,10,45,853.0,122.5,4.0,13.5,690.0,941.55,739.94
2016,3,6,11,0,857.0,126.0,4.1,14.0,714.0,950.61,744.56
2016,3,6,11,15,862.5,127.0,4.1,14.0,731.0,954.63,746.58
2016,3,6,11,30,868.0,128.0,4.1,14.0,748.0,954.99,746.2
2016,3,6,11,45,436.5,160.0,4.15,14.0,472.0,592.81,477.91
2016,3,6,12,0,5.0,192.0,4.2,14.0,196.0,187.12,147.89
2016,3,6,12,15,26.5,256.0,4.3,14.0,276.0,278.56,222.64
2016,3,6,12,30,48.0,320.0,4.4,14.0,356.0,362.11,288.97
2016,3,6,12,45,153.0,331.5,4.5,14.0,442.0,468.21,374.79
2016,3,6,13,0,258.0,343.0,4.6,14.0,528.0,566.25,452.35
2016,3,6,13,15,255.0,337.0,4.6,14.0,517.0,545.51,436.02
2016,3,6,13,30,252.0,331.0,4.6,14.0,506.0,517.12,414.33
2016,3,6,13,45,133.0,280.0,4.7,14.0,372.0,370.16,297.94
2016,3,6,14,0,14.0,229.0,4.8,14.0,238.0,224.61,179.64
2016,3,6,14,15,63.0,254.5,4.8,14.0,293.0,281.28,226.72
2016,3,6,14,30,112.0,280.0,4.8,14.0,348.0,328.51,265.08
2016,3,6,14,45,108.5,262.0,4.8,14.0,324.5,301.87,243.6
2016,3,6,15,0,105.0,244.0,4.8,14.0,301.0,275.61,222.37
2016,3,6,15,15,52.5,188.0,4.7,13.5,216.5,195.42,157.5
2016,3,6,15,30,0.0,132.0,4.6,13.0,132.0,121.98,97.64
2016,3,6,15,45,0.0,120.0,4.5,12.5,120.0,110.62,88.61
2016,3,6,16,0,0.0,108.0,4.4,12.0,108.0,99.31,79.45
2016,3,6,16,15,0.0,93.0,4.2,11.5,93.0,85.42,67.93
2016,3,6,16,30,0.0,78.0,4.0,11.0,78.0,71.65,56.33
2016,3,6,16,45,0.0,62.5,3.85,11.0,62.5,57.57,44.16
2016,3,6,17,0,0.0,47.0,3.7,11.0,47.0,43.66,33.68
2016,3,6,17,15,0.0,33.5,3.7,10.5,33.5,31.11,22.1
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,18.55,10.37
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,9.26,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,31.0,16.0,2.2,6.5,19.0,31.82,0.0
2016,3,7,7,0,62.0,32.0,2.3,7.0,38.0,70.01,50.61
2016,3,7,7,15,92.5,52.5,2.4,7.0,67.5,112.42,90.7
2016,3,7,7,30,123.0,73.0,2.5,7.0,97.0,156.68,130.92
2016,3,7,7,45,141.5,94.5,2.7,7.5,129.5,197.57,167.3
2016,3,7,8,0,160.0,116.0,2.9,8.0,162.0,239.52,203.7
2016,3,7,8,15,173.5,136.0,3.05,8.0,194.0,277.12,235.86
2016,3,7,8,30,187.0,156.0,3.2,8.0,226.0,315.27,267.81
2016,3,7,8,45,97.5,158.0,3.35,8.5,195.0,253.52,213.31
2016,3,7,9,0,8.0,160.0,3.5,9.0,164.0,164.32,135.06
2016,3,7,9,15,9.5,173.0,3.55,9.0,178.5,178.17,146.51
2016,3,7,9,30,11.0,186.0,3.6,9.0,193.0,192.14,157.8
2016,3,7,9,45,11.0,195.5,3.65,9.5,202.5,201.14,164.54
2016,3,7,10,0,11.0,205.0,3.7,10.0,212.0,210.18,171.3
2016,3,7,10,15,5.5,153.5,3.75,10.0,157.0,151.4,122.24
2016,3,7,10,30,0.0,102.0,3.8,10.0,102.0,95.39,75.15
2016,3,7,10,45,5.0,161.0,3.85,10.0,164.5,157.88,127.36
2016,3,7,11,0,10.0,220.0,3.9,10.0,227.0,221.71,179.66
2016,3,7,11,15,27.0,264.5,3.95,10.0,284.0,294.67,239.05
2016,3,7,11,30,44.0,309.0,4.0,10.0,341.0,357.11,289.07
2016,3,7,11,45,47.5,317.0,4.05,10.0,352.0,366.62,296.38
2016,3,7,12,0,51.0,325.0,4.1,10.0,363.0,375.77,303.61
2016,3,7,12,15,48.0,322.0,4.1,10.0,358.0,367.01,296.46
2016,3,7,12,30,45.0,319.0,4.1,10.0,353.0,358.27,289.43
2016,3,7,12,45,69.5,332.0,4.2,10.0,383.0,389.29,314.98
2016,3,7,13,0,94.0,345.0,4.3,10.0,413.0,418.48,338.81
2016,3,7,13,15,211.5,330.0,4.3,10.0,478.5,496.87,403.64
2016,3,7,13,30,329.0,315.0,4.3,10.0,544.0,565.29,459.08
2016,3,7,13,45,266.0,314.5,4.3,10.0,496.0,503.88,409.57
2016,3,7,14,0,203.0,314.0,4.3,10.0,448.0,441.37,359.38
2016,3,7,14,15,215.0,297.5,4.2,10.0,433.5,420.5,343.05
2016,3,7,14,30,227.0,281.0,4.1,10.0,419.0,398.24,325.15
2016,3,7,14,45,113.5,193.0,4.0,10.0,262.0,242.71,198.51
2016,3,7,15,0,0.0,105.0,3.9,10.0,105.0,97.76,77.67
2016,3,7,15,15,0.0,96.5,3.65,10.0,96.5,89.81,71.27
2016,3,7,15,30,0.0,88.0,3.4,10.0,88.0,81.89,64.75
2016,3,7,15,45,175.0,116.5,3.15,10.0,185.5,158.61,125.48
2016,3,7,16,0,350.0,145.0,2.9,10.0,283.0,212.47,162.8
2016,3,7,16,15,305.5,134.5,2.4,9.5,243.5,171.12,127.82
2016,3,7,16,30,261.0,124.0,1.9,9.0,204.0,134.73,98.91
2016,3,7,16,45,237.0,103.0,1.45,9.0,165.5,96.61,70.21
2016,3,7,17,0,213.0,82.0,1.0,9.0,127.0,63.86,52.16
2016,3,7,17,15,159.5,62.0,1.0,8.5,90.5,49.2,38.56
2016,3,7,17,30,106.0,42.0,1.0,8.0,54.0,34.03,24.1
2016,3,7,17,45,53.0,21.0,1.05,7.5,27.0,17.54,4.45
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,175.5,15.5,1.2,5.0,32.5,100.02,0.0
2016,3,8,7,0,351.0,31.0,1.3,6.0,65.0,214.71,166.35
2016,3,8,7,15,454.5,41.0,1.2,6.5,112.5,295.68,242.92
2016,3,8,7,30,558.0,51.0,1.1,7.0,160.0,386.88,322.39
2016,3,8,7,45,613.5,58.5,1.05,7.5,211.0,455.76,380.81
2016,3,8,8,0,669.0,66.0,1.0,8.0,262.0,528.28,439.26
2016,3,8,8,15,709.5,71.5,0.95,8.5,312.5,591.13,487.38
2016,3,8,8,30,750.0,77.0,0.9,9.0,363.0,651.49,530.41
2016,3,8,8,45,761.0,86.0,0.9,10.0,408.5,698.04,560.7
2016,3,8,9,0,772.0,95.0,0.9,11.0,454.0,742.65,588.74
2016,3,8,9,15,792.5,98.5,1.05,11.0,497.0,786.62,619.9
2016,3,8,9,30,813.0,102.0,1.2,11.0,540.0,828.72,649.44
2016,3,8,9,45,825.5,105.5,1.35,11.5,577.0,861.65,671.19
2016,3,8,10,0,838.0,109.0,1.5,12.0,614.0,891.79,690.96
2016,3,8,10,15,848.0,111.0,1.65,12.0,644.5,914.93,707.15
2016,3,8,10,30,858.0,113.0,1.8,12.0,675.0,934.82,721.24
2016,3,8,10,45,868.0,113.0,1.95,12.0,699.0,949.01,731.52
2016,3,8,11,0,878.0,113.0,2.1,12.0,723.0,959.67,739.53
2016,3,8,11,15,719.0,180.0,2.1,12.0,687.5,889.5,690.16
2016,3,8,11,30,560.0,247.0,2.1,12.0,652.0,804.34,627.94
2016,3,8,11,45,366.0,305.0,2.15,12.0,571.5,669.36,526.4
2016,3,8,12,0,172.0,363.0,2.2,12.0,491.0,537.61,423.91
2016,3,8,12,15,90.5,291.5,2.15,12.0,358.5,372.07,296.79
2016,3,8,12,30,9.0,220.0,2.1,12.0,226.0,217.14,172.71
2016,3,8,12,45,4.5,150.5,2.05,12.0,153.5,145.35,115.08
2016,3,8,13,0,0.0,81.0,2.0,12.0,81.0,75.56,57.66
2016,3,8,13,15,7.0,160.5,2.1,12.0,165.5,156.3,124.55
2016,3,8,13,30,14.0,240.0,2.2,12.0,250.0,237.37,190.13
2016,3,8,13,45,37.0,267.0,2.35,12.0,292.0,283.72,227.7
2016,3,8,14,0,60.0,294.0,2.5,12.0,334.0,322.09,258.69
2016,3,8,14,15,123.5,290.0,2.5,11.5,367.5,356.84,287.79
2016,3,8,14,30,187.0,286.0,2.5,11.0,401.0,380.25,307.36
2016,3,8,14,45,99.0,239.0,2.5,11.0,299.5,275.57,223.17
2016,3,8,15,0,11.0,192.0,2.5,11.0,198.0,183.07,147.98
2016,3,8,15,15,18.0,187.5,2.2,10.5,196.5,180.37,146.42
2016,3,8,15,30,25.0,183.0,1.9,10.0,195.0,176.68,143.67
2016,3,8,15,45,13.0,158.5,1.65,10.0,164.5,148.68,120.73
2016,3,8,16,0,1.0,134.0,1.4,10.0,134.0,122.37,99.25
2016,3,8,16,15,0.5,116.0,1.25,9.5,116.0,105.43,85.35
2016,3,8,16,30,0.0,98.0,1.1,9.0,98.0,88.72,71.36
2016,3,8,16,45,0.0,80.0,0.95,9.0,80.0,72.28,57.21
2016,3,8,17,0,0.0,62.0,0.8,9.0,62.0,56.11,45.27
2016,3,8,17,15,0.0,44.5,0.8,8.5,44.5,40.81,31.12
2016,3,8,17,30,0.0,27.0,0.8,8.0,27.0,25.07,16.39
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,12.51,2.32
2016,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,32.5,98.18,22.01
2016,3,9,7,0,330.0,32.0,1.9,9.0,65.0,207.52,161.24
2016,3,9,7,15,429.0,41.5,1.95,9.0,111.0,284.98,233.85
2016,3,9,7,30,528.0,51.0,2.0,9.0,157.0,372.17,311.05
2016,3,9,7,45,580.5,59.0,2.15,9.5,206.0,438.58,368.65
2016,3,9,8,0,633.0,67.0,2.3,10.0,255.0,508.45,426.84
2016,3,9,8,15,316.5,98.0,2.35,10.5,192.0,350.98,295.89
2016,3,9,8,30,0.0,129.0,2.4,11.0,129.0,127.25,102.91
2016,3,9,8,45,5.0,147.0,2.45,11.5,149.5,148.92,121.16
2016,3,9,9,0,10.0,165.0,2.5,12.0,170.0,170.9,138.99
2016,3,9,9,15,79.5,206.0,2.5,12.5,249.0,284.52,233.46
2016,3,9,9,30,149.0,247.0,2.5,13.0,328.0,405.22,329.73
2016,3,9,9,45,224.0,257.0,2.5,13.5,388.5,483.15,390.44
2016,3,9,10,0,299.0,267.0,2.5,14.0,449.0,577.68,461.94
2016,3,9,10,15,176.0,277.0,2.55,14.0,386.0,465.12,372.0
2016,3,9,10,30,53.0,287.0,2.6,14.0,323.0,348.79,277.88
2016,3,9,10,45,85.5,311.5,2.65,14.5,371.0,404.82,321.97
2016,3,9,11,0,118.0,336.0,2.7,15.0,419.0,474.32,374.61
2016,3,9,11,15,134.5,346.5,2.7,15.5,443.0,498.41,391.75
2016,3,9,11,30,151.0,357.0,2.7,16.0,467.0,521.66,408.36
2016,3,9,11,45,152.5,361.5,2.75,16.5,474.0,523.5,408.68
2016,3,9,12,0,154.0,366.0,2.8,17.0,481.0,524.58,408.61
2016,3,9,12,15,115.5,357.5,2.8,17.0,443.5,475.46,370.71
2016,3,9,12,30,77.0,349.0,2.8,17.0,406.0,417.2,325.89
2016,3,9,12,45,60.0,331.5,2.8,17.5,375.5,380.44,297.19
2016,3,9,13,0,43.0,314.0,2.8,18.0,345.0,344.83,269.19
2016,3,9,13,15,59.0,320.0,2.8,18.0,362.0,360.09,281.6
2016,3,9,13,30,75.0,326.0,2.8,18.0,379.0,373.88,292.61
2016,3,9,13,45,65.0,309.5,2.8,18.0,354.5,345.31,270.64
2016,3,9,14,0,55.0,293.0,2.8,18.0,330.0,317.67,249.44
2016,3,9,14,15,96.5,291.0,2.75,18.0,352.0,336.9,265.33
2016,3,9,14,30,138.0,289.0,2.7,18.0,374.0,355.06,279.79
2016,3,9,14,45,95.5,262.0,2.65,18.0,319.0,295.11,232.74
2016,3,9,15,0,53.0,235.0,2.6,18.0,264.0,243.04,191.84
2016,3,9,15,15,58.5,219.5,2.4,17.5,249.5,226.2,178.92
2016,3,9,15,30,64.0,204.0,2.2,17.0,235.0,208.76,165.14
2016,3,9,15,45,32.0,165.0,2.0,17.0,180.5,159.26,125.71
2016,3,9,16,0,0.0,126.0,1.8,17.0,126.0,115.19,90.78
2016,3,9,16,15,0.0,109.0,1.6,16.5,109.0,99.39,78.12
2016,3,9,16,30,0.0,92.0,1.4,16.0,92.0,83.74,65.3
2016,3,9,16,45,0.0,75.0,1.25,15.5,75.0,68.24,52.38
2016,3,9,17,0,0.0,58.0,1.1,15.0,58.0,52.97,41.44
2016,3,9,17,15,0.0,42.0,1.1,14.5,42.0,38.81,28.61
2016,3,9,17,30,0.0,26.0,1.1,14.0,26.0,24.14,15.18
2016,3,9,17,45,0.0,13.0,1.1,13.5,13.0,12.05,2.44
2016,3,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.2,11.0,35.5,103.36,39.73
2016,3,10,7,0,338.0,35.0,2.4,12.0,71.0,215.23,167.21
2016,3,10,7,15,437.5,44.5,2.55,12.5,118.0,293.98,239.25
2016,3,10,7,30,537.0,54.0,2.7,13.0,165.0,382.29,316.17
2016,3,10,7,45,599.5,60.5,2.85,13.5,216.0,453.5,377.01
2016,3,10,8,0,662.0,67.0,3.0,14.0,267.0,528.98,439.0
2016,3,10,8,15,579.5,92.5,3.25,14.5,290.0,531.34,440.05
2016,3,10,8,30,497.0,118.0,3.5,15.0,313.0,519.21,429.01
2016,3,10,8,45,579.5,113.0,3.8,15.5,368.0,600.03,492.76
2016,3,10,9,0,662.0,108.0,4.1,16.0,423.0,679.29,552.14
2016,3,10,9,15,480.0,171.0,4.25,16.0,410.5,615.21,499.3
2016,3,10,9,30,298.0,234.0,4.4,16.0,398.0,530.72,429.23
2016,3,10,9,45,154.5,220.5,4.55,16.5,306.0,379.22,306.82
2016,3,10,10,0,11.0,207.0,4.7,17.0,214.0,211.79,168.0
2016,3,10,10,15,185.0,247.0,4.75,17.0,370.0,438.77,353.62
2016,3,10,10,30,359.0,287.0,4.8,17.0,526.0,659.48,524.65
2016,3,10,10,45,455.5,263.5,4.85,17.5,577.5,736.47,581.75
2016,3,10,11,0,552.0,240.0,4.9,18.0,629.0,799.98,628.87
2016,3,10,11,15,496.5,269.0,4.8,18.0,625.0,776.73,608.55
2016,3,10,11,30,441.0,298.0,4.7,18.0,621.0,750.69,586.8
2016,3,10,11,45,444.0,298.5,4.65,18.5,627.0,746.69,582.31
2016,3,10,12,0,447.0,299.0,4.6,19.0,633.0,740.59,576.25
2016,3,10,12,15,225.5,241.5,4.5,19.0,410.0,460.31,363.68
2016,3,10,12,30,4.0,184.0,4.4,19.0,187.0,177.54,137.56
2016,3,10,12,45,2.0,137.0,4.35,19.0,138.5,130.31,100.25
2016,3,10,13,0,0.0,90.0,4.3,19.0,90.0,83.99,62.93
2016,3,10,13,15,0.0,120.0,4.1,18.5,120.0,112.29,86.05
2016,3,10,13,30,0.0,150.0,3.9,18.0,150.0,140.64,109.13
2016,3,10,13,45,0.5,158.0,3.7,18.0,158.5,148.42,115.47
2016,3,10,14,0,1.0,166.0,3.5,18.0,167.0,156.08,121.77
2016,3,10,14,15,0.5,105.0,3.25,17.5,105.5,98.26,75.33
2016,3,10,14,30,0.0,44.0,3.0,17.0,44.0,40.94,28.45
2016,3,10,14,45,0.0,64.5,2.75,17.0,64.5,60.05,44.41
2016,3,10,15,0,0.0,85.0,2.5,17.0,85.0,79.19,60.35
2016,3,10,15,15,0.0,50.5,2.25,17.0,50.5,46.97,33.73
2016,3,10,15,30,0.0,16.0,2.0,17.0,16.0,14.85,6.88
2016,3,10,15,45,0.0,34.5,1.75,17.0,34.5,32.04,21.45
2016,3,10,16,0,0.0,53.0,1.5,17.0,53.0,49.26,36.04
2016,3,10,16,15,0.0,46.0,1.3,16.5,46.0,42.73,30.69
2016,3,10,16,30,0.0,39.0,1.1,16.0,39.0,36.21,25.27
2016,3,10,16,45,0.0,31.5,0.95,15.5,31.5,29.23,19.38
2016,3,10,17,0,0.0,24.0,0.8,15.0,24.0,22.25,14.25
2016,3,10,17,15,0.0,17.5,0.9,14.5,17.5,16.21,8.73
2016,3,10,17,30,0.0,11.0,1.0,14.0,11.0,10.18,3.18
2016,3,10,17,45,0.0,6.0,1.1,13.5,6.0,5.55,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,3.9,11.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,4.1,11.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,9.0,4.25,11.0,9.0,8.33,1.46
2016,3,11,7,30,0.0,13.0,4.4,11.0,13.0,12.04,4.76
2016,3,11,7,45,0.0,17.0,4.6,11.0,17.0,15.75,8.03
2016,3,11,8,0,0.0,21.0,4.8,11.0,21.0,19.47,11.28
2016,3,11,8,15,0.0,24.5,4.7,11.0,24.5,22.73,14.08
2016,3,11,8,30,0.0,28.0,4.6,11.0,28.0,25.99,16.86
2016,3,11,8,45,0.0,42.5,4.55,11.0,42.5,39.49,28.42
2016,3,11,9,0,0.0,57.0,4.5,11.0,57.0,53.01,39.9
2016,3,11,9,15,0.0,51.5,4.6,11.0,51.5,47.9,35.4
2016,3,11,9,30,0.0,46.0,4.7,11.0,46.0,42.78,30.94
2016,3,11,9,45,0.0,58.5,4.8,11.5,58.5,54.45,40.68
2016,3,11,10,0,0.0,71.0,4.9,12.0,71.0,66.14,50.33
2016,3,11,10,15,0.0,96.5,5.0,12.0,96.5,90.07,70.27
2016,3,11,10,30,0.0,122.0,5.1,12.0,122.0,114.8,90.71
2016,3,11,10,45,2.0,151.5,5.25,12.5,153.0,145.51,115.85
2016,3,11,11,0,4.0,181.0,5.4,13.0,184.0,176.42,140.87
2016,3,11,11,15,19.0,243.0,5.5,13.0,257.0,252.48,203.01
2016,3,11,11,30,34.0,305.0,5.6,13.0,330.0,342.5,275.21
2016,3,11,11,45,17.0,167.0,5.75,13.0,179.5,180.18,144.07
2016,3,11,12,0,0.0,29.0,5.9,13.0,29.0,27.01,16.98
2016,3,11,12,15,17.5,171.0,5.85,13.0,184.5,183.03,146.66
2016,3,11,12,30,35.0,313.0,5.8,13.0,340.0,342.5,275.11
2016,3,11,12,45,17.5,202.5,5.75,13.0,216.0,206.5,165.32
2016,3,11,13,0,0.0,92.0,5.7,13.0,92.0,85.86,65.98
2016,3,11,13,15,52.0,217.0,5.7,13.0,254.5,251.11,203.13
2016,3,11,13,30,104.0,342.0,5.7,13.0,417.0,411.35,331.79
2016,3,11,13,45,320.0,286.5,5.7,13.0,505.0,515.14,418.44
2016,3,11,14,0,536.0,231.0,5.7,13.0,593.0,593.84,483.08
2016,3,11,14,15,470.5,242.0,5.8,12.5,549.5,535.49,436.36
2016,3,11,14,30,405.0,253.0,5.9,12.0,506.0,478.1,390.27
2016,3,11,14,45,640.5,167.0,6.0,12.0,540.0,502.68,410.63
2016,3,11,15,0,876.0,81.0,6.1,12.0,574.0,497.32,403.78
2016,3,11,15,15,438.0,63.0,5.95,11.5,309.5,244.71,197.46
2016,3,11,15,30,0.0,45.0,5.8,11.0,45.0,41.83,30.24
2016,3,11,15,45,0.0,77.5,5.65,10.5,77.5,72.14,56.47
2016,3,11,16,0,0.0,110.0,5.5,10.0,110.0,101.18,81.63
2016,3,11,16,15,0.0,95.5,5.2,9.5,95.5,87.76,70.43
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,74.44,59.18
2016,3,11,16,45,0.0,66.0,4.6,9.0,66.0,60.8,47.35
2016,3,11,17,0,0.0,51.0,4.3,9.0,51.0,47.3,37.36
2016,3,11,17,15,0.0,37.5,4.1,8.5,37.5,34.83,25.81
2016,3,11,17,30,0.0,24.0,3.9,8.0,24.0,22.27,14.06
2016,3,11,17,45,0.0,13.5,3.75,8.0,13.5,12.51,3.76
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.86,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,59.5,23.0,2.6,7.5,30.0,59.89,32.85
2016,3,12,7,0,119.0,46.0,2.9,8.0,60.0,122.39,96.57
2016,3,12,7,15,179.0,66.0,3.05,8.0,99.0,181.74,150.53
2016,3,12,7,30,239.0,86.0,3.2,8.0,138.0,246.68,208.61
2016,3,12,7,45,282.5,104.0,3.4,8.5,181.0,304.27,258.99
2016,3,12,8,0,326.0,122.0,3.6,9.0,224.0,365.3,310.89
2016,3,12,8,15,381.0,128.0,3.7,9.0,266.5,434.42,368.79
2016,3,12,8,30,436.0,134.0,3.8,9.0,309.0,496.31,419.73
2016,3,12,8,45,275.0,173.5,3.95,9.5,288.5,421.17,354.08
2016,3,12,9,0,114.0,213.0,4.1,10.0,268.0,333.58,277.34
2016,3,12,9,15,188.0,229.0,4.2,10.0,330.0,414.97,345.2
2016,3,12,9,30,262.0,245.0,4.3,10.0,392.0,513.65,424.7
2016,3,12,9,45,145.0,244.5,4.4,10.5,327.0,399.03,328.64
2016,3,12,10,0,28.0,244.0,4.5,11.0,262.0,279.49,227.36
2016,3,12,10,15,34.5,264.0,4.45,11.0,287.0,306.49,249.16
2016,3,12,10,30,41.0,284.0,4.4,11.0,312.0,333.39,270.38
2016,3,12,10,45,30.5,273.5,4.35,11.5,295.0,310.03,250.35
2016,3,12,11,0,20.0,263.0,4.3,12.0,278.0,274.7,220.95
2016,3,12,11,15,52.5,307.0,4.35,12.0,346.0,363.91,292.98
2016,3,12,11,30,85.0,351.0,4.4,12.0,414.0,440.22,353.3
2016,3,12,11,45,286.0,320.0,4.5,12.0,535.5,613.84,493.49
2016,3,12,12,0,487.0,289.0,4.6,12.0,657.0,768.04,613.9
2016,3,12,12,15,371.5,327.5,4.7,12.0,608.5,682.85,546.29
2016,3,12,12,30,256.0,366.0,4.8,12.0,560.0,611.14,488.89
2016,3,12,12,45,131.0,283.0,4.9,12.5,382.0,399.28,322.25
2016,3,12,13,0,6.0,200.0,5.0,13.0,204.0,193.83,154.31
2016,3,12,13,15,93.5,275.0,4.95,13.0,342.0,348.97,281.92
2016,3,12,13,30,181.0,350.0,4.9,13.0,480.0,483.66,388.91
2016,3,12,13,45,142.0,335.0,4.85,13.0,435.5,430.57,346.17
2016,3,12,14,0,103.0,320.0,4.8,13.0,391.0,375.67,302.4
2016,3,12,14,15,144.0,307.5,4.65,13.0,401.0,386.11,311.5
2016,3,12,14,30,185.0,295.0,4.5,13.0,411.0,387.72,313.06
2016,3,12,14,45,224.5,272.0,4.4,13.0,405.0,374.57,302.56
2016,3,12,15,0,264.0,249.0,4.3,13.0,399.0,358.88,289.38
2016,3,12,15,15,164.0,229.0,4.2,12.5,320.0,279.72,225.61
2016,3,12,15,30,64.0,209.0,4.1,12.0,241.0,213.18,172.38
2016,3,12,15,45,32.0,121.5,4.0,12.0,137.5,121.35,96.76
2016,3,12,16,0,0.0,34.0,3.9,12.0,34.0,31.57,21.54
2016,3,12,16,15,0.0,29.5,3.8,11.5,29.5,27.38,18.06
2016,3,12,16,30,0.0,25.0,3.7,11.0,25.0,23.19,14.51
2016,3,12,16,45,0.0,20.5,3.65,11.0,20.5,19.0,10.87
2016,3,12,17,0,0.0,16.0,3.6,11.0,16.0,14.82,7.78
2016,3,12,17,15,0.0,11.5,3.6,11.0,11.5,10.65,3.91
2016,3,12,17,30,0.0,7.0,3.6,11.0,7.0,6.48,0.03
2016,3,12,17,45,0.0,4.0,3.6,11.0,4.0,3.7,0.0
2016,3,12,18,0,0.0,1.0,3.6,11.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.62,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,6.48,0.0
2016,3,13,7,45,0.0,9.0,3.15,11.5,9.0,8.33,1.59
2016,3,13,8,0,0.0,11.0,3.2,12.0,11.0,10.19,3.19
2016,3,13,8,15,0.0,13.0,3.25,12.0,13.0,12.05,4.78
2016,3,13,8,30,0.0,15.0,3.3,12.0,15.0,13.91,6.37
2016,3,13,8,45,0.0,47.5,3.4,12.0,47.5,44.15,32.28
2016,3,13,9,0,0.0,80.0,3.5,12.0,80.0,74.49,57.94
2016,3,13,9,15,0.0,91.5,3.6,12.0,91.5,85.4,66.95
2016,3,13,9,30,0.0,103.0,3.7,12.0,103.0,96.58,76.12
2016,3,13,9,45,0.0,66.0,3.85,12.0,66.0,61.46,46.45
2016,3,13,10,0,0.0,29.0,4.0,12.0,29.0,26.97,17.25
2016,3,13,10,15,0.0,77.5,4.05,12.0,77.5,72.23,55.32
2016,3,13,10,30,0.0,126.0,4.1,12.0,126.0,118.67,93.83
2016,3,13,10,45,6.0,180.0,4.15,12.5,184.5,177.53,142.02
2016,3,13,11,0,12.0,234.0,4.2,13.0,243.0,237.26,190.0
2016,3,13,11,15,11.5,234.0,4.3,13.0,242.5,236.13,188.81
2016,3,13,11,30,11.0,234.0,4.4,13.0,242.0,235.02,187.79
2016,3,13,11,45,12.5,245.0,4.55,13.0,255.0,246.78,197.24
2016,3,13,12,0,14.0,256.0,4.7,13.0,268.0,258.4,206.55
2016,3,13,12,15,18.0,272.0,4.85,13.0,286.5,277.07,221.62
2016,3,13,12,30,22.0,288.0,5.0,13.0,305.0,295.39,236.4
2016,3,13,12,45,20.0,278.5,5.15,13.0,294.0,282.96,226.52
2016,3,13,13,0,18.0,269.0,5.3,13.0,283.0,270.7,216.84
2016,3,13,13,15,60.5,307.5,5.15,13.0,351.5,348.04,279.84
2016,3,13,13,30,103.0,346.0,5.0,13.0,420.0,414.36,332.9
2016,3,13,13,45,64.5,306.0,4.9,13.0,352.0,340.98,274.04
2016,3,13,14,0,26.0,266.0,4.8,13.0,284.0,267.48,214.8
2016,3,13,14,15,32.0,263.5,4.7,13.0,284.5,270.04,217.33
2016,3,13,14,30,38.0,261.0,4.6,13.0,285.0,267.74,215.76
2016,3,13,14,45,19.0,162.5,4.5,13.0,174.5,161.21,129.15
2016,3,13,15,0,0.0,64.0,4.4,13.0,64.0,59.58,44.75
2016,3,13,15,15,0.0,101.0,4.25,13.0,101.0,93.97,73.86
2016,3,13,15,30,0.0,138.0,4.1,13.0,138.0,127.41,102.04
2016,3,13,15,45,2.5,140.0,3.95,13.0,141.0,129.28,103.79
2016,3,13,16,0,5.0,142.0,3.8,13.0,144.0,130.42,104.94
2016,3,13,16,15,2.5,124.5,3.65,12.5,125.5,113.26,91.01
2016,3,13,16,30,0.0,107.0,3.5,12.0,107.0,96.53,77.27
2016,3,13,16,45,0.0,87.5,3.4,12.0,87.5,78.8,62.18
2016,3,13,17,0,0.0,68.0,3.3,12.0,68.0,61.34,49.49
2016,3,13,17,15,0.0,50.0,3.25,12.0,50.0,45.67,35.12
2016,3,13,17,30,0.0,32.0,3.2,12.0,32.0,29.73,20.4
2016,3,13,17,45,0.0,18.5,3.2,12.0,18.5,17.16,7.83
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,3.05,12.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
