Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,8.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,8.0,12.0,11.44,0.0
2016,3,14,6,45,101.0,30.5,2.35,8.5,43.0,90.31,60.43
2016,3,14,7,0,202.0,49.0,2.5,9.0,74.0,172.61,138.53
2016,3,14,7,15,269.0,66.0,2.55,9.0,117.0,236.76,196.68
2016,3,14,7,30,336.0,83.0,2.6,9.0,160.0,307.52,259.28
2016,3,14,7,45,380.0,98.0,2.7,9.5,205.5,367.72,311.0
2016,3,14,8,0,424.0,113.0,2.8,10.0,251.0,431.11,363.66
2016,3,14,8,15,484.0,114.5,2.85,10.0,296.0,492.15,414.03
2016,3,14,8,30,544.0,116.0,2.9,10.0,341.0,562.19,470.09
2016,3,14,8,45,579.0,122.0,2.95,10.5,386.5,616.53,511.25
2016,3,14,9,0,614.0,128.0,3.0,11.0,432.0,671.1,551.25
2016,3,14,9,15,441.0,188.5,2.95,11.0,417.0,607.32,496.81
2016,3,14,9,30,268.0,249.0,2.9,11.0,402.0,524.2,427.03
2016,3,14,9,45,414.5,224.5,2.9,11.5,478.5,643.93,521.26
2016,3,14,10,0,561.0,200.0,2.9,12.0,555.0,755.76,605.37
2016,3,14,10,15,570.5,209.0,2.85,12.0,585.0,781.55,622.01
2016,3,14,10,30,580.0,218.0,2.8,12.0,615.0,805.03,637.55
2016,3,14,10,45,535.0,244.5,2.8,12.5,620.0,794.15,625.91
2016,3,14,11,0,490.0,271.0,2.8,13.0,625.0,779.76,612.17
2016,3,14,11,15,543.0,259.5,2.75,13.0,660.0,814.06,637.36
2016,3,14,11,30,596.0,248.0,2.7,13.0,695.0,845.64,659.95
2016,3,14,11,45,746.0,187.5,2.7,13.5,754.0,916.59,709.73
2016,3,14,12,0,896.0,127.0,2.7,14.0,813.0,964.08,740.34
2016,3,14,12,15,896.0,127.0,2.65,14.0,813.0,947.0,727.58
2016,3,14,12,30,896.0,127.0,2.6,14.0,813.0,926.44,713.17
2016,3,14,12,45,886.0,130.0,2.6,14.0,803.0,902.97,697.29
2016,3,14,13,0,876.0,133.0,2.6,14.0,793.0,870.25,674.97
2016,3,14,13,15,870.5,132.0,2.65,14.0,776.5,834.33,650.75
2016,3,14,13,30,865.0,131.0,2.7,14.0,760.0,795.8,624.48
2016,3,14,13,45,855.5,130.0,2.75,14.0,735.0,751.99,593.91
2016,3,14,14,0,846.0,129.0,2.8,14.0,710.0,706.29,559.93
2016,3,14,14,15,833.5,126.5,2.85,14.0,678.5,655.58,521.41
2016,3,14,14,30,821.0,124.0,2.9,14.0,647.0,603.79,481.03
2016,3,14,14,45,803.5,121.5,2.95,14.0,608.5,548.53,436.83
2016,3,14,15,0,786.0,119.0,3.0,14.0,570.0,491.89,390.25
2016,3,14,15,15,763.5,115.5,2.95,13.5,526.5,433.38,341.31
2016,3,14,15,30,741.0,112.0,2.9,13.0,483.0,376.0,291.83
2016,3,14,15,45,708.5,107.5,2.9,13.0,435.0,316.06,238.92
2016,3,14,16,0,676.0,103.0,2.9,13.0,387.0,259.04,187.99
2016,3,14,16,15,634.0,97.0,2.7,12.5,336.5,202.12,138.53
2016,3,14,16,30,592.0,91.0,2.5,12.0,286.0,149.93,95.77
2016,3,14,16,45,530.0,82.5,2.35,11.5,235.0,99.22,60.96
2016,3,14,17,0,468.0,74.0,2.2,11.0,184.0,56.32,45.19
2016,3,14,17,15,377.5,62.0,2.25,10.0,136.0,46.75,36.43
2016,3,14,17,30,287.0,50.0,2.3,9.0,88.0,38.56,28.55
2016,3,14,17,45,143.5,33.0,2.35,8.5,52.0,25.85,15.32
2016,3,14,18,0,0.0,16.0,2.4,8.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,2.45,8.0,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.5,1.25,4.5,7.5,0.0,0.0
2016,3,15,6,30,64.0,13.0,1.4,5.0,15.0,34.9,0.0
2016,3,15,6,45,206.5,28.5,1.55,6.0,52.5,139.22,100.11
2016,3,15,7,0,349.0,44.0,1.7,7.0,90.0,235.0,190.98
2016,3,15,7,15,438.0,54.0,1.7,7.5,138.5,311.63,259.86
2016,3,15,7,30,527.0,64.0,1.7,8.0,187.0,396.43,333.28
2016,3,15,7,45,593.0,69.5,1.7,8.5,239.0,469.31,394.41
2016,3,15,8,0,659.0,75.0,1.7,9.0,291.0,546.58,456.53
2016,3,15,8,15,697.5,80.0,1.75,9.5,341.5,607.76,503.83
2016,3,15,8,30,736.0,85.0,1.8,10.0,392.0,669.92,548.91
2016,3,15,8,45,768.0,87.5,1.9,11.0,441.0,720.95,583.63
2016,3,15,9,0,800.0,90.0,2.0,12.0,490.0,775.22,619.94
2016,3,15,9,15,819.0,92.5,2.05,12.5,533.0,817.58,647.55
2016,3,15,9,30,838.0,95.0,2.1,13.0,576.0,857.9,673.4
2016,3,15,9,45,855.0,96.5,2.2,13.5,614.5,892.89,695.7
2016,3,15,10,0,872.0,98.0,2.3,14.0,653.0,917.34,710.56
2016,3,15,10,15,882.0,100.0,2.35,14.0,684.5,940.7,725.62
2016,3,15,10,30,892.0,102.0,2.4,14.0,716.0,960.74,738.47
2016,3,15,10,45,900.5,102.0,2.5,14.5,740.5,973.61,745.67
2016,3,15,11,0,909.0,102.0,2.6,15.0,765.0,982.88,750.58
2016,3,15,11,15,914.0,103.0,2.65,15.0,782.0,986.26,752.56
2016,3,15,11,30,919.0,104.0,2.7,15.0,799.0,985.86,752.18
2016,3,15,11,45,922.5,104.0,2.75,15.5,807.5,979.13,746.28
2016,3,15,12,0,926.0,104.0,2.8,16.0,816.0,968.63,738.02
2016,3,15,12,15,926.0,104.0,2.8,16.0,816.5,951.2,726.13
2016,3,15,12,30,926.0,104.0,2.8,16.0,817.0,930.19,711.92
2016,3,15,12,45,929.5,101.0,2.8,16.0,810.5,905.5,695.27
2016,3,15,13,0,933.0,98.0,2.8,16.0,804.0,877.25,676.18
2016,3,15,13,15,929.5,97.0,2.75,16.0,788.5,842.07,651.86
2016,3,15,13,30,926.0,96.0,2.7,16.0,773.0,803.96,625.44
2016,3,15,13,45,920.5,94.5,2.7,16.5,749.5,761.16,594.71
2016,3,15,14,0,915.0,93.0,2.7,17.0,726.0,715.97,561.61
2016,3,15,14,15,906.0,91.5,2.65,16.5,695.0,666.39,524.82
2016,3,15,14,30,897.0,90.0,2.6,16.0,664.0,615.16,485.72
2016,3,15,14,45,884.5,88.0,2.55,16.0,626.5,560.19,441.7
2016,3,15,15,0,872.0,86.0,2.5,16.0,589.0,504.44,395.78
2016,3,15,15,15,854.5,83.5,2.35,15.5,546.0,444.13,345.38
2016,3,15,15,30,837.0,81.0,2.2,15.0,503.0,385.11,294.42
2016,3,15,15,45,814.0,77.5,2.05,15.0,455.5,324.12,240.22
2016,3,15,16,0,791.0,74.0,1.9,15.0,408.0,264.76,186.77
2016,3,15,16,15,756.5,69.5,1.7,14.5,357.0,204.21,133.78
2016,3,15,16,30,722.0,65.0,1.5,14.0,306.0,147.28,86.86
2016,3,15,16,45,672.0,59.5,1.35,13.5,254.0,92.32,49.42
2016,3,15,17,0,622.0,54.0,1.2,13.0,202.0,39.76,30.08
2016,3,15,17,15,539.5,46.0,1.2,12.0,152.0,34.0,24.84
2016,3,15,17,30,457.0,38.0,1.2,11.0,102.0,29.18,20.16
2016,3,15,17,45,310.5,26.5,1.25,10.5,61.5,20.83,11.42
2016,3,15,18,0,164.0,15.0,1.3,10.0,21.0,11.99,0.0
2016,3,15,18,15,82.0,7.5,1.3,9.5,10.5,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,66.5,7.0,1.45,6.0,9.5,6.67,0.0
2016,3,16,6,30,133.0,14.0,1.7,7.0,19.0,74.73,0.0
2016,3,16,6,45,279.5,27.0,1.95,8.0,59.0,169.56,125.08
2016,3,16,7,0,426.0,40.0,2.2,9.0,99.0,267.74,217.1
2016,3,16,7,15,511.5,48.5,2.3,9.5,149.0,344.71,286.37
2016,3,16,7,30,597.0,57.0,2.4,10.0,199.0,429.52,359.81
2016,3,16,7,45,650.5,63.0,2.5,10.5,251.5,498.52,417.89
2016,3,16,8,0,704.0,69.0,2.6,11.0,304.0,567.29,473.66
2016,3,16,8,15,721.0,71.5,2.7,11.5,345.0,612.54,508.26
2016,3,16,8,30,738.0,74.0,2.8,12.0,386.0,656.75,540.19
2016,3,16,8,45,783.0,80.0,2.9,12.5,445.0,725.93,590.23
2016,3,16,9,0,828.0,86.0,3.0,13.0,504.0,795.51,639.11
2016,3,16,9,15,846.5,88.5,2.95,13.5,548.0,838.26,666.45
2016,3,16,9,30,865.0,91.0,2.9,14.0,592.0,878.85,691.91
2016,3,16,9,45,878.5,93.5,2.9,14.5,630.0,904.86,707.07
2016,3,16,10,0,892.0,96.0,2.9,15.0,668.0,935.43,725.44
2016,3,16,10,15,902.0,97.5,2.85,15.5,699.5,958.48,738.01
2016,3,16,10,30,912.0,99.0,2.8,16.0,731.0,978.15,748.26
2016,3,16,10,45,918.5,100.0,2.8,16.5,755.5,990.38,753.96
2016,3,16,11,0,925.0,101.0,2.8,17.0,780.0,998.91,757.32
2016,3,16,11,15,929.0,102.0,2.8,17.0,796.0,1001.27,758.12
2016,3,16,11,30,933.0,103.0,2.8,17.0,812.0,999.79,756.54
2016,3,16,11,45,935.5,103.0,2.8,17.5,820.5,991.94,749.46
2016,3,16,12,0,938.0,103.0,2.8,18.0,829.0,980.29,740.04
2016,3,16,12,15,937.5,102.5,2.8,18.0,828.5,961.6,727.44
2016,3,16,12,30,937.0,102.0,2.8,18.0,828.0,939.32,712.54
2016,3,16,12,45,940.5,99.0,2.85,18.5,821.0,914.31,694.92
2016,3,16,13,0,944.0,96.0,2.9,19.0,814.0,885.71,674.89
2016,3,16,13,15,939.5,95.0,2.9,19.0,797.5,849.32,650.37
2016,3,16,13,30,935.0,94.0,2.9,19.0,781.0,810.06,623.74
2016,3,16,13,45,928.5,92.5,2.9,19.0,757.0,766.14,593.63
2016,3,16,14,0,922.0,91.0,2.9,19.0,733.0,719.9,561.22
2016,3,16,14,15,912.5,89.5,2.85,19.0,701.5,669.65,523.18
2016,3,16,14,30,903.0,88.0,2.8,19.0,670.0,617.79,483.0
2016,3,16,14,45,890.0,86.0,2.75,19.0,632.0,562.22,438.94
2016,3,16,15,0,877.0,84.0,2.7,19.0,594.0,505.91,393.01
2016,3,16,15,15,859.0,81.5,2.5,18.5,550.5,446.55,343.69
2016,3,16,15,30,841.0,79.0,2.3,18.0,507.0,385.53,291.63
2016,3,16,15,45,817.0,76.0,2.15,18.0,459.0,324.44,237.91
2016,3,16,16,0,793.0,73.0,2.0,18.0,411.0,265.08,185.01
2016,3,16,16,15,759.0,68.5,1.75,17.0,360.0,204.47,132.69
2016,3,16,16,30,725.0,64.0,1.5,16.0,309.0,147.4,86.12
2016,3,16,16,45,674.5,59.0,1.25,15.5,256.5,92.61,48.97
2016,3,16,17,0,624.0,54.0,1.0,15.0,204.0,40.32,30.33
2016,3,16,17,15,544.0,46.0,1.05,14.5,154.0,33.86,24.47
2016,3,16,17,30,464.0,38.0,1.1,14.0,104.0,29.04,19.8
2016,3,16,17,45,324.0,26.5,1.15,13.5,63.0,20.7,11.35
2016,3,16,18,0,184.0,15.0,1.2,13.0,22.0,11.89,0.0
2016,3,16,18,15,92.0,7.5,1.2,12.5,11.0,7.15,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,93.0,7.5,1.2,9.5,11.5,35.45,0.0
2016,3,17,6,30,186.0,15.0,1.3,10.0,23.0,96.32,0.0
2016,3,17,6,45,328.5,27.0,1.45,10.5,64.5,190.41,142.04
2016,3,17,7,0,471.0,39.0,1.6,11.0,106.0,288.87,232.51
2016,3,17,7,15,552.5,46.5,1.75,11.5,157.0,365.07,300.26
2016,3,17,7,30,634.0,54.0,1.9,12.0,208.0,448.63,371.63
2016,3,17,7,45,684.5,59.5,2.05,13.0,261.0,513.8,425.12
2016,3,17,8,0,735.0,65.0,2.2,14.0,314.0,585.37,481.18
2016,3,17,8,15,769.5,69.5,2.2,14.5,366.0,646.63,526.14
2016,3,17,8,30,804.0,74.0,2.2,15.0,418.0,708.29,569.32
2016,3,17,8,45,827.5,77.0,2.25,15.5,466.5,759.42,603.87
2016,3,17,9,0,851.0,80.0,2.3,16.0,515.0,809.3,636.82
2016,3,17,9,15,869.0,83.0,2.25,16.5,559.0,845.8,658.85
2016,3,17,9,30,887.0,86.0,2.2,17.0,603.0,886.91,683.8
2016,3,17,9,45,899.0,88.0,2.15,17.5,641.0,918.95,702.0
2016,3,17,10,0,911.0,90.0,2.1,18.0,679.0,947.97,718.01
2016,3,17,10,15,920.5,91.5,2.05,18.5,711.0,970.86,729.77
2016,3,17,10,30,930.0,93.0,2.0,19.0,743.0,990.27,739.22
2016,3,17,10,45,936.0,94.5,2.0,19.5,767.0,1002.73,744.76
2016,3,17,11,0,942.0,96.0,2.0,20.0,791.0,1011.39,748.0
2016,3,17,11,15,946.0,96.5,1.95,20.0,807.5,1013.16,747.72
2016,3,17,11,30,950.0,97.0,1.9,20.0,824.0,1011.02,745.12
2016,3,17,11,45,952.0,97.5,1.9,20.5,832.0,1003.09,738.2
2016,3,17,12,0,954.0,98.0,1.9,21.0,840.0,991.28,729.01
2016,3,17,12,15,953.5,98.0,1.85,21.0,840.0,972.84,716.43
2016,3,17,12,30,953.0,98.0,1.8,21.0,840.0,950.72,701.64
2016,3,17,12,45,952.0,97.0,1.8,21.0,832.0,923.54,684.23
2016,3,17,13,0,951.0,96.0,1.8,21.0,824.0,892.94,664.59
2016,3,17,13,15,947.0,95.0,1.75,21.0,807.5,856.65,640.56
2016,3,17,13,30,943.0,94.0,1.7,21.0,791.0,817.43,614.51
2016,3,17,13,45,936.0,93.0,1.7,21.5,766.5,773.28,584.29
2016,3,17,14,0,929.0,92.0,1.7,22.0,742.0,726.82,552.02
2016,3,17,14,15,919.5,90.5,1.65,21.5,710.0,676.18,516.0
2016,3,17,14,30,910.0,89.0,1.6,21.0,678.0,623.91,477.73
2016,3,17,14,45,897.5,87.0,1.55,21.0,640.0,568.19,434.82
2016,3,17,15,0,885.0,85.0,1.5,21.0,602.0,511.67,389.99
2016,3,17,15,15,867.0,82.5,1.4,21.0,558.0,451.8,341.05
2016,3,17,15,30,849.0,80.0,1.3,21.0,514.0,390.25,289.46
2016,3,17,15,45,825.0,76.5,1.25,21.0,466.0,328.16,236.4
2016,3,17,16,0,801.0,73.0,1.2,21.0,418.0,267.82,183.93
2016,3,17,16,15,767.0,69.0,1.1,20.0,366.5,207.13,132.55
2016,3,17,16,30,733.0,65.0,1.0,19.0,315.0,149.98,86.65
2016,3,17,16,45,684.5,59.5,0.95,18.5,262.5,94.32,49.2
2016,3,17,17,0,636.0,54.0,0.9,18.0,210.0,40.93,30.48
2016,3,17,17,15,556.5,46.5,0.9,17.5,159.0,34.17,24.43
2016,3,17,17,30,477.0,39.0,0.9,17.0,108.0,29.8,20.23
2016,3,17,17,45,339.5,27.5,0.95,16.5,66.5,21.5,12.0
2016,3,17,18,0,202.0,16.0,1.0,16.0,25.0,12.73,0.0
2016,3,17,18,15,101.0,8.0,0.95,15.5,12.5,7.63,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,9.0,2.0,8.5,13.0,36.97,0.0
2016,3,18,6,30,185.0,18.0,2.3,9.0,26.0,101.14,1.07
2016,3,18,6,45,321.5,30.0,2.6,10.0,68.0,191.81,146.03
2016,3,18,7,0,458.0,42.0,2.9,11.0,110.0,287.62,233.43
2016,3,18,7,15,538.5,50.0,2.85,11.5,161.0,363.63,301.27
2016,3,18,7,30,619.0,58.0,2.8,12.0,212.0,446.84,372.53
2016,3,18,7,45,669.0,64.0,2.75,12.5,264.5,515.01,428.92
2016,3,18,8,0,719.0,70.0,2.7,13.0,317.0,582.69,482.63
2016,3,18,8,15,753.5,74.5,2.7,13.0,368.5,643.42,528.88
2016,3,18,8,30,788.0,79.0,2.7,13.0,420.0,704.54,573.42
2016,3,18,8,45,811.0,83.0,2.7,13.5,468.5,755.95,608.52
2016,3,18,9,0,834.0,87.0,2.7,14.0,517.0,806.11,641.92
2016,3,18,9,15,852.5,89.5,2.7,14.5,561.0,849.02,669.43
2016,3,18,9,30,871.0,92.0,2.7,15.0,605.0,889.74,694.97
2016,3,18,9,45,882.0,95.0,2.75,15.5,642.5,914.12,709.16
2016,3,18,10,0,893.0,98.0,2.8,16.0,680.0,942.97,726.57
2016,3,18,10,15,903.0,100.0,2.8,16.0,711.5,966.51,741.17
2016,3,18,10,30,913.0,102.0,2.8,16.0,743.0,986.64,753.52
2016,3,18,10,45,769.0,167.0,2.8,16.5,719.5,941.02,719.71
2016,3,18,11,0,625.0,232.0,2.8,17.0,696.0,873.57,670.61
2016,3,18,11,15,779.0,169.0,2.8,17.0,760.5,949.39,723.67
2016,3,18,11,30,933.0,106.0,2.8,17.0,825.0,1006.71,761.32
2016,3,18,11,45,933.0,108.0,2.85,17.5,832.5,998.53,753.89
2016,3,18,12,0,933.0,110.0,2.9,18.0,840.0,986.56,744.71
2016,3,18,12,15,933.0,110.0,2.9,18.0,840.0,968.73,732.7
2016,3,18,12,30,933.0,110.0,2.9,18.0,840.0,947.29,718.37
2016,3,18,12,45,923.0,113.5,2.9,18.0,830.0,917.37,698.32
2016,3,18,13,0,913.0,117.0,2.9,18.0,820.0,884.51,676.26
2016,3,18,13,15,908.5,116.5,2.9,18.0,803.5,849.28,652.5
2016,3,18,13,30,904.0,116.0,2.9,18.0,787.0,811.26,626.65
2016,3,18,13,45,895.0,115.0,2.95,18.0,762.0,766.89,596.38
2016,3,18,14,0,886.0,114.0,3.0,18.0,737.0,722.55,564.66
2016,3,18,14,15,876.0,112.0,3.05,18.0,705.5,672.03,526.82
2016,3,18,14,30,866.0,110.0,3.1,18.0,674.0,620.09,486.89
2016,3,18,14,45,855.0,106.0,3.15,18.0,636.5,564.5,443.06
2016,3,18,15,0,844.0,102.0,3.2,18.0,599.0,508.15,397.25
2016,3,18,15,15,825.0,99.0,3.2,17.5,555.0,448.82,348.26
2016,3,18,15,30,806.0,96.0,3.2,17.0,511.0,390.13,298.16
2016,3,18,15,45,783.5,91.0,3.2,16.5,463.5,329.42,245.15
2016,3,18,16,0,761.0,86.0,3.2,16.0,416.0,270.37,192.65
2016,3,18,16,15,725.0,81.0,3.0,15.5,364.5,207.55,137.93
2016,3,18,16,30,689.0,76.0,2.8,15.0,313.0,151.32,91.48
2016,3,18,16,45,638.0,69.5,2.6,14.5,261.0,96.87,53.76
2016,3,18,17,0,587.0,63.0,2.4,14.0,209.0,48.65,37.89
2016,3,18,17,15,504.5,54.0,2.3,13.0,158.5,40.42,30.48
2016,3,18,17,30,422.0,45.0,2.2,12.0,108.0,35.05,25.33
2016,3,18,17,45,211.0,35.0,2.15,11.5,66.5,27.26,17.29
2016,3,18,18,0,0.0,25.0,2.1,11.0,25.0,21.89,0.0
2016,3,18,18,15,0.0,12.5,2.1,10.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,10.01,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,21.1,0.82
2016,3,19,6,45,95.0,38.0,1.95,10.5,52.5,97.11,73.04
2016,3,19,7,0,190.0,55.0,2.2,11.0,84.0,166.17,134.5
2016,3,19,7,15,226.0,74.5,2.25,11.0,122.0,217.42,180.48
2016,3,19,7,30,262.0,94.0,2.3,11.0,160.0,271.67,228.0
2016,3,19,7,45,292.5,110.0,2.35,11.5,199.5,320.76,269.57
2016,3,19,8,0,323.0,126.0,2.4,12.0,239.0,372.03,311.63
2016,3,19,8,15,214.5,156.5,2.4,12.5,236.5,343.58,285.38
2016,3,19,8,30,106.0,187.0,2.4,13.0,234.0,292.94,240.78
2016,3,19,8,45,321.5,174.0,2.45,13.5,337.0,461.44,379.74
2016,3,19,9,0,537.0,161.0,2.5,14.0,440.0,647.52,524.1
2016,3,19,9,15,685.5,128.0,2.5,14.5,515.0,758.06,603.43
2016,3,19,9,30,834.0,95.0,2.5,15.0,590.0,862.91,675.04
2016,3,19,9,45,846.5,97.0,2.5,16.0,626.5,894.26,691.92
2016,3,19,10,0,859.0,99.0,2.5,17.0,663.0,914.86,701.84
2016,3,19,10,15,868.5,101.0,2.5,17.0,693.5,937.39,715.81
2016,3,19,10,30,878.0,103.0,2.5,17.0,724.0,956.62,727.56
2016,3,19,10,45,880.5,106.0,2.5,17.5,746.5,966.87,731.95
2016,3,19,11,0,883.0,109.0,2.5,18.0,769.0,973.47,734.08
2016,3,19,11,15,887.0,110.0,2.5,18.0,785.0,975.61,734.78
2016,3,19,11,30,891.0,111.0,2.5,18.0,801.0,974.08,733.22
2016,3,19,11,45,891.0,112.5,2.55,18.0,808.0,965.63,727.68
2016,3,19,12,0,891.0,114.0,2.6,18.0,815.0,953.58,719.89
2016,3,19,12,15,587.0,246.0,2.65,18.0,708.0,809.61,619.24
2016,3,19,12,30,283.0,378.0,2.7,18.0,601.0,647.91,496.83
2016,3,19,12,45,339.0,358.5,2.75,18.0,623.0,664.53,511.71
2016,3,19,13,0,395.0,339.0,2.8,18.0,645.0,677.21,522.39
2016,3,19,13,15,394.0,332.0,2.8,18.0,632.0,652.45,504.42
2016,3,19,13,30,393.0,325.0,2.8,18.0,619.0,626.48,485.67
2016,3,19,13,45,466.5,284.0,2.8,18.0,621.5,625.5,486.7
2016,3,19,14,0,540.0,243.0,2.8,18.0,624.0,612.14,478.13
2016,3,19,14,15,696.5,172.0,2.8,18.0,642.0,617.55,484.03
2016,3,19,14,30,853.0,101.0,2.8,18.0,660.0,604.49,474.81
2016,3,19,14,45,843.0,97.5,2.8,18.0,624.0,550.64,431.94
2016,3,19,15,0,833.0,94.0,2.8,18.0,588.0,495.95,387.34
2016,3,19,15,15,591.0,150.5,2.85,17.5,488.0,395.32,307.91
2016,3,19,15,30,349.0,207.0,2.9,17.0,388.0,316.92,246.77
2016,3,19,15,45,245.0,197.0,2.95,17.0,318.5,251.57,195.04
2016,3,19,16,0,141.0,187.0,3.0,17.0,249.0,199.52,154.89
2016,3,19,16,15,134.0,165.5,2.85,16.5,218.5,168.34,129.39
2016,3,19,16,30,127.0,144.0,2.7,16.0,188.0,138.23,104.99
2016,3,19,16,45,120.5,121.0,2.6,15.5,157.5,108.21,81.59
2016,3,19,17,0,114.0,98.0,2.5,15.0,127.0,79.48,64.98
2016,3,19,17,15,97.0,76.5,2.4,14.0,97.0,62.44,49.82
2016,3,19,17,30,80.0,55.0,2.3,13.0,67.0,45.91,34.77
2016,3,19,17,45,40.0,36.0,2.2,12.5,42.0,30.69,20.26
2016,3,19,18,0,0.0,17.0,2.1,12.0,17.0,15.74,0.0
2016,3,19,18,15,0.0,8.5,2.1,11.5,8.5,8.1,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,15.0,10.0,1.1,9.5,11.0,14.22,0.0
2016,3,20,6,30,30.0,20.0,1.2,10.0,22.0,36.17,11.09
2016,3,20,6,45,81.5,38.5,1.35,11.0,50.5,91.51,69.06
2016,3,20,7,0,133.0,57.0,1.5,12.0,79.0,141.67,113.8
2016,3,20,7,15,156.5,78.5,1.65,12.5,113.0,186.06,152.95
2016,3,20,7,30,180.0,100.0,1.8,13.0,147.0,232.12,192.58
2016,3,20,7,45,196.5,120.5,2.0,13.5,181.5,274.13,227.77
2016,3,20,8,0,213.0,141.0,2.2,14.0,216.0,317.05,262.74
2016,3,20,8,15,218.0,163.5,2.25,14.5,250.5,354.91,292.28
2016,3,20,8,30,223.0,186.0,2.3,15.0,285.0,380.19,311.3
2016,3,20,8,45,259.0,203.0,2.4,15.5,330.0,447.2,363.07
2016,3,20,9,0,295.0,220.0,2.5,16.0,375.0,503.63,405.51
2016,3,20,9,15,300.5,239.5,2.65,16.0,408.5,537.95,430.64
2016,3,20,9,30,306.0,259.0,2.8,16.0,442.0,571.25,454.89
2016,3,20,9,45,579.0,180.5,2.95,16.5,554.0,753.98,595.68
2016,3,20,10,0,852.0,102.0,3.1,17.0,666.0,921.81,712.48
2016,3,20,10,15,861.5,104.0,3.3,17.5,696.0,936.17,719.76
2016,3,20,10,30,871.0,106.0,3.5,18.0,726.0,955.25,731.71
2016,3,20,10,45,876.5,107.5,3.7,18.5,749.5,966.52,738.29
2016,3,20,11,0,882.0,109.0,3.9,19.0,773.0,974.23,742.55
2016,3,20,11,15,505.5,246.5,4.1,19.0,629.0,769.54,595.98
2016,3,20,11,30,129.0,384.0,4.3,19.0,485.0,529.12,409.34
2016,3,20,11,45,93.5,372.0,4.55,19.0,445.5,465.99,362.45
2016,3,20,12,0,58.0,360.0,4.8,19.0,406.0,416.57,324.29
2016,3,20,12,15,29.0,191.5,4.9,19.0,214.5,213.73,167.09
2016,3,20,12,30,0.0,23.0,5.0,19.0,23.0,21.43,11.88
2016,3,20,12,45,0.0,29.5,5.15,19.0,29.5,27.49,16.87
2016,3,20,13,0,0.0,36.0,5.3,19.0,36.0,33.56,21.83
2016,3,20,13,15,142.0,195.0,5.3,18.5,302.0,313.09,250.41
2016,3,20,13,30,284.0,354.0,5.3,18.0,568.0,572.04,451.21
2016,3,20,13,45,366.5,317.5,5.35,18.0,584.0,580.62,458.87
2016,3,20,14,0,449.0,281.0,5.4,18.0,600.0,586.61,464.88
2016,3,20,14,15,229.0,246.0,5.3,17.5,408.5,384.82,307.02
2016,3,20,14,30,9.0,211.0,5.2,17.0,217.0,201.72,159.19
2016,3,20,14,45,139.5,237.5,5.15,17.0,321.0,297.99,238.02
2016,3,20,15,0,270.0,264.0,5.1,17.0,425.0,375.91,299.13
2016,3,20,15,15,135.0,178.5,4.85,16.5,259.0,222.9,177.07
2016,3,20,15,30,0.0,93.0,4.6,16.0,93.0,86.56,66.81
2016,3,20,15,45,211.0,122.5,4.45,16.0,215.5,176.65,136.84
2016,3,20,16,0,422.0,152.0,4.3,16.0,338.0,239.21,179.24
2016,3,20,16,15,402.5,137.0,4.0,15.5,297.0,193.44,139.78
2016,3,20,16,30,383.0,122.0,3.7,15.0,256.0,149.96,103.92
2016,3,20,16,45,354.0,105.0,3.45,14.5,213.5,106.6,72.02
2016,3,20,17,0,325.0,88.0,3.2,14.0,171.0,67.01,54.22
2016,3,20,17,15,280.5,70.5,2.95,13.5,130.5,52.57,41.23
2016,3,20,17,30,236.0,53.0,2.7,13.0,90.0,40.33,29.93
2016,3,20,17,45,155.0,36.0,2.5,13.0,56.5,27.88,17.99
2016,3,20,18,0,74.0,19.0,2.3,13.0,23.0,15.93,0.0
2016,3,20,18,15,37.0,9.5,2.25,13.0,11.5,9.05,0.0
2016,3,20,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,6.5,11.0,1.4,9.5,11.5,12.53,0.0
2016,3,21,6,30,13.0,22.0,1.5,10.0,23.0,28.32,10.63
2016,3,21,6,45,56.5,42.0,1.65,10.5,51.0,78.34,59.02
2016,3,21,7,0,100.0,62.0,1.8,11.0,79.0,124.72,100.33
2016,3,21,7,15,126.0,84.5,2.0,11.0,113.0,169.19,139.79
2016,3,21,7,30,152.0,107.0,2.2,11.0,147.0,215.61,180.29
2016,3,21,7,45,177.0,125.5,2.4,11.5,182.0,258.12,216.39
2016,3,21,8,0,202.0,144.0,2.6,12.0,217.0,313.48,262.01
2016,3,21,8,15,218.0,165.5,2.8,12.0,254.5,357.53,297.8
2016,3,21,8,30,234.0,187.0,3.0,12.0,292.0,402.07,333.37
2016,3,21,8,45,331.0,191.0,3.2,12.5,357.0,490.49,404.56
2016,3,21,9,0,428.0,195.0,3.4,13.0,422.0,598.55,488.55
2016,3,21,9,15,414.0,217.5,3.6,13.0,451.5,623.69,505.94
2016,3,21,9,30,400.0,240.0,3.8,13.0,481.0,632.76,511.79
2016,3,21,9,45,616.5,179.5,4.05,13.5,577.5,788.28,632.32
2016,3,21,10,0,833.0,119.0,4.3,14.0,674.0,925.87,730.3
2016,3,21,10,15,843.5,121.0,4.45,14.0,704.5,948.86,745.66
2016,3,21,10,30,854.0,123.0,4.6,14.0,735.0,968.59,759.66
2016,3,21,10,45,529.0,247.0,4.85,14.0,630.0,797.97,633.87
2016,3,21,11,0,204.0,371.0,5.1,14.0,525.0,593.86,471.84
2016,3,21,11,15,254.5,370.0,5.25,14.0,566.5,651.05,517.31
2016,3,21,11,30,305.0,369.0,5.4,14.0,608.0,693.05,550.23
2016,3,21,11,45,256.0,382.5,5.6,14.5,584.0,654.67,518.86
2016,3,21,12,0,207.0,396.0,5.8,15.0,560.0,604.55,478.96
2016,3,21,12,15,209.0,394.0,5.85,15.0,560.0,597.07,473.5
2016,3,21,12,30,211.0,392.0,5.9,15.0,560.0,588.67,467.23
2016,3,21,12,45,107.5,287.0,6.0,15.0,373.0,382.89,306.34
2016,3,21,13,0,4.0,182.0,6.1,15.0,186.0,174.64,137.56
2016,3,21,13,15,3.5,178.5,5.95,15.0,182.0,170.53,134.49
2016,3,21,13,30,3.0,175.0,5.8,15.0,178.0,166.45,131.28
2016,3,21,13,45,17.5,232.0,5.65,15.0,245.0,230.53,183.52
2016,3,21,14,0,32.0,289.0,5.5,15.0,312.0,296.67,236.68
2016,3,21,14,15,63.5,298.0,5.4,14.5,341.0,321.76,257.81
2016,3,21,14,30,95.0,307.0,5.3,14.0,370.0,343.25,275.89
2016,3,21,14,45,120.0,292.0,5.25,14.0,367.0,337.09,271.24
2016,3,21,15,0,145.0,277.0,5.2,14.0,364.0,325.75,262.13
2016,3,21,15,15,116.0,253.5,5.0,13.5,320.0,280.9,226.15
2016,3,21,15,30,87.0,230.0,4.8,13.0,276.0,239.95,193.27
2016,3,21,15,45,43.5,180.5,4.65,13.0,203.5,176.3,141.66
2016,3,21,16,0,0.0,131.0,4.5,13.0,131.0,119.83,96.05
2016,3,21,16,15,0.0,114.5,4.3,12.5,114.5,104.55,83.67
2016,3,21,16,30,0.0,98.0,4.1,12.0,98.0,89.41,71.17
2016,3,21,16,45,0.0,81.5,3.9,12.0,81.5,74.39,58.45
2016,3,21,17,0,0.0,65.0,3.7,12.0,65.0,59.54,48.01
2016,3,21,17,15,0.0,49.5,3.4,11.5,49.5,45.77,35.51
2016,3,21,17,30,0.0,34.0,3.1,11.0,34.0,31.58,22.47
2016,3,21,17,45,0.0,21.5,2.85,10.5,21.5,19.95,11.52
2016,3,21,18,0,0.0,9.0,2.6,10.0,9.0,8.33,0.0
2016,3,21,18,15,0.0,4.5,2.45,9.5,4.5,4.29,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.5,12.5,1.4,6.5,20.0,48.65,0.0
2016,3,22,6,30,231.0,25.0,1.6,7.0,40.0,133.55,79.61
2016,3,22,6,45,360.5,36.0,1.85,8.0,85.0,218.76,173.68
2016,3,22,7,0,490.0,47.0,2.1,9.0,130.0,314.22,258.6
2016,3,22,7,15,565.0,54.5,2.25,9.5,182.0,389.44,325.27
2016,3,22,7,30,640.0,62.0,2.4,10.0,234.0,471.11,394.89
2016,3,22,7,45,689.0,67.5,2.55,10.5,287.5,539.55,451.38
2016,3,22,8,0,738.0,73.0,2.7,11.0,341.0,607.43,505.49
2016,3,22,8,15,770.5,77.0,2.7,11.0,393.0,667.13,550.21
2016,3,22,8,30,803.0,81.0,2.7,11.0,445.0,726.98,593.63
2016,3,22,8,45,828.5,83.5,2.7,11.5,494.0,779.16,629.17
2016,3,22,9,0,854.0,86.0,2.7,12.0,543.0,830.17,663.09
2016,3,22,9,15,870.5,88.5,2.7,12.0,586.5,871.88,690.91
2016,3,22,9,30,887.0,91.0,2.7,12.0,630.0,903.73,711.49
2016,3,22,9,45,903.0,91.0,2.75,12.5,669.0,936.83,732.0
2016,3,22,10,0,919.0,91.0,2.8,13.0,708.0,967.08,750.37
2016,3,22,10,15,927.5,92.5,2.75,13.0,739.0,988.88,763.34
2016,3,22,10,30,936.0,94.0,2.7,13.0,770.0,1007.14,773.97
2016,3,22,10,45,695.0,198.0,2.7,13.5,709.0,910.07,704.38
2016,3,22,11,0,454.0,302.0,2.7,14.0,648.0,784.77,609.18
2016,3,22,11,15,707.0,198.5,2.7,14.0,749.5,917.98,709.31
2016,3,22,11,30,960.0,95.0,2.7,14.0,851.0,1027.04,782.26
2016,3,22,11,45,730.5,199.5,2.75,14.0,778.0,924.65,711.21
2016,3,22,12,0,501.0,304.0,2.8,14.0,705.0,803.05,621.95
2016,3,22,12,15,365.0,349.0,2.85,14.0,641.5,702.78,547.36
2016,3,22,12,30,229.0,394.0,2.9,14.0,578.0,606.69,473.78
2016,3,22,12,45,391.0,337.0,3.0,14.0,646.0,687.86,539.14
2016,3,22,13,0,553.0,280.0,3.1,14.0,714.0,758.5,594.36
2016,3,22,13,15,472.0,304.5,3.15,14.0,670.0,695.07,545.79
2016,3,22,13,30,391.0,329.0,3.2,14.0,626.0,629.43,495.99
2016,3,22,13,45,661.0,211.5,3.3,14.0,694.0,699.99,554.96
2016,3,22,14,0,931.0,94.0,3.4,14.0,762.0,735.53,585.68
2016,3,22,14,15,921.5,92.5,3.4,14.0,730.0,684.5,545.9
2016,3,22,14,30,912.0,91.0,3.4,14.0,698.0,631.87,504.48
2016,3,22,14,45,900.0,88.5,3.45,14.0,659.5,575.57,459.23
2016,3,22,15,0,888.0,86.0,3.5,14.0,621.0,518.46,411.89
2016,3,22,15,15,871.0,83.5,3.3,13.5,577.0,458.63,361.17
2016,3,22,15,30,854.0,81.0,3.1,13.0,533.0,396.84,307.37
2016,3,22,15,45,829.5,78.5,2.95,13.0,484.5,335.03,251.86
2016,3,22,16,0,805.0,76.0,2.8,13.0,436.0,275.01,197.2
2016,3,22,16,15,772.5,72.0,2.55,12.5,384.0,214.15,143.03
2016,3,22,16,30,740.0,68.0,2.3,12.0,332.0,156.67,94.56
2016,3,22,16,45,693.0,62.5,2.05,12.0,279.0,100.46,54.58
2016,3,22,17,0,646.0,57.0,1.8,12.0,226.0,46.19,36.03
2016,3,22,17,15,570.5,50.0,1.8,11.0,174.5,36.42,27.24
2016,3,22,17,30,495.0,43.0,1.8,10.0,123.0,32.63,23.57
2016,3,22,17,45,365.0,32.0,1.8,9.5,79.0,24.95,16.01
2016,3,22,18,0,235.0,21.0,1.8,9.0,35.0,16.86,3.06
2016,3,22,18,15,117.5,10.5,1.85,8.5,17.5,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,12.5,2.05,5.5,16.5,29.41,0.0
2016,3,23,6,30,109.0,25.0,2.3,6.0,33.0,88.02,56.11
2016,3,23,6,45,166.0,43.5,2.55,6.5,67.0,133.95,106.79
2016,3,23,7,0,223.0,62.0,2.8,7.0,101.0,191.81,159.6
2016,3,23,7,15,256.5,81.0,2.9,7.5,140.5,243.09,205.82
2016,3,23,7,30,290.0,100.0,3.0,8.0,180.0,297.12,253.1
2016,3,23,7,45,316.0,116.0,3.1,9.0,219.5,345.06,293.35
2016,3,23,8,0,342.0,132.0,3.2,10.0,259.0,394.64,333.6
2016,3,23,8,15,482.0,121.5,3.2,10.5,328.0,509.74,427.82
2016,3,23,8,30,622.0,111.0,3.2,11.0,397.0,629.61,522.12
2016,3,23,8,45,562.5,145.0,3.2,11.5,424.0,637.22,523.91
2016,3,23,9,0,503.0,179.0,3.2,12.0,451.0,644.78,525.79
2016,3,23,9,15,690.0,138.0,3.2,12.5,543.0,780.07,627.25
2016,3,23,9,30,877.0,97.0,3.2,13.0,635.0,911.55,718.78
2016,3,23,9,45,762.5,142.0,3.2,13.5,630.0,882.16,693.74
2016,3,23,10,0,648.0,187.0,3.2,14.0,625.0,838.77,660.25
2016,3,23,10,15,784.5,146.0,3.2,14.5,699.5,924.36,718.97
2016,3,23,10,30,921.0,105.0,3.2,15.0,774.0,1007.21,773.2
2016,3,23,10,45,928.0,105.5,3.2,15.5,798.0,1018.94,777.98
2016,3,23,11,0,935.0,106.0,3.2,16.0,822.0,1026.93,780.99
2016,3,23,11,15,939.0,107.0,3.1,16.0,838.0,1028.74,780.58
2016,3,23,11,30,943.0,108.0,3.0,16.0,854.0,1026.67,777.74
2016,3,23,11,45,945.0,108.0,2.95,16.5,861.5,1017.72,769.45
2016,3,23,12,0,947.0,108.0,2.9,17.0,869.0,1004.93,758.83
2016,3,23,12,15,791.5,182.0,2.85,17.0,818.5,933.43,709.92
2016,3,23,12,30,636.0,256.0,2.8,17.0,768.0,849.46,650.35
2016,3,23,12,45,783.5,184.0,2.8,17.0,807.5,884.67,677.66
2016,3,23,13,0,931.0,112.0,2.8,17.0,847.0,900.43,688.6
2016,3,23,13,15,926.5,111.5,2.75,17.0,830.0,864.35,663.54
2016,3,23,13,30,922.0,111.0,2.7,17.0,813.0,825.44,636.87
2016,3,23,13,45,912.0,111.0,2.65,17.0,787.5,780.37,605.69
2016,3,23,14,0,902.0,111.0,2.6,17.0,762.0,733.3,572.24
2016,3,23,14,15,892.0,109.0,2.5,17.0,730.0,682.55,533.77
2016,3,23,14,30,882.0,107.0,2.4,17.0,698.0,630.73,493.64
2016,3,23,14,45,865.0,106.0,2.35,17.0,658.5,573.81,448.87
2016,3,23,15,0,848.0,105.0,2.3,17.0,619.0,516.68,402.67
2016,3,23,15,15,760.0,113.5,2.2,16.5,549.5,435.84,338.02
2016,3,23,15,30,672.0,122.0,2.1,16.0,480.0,364.63,279.83
2016,3,23,15,45,718.0,105.5,2.05,16.0,456.5,322.32,240.62
2016,3,23,16,0,764.0,89.0,2.0,16.0,433.0,276.93,197.27
2016,3,23,16,15,729.0,84.5,1.8,15.5,381.5,214.21,142.87
2016,3,23,16,30,694.0,80.0,1.6,15.0,330.0,158.12,96.49
2016,3,23,16,45,641.0,74.0,1.4,14.5,276.5,103.4,58.21
2016,3,23,17,0,588.0,68.0,1.2,14.0,223.0,55.18,37.13
2016,3,23,17,15,509.5,59.0,1.2,13.0,172.0,43.92,33.72
2016,3,23,17,30,431.0,50.0,1.2,12.0,121.0,38.75,28.82
2016,3,23,17,45,303.0,37.0,1.3,11.5,78.0,29.44,19.82
2016,3,23,18,0,175.0,24.0,1.4,11.0,35.0,18.91,5.35
2016,3,23,18,15,87.5,12.0,1.45,10.5,17.5,11.44,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
