Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,103.5,13.5,1.35,7.5,21.5,46.39,0.0
2016,3,24,6,30,207.0,27.0,1.6,8.0,43.0,129.59,88.44
2016,3,24,6,45,314.0,40.5,1.85,9.0,86.5,205.4,164.15
2016,3,24,7,0,421.0,54.0,2.1,10.0,130.0,290.98,239.84
2016,3,24,7,15,493.0,63.5,2.05,10.5,180.5,364.0,303.6
2016,3,24,7,30,565.0,73.0,2.0,11.0,231.0,443.22,370.02
2016,3,24,7,45,607.0,81.5,2.0,11.5,282.0,507.61,422.06
2016,3,24,8,0,649.0,90.0,2.0,12.0,333.0,574.18,473.76
2016,3,24,8,15,683.5,96.0,2.05,12.5,384.0,634.01,518.57
2016,3,24,8,30,718.0,102.0,2.1,13.0,435.0,694.42,561.28
2016,3,24,8,45,727.5,112.5,2.15,14.0,480.0,740.2,591.05
2016,3,24,9,0,737.0,123.0,2.2,15.0,525.0,783.97,618.78
2016,3,24,9,15,757.0,126.5,2.2,15.5,567.5,826.4,645.78
2016,3,24,9,30,777.0,130.0,2.2,16.0,610.0,866.98,671.03
2016,3,24,9,45,787.5,135.0,2.2,16.5,646.5,893.37,686.13
2016,3,24,10,0,798.0,140.0,2.2,17.0,683.0,921.99,702.8
2016,3,24,10,15,809.5,142.5,2.15,17.0,714.0,945.81,716.9
2016,3,24,10,30,821.0,145.0,2.1,17.0,745.0,966.48,728.89
2016,3,24,10,45,832.5,144.5,2.1,17.5,769.5,980.54,735.72
2016,3,24,11,0,844.0,144.0,2.1,18.0,794.0,991.15,740.41
2016,3,24,11,15,849.0,145.5,2.1,18.0,810.5,994.08,741.59
2016,3,24,11,30,854.0,147.0,2.1,18.0,827.0,993.36,740.59
2016,3,24,11,45,847.5,152.5,2.1,18.5,833.0,982.32,731.58
2016,3,24,12,0,841.0,158.0,2.1,19.0,839.0,967.82,720.54
2016,3,24,12,15,841.0,158.0,2.1,19.0,838.5,950.25,709.0
2016,3,24,12,30,841.0,158.0,2.1,19.0,838.0,929.36,695.35
2016,3,24,12,45,864.5,143.5,2.15,19.0,835.5,910.77,683.84
2016,3,24,13,0,888.0,129.0,2.2,19.0,833.0,882.62,665.83
2016,3,24,13,15,883.5,127.5,2.2,19.0,816.0,846.72,642.07
2016,3,24,13,30,879.0,126.0,2.2,19.0,799.0,811.82,618.93
2016,3,24,13,45,874.5,123.0,2.25,19.0,775.0,768.52,590.09
2016,3,24,14,0,870.0,120.0,2.3,19.0,751.0,722.95,558.31
2016,3,24,14,15,859.5,118.5,2.3,19.0,719.5,672.95,521.39
2016,3,24,14,30,849.0,117.0,2.3,19.0,688.0,621.64,482.56
2016,3,24,14,45,833.0,115.0,2.3,19.0,649.5,565.81,439.26
2016,3,24,15,0,817.0,113.0,2.3,19.0,611.0,509.78,394.51
2016,3,24,15,15,798.0,110.0,2.15,18.5,567.5,451.59,347.04
2016,3,24,15,30,779.0,107.0,2.0,18.0,524.0,394.12,298.7
2016,3,24,15,45,740.5,106.5,1.95,18.0,474.5,330.88,244.74
2016,3,24,16,0,702.0,106.0,1.9,18.0,425.0,273.56,194.95
2016,3,24,16,15,666.0,100.0,1.8,17.5,373.5,215.78,145.58
2016,3,24,16,30,630.0,94.0,1.7,17.0,322.0,161.99,101.71
2016,3,24,16,45,593.5,83.5,1.6,16.5,272.0,108.47,63.61
2016,3,24,17,0,557.0,73.0,1.5,16.0,222.0,59.52,40.33
2016,3,24,17,15,483.5,62.5,1.6,15.0,171.5,46.79,35.98
2016,3,24,17,30,410.0,52.0,1.7,14.0,121.0,40.38,30.03
2016,3,24,17,45,316.0,37.5,1.8,13.0,79.0,29.74,20.01
2016,3,24,18,0,222.0,23.0,1.9,12.0,37.0,18.49,6.07
2016,3,24,18,15,111.0,11.5,2.15,11.5,18.5,10.96,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.5,14.5,0.95,8.0,25.0,55.16,0.0
2016,3,25,6,30,253.0,29.0,1.0,8.0,50.0,152.15,108.26
2016,3,25,6,45,347.5,43.0,1.1,8.5,94.0,223.67,179.24
2016,3,25,7,0,442.0,57.0,1.2,9.0,138.0,305.81,251.89
2016,3,25,7,15,512.0,65.5,1.35,9.0,189.0,378.05,315.33
2016,3,25,7,30,582.0,74.0,1.5,9.0,240.0,456.1,381.55
2016,3,25,7,45,467.0,105.0,1.7,9.5,254.5,441.85,369.9
2016,3,25,8,0,352.0,136.0,1.9,10.0,269.0,419.59,350.55
2016,3,25,8,15,544.5,117.5,1.95,10.5,356.5,558.54,462.84
2016,3,25,8,30,737.0,99.0,2.0,11.0,444.0,707.25,574.88
2016,3,25,8,45,773.0,98.5,2.05,12.0,493.5,758.17,607.56
2016,3,25,9,0,809.0,98.0,2.1,13.0,543.0,812.81,642.99
2016,3,25,9,15,826.0,101.0,2.1,13.5,585.5,854.16,668.91
2016,3,25,9,30,843.0,104.0,2.1,14.0,628.0,893.28,692.97
2016,3,25,9,45,860.5,104.0,2.15,15.0,666.5,926.82,712.09
2016,3,25,10,0,878.0,104.0,2.2,16.0,705.0,949.55,723.67
2016,3,25,10,15,887.0,106.0,2.2,16.5,736.0,971.52,735.64
2016,3,25,10,30,896.0,108.0,2.2,17.0,767.0,990.1,745.34
2016,3,25,10,45,899.5,110.5,2.25,17.5,790.0,1000.37,750.18
2016,3,25,11,0,903.0,113.0,2.3,18.0,813.0,1006.95,752.77
2016,3,25,11,15,907.5,114.0,2.3,18.0,829.0,1009.09,753.47
2016,3,25,11,30,912.0,115.0,2.3,18.0,845.0,1007.48,751.89
2016,3,25,11,45,914.0,115.5,2.35,18.5,853.0,999.17,745.2
2016,3,25,12,0,916.0,116.0,2.4,19.0,861.0,987.13,736.25
2016,3,25,12,15,916.0,116.0,2.4,19.0,860.5,969.07,724.32
2016,3,25,12,30,916.0,116.0,2.4,19.0,860.0,947.47,710.16
2016,3,25,12,45,926.0,109.0,2.45,19.0,854.0,923.92,695.24
2016,3,25,13,0,936.0,102.0,2.5,19.0,848.0,896.55,677.69
2016,3,25,13,15,932.0,101.0,2.5,19.0,831.0,860.2,653.53
2016,3,25,13,30,928.0,100.0,2.5,19.0,814.0,820.98,627.32
2016,3,25,13,45,924.0,98.0,2.5,19.5,790.0,778.09,597.19
2016,3,25,14,0,920.0,96.0,2.5,20.0,766.0,732.72,565.16
2016,3,25,14,15,911.0,94.0,2.45,19.5,734.0,681.86,528.4
2016,3,25,14,30,902.0,92.0,2.4,19.0,702.0,629.41,489.34
2016,3,25,14,45,890.5,89.5,2.4,19.0,664.0,573.77,445.98
2016,3,25,15,0,879.0,87.0,2.4,19.0,626.0,517.3,400.62
2016,3,25,15,15,862.0,84.5,2.35,18.5,582.0,457.87,352.07
2016,3,25,15,30,845.0,82.0,2.3,18.0,538.0,396.39,300.31
2016,3,25,15,45,821.0,79.5,2.25,18.0,489.0,335.16,246.86
2016,3,25,16,0,797.0,77.0,2.2,18.0,440.0,275.7,194.05
2016,3,25,16,15,765.0,73.0,2.05,17.5,389.0,215.34,141.5
2016,3,25,16,30,733.0,69.0,1.9,17.0,338.0,158.32,94.26
2016,3,25,16,45,684.0,64.0,1.8,16.5,284.5,102.73,55.33
2016,3,25,17,0,635.0,59.0,1.7,16.0,231.0,49.24,30.58
2016,3,25,17,15,564.0,52.0,1.7,15.0,180.0,37.65,27.91
2016,3,25,17,30,493.0,45.0,1.7,14.0,129.0,33.94,24.39
2016,3,25,17,45,374.0,34.0,1.75,13.0,84.5,26.36,17.17
2016,3,25,18,0,255.0,23.0,1.8,12.0,40.0,18.37,6.79
2016,3,25,18,15,127.5,11.5,1.85,11.5,20.0,10.96,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,169.0,13.0,2.5,8.5,28.0,80.96,0.0
2016,3,26,6,30,338.0,26.0,2.7,9.0,56.0,182.31,133.42
2016,3,26,6,45,442.5,35.5,2.95,10.0,102.5,258.18,207.79
2016,3,26,7,0,547.0,45.0,3.2,11.0,149.0,345.5,285.41
2016,3,26,7,15,610.0,51.5,3.25,11.5,200.5,416.52,347.98
2016,3,26,7,30,673.0,58.0,3.3,12.0,252.0,489.89,410.15
2016,3,26,7,45,714.0,62.5,3.4,12.5,304.5,554.12,462.66
2016,3,26,8,0,755.0,67.0,3.5,13.0,357.0,620.11,514.07
2016,3,26,8,15,783.5,70.5,3.55,13.5,408.0,676.99,555.36
2016,3,26,8,30,812.0,74.0,3.6,14.0,459.0,733.68,595.46
2016,3,26,8,45,831.0,77.5,3.7,14.5,506.0,782.1,628.71
2016,3,26,9,0,850.0,81.0,3.8,15.0,553.0,822.01,655.21
2016,3,26,9,15,865.5,83.5,3.75,15.5,595.5,862.38,680.97
2016,3,26,9,30,881.0,86.0,3.7,16.0,638.0,900.39,704.62
2016,3,26,9,45,888.5,89.5,3.7,16.5,674.5,929.56,722.05
2016,3,26,10,0,896.0,93.0,3.7,17.0,711.0,955.52,737.18
2016,3,26,10,15,904.0,94.5,3.65,17.5,741.0,976.27,748.34
2016,3,26,10,30,912.0,96.0,3.6,18.0,771.0,993.55,757.14
2016,3,26,10,45,918.5,96.5,3.6,18.5,794.0,1004.65,762.16
2016,3,26,11,0,925.0,97.0,3.6,19.0,817.0,1012.04,764.82
2016,3,26,11,15,928.0,97.5,3.5,19.0,832.0,1012.24,763.5
2016,3,26,11,30,931.0,98.0,3.4,19.0,847.0,1008.63,759.81
2016,3,26,11,45,935.0,96.5,3.35,19.5,854.5,999.97,751.84
2016,3,26,12,0,939.0,95.0,3.3,20.0,862.0,987.5,741.52
2016,3,26,12,15,938.5,95.5,3.15,20.0,861.0,969.25,728.13
2016,3,26,12,30,938.0,96.0,3.0,20.0,860.0,947.4,712.47
2016,3,26,12,45,927.0,100.0,2.95,20.0,849.0,916.55,691.57
2016,3,26,13,0,916.0,104.0,2.9,20.0,838.0,882.82,668.76
2016,3,26,13,15,911.5,103.5,2.8,20.0,821.0,847.15,644.25
2016,3,26,13,30,907.0,103.0,2.7,20.0,804.0,808.72,617.76
2016,3,26,13,45,890.0,106.5,2.65,20.5,777.0,762.51,584.89
2016,3,26,14,0,873.0,110.0,2.6,21.0,750.0,714.87,550.37
2016,3,26,14,15,863.0,108.5,2.6,20.5,718.5,665.8,515.09
2016,3,26,14,30,853.0,107.0,2.6,20.0,687.0,615.65,477.91
2016,3,26,14,45,586.5,186.0,2.6,20.0,575.0,498.56,387.16
2016,3,26,15,0,320.0,265.0,2.6,20.0,463.0,401.44,311.41
2016,3,26,15,15,544.5,184.5,2.55,19.5,492.0,406.8,314.29
2016,3,26,15,30,769.0,104.0,2.5,19.0,521.0,388.64,294.75
2016,3,26,15,45,679.5,112.0,2.45,19.0,456.5,317.24,235.29
2016,3,26,16,0,590.0,120.0,2.4,19.0,392.0,257.69,185.69
2016,3,26,16,15,524.5,117.0,2.35,18.5,338.0,202.57,140.33
2016,3,26,16,30,459.0,114.0,2.3,18.0,284.0,155.41,103.53
2016,3,26,16,45,424.0,101.5,2.3,17.5,240.0,110.67,71.33
2016,3,26,17,0,389.0,89.0,2.3,17.0,196.0,70.26,50.02
2016,3,26,17,15,339.5,73.5,2.45,16.0,152.5,54.35,42.51
2016,3,26,17,30,290.0,58.0,2.6,15.0,109.0,43.82,32.97
2016,3,26,17,45,209.5,41.5,2.8,14.5,72.0,31.94,21.9
2016,3,26,18,0,129.0,25.0,3.0,14.0,35.0,19.55,8.16
2016,3,26,18,15,64.5,12.5,3.15,13.5,17.5,11.91,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,151.5,15.0,2.55,9.5,29.0,79.02,0.0
2016,3,27,6,30,303.0,30.0,2.7,10.0,58.0,174.02,129.42
2016,3,27,6,45,407.5,40.5,2.9,10.5,104.5,249.73,201.34
2016,3,27,7,0,512.0,51.0,3.1,11.0,151.0,336.75,278.61
2016,3,27,7,15,578.0,58.0,3.1,11.5,203.0,408.57,341.43
2016,3,27,7,30,644.0,65.0,3.1,12.0,255.0,485.83,406.27
2016,3,27,7,45,681.0,72.0,3.1,12.5,307.0,549.05,457.32
2016,3,27,8,0,718.0,79.0,3.1,13.0,359.0,613.84,507.64
2016,3,27,8,15,750.0,83.5,3.2,13.5,410.5,669.75,548.37
2016,3,27,8,30,782.0,88.0,3.3,14.0,462.0,729.16,590.63
2016,3,27,8,45,725.5,110.5,3.4,14.5,484.5,741.29,596.81
2016,3,27,9,0,669.0,133.0,3.5,15.0,507.0,743.03,595.63
2016,3,27,9,15,762.0,118.0,3.6,15.0,575.0,821.3,652.01
2016,3,27,9,30,855.0,103.0,3.7,15.0,643.0,906.52,711.75
2016,3,27,9,45,867.5,105.5,3.85,15.5,680.5,938.58,731.78
2016,3,27,10,0,880.0,108.0,4.0,16.0,718.0,959.45,744.29
2016,3,27,10,15,889.5,109.5,4.05,16.0,749.5,981.21,758.37
2016,3,27,10,30,899.0,111.0,4.1,16.0,781.0,999.58,770.15
2016,3,27,10,45,904.5,113.0,4.2,16.0,804.5,1011.08,777.64
2016,3,27,11,0,910.0,115.0,4.3,16.0,828.0,1018.88,782.75
2016,3,27,11,15,914.5,116.0,4.3,16.0,844.0,1020.86,783.4
2016,3,27,11,30,919.0,117.0,4.3,16.0,860.0,1019.05,781.63
2016,3,27,11,45,920.5,118.0,4.35,16.5,867.5,1010.56,774.32
2016,3,27,12,0,922.0,119.0,4.4,17.0,875.0,998.33,764.74
2016,3,27,12,15,922.0,119.0,4.4,17.0,874.5,979.99,752.08
2016,3,27,12,30,922.0,119.0,4.4,17.0,874.0,958.1,737.09
2016,3,27,12,45,922.5,117.5,4.4,17.0,866.0,931.66,718.98
2016,3,27,13,0,923.0,116.0,4.4,17.0,858.0,901.87,698.54
2016,3,27,13,15,919.0,115.0,4.4,17.0,841.5,865.69,673.54
2016,3,27,13,30,915.0,114.0,4.4,17.0,825.0,826.7,646.42
2016,3,27,13,45,906.5,114.0,4.45,17.0,800.0,782.76,615.83
2016,3,27,14,0,898.0,114.0,4.5,17.0,775.0,736.73,582.87
2016,3,27,14,15,779.5,150.0,4.5,16.5,706.5,653.86,519.36
2016,3,27,14,30,661.0,186.0,4.5,16.0,638.0,576.56,459.08
2016,3,27,14,45,757.0,145.5,4.55,16.0,636.0,553.96,441.1
2016,3,27,15,0,853.0,105.0,4.6,16.0,634.0,521.69,413.6
2016,3,27,15,15,672.0,145.0,4.55,15.5,543.5,428.41,337.89
2016,3,27,15,30,491.0,185.0,4.5,15.0,453.0,352.55,276.39
2016,3,27,15,45,447.5,175.5,4.5,15.0,403.0,297.88,230.08
2016,3,27,16,0,404.0,166.0,4.5,15.0,353.0,247.88,187.5
2016,3,27,16,15,400.0,146.0,4.35,14.0,313.0,201.99,147.88
2016,3,27,16,30,396.0,126.0,4.2,13.0,273.0,156.67,109.67
2016,3,27,16,45,344.0,115.5,4.1,12.5,229.5,115.84,80.21
2016,3,27,17,0,292.0,105.0,4.0,12.0,186.0,85.02,64.42
2016,3,27,17,15,251.5,86.0,3.95,11.5,145.0,66.8,54.44
2016,3,27,17,30,211.0,67.0,3.9,11.0,104.0,52.99,41.71
2016,3,27,17,45,140.5,47.5,3.85,11.0,68.5,38.28,27.83
2016,3,27,18,0,70.0,28.0,3.8,11.0,33.0,23.09,11.49
2016,3,27,18,15,35.0,14.0,3.75,10.5,16.5,13.34,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,182.5,15.5,3.5,6.5,33.0,91.44,3.61
2016,3,28,6,30,365.0,31.0,3.7,7.0,66.0,200.25,153.27
2016,3,28,6,45,479.5,39.0,3.95,7.5,116.0,281.35,230.48
2016,3,28,7,0,594.0,47.0,4.2,8.0,166.0,374.53,314.43
2016,3,28,7,15,656.0,53.0,4.4,8.5,220.0,444.18,377.03
2016,3,28,7,30,718.0,59.0,4.6,9.0,274.0,522.04,444.08
2016,3,28,7,45,762.5,62.5,4.8,9.5,329.5,589.63,500.53
2016,3,28,8,0,807.0,66.0,5.0,10.0,385.0,659.14,555.55
2016,3,28,8,15,834.5,69.5,5.05,10.0,437.5,717.48,599.89
2016,3,28,8,30,862.0,73.0,5.1,10.0,490.0,769.17,638.24
2016,3,28,8,45,883.5,75.0,5.15,10.5,539.0,819.23,673.5
2016,3,28,9,0,905.0,77.0,5.2,11.0,588.0,867.74,707.0
2016,3,28,9,15,919.0,79.0,5.2,11.0,631.5,907.77,734.75
2016,3,28,9,30,933.0,81.0,5.2,11.0,675.0,945.16,760.37
2016,3,28,9,45,944.0,82.5,5.25,11.5,713.0,976.28,780.17
2016,3,28,10,0,955.0,84.0,5.3,12.0,751.0,1004.15,797.55
2016,3,28,10,15,962.0,85.0,5.3,12.0,781.5,1024.15,810.43
2016,3,28,10,30,969.0,86.0,5.3,12.0,812.0,1040.45,820.78
2016,3,28,10,45,973.0,87.5,5.35,12.5,835.0,1050.55,825.69
2016,3,28,11,0,977.0,89.0,5.4,13.0,858.0,1056.69,827.96
2016,3,28,11,15,548.0,245.5,5.45,13.0,678.5,814.87,649.85
2016,3,28,11,30,119.0,402.0,5.5,13.0,499.0,537.19,426.51
2016,3,28,11,45,550.0,247.5,5.55,13.0,700.0,807.72,646.68
2016,3,28,12,0,981.0,93.0,5.6,13.0,901.0,1027.28,808.31
2016,3,28,12,15,708.5,217.5,5.55,13.0,801.0,898.4,713.24
2016,3,28,12,30,436.0,342.0,5.5,13.0,701.0,756.88,601.3
2016,3,28,12,45,297.5,373.0,5.45,13.0,617.0,643.73,512.84
2016,3,28,13,0,159.0,404.0,5.4,13.0,533.0,537.14,427.6
2016,3,28,13,15,83.0,305.5,5.3,13.0,373.0,362.34,290.51
2016,3,28,13,30,7.0,207.0,5.2,13.0,213.0,199.7,158.83
2016,3,28,13,45,158.0,273.5,5.1,13.0,391.0,381.33,308.6
2016,3,28,14,0,309.0,340.0,5.0,13.0,569.0,543.11,436.32
2016,3,28,14,15,197.0,328.5,4.85,13.0,472.0,438.52,352.22
2016,3,28,14,30,85.0,317.0,4.7,13.0,375.0,345.85,277.57
2016,3,28,14,45,481.5,206.5,4.6,13.0,509.0,459.01,371.24
2016,3,28,15,0,878.0,96.0,4.5,13.0,643.0,527.29,422.86
2016,3,28,15,15,861.0,93.0,4.3,12.5,598.0,465.47,369.64
2016,3,28,15,30,844.0,90.0,4.1,12.0,553.0,405.28,316.72
2016,3,28,15,45,824.0,86.0,3.95,12.0,504.5,343.88,261.16
2016,3,28,16,0,804.0,82.0,3.8,12.0,456.0,283.82,206.04
2016,3,28,16,15,772.0,77.5,3.4,11.5,404.0,222.5,151.03
2016,3,28,16,30,740.0,73.0,3.0,11.0,352.0,164.54,101.53
2016,3,28,16,45,699.5,67.0,2.7,11.0,298.5,108.21,60.21
2016,3,28,17,0,659.0,61.0,2.4,11.0,245.0,52.81,32.7
2016,3,28,17,15,589.5,54.0,2.3,10.0,192.5,38.94,29.71
2016,3,28,17,30,520.0,47.0,2.2,9.0,140.0,35.28,26.22
2016,3,28,17,45,406.5,36.5,2.1,8.5,94.5,28.23,19.37
2016,3,28,18,0,293.0,26.0,2.0,8.0,49.0,20.82,10.49
2016,3,28,18,15,146.5,13.0,2.05,7.5,24.5,12.39,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,198.5,15.0,2.0,5.5,35.5,97.58,25.47
2016,3,29,6,30,397.0,30.0,2.4,6.0,71.0,212.7,164.97
2016,3,29,6,45,501.5,38.0,2.8,7.0,120.5,291.27,238.99
2016,3,29,7,0,606.0,46.0,3.2,8.0,170.0,377.71,316.48
2016,3,29,7,15,665.0,52.0,3.35,8.5,224.0,449.88,380.27
2016,3,29,7,30,724.0,58.0,3.5,9.0,278.0,526.45,445.2
2016,3,29,7,45,766.0,61.5,3.65,9.5,333.0,592.7,499.47
2016,3,29,8,0,808.0,65.0,3.8,10.0,388.0,660.64,551.87
2016,3,29,8,15,835.0,68.0,3.7,10.5,440.0,718.03,592.92
2016,3,29,8,30,862.0,71.0,3.6,11.0,492.0,768.74,627.74
2016,3,29,8,45,882.0,74.0,3.55,11.5,541.0,818.8,661.44
2016,3,29,9,0,902.0,77.0,3.5,12.0,590.0,867.19,693.18
2016,3,29,9,15,916.5,79.0,3.35,12.5,633.5,907.53,717.83
2016,3,29,9,30,931.0,81.0,3.2,13.0,677.0,945.26,740.15
2016,3,29,9,45,941.0,83.0,3.05,13.5,715.0,975.95,757.09
2016,3,29,10,0,951.0,85.0,2.9,14.0,753.0,1003.34,771.51
2016,3,29,10,15,959.0,86.0,2.85,14.0,784.0,1024.17,783.67
2016,3,29,10,30,967.0,87.0,2.8,14.0,815.0,1041.33,793.44
2016,3,29,10,45,971.5,88.5,2.75,14.5,838.5,1051.82,797.34
2016,3,29,11,0,976.0,90.0,2.7,15.0,862.0,1058.36,798.76
2016,3,29,11,15,979.0,90.5,2.65,15.0,877.0,1058.3,797.45
2016,3,29,11,30,982.0,91.0,2.6,15.0,892.0,1054.23,793.69
2016,3,29,11,45,982.0,92.0,2.6,15.0,899.0,1043.8,786.46
2016,3,29,12,0,982.0,93.0,2.6,15.0,906.0,1029.45,776.8
2016,3,29,12,15,678.5,234.0,2.6,15.0,795.5,888.16,680.57
2016,3,29,12,30,375.0,375.0,2.6,15.0,685.0,727.54,559.88
2016,3,29,12,45,672.0,235.5,2.6,15.5,784.0,843.67,650.63
2016,3,29,13,0,969.0,96.0,2.6,16.0,883.0,922.17,704.07
2016,3,29,13,15,711.0,205.0,2.55,16.0,775.5,795.25,614.25
2016,3,29,13,30,453.0,314.0,2.5,16.0,668.0,668.93,518.2
2016,3,29,13,45,539.5,271.5,2.5,16.0,681.0,669.27,521.25
2016,3,29,14,0,626.0,229.0,2.5,16.0,694.0,663.06,518.03
2016,3,29,14,15,372.5,278.0,2.45,15.5,551.5,507.51,399.28
2016,3,29,14,30,119.0,327.0,2.4,15.0,409.0,377.14,297.23
2016,3,29,14,45,200.5,302.5,2.4,15.0,432.0,389.72,308.42
2016,3,29,15,0,282.0,278.0,2.4,15.0,455.0,394.32,311.72
2016,3,29,15,15,493.0,198.5,2.3,15.0,481.5,397.41,312.14
2016,3,29,15,30,704.0,119.0,2.2,15.0,508.0,376.54,290.23
2016,3,29,15,45,554.0,144.0,2.15,15.0,433.0,305.53,232.03
2016,3,29,16,0,404.0,169.0,2.1,15.0,358.0,250.74,188.55
2016,3,29,16,15,202.0,130.5,1.9,14.5,225.0,152.22,113.92
2016,3,29,16,30,0.0,92.0,1.7,14.0,92.0,84.56,66.29
2016,3,29,16,45,0.0,78.0,1.55,13.5,78.0,71.8,55.85
2016,3,29,17,0,0.0,64.0,1.4,13.0,64.0,59.14,45.21
2016,3,29,17,15,261.5,55.5,1.4,12.0,103.5,40.27,30.67
2016,3,29,17,30,523.0,47.0,1.4,11.0,143.0,35.13,25.9
2016,3,29,17,45,405.5,37.0,1.45,10.0,96.5,28.54,19.57
2016,3,29,18,0,288.0,27.0,1.5,9.0,50.0,21.62,11.47
2016,3,29,18,15,144.0,13.5,1.6,8.5,25.0,12.87,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,146.0,18.5,2.05,7.5,34.5,83.17,33.07
2016,3,30,6,30,292.0,37.0,2.3,8.0,69.0,179.29,139.29
2016,3,30,6,45,390.0,48.5,2.6,8.5,116.0,253.99,207.95
2016,3,30,7,0,488.0,60.0,2.9,9.0,163.0,338.97,283.43
2016,3,30,7,15,552.5,68.0,2.95,9.5,215.0,410.66,345.9
2016,3,30,7,30,617.0,76.0,3.0,10.0,267.0,487.54,410.34
2016,3,30,7,45,663.5,81.5,3.05,10.5,320.5,554.22,464.29
2016,3,30,8,0,710.0,87.0,3.1,11.0,374.0,623.27,518.21
2016,3,30,8,15,741.0,91.5,3.05,11.5,425.0,681.39,560.13
2016,3,30,8,30,772.0,96.0,3.0,12.0,476.0,736.12,598.12
2016,3,30,8,45,797.5,98.5,3.0,12.5,524.5,787.3,632.8
2016,3,30,9,0,823.0,101.0,3.0,13.0,573.0,837.32,665.92
2016,3,30,9,15,839.5,103.5,3.0,13.5,616.0,877.88,691.65
2016,3,30,9,30,856.0,106.0,3.0,14.0,659.0,916.11,715.43
2016,3,30,9,45,870.0,107.5,3.05,14.5,696.5,948.25,735.08
2016,3,30,10,0,884.0,109.0,3.1,15.0,734.0,969.22,746.94
2016,3,30,10,15,892.5,110.5,3.1,15.0,764.5,989.89,759.72
2016,3,30,10,30,901.0,112.0,3.1,15.0,795.0,1007.13,770.23
2016,3,30,10,45,907.5,113.0,3.1,15.5,818.0,1018.3,775.28
2016,3,30,11,0,914.0,114.0,3.1,16.0,841.0,1025.8,777.99
2016,3,30,11,15,917.5,115.0,3.05,16.0,856.0,1026.6,777.38
2016,3,30,11,30,921.0,116.0,3.0,16.0,871.0,1023.61,774.43
2016,3,30,11,45,723.5,216.0,3.0,16.5,812.5,942.43,717.57
2016,3,30,12,0,526.0,316.0,3.0,17.0,754.0,842.31,642.81
2016,3,30,12,15,398.0,360.5,3.0,17.0,692.0,746.33,572.43
2016,3,30,12,30,270.0,405.0,3.0,17.0,630.0,663.6,509.84
2016,3,30,12,45,597.5,258.5,3.0,17.0,748.0,801.43,618.58
2016,3,30,13,0,925.0,112.0,3.0,17.0,866.0,902.17,691.0
2016,3,30,13,15,493.0,235.5,3.0,17.0,637.0,645.92,503.88
2016,3,30,13,30,61.0,359.0,3.0,17.0,408.0,392.19,304.8
2016,3,30,13,45,482.5,233.0,3.0,17.0,594.5,590.5,465.52
2016,3,30,14,0,904.0,107.0,3.0,17.0,781.0,736.26,577.56
2016,3,30,14,15,894.5,105.0,3.0,17.0,748.5,685.53,538.02
2016,3,30,14,30,885.0,103.0,3.0,17.0,716.0,633.31,497.84
2016,3,30,14,45,520.5,198.0,3.05,17.0,554.0,472.89,372.64
2016,3,30,15,0,156.0,293.0,3.1,17.0,392.0,344.75,271.34
2016,3,30,15,15,490.0,193.0,3.15,16.5,471.0,391.39,307.3
2016,3,30,15,30,824.0,93.0,3.2,16.0,550.0,401.53,308.64
2016,3,30,15,45,801.0,89.0,3.3,16.0,501.5,340.28,254.53
2016,3,30,16,0,778.0,85.0,3.4,16.0,453.0,280.77,201.25
2016,3,30,16,15,745.5,81.0,3.45,15.5,401.0,221.33,148.97
2016,3,30,16,30,713.0,77.0,3.5,15.0,349.0,161.8,98.94
2016,3,30,16,45,667.0,71.0,3.6,14.5,296.0,106.32,58.79
2016,3,30,17,0,621.0,65.0,3.7,14.0,243.0,56.42,34.92
2016,3,30,17,15,552.0,57.5,3.8,13.0,191.5,41.49,31.62
2016,3,30,17,30,483.0,50.0,3.9,12.0,140.0,37.55,27.93
2016,3,30,17,45,369.5,39.0,4.0,11.5,95.0,30.17,20.87
2016,3,30,18,0,256.0,28.0,4.1,11.0,50.0,22.4,12.26
2016,3,30,18,15,128.0,14.0,4.1,10.5,25.0,13.34,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,2.3,9.0,36.5,86.98,43.42
2016,3,31,6,30,295.0,40.0,2.5,9.0,73.0,183.85,143.49
2016,3,31,6,45,383.0,53.0,2.7,9.5,120.0,256.54,209.83
2016,3,31,7,0,471.0,66.0,2.9,10.0,167.0,338.03,281.87
2016,3,31,7,15,534.5,74.5,2.9,10.0,219.0,409.25,344.05
2016,3,31,7,30,598.0,83.0,2.9,10.0,271.0,485.49,408.27
2016,3,31,7,45,645.5,88.5,2.95,10.5,324.5,552.19,462.05
2016,3,31,8,0,693.0,94.0,3.0,11.0,378.0,621.31,515.88
2016,3,31,8,15,724.0,99.0,3.0,11.5,429.0,679.41,558.22
2016,3,31,8,30,755.0,104.0,3.0,12.0,480.0,737.65,599.08
2016,3,31,8,45,631.5,148.0,3.0,12.5,483.0,713.19,577.39
2016,3,31,9,0,508.0,192.0,3.0,13.0,486.0,671.67,541.43
2016,3,31,9,15,680.5,150.5,3.0,13.5,575.0,797.45,634.72
2016,3,31,9,30,853.0,109.0,3.0,14.0,664.0,918.51,717.64
2016,3,31,9,45,871.5,108.0,3.0,14.5,702.5,951.81,736.93
2016,3,31,10,0,890.0,107.0,3.0,15.0,741.0,974.18,749.3
2016,3,31,10,15,898.5,108.5,3.0,15.0,771.0,994.89,762.05
2016,3,31,10,30,907.0,110.0,3.0,15.0,801.0,1012.15,772.53
2016,3,31,10,45,915.5,109.5,3.05,15.5,824.5,1023.61,778.19
2016,3,31,11,0,924.0,109.0,3.1,16.0,848.0,1031.4,781.54
2016,3,31,11,15,927.5,110.0,3.2,16.0,863.0,1032.16,782.23
2016,3,31,11,30,931.0,111.0,3.3,16.0,878.0,1029.09,780.52
2016,3,31,11,45,934.0,110.0,3.4,16.5,885.0,1019.59,773.14
2016,3,31,12,0,937.0,109.0,3.5,17.0,892.0,1006.3,763.35
2016,3,31,12,15,936.5,109.0,3.6,17.0,891.0,987.08,751.05
2016,3,31,12,30,936.0,109.0,3.7,17.0,890.0,964.29,736.35
2016,3,31,12,45,941.0,104.5,3.8,17.5,882.0,938.25,718.02
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,908.6,697.19
2016,3,31,13,15,941.5,99.0,4.0,18.0,856.5,871.22,672.18
2016,3,31,13,30,937.0,98.0,4.1,18.0,839.0,831.02,644.97
2016,3,31,13,45,930.0,97.5,4.2,18.0,813.5,786.83,614.6
2016,3,31,14,0,923.0,97.0,4.3,18.0,788.0,740.39,582.27
2016,3,31,14,15,914.0,95.5,4.4,17.5,756.0,689.67,545.51
2016,3,31,14,30,905.0,94.0,4.5,17.0,724.0,637.37,505.95
2016,3,31,14,45,891.0,93.0,4.6,17.0,685.0,581.46,461.3
2016,3,31,15,0,877.0,92.0,4.7,17.0,646.0,524.97,414.78
2016,3,31,15,15,861.0,89.5,4.75,16.5,602.0,465.92,365.41
2016,3,31,15,30,845.0,87.0,4.8,16.0,558.0,404.58,312.59
2016,3,31,15,45,821.5,84.0,4.85,16.0,509.5,342.91,257.61
2016,3,31,16,0,798.0,81.0,4.9,16.0,461.0,282.99,203.32
2016,3,31,16,15,768.0,77.0,4.85,15.5,409.5,222.87,149.83
2016,3,31,16,30,738.0,73.0,4.8,15.0,358.0,165.87,101.4
2016,3,31,16,45,696.0,67.5,4.8,14.5,305.0,109.95,60.64
2016,3,31,17,0,654.0,62.0,4.8,14.0,252.0,55.13,32.96
2016,3,31,17,15,588.0,55.5,4.6,13.0,200.0,39.75,30.06
2016,3,31,17,30,522.0,49.0,4.4,12.0,148.0,36.58,27.08
2016,3,31,17,45,411.5,38.5,4.25,11.5,101.5,29.61,20.42
2016,3,31,18,0,301.0,28.0,4.1,11.0,55.0,22.28,12.45
2016,3,31,18,15,150.5,14.0,3.95,10.5,27.5,13.34,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.5,8.5,39.5,99.37,57.32
2016,4,1,6,30,354.0,37.0,2.7,9.0,79.0,206.14,162.03
2016,4,1,6,45,444.5,47.0,2.95,9.5,127.0,279.6,229.31
2016,4,1,7,0,535.0,57.0,3.2,10.0,175.0,362.38,302.7
2016,4,1,7,15,593.5,64.0,3.25,10.5,227.0,432.02,363.11
2016,4,1,7,30,652.0,71.0,3.3,11.0,279.0,506.2,424.94
2016,4,1,7,45,692.0,76.5,3.35,11.5,332.0,570.24,476.4
2016,4,1,8,0,732.0,82.0,3.4,12.0,385.0,632.84,524.58
2016,4,1,8,15,760.0,86.0,3.4,12.5,435.5,689.2,565.02
2016,4,1,8,30,788.0,90.0,3.4,13.0,486.0,745.3,604.23
2016,4,1,8,45,809.0,93.0,3.4,13.5,533.0,793.81,636.91
2016,4,1,9,0,830.0,96.0,3.4,14.0,580.0,840.85,667.92
2016,4,1,9,15,845.0,99.0,3.4,14.0,622.5,880.77,694.58
2016,4,1,9,30,860.0,102.0,3.4,14.0,665.0,918.28,719.32
2016,4,1,9,45,871.0,104.0,3.45,14.5,701.5,940.21,731.93
2016,4,1,10,0,882.0,106.0,3.5,15.0,738.0,966.93,748.02
2016,4,1,10,15,890.5,108.0,3.5,15.0,768.0,988.05,761.2
2016,4,1,10,30,899.0,110.0,3.5,15.0,798.0,1005.73,772.12
2016,4,1,10,45,904.5,111.0,3.5,15.5,820.5,1015.81,776.49
2016,4,1,11,0,910.0,112.0,3.5,16.0,843.0,1022.21,778.53
2016,4,1,11,15,913.5,113.0,3.45,16.0,858.0,1022.91,777.94
2016,4,1,11,30,917.0,114.0,3.4,16.0,873.0,1019.84,774.98
2016,4,1,11,45,918.0,114.5,3.4,16.5,880.0,1010.06,766.59
2016,4,1,12,0,919.0,115.0,3.4,17.0,887.0,996.59,755.92
2016,4,1,12,15,919.0,115.0,3.35,17.0,885.5,978.04,743.0
2016,4,1,12,30,919.0,115.0,3.3,17.0,884.0,955.98,727.8
2016,4,1,12,45,922.0,111.0,3.3,17.5,876.0,929.06,708.37
2016,4,1,13,0,925.0,107.0,3.3,18.0,868.0,898.72,686.67
2016,4,1,13,15,921.0,106.5,3.3,18.0,851.0,862.83,662.4
2016,4,1,13,30,917.0,106.0,3.3,18.0,834.0,824.15,636.07
2016,4,1,13,45,911.0,104.5,3.35,18.0,809.0,780.4,606.18
2016,4,1,14,0,905.0,103.0,3.4,18.0,784.0,734.39,574.36
2016,4,1,14,15,896.0,101.5,3.45,18.0,752.0,684.41,536.99
2016,4,1,14,30,887.0,100.0,3.5,18.0,720.0,632.89,497.36
2016,4,1,14,45,875.5,97.5,3.55,18.0,682.0,577.77,453.87
2016,4,1,15,0,864.0,95.0,3.6,18.0,644.0,521.89,408.45
2016,4,1,15,15,848.0,92.5,3.65,17.5,600.0,461.53,358.85
2016,4,1,15,30,832.0,90.0,3.7,17.0,556.0,402.89,308.86
2016,4,1,15,45,810.5,86.5,3.75,16.5,508.0,342.15,255.79
2016,4,1,16,0,789.0,83.0,3.8,16.0,460.0,282.94,202.96
2016,4,1,16,15,759.0,79.0,3.75,15.5,408.5,223.35,150.25
2016,4,1,16,30,729.0,75.0,3.7,15.0,357.0,166.89,102.47
2016,4,1,16,45,687.0,69.5,3.65,14.5,304.5,107.75,58.93
2016,4,1,17,0,645.0,64.0,3.6,14.0,252.0,57.09,34.3
2016,4,1,17,15,580.5,56.5,3.4,13.0,200.5,40.42,30.68
2016,4,1,17,30,516.0,49.0,3.2,12.0,149.0,36.41,26.97
2016,4,1,17,45,412.0,39.0,3.05,11.5,102.5,29.91,20.75
2016,4,1,18,0,308.0,29.0,2.9,11.0,56.0,23.09,13.36
2016,4,1,18,15,154.0,14.5,2.85,10.5,28.0,11.45,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,37.0,5.0,1.25,7.5,6.0,0.0,0.0
2016,4,2,6,0,74.0,10.0,1.3,8.0,12.0,31.29,0.0
2016,4,2,6,15,217.5,24.0,1.45,8.5,47.5,122.08,77.43
2016,4,2,6,30,361.0,38.0,1.6,9.0,83.0,211.02,166.26
2016,4,2,6,45,448.5,48.5,1.8,9.5,131.5,284.31,232.67
2016,4,2,7,0,536.0,59.0,2.0,10.0,180.0,366.59,304.78
2016,4,2,7,15,594.5,66.0,1.9,10.5,232.5,436.44,364.01
2016,4,2,7,30,653.0,73.0,1.8,11.0,285.0,510.81,424.19
2016,4,2,7,45,693.0,78.5,1.7,11.5,338.0,574.97,473.68
2016,4,2,8,0,733.0,84.0,1.6,12.0,391.0,640.85,521.94
2016,4,2,8,15,761.5,88.0,1.5,12.5,442.0,694.36,557.75
2016,4,2,8,30,790.0,92.0,1.4,13.0,493.0,750.93,594.57
2016,4,2,8,45,806.0,97.5,1.35,13.5,539.5,798.28,624.12
2016,4,2,9,0,822.0,103.0,1.3,14.0,586.0,843.81,651.73
2016,4,2,9,15,837.5,106.0,1.25,14.5,628.5,883.91,674.97
2016,4,2,9,30,853.0,109.0,1.2,15.0,671.0,921.62,696.17
2016,4,2,9,45,854.0,116.5,1.2,16.0,705.5,948.3,709.25
2016,4,2,10,0,855.0,124.0,1.2,17.0,740.0,971.5,720.05
2016,4,2,10,15,863.5,126.0,1.2,17.5,770.0,992.17,730.54
2016,4,2,10,30,872.0,128.0,1.2,18.0,800.0,1009.43,738.9
2016,4,2,10,45,868.0,135.5,1.2,18.5,820.0,1017.01,741.2
2016,4,2,11,0,864.0,143.0,1.2,19.0,840.0,1020.76,741.34
2016,4,2,11,15,868.0,144.0,1.25,19.0,855.0,1021.53,742.1
2016,4,2,11,30,872.0,145.0,1.3,19.0,870.0,1018.61,740.69
2016,4,2,11,45,868.0,148.5,1.4,19.5,875.5,1006.97,733.33
2016,4,2,12,0,864.0,152.0,1.5,20.0,881.0,991.8,723.82
2016,4,2,12,15,863.5,152.0,1.6,20.0,879.0,972.85,713.25
2016,4,2,12,30,863.0,152.0,1.7,20.0,877.0,950.54,700.45
2016,4,2,12,45,874.5,142.5,1.8,20.5,871.0,925.82,684.65
2016,4,2,13,0,886.0,133.0,1.9,21.0,865.0,892.27,662.9
2016,4,2,13,15,881.0,132.0,1.95,21.0,847.0,856.07,639.99
2016,4,2,13,30,876.0,131.0,2.0,21.0,829.0,817.29,615.09
2016,4,2,13,45,701.5,200.0,2.15,21.0,748.0,723.04,549.51
2016,4,2,14,0,527.0,269.0,2.3,21.0,667.0,631.27,482.12
2016,4,2,14,15,549.0,247.5,2.35,21.0,647.5,597.05,458.26
2016,4,2,14,30,571.0,226.0,2.4,21.0,628.0,559.72,430.94
2016,4,2,14,45,564.5,213.0,2.5,21.0,592.0,511.32,394.43
2016,4,2,15,0,558.0,200.0,2.6,21.0,556.0,462.61,356.65
2016,4,2,15,15,535.5,192.0,2.6,20.5,514.5,411.1,316.07
2016,4,2,15,30,513.0,184.0,2.6,20.0,473.0,361.3,275.75
2016,4,2,15,45,488.0,172.5,2.65,20.0,428.5,309.59,232.75
2016,4,2,16,0,463.0,161.0,2.7,20.0,384.0,260.39,191.27
2016,4,2,16,15,497.0,134.5,2.6,19.0,350.0,213.67,150.24
2016,4,2,16,30,531.0,108.0,2.5,18.0,316.0,163.47,106.89
2016,4,2,16,45,470.0,104.0,2.45,17.5,268.5,118.61,75.48
2016,4,2,17,0,409.0,100.0,2.4,17.0,221.0,81.28,57.14
2016,4,2,17,15,405.5,82.0,2.3,16.0,181.5,60.24,47.8
2016,4,2,17,30,402.0,64.0,2.2,15.0,142.0,48.08,36.93
2016,4,2,17,45,295.0,49.5,2.15,14.5,97.5,37.92,27.49
2016,4,2,18,0,188.0,35.0,2.1,14.0,53.0,27.34,16.86
2016,4,2,18,15,94.0,17.5,2.2,13.5,26.5,13.82,0.0
2016,4,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,31.5,6.0,1.8,7.5,6.5,0.0,0.0
2016,4,3,6,0,63.0,12.0,2.0,8.0,13.0,30.13,0.0
