Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,197.5,27.5,2.1,8.5,49.5,119.43,80.1
2016,4,3,6,30,332.0,43.0,2.2,9.0,86.0,205.17,162.77
2016,4,3,6,45,426.5,53.5,2.3,9.5,135.0,280.71,230.7
2016,4,3,7,0,521.0,64.0,2.4,10.0,184.0,365.8,305.03
2016,4,3,7,15,579.5,71.5,2.35,10.5,236.5,435.75,364.58
2016,4,3,7,30,638.0,79.0,2.3,11.0,289.0,510.16,425.3
2016,4,3,7,45,681.0,84.0,2.3,11.5,342.5,575.18,476.4
2016,4,3,8,0,724.0,89.0,2.3,12.0,396.0,642.14,526.94
2016,4,3,8,15,752.5,93.5,2.3,12.5,447.0,699.02,566.74
2016,4,3,8,30,781.0,98.0,2.3,13.0,498.0,752.37,602.93
2016,4,3,8,45,802.5,101.5,2.3,13.5,545.5,801.63,635.32
2016,4,3,9,0,824.0,105.0,2.3,14.0,593.0,849.44,666.02
2016,4,3,9,15,839.5,108.0,2.3,14.5,635.5,889.55,690.77
2016,4,3,9,30,855.0,111.0,2.3,15.0,678.0,927.26,713.56
2016,4,3,9,45,865.5,114.0,2.35,15.5,714.5,957.62,731.6
2016,4,3,10,0,876.0,117.0,2.4,16.0,751.0,984.89,747.53
2016,4,3,10,15,884.5,118.5,2.4,16.5,781.0,996.64,752.52
2016,4,3,10,30,893.0,120.0,2.4,17.0,811.0,1013.48,761.15
2016,4,3,10,45,740.5,200.0,2.45,17.5,783.5,969.09,729.53
2016,4,3,11,0,588.0,280.0,2.5,18.0,756.0,898.72,678.43
2016,4,3,11,15,748.0,203.5,2.55,18.0,821.0,974.36,732.53
2016,4,3,11,30,908.0,127.0,2.6,18.0,886.0,1026.91,766.82
2016,4,3,11,45,906.0,129.5,2.65,18.5,892.0,1016.15,757.92
2016,4,3,12,0,904.0,132.0,2.7,19.0,898.0,1001.79,747.4
2016,4,3,12,15,903.5,132.0,2.75,19.0,896.5,982.77,735.31
2016,4,3,12,30,903.0,132.0,2.8,19.0,895.0,960.32,720.99
2016,4,3,12,45,686.5,230.5,2.9,19.0,807.0,853.48,648.79
2016,4,3,13,0,470.0,329.0,3.0,19.0,719.0,739.64,564.57
2016,4,3,13,15,494.5,313.0,3.05,19.0,715.5,723.62,554.91
2016,4,3,13,30,519.0,297.0,3.1,19.0,712.0,704.45,542.08
2016,4,3,13,45,688.0,216.5,3.2,19.0,749.5,729.14,563.96
2016,4,3,14,0,857.0,136.0,3.3,19.0,787.0,735.82,571.78
2016,4,3,14,15,846.5,134.0,3.35,19.0,754.5,685.43,534.04
2016,4,3,14,30,836.0,132.0,3.4,19.0,722.0,633.84,494.81
2016,4,3,14,45,821.0,129.5,3.5,19.0,683.0,578.34,451.67
2016,4,3,15,0,806.0,127.0,3.6,19.0,644.0,522.63,407.05
2016,4,3,15,15,787.5,123.5,3.6,18.5,600.0,464.52,359.73
2016,4,3,15,30,769.0,120.0,3.6,18.0,556.0,404.41,309.39
2016,4,3,15,45,750.0,113.5,3.6,17.5,508.5,344.77,258.01
2016,4,3,16,0,731.0,107.0,3.6,17.0,461.0,286.54,206.76
2016,4,3,16,15,698.5,101.5,3.45,16.5,409.5,228.03,155.78
2016,4,3,16,30,666.0,96.0,3.3,16.0,358.0,173.06,109.82
2016,4,3,16,45,626.5,87.5,3.2,15.5,306.0,118.72,69.97
2016,4,3,17,0,587.0,79.0,3.1,15.0,254.0,69.29,44.57
2016,4,3,17,15,520.5,70.0,2.95,14.0,202.5,51.49,40.43
2016,4,3,17,30,454.0,61.0,2.8,13.0,151.0,46.75,36.09
2016,4,3,17,45,355.5,47.5,2.7,12.0,105.0,37.42,27.38
2016,4,3,18,0,257.0,34.0,2.6,11.0,59.0,26.53,16.62
2016,4,3,18,15,128.5,17.0,2.6,10.5,29.5,13.39,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.95,8.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,2.1,9.0,16.0,15.25,0.0
2016,4,4,6,15,188.5,28.5,2.2,9.5,54.0,118.25,82.09
2016,4,4,6,30,377.0,41.0,2.3,10.0,92.0,222.76,176.87
2016,4,4,6,45,467.5,50.5,2.4,11.0,142.0,297.78,243.81
2016,4,4,7,0,558.0,60.0,2.5,12.0,192.0,381.93,316.39
2016,4,4,7,15,616.0,67.0,2.4,12.5,245.5,452.86,376.06
2016,4,4,7,30,674.0,74.0,2.3,13.0,299.0,528.18,436.65
2016,4,4,7,45,715.0,79.0,2.25,13.5,353.0,593.49,487.08
2016,4,4,8,0,756.0,84.0,2.2,14.0,407.0,657.42,533.79
2016,4,4,8,15,784.0,88.0,2.25,14.5,459.0,714.77,573.63
2016,4,4,8,30,812.0,92.0,2.3,15.0,511.0,771.78,612.27
2016,4,4,8,45,831.5,95.5,2.4,15.5,558.5,820.39,644.42
2016,4,4,9,0,851.0,99.0,2.5,16.0,606.0,867.35,674.95
2016,4,4,9,15,866.0,101.5,2.55,16.5,649.0,907.14,699.66
2016,4,4,9,30,881.0,104.0,2.6,17.0,692.0,936.58,717.05
2016,4,4,9,45,890.0,107.0,2.7,17.5,728.0,965.82,734.75
2016,4,4,10,0,899.0,110.0,2.8,18.0,764.0,991.88,750.24
2016,4,4,10,15,907.0,111.5,2.75,18.0,794.0,1011.95,761.78
2016,4,4,10,30,915.0,113.0,2.7,18.0,824.0,1028.51,771.07
2016,4,4,10,45,918.0,115.5,2.7,18.5,846.5,1037.63,774.56
2016,4,4,11,0,921.0,118.0,2.7,19.0,869.0,1042.96,775.76
2016,4,4,11,15,924.5,118.5,2.7,19.0,883.5,1042.83,775.02
2016,4,4,11,30,928.0,119.0,2.7,19.0,898.0,1038.9,771.98
2016,4,4,11,45,927.0,120.5,2.7,19.5,904.0,1027.88,763.0
2016,4,4,12,0,926.0,122.0,2.7,20.0,910.0,1013.17,751.81
2016,4,4,12,15,925.5,122.0,2.65,20.0,908.5,993.79,738.65
2016,4,4,12,30,925.0,122.0,2.6,20.0,907.0,970.9,723.29
2016,4,4,12,45,929.0,118.0,2.6,20.0,898.5,944.54,706.16
2016,4,4,13,0,933.0,114.0,2.6,20.0,890.0,914.69,686.7
2016,4,4,13,15,928.5,113.0,2.6,20.0,872.5,877.45,662.17
2016,4,4,13,30,924.0,112.0,2.6,20.0,855.0,837.44,635.64
2016,4,4,13,45,916.0,111.5,2.6,20.5,829.0,792.75,604.48
2016,4,4,14,0,908.0,111.0,2.6,21.0,803.0,745.96,571.66
2016,4,4,14,15,898.5,109.0,2.7,20.5,770.0,694.9,535.84
2016,4,4,14,30,889.0,107.0,2.8,20.0,737.0,642.37,497.67
2016,4,4,14,45,874.5,105.0,2.95,20.0,697.5,585.85,454.4
2016,4,4,15,0,860.0,103.0,3.1,20.0,658.0,527.55,408.3
2016,4,4,15,15,842.5,100.5,3.15,19.5,613.0,468.05,360.16
2016,4,4,15,30,825.0,98.0,3.2,19.0,568.0,409.06,310.72
2016,4,4,15,45,769.0,96.0,3.25,19.0,504.5,338.69,251.2
2016,4,4,16,0,713.0,94.0,3.3,19.0,441.0,270.83,193.23
2016,4,4,16,15,711.5,88.5,3.05,18.5,403.0,220.03,147.6
2016,4,4,16,30,710.0,83.0,2.8,18.0,365.0,168.94,103.6
2016,4,4,16,45,661.0,78.0,2.55,17.5,311.5,114.11,64.07
2016,4,4,17,0,612.0,73.0,2.3,17.0,258.0,65.26,40.07
2016,4,4,17,15,545.0,65.0,2.05,16.0,206.0,47.01,36.16
2016,4,4,17,30,478.0,57.0,1.8,15.0,154.0,42.93,32.45
2016,4,4,17,45,370.5,46.0,1.55,14.0,107.5,35.82,25.81
2016,4,4,18,0,263.0,35.0,1.3,13.0,61.0,27.28,17.28
2016,4,4,18,15,131.5,17.5,1.3,12.5,30.5,13.76,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,73.0,7.5,2.15,8.5,10.0,7.15,0.0
2016,4,5,6,0,146.0,15.0,2.2,9.0,20.0,70.41,0.0
2016,4,5,6,15,294.0,27.0,2.35,9.5,60.5,156.44,112.2
2016,4,5,6,30,442.0,39.0,2.5,10.0,101.0,248.61,198.07
2016,4,5,6,45,521.5,48.5,2.65,10.5,151.5,322.13,264.64
2016,4,5,7,0,601.0,58.0,2.8,11.0,202.0,403.55,335.84
2016,4,5,7,15,655.5,64.0,2.85,11.5,256.0,473.5,395.28
2016,4,5,7,30,710.0,70.0,2.9,12.0,310.0,544.37,453.23
2016,4,5,7,45,751.0,73.5,3.0,13.0,365.0,609.86,503.96
2016,4,5,8,0,792.0,77.0,3.1,14.0,420.0,676.84,552.48
2016,4,5,8,15,817.5,80.5,3.15,14.5,471.5,733.09,591.79
2016,4,5,8,30,843.0,84.0,3.2,15.0,523.0,788.73,629.78
2016,4,5,8,45,863.0,86.5,3.25,15.5,571.0,837.6,662.06
2016,4,5,9,0,883.0,89.0,3.3,16.0,619.0,877.71,687.59
2016,4,5,9,15,896.5,91.5,3.4,16.5,662.0,916.77,712.44
2016,4,5,9,30,910.0,94.0,3.5,17.0,705.0,953.2,735.22
2016,4,5,9,45,920.5,95.5,3.65,17.5,742.0,982.78,753.48
2016,4,5,10,0,931.0,97.0,3.8,18.0,779.0,1009.15,769.55
2016,4,5,10,15,938.0,98.5,3.9,18.5,809.0,1028.73,780.66
2016,4,5,10,30,945.0,100.0,4.0,19.0,839.0,1044.67,789.43
2016,4,5,10,45,950.5,100.5,4.1,19.5,861.5,1054.27,794.02
2016,4,5,11,0,956.0,101.0,4.2,20.0,884.0,1060.02,796.21
2016,4,5,11,15,959.0,101.5,4.2,20.0,898.5,1059.41,795.13
2016,4,5,11,30,962.0,102.0,4.2,20.0,913.0,1054.87,791.63
2016,4,5,11,45,963.5,102.0,4.2,20.5,919.5,1044.43,782.83
2016,4,5,12,0,965.0,102.0,4.2,21.0,926.0,1030.13,771.65
2016,4,5,12,15,964.5,102.0,4.1,21.0,924.5,1010.17,757.66
2016,4,5,12,30,964.0,102.0,4.0,21.0,923.0,986.57,741.34
2016,4,5,12,45,962.0,101.0,3.9,21.5,913.0,957.07,719.73
2016,4,5,13,0,960.0,100.0,3.8,22.0,903.0,924.25,696.0
2016,4,5,13,15,955.5,99.5,3.65,22.0,884.5,886.71,670.14
2016,4,5,13,30,951.0,99.0,3.5,22.0,866.0,846.31,642.27
2016,4,5,13,45,945.0,98.0,3.4,22.0,840.5,801.64,611.59
2016,4,5,14,0,939.0,97.0,3.3,22.0,815.0,754.65,579.07
2016,4,5,14,15,930.0,95.5,3.15,22.0,782.0,703.1,541.05
2016,4,5,14,30,921.0,94.0,3.0,22.0,749.0,649.95,500.44
2016,4,5,14,45,908.5,92.0,2.95,22.0,709.5,593.05,456.41
2016,4,5,15,0,896.0,90.0,2.9,22.0,670.0,535.43,410.55
2016,4,5,15,15,880.0,87.5,2.75,22.0,625.0,475.35,361.22
2016,4,5,15,30,864.0,85.0,2.6,22.0,580.0,415.48,310.67
2016,4,5,15,45,842.0,82.5,2.5,22.0,530.5,350.93,255.49
2016,4,5,16,0,820.0,80.0,2.4,22.0,481.0,290.68,202.76
2016,4,5,16,15,791.0,76.0,2.15,21.0,429.0,229.47,150.27
2016,4,5,16,30,762.0,72.0,1.9,20.0,377.0,171.23,102.18
2016,4,5,16,45,719.5,67.5,1.65,19.5,323.0,114.65,61.5
2016,4,5,17,0,677.0,63.0,1.4,19.0,269.0,59.22,33.28
2016,4,5,17,15,615.0,56.5,1.35,18.0,216.0,39.94,29.66
2016,4,5,17,30,553.0,50.0,1.3,17.0,163.0,36.76,26.8
2016,4,5,17,45,450.0,40.5,1.3,16.5,115.0,30.73,21.16
2016,4,5,18,0,347.0,31.0,1.3,16.0,67.0,24.41,14.78
2016,4,5,18,15,173.5,15.5,1.3,15.5,33.5,12.0,0.0
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,66.5,8.0,1.2,12.0,10.5,24.23,0.0
2016,4,6,6,0,133.0,16.0,1.2,13.0,21.0,67.16,0.0
2016,4,6,6,15,273.0,29.0,1.35,14.0,61.0,151.64,108.88
2016,4,6,6,30,413.0,42.0,1.5,15.0,101.0,240.88,188.43
2016,4,6,6,45,499.5,50.5,1.65,16.0,152.0,315.26,253.1
2016,4,6,7,0,586.0,59.0,1.8,17.0,203.0,398.22,322.65
2016,4,6,7,15,640.5,65.5,1.9,17.5,256.5,468.1,380.0
2016,4,6,7,30,695.0,72.0,2.0,18.0,310.0,541.98,438.24
2016,4,6,7,45,733.0,76.5,2.15,19.0,364.0,602.81,483.88
2016,4,6,8,0,771.0,81.0,2.3,20.0,418.0,668.07,529.89
2016,4,6,8,15,797.5,85.0,2.35,20.5,469.5,724.82,568.25
2016,4,6,8,30,824.0,89.0,2.4,21.0,521.0,781.09,605.37
2016,4,6,8,45,843.5,92.0,2.5,21.5,569.0,829.45,636.51
2016,4,6,9,0,863.0,95.0,2.6,22.0,617.0,876.11,666.06
2016,4,6,9,15,877.5,97.5,2.65,22.5,660.0,908.22,684.93
2016,4,6,9,30,892.0,100.0,2.7,23.0,703.0,944.99,706.9
2016,4,6,9,45,902.0,102.5,2.75,23.5,740.0,974.75,723.96
2016,4,6,10,0,912.0,105.0,2.8,24.0,777.0,1001.33,738.91
2016,4,6,10,15,920.0,106.5,2.75,24.0,806.5,1021.49,750.2
2016,4,6,10,30,928.0,108.0,2.7,24.0,836.0,1038.1,759.27
2016,4,6,10,45,931.5,110.0,2.7,24.5,858.5,1047.14,762.57
2016,4,6,11,0,935.0,112.0,2.7,25.0,881.0,1052.36,763.61
2016,4,6,11,15,938.0,112.5,2.65,25.0,895.5,1051.63,761.99
2016,4,6,11,30,941.0,113.0,2.6,25.0,910.0,1047.06,758.12
2016,4,6,11,45,940.5,114.5,2.55,25.5,915.5,1036.32,749.01
2016,4,6,12,0,940.0,116.0,2.5,26.0,921.0,1021.84,737.74
2016,4,6,12,15,939.0,116.0,2.5,26.0,919.0,1001.68,724.95
2016,4,6,12,30,938.0,116.0,2.5,26.0,917.0,978.0,710.0
2016,4,6,12,45,931.0,117.5,2.5,26.5,905.5,947.11,689.06
2016,4,6,13,0,924.0,119.0,2.5,27.0,894.0,913.25,666.25
2016,4,6,13,15,919.5,118.0,2.45,27.0,876.0,876.19,642.21
2016,4,6,13,30,915.0,117.0,2.4,27.0,858.0,836.41,616.27
2016,4,6,13,45,907.0,116.0,2.4,27.0,832.0,791.5,587.06
2016,4,6,14,0,899.0,115.0,2.4,27.0,806.0,744.53,556.05
2016,4,6,14,15,889.5,113.0,2.35,27.0,773.0,693.82,519.72
2016,4,6,14,30,880.0,111.0,2.3,27.0,740.0,641.67,481.49
2016,4,6,14,45,747.0,148.5,2.25,27.0,662.5,554.97,416.76
2016,4,6,15,0,614.0,186.0,2.2,27.0,585.0,479.95,359.82
2016,4,6,15,15,717.0,143.5,2.1,27.0,578.5,450.19,335.07
2016,4,6,15,30,820.0,101.0,2.0,27.0,572.0,410.82,300.62
2016,4,6,15,45,584.0,146.0,1.9,27.0,467.0,320.04,231.51
2016,4,6,16,0,348.0,191.0,1.8,27.0,362.0,257.3,186.3
2016,4,6,16,15,249.5,179.5,1.65,26.0,295.5,202.29,146.06
2016,4,6,16,30,151.0,168.0,1.5,25.0,229.0,162.38,118.81
2016,4,6,16,45,388.5,120.0,1.35,24.5,247.0,125.47,81.5
2016,4,6,17,0,626.0,72.0,1.2,24.0,265.0,65.76,38.34
2016,4,6,17,15,561.5,64.5,1.2,23.0,212.5,46.28,34.47
2016,4,6,17,30,497.0,57.0,1.2,22.0,160.0,42.6,31.25
2016,4,6,17,45,395.0,46.0,1.2,21.5,113.0,35.49,24.75
2016,4,6,18,0,293.0,35.0,1.2,21.0,66.0,28.01,17.48
2016,4,6,18,15,146.5,17.5,1.2,20.5,33.0,13.72,0.0
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,2.4,12.5,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,2.5,13.0,14.0,12.99,0.0
2016,4,7,6,15,33.0,34.0,2.75,13.5,39.0,49.21,33.31
2016,4,7,6,30,66.0,54.0,3.0,14.0,64.0,92.97,71.76
2016,4,7,6,45,88.0,76.5,3.3,14.5,95.0,132.33,106.26
2016,4,7,7,0,110.0,99.0,3.6,15.0,126.0,173.44,141.81
2016,4,7,7,15,130.5,119.5,3.8,15.5,159.5,212.97,175.37
2016,4,7,7,30,151.0,140.0,4.0,16.0,193.0,254.23,209.6
2016,4,7,7,45,160.0,163.5,4.2,16.5,227.5,292.89,240.72
2016,4,7,8,0,169.0,187.0,4.4,17.0,262.0,331.8,271.39
2016,4,7,8,15,313.5,185.5,4.4,17.0,344.5,456.91,373.37
2016,4,7,8,30,458.0,184.0,4.4,17.0,427.0,595.21,482.03
2016,4,7,8,45,505.0,186.5,4.4,17.5,476.0,653.01,524.19
2016,4,7,9,0,552.0,189.0,4.4,18.0,525.0,712.06,566.72
2016,4,7,9,15,447.5,241.5,4.35,18.0,526.0,691.51,546.48
2016,4,7,9,30,343.0,294.0,4.3,18.0,527.0,650.1,511.45
2016,4,7,9,45,338.5,313.0,4.3,18.5,553.0,672.36,525.69
2016,4,7,10,0,334.0,332.0,4.3,19.0,579.0,692.83,538.15
2016,4,7,10,15,433.5,308.5,4.25,19.0,642.5,778.71,601.81
2016,4,7,10,30,533.0,285.0,4.2,19.0,706.0,853.26,656.02
2016,4,7,10,45,524.5,299.0,4.2,19.0,722.5,860.14,659.11
2016,4,7,11,0,516.0,313.0,4.2,19.0,739.0,864.34,660.87
2016,4,7,11,15,519.0,320.5,4.2,19.0,755.5,870.5,664.51
2016,4,7,11,30,522.0,328.0,4.2,19.0,772.0,874.1,666.43
2016,4,7,11,45,530.5,322.0,4.2,19.0,776.5,866.62,661.19
2016,4,7,12,0,539.0,316.0,4.2,19.0,781.0,856.64,654.32
2016,4,7,12,15,500.0,332.0,4.15,19.0,762.5,821.98,628.45
2016,4,7,12,30,461.0,348.0,4.1,19.0,744.0,786.39,602.0
2016,4,7,12,45,468.5,341.0,4.1,19.0,739.5,769.09,590.13
2016,4,7,13,0,476.0,334.0,4.1,19.0,735.0,749.67,576.57
2016,4,7,13,15,650.0,246.0,4.1,19.0,781.5,788.0,608.82
2016,4,7,13,30,824.0,158.0,4.1,19.0,828.0,809.21,626.72
2016,4,7,13,45,813.0,158.0,4.1,19.0,802.0,765.43,595.57
2016,4,7,14,0,802.0,158.0,4.1,19.0,776.0,720.14,562.0
2016,4,7,14,15,663.5,203.5,4.1,18.5,701.0,632.94,495.86
2016,4,7,14,30,525.0,249.0,4.1,18.0,626.0,553.65,434.75
2016,4,7,14,45,375.5,275.5,4.1,18.0,537.5,462.58,363.47
2016,4,7,15,0,226.0,302.0,4.1,18.0,449.0,387.08,303.89
2016,4,7,15,15,173.5,282.0,4.05,17.5,390.5,330.0,259.66
2016,4,7,15,30,121.0,262.0,4.0,17.0,332.0,278.78,219.77
2016,4,7,15,45,109.0,238.0,4.0,17.0,297.0,245.9,193.49
2016,4,7,16,0,97.0,214.0,4.0,17.0,262.0,213.13,167.14
2016,4,7,16,15,86.0,190.0,3.85,16.5,229.5,182.28,142.52
2016,4,7,16,30,75.0,166.0,3.7,16.0,197.0,153.08,119.32
2016,4,7,16,45,64.0,144.5,3.55,15.5,168.0,127.39,99.3
2016,4,7,17,0,53.0,123.0,3.4,15.0,139.0,103.34,81.16
2016,4,7,17,15,41.5,100.0,3.2,14.5,111.5,83.38,68.6
2016,4,7,17,30,30.0,77.0,3.0,14.0,84.0,65.46,52.56
2016,4,7,17,45,15.0,55.5,2.9,14.0,59.0,48.17,36.71
2016,4,7,18,0,0.0,34.0,2.8,14.0,34.0,30.92,20.63
2016,4,7,18,15,0.0,17.0,2.75,13.5,17.0,15.78,1.5
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,11.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.4,12.0,10.0,9.26,0.0
2016,4,8,6,15,0.0,26.0,1.65,12.0,26.0,24.15,14.01
2016,4,8,6,30,0.0,42.0,1.9,12.0,42.0,40.01,28.27
2016,4,8,6,45,0.0,61.5,2.15,12.5,61.5,59.77,45.5
2016,4,8,7,0,0.0,81.0,2.4,13.0,81.0,79.28,62.3
2016,4,8,7,15,3.0,101.0,2.45,13.5,102.5,100.95,80.66
2016,4,8,7,30,6.0,121.0,2.5,14.0,124.0,122.82,98.82
2016,4,8,7,45,3.0,128.0,2.55,14.5,129.5,126.66,101.48
2016,4,8,8,0,0.0,135.0,2.6,15.0,135.0,130.55,104.1
2016,4,8,8,15,44.5,184.0,2.6,15.0,207.5,225.66,183.02
2016,4,8,8,30,89.0,233.0,2.6,15.0,280.0,317.59,257.05
2016,4,8,8,45,53.0,226.5,2.65,15.5,255.5,280.05,224.75
2016,4,8,9,0,17.0,220.0,2.7,16.0,231.0,229.72,182.61
2016,4,8,9,15,71.5,271.5,2.75,16.0,320.0,346.41,276.09
2016,4,8,9,30,126.0,323.0,2.8,16.0,409.0,468.45,370.12
2016,4,8,9,45,85.0,320.0,2.9,16.5,379.5,412.4,324.5
2016,4,8,10,0,44.0,317.0,3.0,17.0,350.0,368.75,288.82
2016,4,8,10,15,77.0,351.0,3.05,17.0,411.5,436.96,341.57
2016,4,8,10,30,110.0,385.0,3.1,17.0,473.0,505.31,393.06
2016,4,8,10,45,123.5,399.5,3.15,17.0,500.5,546.21,422.87
2016,4,8,11,0,137.0,414.0,3.2,17.0,528.0,572.46,441.98
2016,4,8,11,15,116.5,416.0,3.3,17.0,514.0,550.77,425.09
2016,4,8,11,30,96.0,418.0,3.4,17.0,500.0,516.52,399.22
2016,4,8,11,45,290.0,382.5,3.5,17.5,632.5,686.24,529.19
2016,4,8,12,0,484.0,347.0,3.6,18.0,765.0,835.76,638.61
2016,4,8,12,15,609.5,281.5,3.65,18.0,807.5,874.87,668.95
2016,4,8,12,30,735.0,216.0,3.7,18.0,850.0,906.5,693.47
2016,4,8,12,45,454.5,321.0,3.75,18.0,711.5,737.11,567.55
2016,4,8,13,0,174.0,426.0,3.8,18.0,573.0,569.18,438.41
2016,4,8,13,15,198.0,414.5,3.85,18.0,578.5,567.6,439.03
2016,4,8,13,30,222.0,403.0,3.9,18.0,584.0,563.85,437.14
2016,4,8,13,45,113.5,295.0,3.95,18.0,388.0,367.93,288.28
2016,4,8,14,0,5.0,187.0,4.0,18.0,192.0,178.0,138.23
2016,4,8,14,15,2.5,145.5,4.05,18.0,148.0,137.27,106.15
2016,4,8,14,30,0.0,104.0,4.1,18.0,104.0,97.0,73.82
2016,4,8,14,45,0.0,124.5,4.15,18.0,124.5,115.88,89.34
2016,4,8,15,0,0.0,145.0,4.2,18.0,145.0,134.5,104.62
2016,4,8,15,15,2.5,163.5,4.2,17.5,165.0,152.01,119.26
2016,4,8,15,30,5.0,182.0,4.2,17.0,185.0,168.62,133.23
2016,4,8,15,45,2.5,156.0,4.2,16.5,157.5,143.69,113.55
2016,4,8,16,0,0.0,130.0,4.2,16.0,130.0,119.27,94.1
2016,4,8,16,15,63.5,150.5,4.1,15.5,176.5,146.47,114.66
2016,4,8,16,30,127.0,171.0,4.0,15.0,223.0,161.32,124.36
2016,4,8,16,45,103.5,151.5,3.9,15.0,190.0,132.24,101.93
2016,4,8,17,0,80.0,132.0,3.8,15.0,157.0,110.21,86.42
2016,4,8,17,15,63.0,107.5,3.6,14.5,125.0,88.47,73.11
2016,4,8,17,30,46.0,83.0,3.4,14.0,93.0,69.7,56.33
2016,4,8,17,45,24.5,59.5,3.25,14.0,65.0,51.15,39.36
2016,4,8,18,0,3.0,36.0,3.1,14.0,37.0,32.6,22.16
2016,4,8,18,15,1.5,18.0,3.0,13.5,18.5,16.71,3.21
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.25,11.5,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,2.3,12.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,8.0,2.4,12.0,8.0,7.4,0.42
2016,4,9,6,30,0.0,13.0,2.5,12.0,13.0,12.04,4.59
2016,4,9,6,45,0.0,19.0,2.65,12.5,19.0,17.61,9.5
2016,4,9,7,0,0.0,25.0,2.8,13.0,25.0,23.18,14.36
2016,4,9,7,15,0.0,32.0,2.85,13.0,32.0,29.69,19.99
2016,4,9,7,30,0.0,39.0,2.9,13.0,39.0,36.21,25.55
2016,4,9,7,45,0.0,71.0,2.95,13.0,71.0,66.06,50.94
2016,4,9,8,0,0.0,103.0,3.0,13.0,103.0,97.35,77.16
2016,4,9,8,15,0.0,112.0,3.0,13.0,112.0,105.92,84.04
2016,4,9,8,30,0.0,121.0,3.0,13.0,121.0,114.52,90.91
2016,4,9,8,45,4.5,160.0,3.0,13.5,163.0,157.25,125.85
2016,4,9,9,0,9.0,199.0,3.0,14.0,205.0,200.64,160.62
2016,4,9,9,15,9.5,209.0,3.0,14.0,215.5,210.74,168.26
2016,4,9,9,30,10.0,219.0,3.0,14.0,226.0,220.86,175.98
2016,4,9,9,45,20.5,259.5,3.0,14.5,275.0,271.8,216.11
2016,4,9,10,0,31.0,300.0,3.0,15.0,324.0,337.23,266.6
2016,4,9,10,15,22.0,276.0,3.0,15.0,293.5,288.93,228.09
2016,4,9,10,30,13.0,252.0,3.0,15.0,263.0,255.21,201.13
2016,4,9,10,45,16.0,274.0,3.05,15.0,288.0,279.74,220.34
2016,4,9,11,0,19.0,296.0,3.1,15.0,313.0,304.13,239.18
2016,4,9,11,15,20.5,307.5,3.05,15.0,325.5,316.32,248.37
2016,4,9,11,30,22.0,319.0,3.0,15.0,338.0,328.33,257.44
2016,4,9,11,45,18.5,301.0,2.95,15.0,317.5,306.03,239.91
2016,4,9,12,0,15.0,283.0,2.9,15.0,297.0,284.04,222.71
2016,4,9,12,15,16.0,282.0,2.85,15.0,296.5,283.09,222.03
2016,4,9,12,30,17.0,281.0,2.8,15.0,296.0,282.03,221.24
2016,4,9,12,45,20.0,300.0,2.8,15.0,317.5,301.89,236.79
2016,4,9,13,0,23.0,319.0,2.8,15.0,339.0,321.3,251.89
2016,4,9,13,15,23.0,314.0,2.8,15.0,333.5,314.8,246.95
2016,4,9,13,30,23.0,309.0,2.8,15.0,328.0,308.24,242.07
2016,4,9,13,45,22.0,297.0,2.85,15.0,315.0,294.29,231.5
2016,4,9,14,0,21.0,285.0,2.9,15.0,302.0,280.45,221.01
2016,4,9,14,15,28.0,290.0,2.9,15.0,311.0,289.06,228.21
2016,4,9,14,30,35.0,295.0,2.9,15.0,320.0,294.34,232.71
2016,4,9,14,45,23.0,255.5,2.9,15.0,272.0,248.28,196.6
2016,4,9,15,0,11.0,216.0,2.9,15.0,224.0,204.38,161.97
2016,4,9,15,15,5.5,147.5,2.85,15.0,151.5,138.9,109.42
2016,4,9,15,30,0.0,79.0,2.8,15.0,79.0,73.59,56.0
2016,4,9,15,45,0.0,44.0,2.75,15.0,44.0,40.92,28.88
2016,4,9,16,0,0.0,9.0,2.7,15.0,9.0,8.35,1.44
2016,4,9,16,15,0.0,20.0,2.5,14.5,20.0,18.56,10.2
2016,4,9,16,30,0.0,31.0,2.3,14.0,31.0,28.78,19.02
2016,4,9,16,45,0.0,26.5,2.1,14.0,26.5,24.59,15.49
2016,4,9,17,0,0.0,22.0,1.9,14.0,22.0,20.4,11.92
2016,4,9,17,15,0.0,17.5,1.7,13.5,17.5,16.22,8.98
2016,4,9,17,30,0.0,13.0,1.5,13.0,13.0,12.04,5.18
2016,4,9,17,45,0.0,9.0,1.35,13.0,9.0,8.33,1.76
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.62,0.0
2016,4,9,18,15,0.0,2.5,1.2,12.5,2.5,2.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.7,11.0,2.0,1.91,0.0
2016,4,10,6,0,0.0,4.0,1.8,11.0,4.0,3.7,0.0
2016,4,10,6,15,0.0,10.0,1.9,11.0,10.0,9.26,2.02
2016,4,10,6,30,0.0,16.0,2.0,11.0,16.0,14.82,7.03
2016,4,10,6,45,0.0,23.0,2.1,11.5,23.0,21.32,12.78
2016,4,10,7,0,0.0,30.0,2.2,12.0,30.0,27.83,18.46
2016,4,10,7,15,0.0,37.5,2.2,12.0,37.5,34.81,24.51
2016,4,10,7,30,0.0,45.0,2.2,12.0,45.0,41.8,30.48
2016,4,10,7,45,0.0,50.0,2.2,12.5,50.0,46.47,34.31
2016,4,10,8,0,0.0,55.0,2.2,13.0,55.0,51.14,38.08
2016,4,10,8,15,0.0,63.0,2.2,13.0,63.0,58.62,44.27
2016,4,10,8,30,0.0,71.0,2.2,13.0,71.0,66.1,50.41
2016,4,10,8,45,0.0,86.5,2.2,13.0,86.5,80.6,62.37
2016,4,10,9,0,0.0,102.0,2.2,13.0,102.0,95.4,74.48
2016,4,10,9,15,0.5,133.5,2.25,13.0,134.5,126.52,99.95
2016,4,10,9,30,1.0,165.0,2.3,13.0,167.0,157.92,125.32
2016,4,10,9,45,8.5,212.0,2.35,13.5,219.5,211.76,168.44
2016,4,10,10,0,16.0,259.0,2.4,14.0,272.0,266.23,211.12
2016,4,10,10,15,20.5,282.5,2.45,14.0,299.0,294.0,232.56
2016,4,10,10,30,25.0,306.0,2.5,14.0,326.0,321.7,253.88
2016,4,10,10,45,17.0,262.0,2.55,14.5,276.0,268.61,211.53
2016,4,10,11,0,9.0,218.0,2.6,15.0,226.0,216.6,170.0
2016,4,10,11,15,8.5,209.5,2.65,15.0,217.5,207.46,162.79
2016,4,10,11,30,8.0,201.0,2.7,15.0,209.0,198.38,155.53
2016,4,10,11,45,8.0,200.0,2.8,15.0,207.5,197.08,154.49
2016,4,10,12,0,8.0,199.0,2.9,15.0,206.0,195.75,153.43
2016,4,10,12,15,8.5,206.0,3.0,15.0,214.0,202.53,158.84
2016,4,10,12,30,9.0,213.0,3.1,15.0,222.0,209.2,164.18
2016,4,10,12,45,6.0,184.5,3.25,15.5,190.0,178.82,139.73
2016,4,10,13,0,3.0,156.0,3.4,16.0,158.0,148.86,115.59
2016,4,10,13,15,2.5,156.5,3.5,15.5,158.5,148.65,115.76
2016,4,10,13,30,2.0,157.0,3.6,15.0,159.0,148.46,115.93
2016,4,10,13,45,1.0,147.0,3.7,15.0,148.0,138.09,107.66
2016,4,10,14,0,0.0,137.0,3.8,15.0,137.0,127.86,99.51
2016,4,10,14,15,0.0,143.0,3.8,15.0,143.0,133.3,104.1
2016,4,10,14,30,0.0,149.0,3.8,15.0,149.0,138.66,108.65
2016,4,10,14,45,0.0,133.5,3.8,15.0,133.5,124.17,97.06
2016,4,10,15,0,0.0,118.0,3.8,15.0,118.0,109.77,85.51
2016,4,10,15,15,3.0,151.5,3.75,14.5,153.5,141.4,111.9
2016,4,10,15,30,6.0,185.0,3.7,14.0,189.0,171.67,137.13
2016,4,10,15,45,23.5,193.0,3.7,14.0,205.5,182.89,146.28
2016,4,10,16,0,41.0,201.0,3.7,14.0,222.0,187.69,149.9
2016,4,10,16,15,22.0,169.0,3.6,13.5,180.5,155.94,124.82
2016,4,10,16,30,3.0,137.0,3.5,13.0,139.0,123.39,99.04
2016,4,10,16,45,1.5,118.0,3.45,13.0,119.0,105.7,84.53
2016,4,10,17,0,0.0,99.0,3.4,13.0,99.0,88.39,70.09
2016,4,10,17,15,189.0,87.0,3.15,12.5,128.0,67.26,54.82
2016,4,10,17,30,378.0,75.0,2.9,12.0,157.0,55.8,44.46
2016,4,10,17,45,292.5,59.5,2.65,11.5,113.0,45.2,34.6
2016,4,10,18,0,207.0,44.0,2.4,11.0,69.0,34.11,23.98
2016,4,10,18,15,103.5,22.0,2.25,11.0,34.5,17.17,5.46
2016,4,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.5,0.9,9.5,16.5,27.21,0.0
2016,4,11,6,0,117.0,25.0,0.9,10.0,33.0,79.28,42.12
2016,4,11,6,15,222.0,41.5,1.05,10.5,73.0,148.12,113.55
2016,4,11,6,30,327.0,58.0,1.2,11.0,113.0,224.85,180.92
2016,4,11,6,45,406.0,69.0,1.35,11.5,161.5,293.62,241.11
2016,4,11,7,0,485.0,80.0,1.5,12.0,210.0,373.73,308.98
2016,4,11,7,15,537.0,88.5,1.55,12.5,261.5,440.19,363.56
2016,4,11,7,30,589.0,97.0,1.6,13.0,313.0,510.39,419.13
2016,4,11,7,45,623.5,104.5,1.65,13.5,363.5,570.72,465.05
2016,4,11,8,0,658.0,112.0,1.7,14.0,414.0,632.3,510.44
2016,4,11,8,15,410.0,178.0,1.7,14.0,373.0,536.76,432.46
2016,4,11,8,30,162.0,244.0,1.7,14.0,332.0,401.02,322.14
2016,4,11,8,45,87.0,227.5,1.75,14.5,275.0,309.26,248.36
2016,4,11,9,0,12.0,211.0,1.8,15.0,218.0,215.48,170.94
2016,4,11,9,15,158.5,261.0,1.8,15.0,370.5,425.98,340.08
2016,4,11,9,30,305.0,311.0,1.8,15.0,523.0,634.55,496.25
2016,4,11,9,45,216.0,338.0,1.8,15.5,492.0,570.32,443.35
2016,4,11,10,0,127.0,365.0,1.8,16.0,461.0,515.58,399.0
2016,4,11,10,15,91.5,363.0,1.8,16.0,434.0,463.6,359.36
2016,4,11,10,30,56.0,361.0,1.8,16.0,407.0,424.82,329.01
2016,4,11,10,45,34.5,308.0,1.85,16.5,336.5,344.92,267.8
2016,4,11,11,0,13.0,255.0,1.9,17.0,266.0,257.07,199.57
2016,4,11,11,15,17.0,285.5,1.9,17.0,300.5,290.72,225.75
2016,4,11,11,30,21.0,316.0,1.9,17.0,335.0,324.16,251.06
2016,4,11,11,45,17.0,289.0,1.95,17.0,304.0,292.59,226.73
2016,4,11,12,0,13.0,262.0,2.0,17.0,273.0,261.51,202.87
2016,4,11,12,15,23.5,311.5,2.05,17.0,332.5,327.33,253.72
2016,4,11,12,30,34.0,361.0,2.1,17.0,392.0,384.27,296.73
2016,4,11,12,45,24.0,313.5,2.2,17.5,335.0,325.24,251.42
2016,4,11,13,0,14.0,266.0,2.3,18.0,278.0,262.72,203.35
2016,4,11,13,15,10.0,224.5,2.35,18.0,233.0,219.01,169.74
2016,4,11,13,30,6.0,183.0,2.4,18.0,188.0,176.01,136.19
2016,4,11,13,45,7.0,197.5,2.5,18.0,203.5,189.81,147.35
2016,4,11,14,0,8.0,212.0,2.6,18.0,219.0,203.33,158.19
2016,4,11,14,15,13.0,235.5,2.65,17.5,245.5,227.47,177.79
2016,4,11,14,30,18.0,259.0,2.7,17.0,272.0,250.63,196.59
2016,4,11,14,45,22.0,257.0,2.8,17.0,272.5,249.04,195.69
2016,4,11,15,0,26.0,255.0,2.9,17.0,273.0,246.81,194.33
2016,4,11,15,15,36.0,249.0,2.9,17.0,272.0,241.1,190.11
2016,4,11,15,30,46.0,243.0,2.9,17.0,271.0,235.14,185.53
2016,4,11,15,45,23.0,197.0,2.95,17.0,211.0,186.19,146.97
2016,4,11,16,0,0.0,151.0,3.0,17.0,151.0,137.59,108.53
2016,4,11,16,15,0.0,124.0,2.95,16.5,124.0,113.32,89.18
2016,4,11,16,30,0.0,97.0,2.9,16.0,97.0,89.24,69.63
2016,4,11,16,45,0.0,83.5,2.9,15.5,83.5,76.95,59.67
2016,4,11,17,0,0.0,70.0,2.9,15.0,70.0,64.74,49.58
2016,4,11,17,15,0.0,56.5,2.7,14.5,56.5,52.54,41.34
2016,4,11,17,30,0.0,43.0,2.5,14.0,43.0,39.95,30.06
2016,4,11,17,45,0.0,31.0,2.35,13.5,31.0,28.77,19.87
2016,4,11,18,0,0.0,19.0,2.2,13.0,19.0,17.61,9.61
2016,4,11,18,15,0.0,10.5,2.2,12.5,10.5,9.72,0.99
2016,4,11,18,30,0.0,2.0,2.2,12.0,2.0,1.91,0.0
2016,4,11,18,45,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,2.6,9.5,1.5,1.43,0.0
2016,4,12,6,0,0.0,3.0,2.8,10.0,3.0,2.77,0.0
2016,4,12,6,15,0.0,6.5,2.85,10.0,6.5,6.01,0.0
2016,4,12,6,30,0.0,10.0,2.9,10.0,10.0,9.26,2.31
2016,4,12,6,45,0.0,14.5,3.0,10.5,14.5,13.43,6.01
2016,4,12,7,0,0.0,19.0,3.1,11.0,19.0,17.61,9.67
2016,4,12,7,15,0.0,24.0,3.1,11.5,24.0,22.26,13.68
2016,4,12,7,30,0.0,29.0,3.1,12.0,29.0,26.91,17.63
2016,4,12,7,45,0.0,42.5,3.1,12.5,42.5,39.48,28.3
2016,4,12,8,0,0.0,56.0,3.1,13.0,56.0,52.07,38.84
2016,4,12,8,15,77.0,151.0,3.1,13.0,193.5,223.26,183.9
2016,4,12,8,30,154.0,246.0,3.1,13.0,331.0,396.69,323.89
2016,4,12,8,45,156.0,268.5,3.1,13.5,361.0,427.34,345.63
2016,4,12,9,0,158.0,291.0,3.1,14.0,391.0,457.44,367.2
2016,4,12,9,15,93.0,282.0,3.1,14.0,342.0,376.8,301.87
2016,4,12,9,30,28.0,273.0,3.1,14.0,293.0,306.39,243.93
2016,4,12,9,45,15.5,223.5,3.15,14.5,235.0,229.9,182.45
2016,4,12,10,0,3.0,174.0,3.2,15.0,177.0,168.21,132.17
2016,4,12,10,15,65.0,285.0,3.3,15.0,338.0,352.51,280.15
2016,4,12,10,30,127.0,396.0,3.4,15.0,499.0,546.96,428.31
2016,4,12,10,45,68.5,310.5,3.5,15.0,366.0,381.19,300.41
2016,4,12,11,0,10.0,225.0,3.6,15.0,233.0,224.4,176.29
2016,4,12,11,15,52.5,324.5,3.65,15.0,369.5,376.81,297.07
2016,4,12,11,30,95.0,424.0,3.7,15.0,506.0,520.81,406.48
2016,4,12,11,45,100.0,429.0,3.8,15.0,516.5,527.15,410.69
2016,4,12,12,0,105.0,434.0,3.9,15.0,527.0,532.81,415.08
2016,4,12,12,15,63.5,380.0,3.95,15.0,436.5,433.9,339.5
2016,4,12,12,30,22.0,326.0,4.0,15.0,346.0,330.04,258.86
2016,4,12,12,45,411.5,252.5,4.05,15.5,606.0,630.74,499.8
2016,4,12,13,0,801.0,179.0,4.1,16.0,866.0,875.0,680.54
2016,4,12,13,15,796.0,178.0,4.1,16.0,848.5,840.15,654.41
2016,4,12,13,30,791.0,177.0,4.1,16.0,831.0,803.04,628.53
2016,4,12,13,45,451.5,278.5,4.15,16.0,649.5,611.42,481.41
2016,4,12,14,0,112.0,380.0,4.2,16.0,468.0,434.84,341.09
2016,4,12,14,15,234.0,349.0,4.25,15.5,523.5,480.04,379.69
2016,4,12,14,30,356.0,318.0,4.3,15.0,579.0,512.04,406.32
2016,4,12,14,45,337.5,304.0,4.35,15.0,541.5,466.77,370.67
2016,4,12,15,0,319.0,290.0,4.4,15.0,504.0,422.91,335.88
2016,4,12,15,15,501.0,221.0,4.4,15.0,530.5,422.59,334.14
2016,4,12,15,30,683.0,152.0,4.4,15.0,557.0,402.55,313.57
2016,4,12,15,45,536.0,170.5,4.45,15.0,472.0,325.88,250.6
2016,4,12,16,0,389.0,189.0,4.5,15.0,387.0,265.42,202.17
2016,4,12,16,15,280.5,181.5,4.45,14.5,317.0,211.3,159.92
2016,4,12,16,30,172.0,174.0,4.4,14.0,247.0,171.04,130.83
2016,4,12,16,45,148.5,155.5,4.35,13.5,212.0,139.93,107.03
2016,4,12,17,0,125.0,137.0,4.3,13.0,177.0,111.73,87.28
2016,4,12,17,15,105.5,113.5,4.15,12.5,143.0,89.31,74.47
2016,4,12,17,30,86.0,90.0,4.0,12.0,109.0,72.23,59.14
2016,4,12,17,45,61.0,67.0,3.85,11.5,79.0,54.95,43.31
2016,4,12,18,0,36.0,44.0,3.7,11.0,49.0,38.46,27.9
2016,4,12,18,15,18.0,24.5,3.7,10.5,27.0,22.11,10.27
2016,4,12,18,30,0.0,5.0,3.7,10.0,5.0,4.77,0.0
2016,4,12,18,45,0.0,2.5,3.7,10.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,14.5,2.2,8.5,19.0,29.53,0.0
2016,4,13,6,0,118.0,29.0,2.4,9.0,38.0,80.54,50.49
2016,4,13,6,15,225.5,46.0,2.55,9.5,80.0,155.46,121.37
2016,4,13,6,30,333.0,63.0,2.7,10.0,122.0,234.54,191.18
2016,4,13,6,45,424.5,72.0,2.9,10.5,173.0,307.74,255.82
2016,4,13,7,0,516.0,81.0,3.1,11.0,224.0,393.89,329.68
2016,4,13,7,15,568.5,89.0,3.1,11.5,277.0,461.77,386.26
2016,4,13,7,30,621.0,97.0,3.1,12.0,330.0,533.36,443.84
2016,4,13,7,45,662.0,102.5,3.15,12.5,383.0,597.4,493.66
2016,4,13,8,0,703.0,108.0,3.2,13.0,436.0,663.11,543.17
2016,4,13,8,15,730.0,112.5,3.25,13.5,486.5,718.0,581.74
2016,4,13,8,30,757.0,117.0,3.3,14.0,537.0,772.59,619.29
2016,4,13,8,45,778.5,120.5,3.35,14.5,584.0,816.51,648.32
2016,4,13,9,0,800.0,124.0,3.4,15.0,631.0,863.24,679.0
2016,4,13,9,15,815.0,127.0,3.4,15.0,672.5,901.73,704.38
2016,4,13,9,30,830.0,130.0,3.4,15.0,714.0,937.83,727.92
2016,4,13,9,45,858.0,123.5,3.4,15.5,753.5,973.03,749.3
2016,4,13,10,0,886.0,117.0,3.4,16.0,793.0,997.25,762.95
2016,4,13,10,15,893.5,119.0,3.45,16.0,822.0,1016.58,775.17
2016,4,13,10,30,901.0,121.0,3.5,16.0,851.0,1032.44,785.17
