Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,904.0,123.0,3.55,16.5,872.0,1040.24,788.37
2016,4,13,11,0,907.0,125.0,3.6,17.0,893.0,1044.35,789.27
2016,4,13,11,15,909.5,126.0,3.65,17.0,906.5,1043.19,788.27
2016,4,13,11,30,912.0,127.0,3.7,17.0,920.0,1038.32,784.95
2016,4,13,11,45,912.0,128.0,3.75,17.5,925.5,1027.32,776.17
2016,4,13,12,0,912.0,129.0,3.8,18.0,931.0,1012.73,765.14
2016,4,13,12,15,911.0,129.0,3.85,18.0,928.5,992.66,751.95
2016,4,13,12,30,910.0,129.0,3.9,18.0,926.0,969.22,736.52
2016,4,13,12,45,905.0,130.0,3.95,18.0,915.0,939.94,717.07
2016,4,13,13,0,900.0,131.0,4.0,18.0,904.0,907.71,695.55
2016,4,13,13,15,895.5,130.0,4.0,18.0,886.0,871.2,670.67
2016,4,13,13,30,891.0,129.0,4.0,18.0,868.0,832.09,643.84
2016,4,13,13,45,878.0,130.5,4.05,18.0,841.0,786.55,612.41
2016,4,13,14,0,865.0,132.0,4.1,18.0,814.0,741.28,580.21
2016,4,13,14,15,856.0,130.0,4.1,17.5,782.0,691.51,543.69
2016,4,13,14,30,847.0,128.0,4.1,17.0,750.0,640.41,505.15
2016,4,13,14,45,629.0,197.5,4.15,17.0,646.5,535.83,422.43
2016,4,13,15,0,411.0,267.0,4.2,17.0,543.0,449.12,353.26
2016,4,13,15,15,358.0,260.0,4.15,16.5,488.5,392.8,308.9
2016,4,13,15,30,305.0,253.0,4.1,16.0,434.0,341.6,268.04
2016,4,13,15,45,511.5,185.0,4.1,16.0,459.5,330.16,253.31
2016,4,13,16,0,718.0,117.0,4.1,16.0,485.0,295.87,216.09
2016,4,13,16,15,687.5,111.0,3.95,15.5,434.0,238.19,165.53
2016,4,13,16,30,657.0,105.0,3.8,15.0,383.0,183.84,119.52
2016,4,13,16,45,613.5,98.0,3.7,14.5,330.0,131.0,79.93
2016,4,13,17,0,570.0,91.0,3.6,14.0,277.0,83.57,53.79
2016,4,13,17,15,509.0,81.5,3.4,13.0,225.5,59.52,47.83
2016,4,13,17,30,448.0,72.0,3.2,12.0,174.0,53.33,42.32
2016,4,13,17,45,351.5,59.5,3.0,11.5,126.5,45.02,34.56
2016,4,13,18,0,255.0,47.0,2.8,11.0,79.0,36.36,26.17
2016,4,13,18,15,141.5,28.5,2.7,10.5,45.0,22.36,11.05
2016,4,13,18,30,28.0,10.0,2.6,10.0,11.0,9.53,0.0
2016,4,13,18,45,14.0,5.0,2.55,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,91.5,15.5,2.0,8.5,22.5,39.36,0.0
2016,4,14,6,0,183.0,31.0,2.2,9.0,45.0,112.2,75.11
2016,4,14,6,15,301.0,44.5,2.35,9.0,89.5,182.62,143.48
2016,4,14,6,30,419.0,58.0,2.5,9.0,134.0,268.4,219.7
2016,4,14,6,45,497.0,67.0,2.65,9.5,186.0,341.53,284.54
2016,4,14,7,0,575.0,76.0,2.8,10.0,238.0,421.94,353.59
2016,4,14,7,15,625.0,83.0,2.9,10.5,292.0,490.06,410.4
2016,4,14,7,30,675.0,90.0,3.0,11.0,346.0,561.57,467.93
2016,4,14,7,45,676.0,94.0,3.1,11.5,381.5,598.39,496.28
2016,4,14,8,0,677.0,98.0,3.2,12.0,417.0,633.26,521.99
2016,4,14,8,15,735.0,104.0,3.25,12.0,485.0,712.97,581.19
2016,4,14,8,30,793.0,110.0,3.3,12.0,553.0,791.18,637.56
2016,4,14,8,45,604.5,179.0,3.35,12.5,533.5,738.75,594.52
2016,4,14,9,0,416.0,248.0,3.4,13.0,514.0,662.18,530.61
2016,4,14,9,15,634.0,187.0,3.45,13.5,621.0,809.58,643.53
2016,4,14,9,30,852.0,126.0,3.5,14.0,728.0,954.86,743.92
2016,4,14,9,45,733.5,183.0,3.55,14.5,719.5,926.59,720.32
2016,4,14,10,0,615.0,240.0,3.6,15.0,711.0,882.96,686.53
2016,4,14,10,15,754.5,185.0,3.7,15.0,784.5,967.72,746.96
2016,4,14,10,30,894.0,130.0,3.8,15.0,858.0,1035.95,793.07
2016,4,14,10,45,889.5,136.5,3.9,15.5,876.5,1040.84,794.2
2016,4,14,11,0,885.0,143.0,4.0,16.0,895.0,1041.95,793.42
2016,4,14,11,15,888.0,143.5,4.1,16.0,908.5,1040.6,792.62
2016,4,14,11,30,891.0,144.0,4.2,16.0,922.0,1035.64,789.49
2016,4,14,11,45,877.0,154.0,4.35,16.0,924.0,1028.96,785.7
2016,4,14,12,0,863.0,164.0,4.5,16.0,926.0,1010.01,774.02
2016,4,14,12,15,862.0,163.5,4.6,16.0,923.5,989.42,760.79
2016,4,14,12,30,861.0,163.0,4.7,16.0,921.0,965.58,745.26
2016,4,14,12,45,619.5,275.0,4.85,16.0,817.0,839.35,654.31
2016,4,14,13,0,378.0,387.0,5.0,16.0,713.0,710.87,555.08
2016,4,14,13,15,379.0,378.5,5.05,16.0,699.5,686.04,537.68
2016,4,14,13,30,380.0,370.0,5.1,16.0,686.0,660.02,518.71
2016,4,14,13,45,432.0,334.5,5.15,16.0,684.0,648.83,511.95
2016,4,14,14,0,484.0,299.0,5.2,16.0,682.0,629.16,498.43
2016,4,14,14,15,376.5,321.0,5.2,15.5,611.5,549.63,436.64
2016,4,14,14,30,269.0,343.0,5.2,15.0,541.0,481.3,382.93
2016,4,14,14,45,408.0,279.5,5.25,15.0,562.5,484.78,387.11
2016,4,14,15,0,547.0,216.0,5.3,15.0,584.0,473.09,377.47
2016,4,14,15,15,657.5,172.0,5.25,14.5,585.0,451.2,358.0
2016,4,14,15,30,768.0,128.0,5.2,14.0,586.0,415.3,324.98
2016,4,14,15,45,756.0,119.0,5.2,14.0,539.5,356.04,272.12
2016,4,14,16,0,744.0,110.0,5.2,14.0,493.0,297.44,218.98
2016,4,14,16,15,713.0,105.0,5.1,13.5,441.0,239.03,167.0
2016,4,14,16,30,682.0,100.0,5.0,13.0,389.0,183.95,119.68
2016,4,14,16,45,649.0,91.0,4.9,13.0,337.0,128.92,77.16
2016,4,14,17,0,616.0,82.0,4.8,13.0,285.0,77.96,47.93
2016,4,14,17,15,555.5,74.0,4.55,12.5,232.5,52.92,42.02
2016,4,14,17,30,495.0,66.0,4.3,12.0,180.0,49.15,38.59
2016,4,14,17,45,405.0,55.0,4.05,11.5,132.0,42.38,32.23
2016,4,14,18,0,315.0,44.0,3.8,11.0,84.0,33.94,24.11
2016,4,14,18,15,182.5,28.0,3.7,10.5,49.0,21.92,11.19
2016,4,14,18,30,50.0,12.0,3.6,10.0,14.0,11.44,0.0
2016,4,14,18,45,25.0,6.0,3.55,9.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.5,2.2,6.0,25.5,50.28,0.0
2016,4,15,6,0,269.0,29.0,2.4,7.0,51.0,139.0,97.02
2016,4,15,6,15,384.0,40.0,2.85,7.5,97.5,211.67,167.93
2016,4,15,6,30,499.0,51.0,3.3,8.0,144.0,297.43,245.05
2016,4,15,6,45,567.5,59.0,3.75,8.5,196.5,368.76,309.47
2016,4,15,7,0,636.0,67.0,4.2,9.0,249.0,446.39,377.52
2016,4,15,7,15,683.0,73.0,4.4,9.5,304.0,514.44,435.4
2016,4,15,7,30,730.0,79.0,4.6,10.0,359.0,585.52,493.87
2016,4,15,7,45,758.5,85.0,4.8,10.5,412.5,643.35,540.04
2016,4,15,8,0,787.0,91.0,5.0,11.0,466.0,704.48,585.87
2016,4,15,8,15,811.5,95.0,4.9,11.5,517.5,760.16,625.16
2016,4,15,8,30,836.0,99.0,4.8,12.0,569.0,815.09,662.88
2016,4,15,8,45,850.5,103.5,4.75,13.0,616.0,860.95,691.96
2016,4,15,9,0,865.0,108.0,4.7,14.0,663.0,904.72,718.86
2016,4,15,9,15,879.0,110.5,4.65,14.5,705.0,943.37,742.93
2016,4,15,9,30,893.0,113.0,4.6,15.0,747.0,971.33,759.1
2016,4,15,9,45,905.5,113.5,4.55,15.5,784.0,1000.59,776.11
2016,4,15,10,0,918.0,114.0,4.5,16.0,821.0,1026.78,790.81
2016,4,15,10,15,925.5,115.5,4.55,16.0,850.5,1045.86,803.09
2016,4,15,10,30,933.0,117.0,4.6,16.0,880.0,1061.36,813.08
2016,4,15,10,45,938.5,117.5,4.65,16.5,902.0,1070.1,816.99
2016,4,15,11,0,944.0,118.0,4.7,17.0,924.0,1075.07,818.5
2016,4,15,11,15,946.5,118.5,4.75,17.0,937.0,1073.21,817.11
2016,4,15,11,30,949.0,119.0,4.8,17.0,950.0,1067.52,813.3
2016,4,15,11,45,953.0,117.0,4.9,17.5,956.5,1056.88,805.13
2016,4,15,12,0,957.0,115.0,5.0,18.0,963.0,1042.45,794.48
2016,4,15,12,15,955.5,115.0,5.05,18.0,959.5,1021.12,780.29
2016,4,15,12,30,954.0,115.0,5.1,18.0,956.0,996.28,763.73
2016,4,15,12,45,955.0,112.0,5.15,18.0,946.0,967.28,744.25
2016,4,15,13,0,956.0,109.0,5.2,18.0,936.0,934.91,722.35
2016,4,15,13,15,951.0,108.0,5.2,18.0,916.5,896.28,695.58
2016,4,15,13,30,946.0,107.0,5.2,18.0,897.0,854.93,666.74
2016,4,15,13,45,942.0,104.0,5.25,18.5,871.0,809.86,634.02
2016,4,15,14,0,938.0,101.0,5.3,19.0,845.0,762.39,599.36
2016,4,15,14,15,929.0,99.5,5.25,19.0,811.5,710.84,560.56
2016,4,15,14,30,920.0,98.0,5.2,19.0,778.0,657.76,518.94
2016,4,15,14,45,909.0,95.5,5.2,19.0,738.5,601.34,473.91
2016,4,15,15,0,898.0,93.0,5.2,19.0,699.0,544.11,426.99
2016,4,15,15,15,883.0,90.5,5.0,18.5,654.0,484.51,377.24
2016,4,15,15,30,868.0,88.0,4.8,18.0,609.0,425.06,326.15
2016,4,15,15,45,848.5,85.0,4.65,18.0,560.0,360.52,269.36
2016,4,15,16,0,829.0,82.0,4.5,18.0,511.0,300.35,215.2
2016,4,15,16,15,802.5,78.5,4.2,17.5,459.0,239.77,161.43
2016,4,15,16,30,776.0,75.0,3.9,17.0,407.0,181.86,111.87
2016,4,15,16,45,742.5,69.5,3.6,17.0,353.5,124.5,68.26
2016,4,15,17,0,709.0,64.0,3.3,17.0,300.0,71.17,39.08
2016,4,15,17,15,655.5,58.5,3.05,16.0,246.5,44.31,33.81
2016,4,15,17,30,602.0,53.0,2.8,15.0,193.0,38.03,28.28
2016,4,15,17,45,521.5,44.5,2.55,14.0,143.5,32.99,23.64
2016,4,15,18,0,441.0,36.0,2.3,13.0,94.0,27.7,18.54
2016,4,15,18,15,295.0,24.0,2.25,12.5,55.5,18.8,9.04
2016,4,15,18,30,149.0,12.0,2.2,12.0,17.0,11.44,0.0
2016,4,15,18,45,74.5,6.0,2.2,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,142.0,14.5,2.65,8.0,27.0,63.37,0.0
2016,4,16,6,0,284.0,29.0,2.9,9.0,54.0,144.52,102.51
2016,4,16,6,15,391.5,40.5,2.9,9.5,100.5,215.93,170.68
2016,4,16,6,30,499.0,52.0,2.9,10.0,147.0,299.57,245.15
2016,4,16,6,45,565.0,60.0,2.95,10.5,199.0,369.77,307.46
2016,4,16,7,0,631.0,68.0,3.0,11.0,251.0,445.99,372.62
2016,4,16,7,15,676.5,74.0,3.0,12.0,305.5,512.93,427.1
2016,4,16,7,30,722.0,80.0,3.0,13.0,360.0,582.75,481.53
2016,4,16,7,45,755.5,84.5,3.0,14.0,414.0,641.97,525.58
2016,4,16,8,0,789.0,89.0,3.0,15.0,468.0,704.94,569.12
2016,4,16,8,15,812.5,92.5,2.95,15.5,519.0,759.28,605.74
2016,4,16,8,30,836.0,96.0,2.9,16.0,570.0,812.78,640.88
2016,4,16,8,45,854.0,99.0,2.9,16.5,617.0,859.83,670.94
2016,4,16,9,0,872.0,102.0,2.9,17.0,664.0,905.02,699.2
2016,4,16,9,15,885.0,104.0,2.85,17.5,706.0,934.72,715.95
2016,4,16,9,30,898.0,106.0,2.8,18.0,748.0,969.1,735.82
2016,4,16,9,45,911.0,106.5,2.75,18.5,784.5,998.93,752.32
2016,4,16,10,0,924.0,107.0,2.7,19.0,821.0,1025.69,766.64
2016,4,16,10,15,930.5,108.5,2.7,19.5,850.0,1043.87,775.76
2016,4,16,10,30,937.0,110.0,2.7,20.0,879.0,1058.43,782.63
2016,4,16,10,45,942.5,110.5,2.7,20.5,901.0,1067.2,785.85
2016,4,16,11,0,948.0,111.0,2.7,21.0,923.0,1072.18,786.78
2016,4,16,11,15,951.0,111.5,2.75,21.0,936.5,1070.83,785.84
2016,4,16,11,30,954.0,112.0,2.8,21.0,950.0,1065.63,782.59
2016,4,16,11,45,956.0,111.5,2.85,21.5,956.0,1054.56,774.2
2016,4,16,12,0,958.0,111.0,2.9,22.0,962.0,1039.73,763.53
2016,4,16,12,15,957.5,110.5,2.9,22.0,959.5,1018.82,750.02
2016,4,16,12,30,957.0,110.0,2.9,22.0,957.0,994.37,734.29
2016,4,16,12,45,955.5,109.0,2.9,22.0,946.5,965.09,715.4
2016,4,16,13,0,954.0,108.0,2.9,22.0,936.0,932.54,694.32
2016,4,16,13,15,950.0,107.0,2.85,22.0,917.5,894.82,669.32
2016,4,16,13,30,946.0,106.0,2.8,22.0,899.0,854.3,642.34
2016,4,16,13,45,939.5,105.5,2.75,22.5,873.0,809.77,611.26
2016,4,16,14,0,933.0,105.0,2.7,23.0,847.0,763.02,578.52
2016,4,16,14,15,924.5,103.0,2.65,23.0,814.0,711.54,541.7
2016,4,16,14,30,916.0,101.0,2.6,23.0,781.0,658.5,502.23
2016,4,16,14,45,905.5,98.5,2.55,23.0,741.5,602.56,459.57
2016,4,16,15,0,895.0,96.0,2.5,23.0,702.0,545.76,415.01
2016,4,16,15,15,880.0,93.5,2.35,22.5,657.0,486.33,367.56
2016,4,16,15,30,865.0,91.0,2.2,22.0,612.0,427.04,318.67
2016,4,16,15,45,847.5,87.0,2.1,22.0,563.5,362.48,263.97
2016,4,16,16,0,830.0,83.0,2.0,22.0,515.0,302.05,211.39
2016,4,16,16,15,803.5,79.5,1.85,21.5,462.5,241.44,159.21
2016,4,16,16,30,777.0,76.0,1.7,21.0,410.0,183.5,110.86
2016,4,16,16,45,739.5,71.5,1.6,21.0,356.0,126.57,68.67
2016,4,16,17,0,702.0,67.0,1.5,21.0,302.0,74.18,40.64
2016,4,16,17,15,648.5,61.0,1.45,19.5,248.5,42.19,31.47
2016,4,16,17,30,595.0,55.0,1.4,18.0,195.0,39.55,29.27
2016,4,16,17,45,495.0,47.5,1.35,17.0,144.5,35.42,25.49
2016,4,16,18,0,395.0,40.0,1.3,16.0,94.0,31.17,21.34
2016,4,16,18,15,197.5,29.0,1.3,15.5,56.0,22.65,12.19
2016,4,16,18,30,0.0,18.0,1.3,15.0,18.0,17.16,0.0
2016,4,16,18,45,0.0,9.0,1.3,15.0,9.0,8.58,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,115.5,16.5,0.65,12.5,27.0,57.85,0.0
2016,4,17,6,0,231.0,33.0,0.7,13.0,54.0,130.65,92.62
2016,4,17,6,15,331.5,46.5,0.7,13.5,99.0,198.01,153.65
2016,4,17,6,30,432.0,60.0,0.7,14.0,144.0,279.14,222.99
2016,4,17,6,45,494.5,70.5,0.7,14.5,194.5,347.12,280.37
2016,4,17,7,0,557.0,81.0,0.7,15.0,245.0,420.8,340.05
2016,4,17,7,15,604.0,88.5,0.55,15.5,298.0,486.96,390.36
2016,4,17,7,30,651.0,96.0,0.4,16.0,351.0,556.21,440.15
2016,4,17,7,45,683.5,102.0,0.3,16.5,403.0,616.23,481.13
2016,4,17,8,0,716.0,108.0,0.2,17.0,455.0,677.12,520.53
2016,4,17,8,15,741.5,113.0,0.4,17.5,505.0,731.83,557.66
2016,4,17,8,30,767.0,118.0,0.6,18.0,555.0,786.09,594.23
2016,4,17,8,45,785.0,122.5,0.8,18.5,601.0,828.44,622.36
2016,4,17,9,0,803.0,127.0,1.0,19.0,647.0,873.19,651.93
2016,4,17,9,15,817.5,130.0,1.15,19.5,688.5,911.08,675.85
2016,4,17,9,30,832.0,133.0,1.3,20.0,730.0,946.55,698.07
2016,4,17,9,45,848.5,132.5,1.5,21.0,767.0,977.37,716.56
2016,4,17,10,0,865.0,132.0,1.7,22.0,804.0,1005.37,733.06
2016,4,17,10,15,873.0,133.5,1.75,22.0,832.5,1024.14,744.33
2016,4,17,10,30,881.0,135.0,1.8,22.0,861.0,1030.31,747.79
2016,4,17,10,45,890.5,134.0,1.9,22.5,883.5,1040.97,753.63
2016,4,17,11,0,900.0,133.0,2.0,23.0,906.0,1048.08,757.24
2016,4,17,11,15,903.5,133.5,2.0,23.0,920.0,1047.13,756.04
2016,4,17,11,30,907.0,134.0,2.0,23.0,934.0,1042.51,752.73
2016,4,17,11,45,912.0,131.5,2.0,23.5,940.5,1032.63,744.83
2016,4,17,12,0,917.0,129.0,2.0,24.0,947.0,1019.11,734.8
2016,4,17,12,15,916.5,129.0,1.95,24.0,944.5,999.29,721.73
2016,4,17,12,30,916.0,129.0,1.9,24.0,942.0,976.07,706.63
2016,4,17,12,45,918.0,125.5,1.9,24.5,932.5,948.36,687.97
2016,4,17,13,0,920.0,122.0,1.9,25.0,923.0,917.37,667.27
2016,4,17,13,15,915.5,121.0,1.75,25.0,904.5,880.24,642.24
2016,4,17,13,30,911.0,120.0,1.6,25.0,886.0,840.47,615.49
2016,4,17,13,45,908.5,116.5,1.5,25.5,861.5,797.37,585.83
2016,4,17,14,0,906.0,113.0,1.4,26.0,837.0,751.86,554.52
2016,4,17,14,15,897.0,111.5,1.2,26.0,804.0,701.7,518.17
2016,4,17,14,30,888.0,110.0,1.0,26.0,771.0,650.08,479.85
2016,4,17,14,45,880.5,105.5,0.85,26.0,733.0,595.36,439.05
2016,4,17,15,0,873.0,101.0,0.7,26.0,695.0,539.56,396.42
2016,4,17,15,15,858.0,98.5,0.5,26.0,650.5,478.85,348.77
2016,4,17,15,30,843.0,96.0,0.3,26.0,606.0,420.26,301.43
2016,4,17,15,45,826.0,91.5,0.2,26.0,558.0,359.74,252.25
2016,4,17,16,0,809.0,87.0,0.1,26.0,510.0,300.27,202.91
2016,4,17,16,15,782.5,83.0,0.2,25.5,458.0,240.48,154.31
2016,4,17,16,30,756.0,79.0,0.3,25.0,406.0,183.4,108.77
2016,4,17,16,45,721.5,73.5,0.45,24.5,353.0,127.19,68.43
2016,4,17,17,0,687.0,68.0,0.6,24.0,300.0,70.95,37.37
2016,4,17,17,15,634.0,62.0,0.7,23.0,247.0,42.82,31.53
2016,4,17,17,30,581.0,56.0,0.8,22.0,194.0,40.21,29.35
2016,4,17,17,45,499.5,47.0,0.95,21.0,145.0,34.85,24.57
2016,4,17,18,0,418.0,38.0,1.1,20.0,96.0,29.21,19.32
2016,4,17,18,15,285.5,25.5,1.15,19.0,57.5,19.94,10.1
2016,4,17,18,30,153.0,13.0,1.2,18.0,19.0,10.14,0.0
2016,4,17,18,45,76.5,6.5,1.25,17.5,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,1.05,12.5,30.0,68.67,0.0
2016,4,18,6,0,300.0,31.0,1.0,13.0,60.0,153.06,110.12
2016,4,18,6,15,401.0,42.0,1.1,13.5,106.5,222.88,173.6
2016,4,18,6,30,502.0,53.0,1.2,14.0,153.0,304.01,243.82
2016,4,18,6,45,569.5,60.5,1.35,15.0,206.0,374.73,303.92
2016,4,18,7,0,637.0,68.0,1.5,16.0,259.0,451.58,366.64
2016,4,18,7,15,681.0,74.0,1.3,16.5,313.0,517.95,417.88
2016,4,18,7,30,725.0,80.0,1.1,17.0,367.0,587.04,468.32
2016,4,18,7,45,756.5,84.5,0.95,17.5,420.0,645.11,508.17
2016,4,18,8,0,788.0,89.0,0.8,18.0,473.0,706.58,546.93
2016,4,18,8,15,811.0,92.5,0.65,19.0,524.0,760.39,577.37
2016,4,18,8,30,834.0,96.0,0.5,20.0,575.0,813.35,605.68
2016,4,18,8,45,850.5,99.5,0.4,21.0,621.5,859.51,629.11
2016,4,18,9,0,867.0,103.0,0.3,22.0,668.0,903.73,650.51
2016,4,18,9,15,880.0,105.0,0.45,22.5,709.5,933.17,668.53
2016,4,18,9,30,893.0,107.0,0.6,23.0,751.0,967.31,689.8
2016,4,18,9,45,905.0,107.5,0.8,23.5,787.0,995.97,708.6
2016,4,18,10,0,917.0,108.0,1.0,24.0,823.0,1021.54,725.45
2016,4,18,10,15,923.5,109.5,1.05,24.0,851.5,1039.49,736.04
2016,4,18,10,30,930.0,111.0,1.1,24.0,880.0,1053.87,744.65
2016,4,18,10,45,934.5,112.0,1.15,24.5,901.5,1062.03,748.17
2016,4,18,11,0,939.0,113.0,1.2,25.0,923.0,1066.43,749.59
2016,4,18,11,15,941.5,113.5,1.15,25.0,936.0,1064.49,746.87
2016,4,18,11,30,944.0,114.0,1.1,25.0,949.0,1058.75,742.06
2016,4,18,11,45,945.0,114.0,1.1,25.5,954.5,1047.25,733.49
2016,4,18,12,0,946.0,114.0,1.1,26.0,960.0,1032.05,722.88
2016,4,18,12,15,945.0,114.0,1.05,26.0,957.5,1011.32,709.53
2016,4,18,12,30,944.0,114.0,1.0,26.0,955.0,987.12,694.2
2016,4,18,12,45,939.5,114.5,0.95,26.5,943.5,956.94,673.94
2016,4,18,13,0,935.0,115.0,0.9,27.0,932.0,923.7,651.94
2016,4,18,13,15,930.0,114.5,0.95,27.0,913.0,886.2,630.24
2016,4,18,13,30,925.0,114.0,1.0,27.0,894.0,846.05,606.58
2016,4,18,13,45,917.0,113.5,1.1,27.0,867.5,801.18,580.14
2016,4,18,14,0,909.0,113.0,1.2,27.0,841.0,754.28,551.76
2016,4,18,14,15,900.0,111.0,1.3,27.0,808.0,703.54,518.28
2016,4,18,14,30,891.0,109.0,1.4,27.0,775.0,651.34,482.24
2016,4,18,14,45,874.0,109.5,1.5,27.0,734.5,595.73,442.32
2016,4,18,15,0,857.0,110.0,1.6,27.0,694.0,538.26,399.61
2016,4,18,15,15,840.5,107.0,1.65,26.5,649.5,479.09,354.58
2016,4,18,15,30,824.0,104.0,1.7,26.0,605.0,420.39,308.11
2016,4,18,15,45,793.0,104.0,1.75,26.0,554.5,360.21,258.62
2016,4,18,16,0,762.0,104.0,1.8,26.0,504.0,302.73,210.29
2016,4,18,16,15,733.0,99.0,1.8,25.5,452.5,240.27,158.38
2016,4,18,16,30,704.0,94.0,1.8,25.0,401.0,184.46,112.95
2016,4,18,16,45,656.5,90.0,1.8,24.5,347.0,130.95,74.33
2016,4,18,17,0,609.0,86.0,1.8,24.0,293.0,83.22,48.86
2016,4,18,17,15,552.5,77.5,1.75,22.5,241.0,55.15,42.24
2016,4,18,17,30,496.0,69.0,1.7,21.0,189.0,51.07,38.88
2016,4,18,17,45,408.5,58.0,1.7,19.5,140.5,44.4,33.02
2016,4,18,18,0,321.0,47.0,1.7,18.0,92.0,36.07,25.41
2016,4,18,18,15,160.5,32.5,1.75,17.5,55.0,25.35,14.71
2016,4,18,18,30,0.0,18.0,1.8,17.0,18.0,16.32,0.0
2016,4,18,18,45,0.0,9.0,1.85,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,18.0,1.05,12.5,30.5,63.0,10.65
2016,4,19,6,0,244.0,36.0,1.0,13.0,61.0,139.08,101.31
2016,4,19,6,15,341.0,49.0,1.1,13.5,106.0,205.69,160.88
2016,4,19,6,30,438.0,62.0,1.2,14.0,151.0,285.74,229.8
2016,4,19,6,45,513.5,70.0,1.35,14.5,203.5,358.1,291.47
2016,4,19,7,0,589.0,78.0,1.5,15.0,256.0,437.37,356.76
2016,4,19,7,15,634.0,84.5,1.4,15.5,309.0,502.73,407.92
2016,4,19,7,30,679.0,91.0,1.3,16.0,362.0,570.93,458.95
2016,4,19,7,45,718.0,94.0,1.25,16.5,416.0,633.17,503.75
2016,4,19,8,0,757.0,97.0,1.2,17.0,470.0,693.61,544.25
2016,4,19,8,15,781.0,101.0,1.1,17.5,520.0,747.56,577.88
2016,4,19,8,30,805.0,105.0,1.0,18.0,570.0,800.8,609.82
2016,4,19,8,45,828.0,106.0,0.9,19.0,617.5,848.67,635.8
2016,4,19,9,0,851.0,107.0,0.8,20.0,665.0,895.05,659.8
2016,4,19,9,15,864.5,109.5,0.75,20.5,706.0,932.62,679.52
2016,4,19,9,30,878.0,112.0,0.7,21.0,747.0,959.61,692.28
2016,4,19,9,45,888.0,113.5,0.7,22.0,782.5,987.06,705.02
2016,4,19,10,0,898.0,115.0,0.7,23.0,818.0,1011.41,715.68
2016,4,19,10,15,905.0,117.0,0.75,23.5,847.0,1030.05,725.35
2016,4,19,10,30,912.0,119.0,0.8,24.0,876.0,1045.19,733.04
2016,4,19,10,45,911.0,123.5,0.85,24.5,895.5,1051.36,735.45
2016,4,19,11,0,910.0,128.0,0.9,25.0,915.0,1053.75,735.83
2016,4,19,11,15,913.0,129.0,0.95,25.0,929.0,1052.74,735.76
2016,4,19,11,30,916.0,130.0,1.0,25.0,943.0,1048.03,733.6
2016,4,19,11,45,762.0,223.5,1.1,25.5,902.5,995.48,701.92
2016,4,19,12,0,608.0,317.0,1.2,26.0,862.0,924.43,655.67
2016,4,19,12,15,567.5,335.0,1.2,26.0,842.5,888.21,632.44
2016,4,19,12,30,527.0,353.0,1.2,26.0,823.0,850.88,607.88
2016,4,19,12,45,488.5,356.5,1.3,26.5,788.5,800.81,575.31
2016,4,19,13,0,450.0,360.0,1.4,27.0,754.0,751.0,542.42
2016,4,19,13,15,389.0,377.0,1.45,27.0,713.0,691.99,502.76
2016,4,19,13,30,328.0,394.0,1.5,27.0,672.0,640.85,467.69
2016,4,19,13,45,443.5,338.5,1.6,27.0,702.0,660.4,484.8
2016,4,19,14,0,559.0,283.0,1.7,27.0,732.0,667.07,491.97
2016,4,19,14,15,452.0,307.0,1.75,26.5,661.0,587.93,436.26
2016,4,19,14,30,345.0,331.0,1.8,26.0,590.0,516.41,385.39
2016,4,19,14,45,329.5,316.0,1.9,26.0,553.5,472.47,354.07
2016,4,19,15,0,314.0,301.0,2.0,26.0,517.0,429.68,322.7
2016,4,19,15,15,221.5,289.5,2.15,25.5,437.0,357.83,269.99
2016,4,19,15,30,129.0,278.0,2.3,25.0,357.0,294.83,223.6
2016,4,19,15,45,80.0,240.5,2.45,24.5,288.5,238.77,181.92
2016,4,19,16,0,31.0,203.0,2.6,24.0,220.0,186.83,143.21
2016,4,19,16,15,89.5,194.0,2.8,23.0,234.5,187.47,142.55
2016,4,19,16,30,148.0,185.0,3.0,22.0,249.0,176.61,131.97
2016,4,19,16,45,132.0,164.0,3.2,21.0,216.0,145.82,109.02
2016,4,19,17,0,116.0,143.0,3.4,20.0,183.0,117.22,89.07
2016,4,19,17,15,102.5,119.5,3.5,19.0,150.5,93.77,76.48
2016,4,19,17,30,89.0,96.0,3.6,18.0,118.0,76.86,61.91
2016,4,19,17,45,69.5,73.5,3.75,17.5,88.5,60.07,46.96
2016,4,19,18,0,50.0,51.0,3.9,17.0,59.0,42.76,31.31
2016,4,19,18,15,25.0,31.5,3.75,16.5,35.5,28.09,17.21
2016,4,19,18,30,0.0,12.0,3.6,16.0,12.0,11.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,15.5,6.0,5.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,17.5,1.15,10.0,34.5,76.45,24.51
2016,4,20,6,0,324.0,35.0,1.1,11.0,69.0,166.49,123.34
2016,4,20,6,15,423.5,45.5,1.25,11.5,117.0,237.19,187.2
2016,4,20,6,30,523.0,56.0,1.4,12.0,165.0,318.79,258.34
2016,4,20,6,45,586.0,64.0,1.6,13.0,218.0,389.18,318.61
2016,4,20,7,0,649.0,72.0,1.8,14.0,271.0,465.16,381.12
2016,4,20,7,15,692.0,77.5,1.8,14.5,325.5,531.04,433.39
2016,4,20,7,30,735.0,83.0,1.8,15.0,380.0,599.45,485.52
2016,4,20,7,45,765.0,88.0,1.8,16.0,433.5,657.36,526.58
2016,4,20,8,0,795.0,93.0,1.8,17.0,487.0,718.61,567.11
2016,4,20,8,15,817.0,96.5,1.8,17.5,537.5,771.86,601.7
2016,4,20,8,30,839.0,100.0,1.8,18.0,588.0,824.14,634.82
2016,4,20,8,45,857.5,102.0,1.8,19.0,634.5,870.36,661.81
2016,4,20,9,0,876.0,104.0,1.8,20.0,681.0,914.72,686.96
2016,4,20,9,15,888.0,106.0,1.85,20.0,722.0,943.35,704.49
2016,4,20,9,30,900.0,108.0,1.9,20.0,763.0,976.61,725.22
2016,4,20,9,45,917.0,105.5,1.95,20.5,800.0,1006.75,742.37
2016,4,20,10,0,934.0,103.0,2.0,21.0,837.0,1033.98,757.6
2016,4,20,10,15,939.5,104.0,2.05,21.0,864.5,1050.53,767.47
2016,4,20,10,30,945.0,105.0,2.1,21.0,892.0,1063.44,775.24
2016,4,20,10,45,946.0,107.5,2.2,21.5,912.0,1069.73,778.1
2016,4,20,11,0,947.0,110.0,2.3,22.0,932.0,1072.17,778.67
2016,4,20,11,15,949.0,111.0,2.4,22.0,945.5,1070.17,778.05
2016,4,20,11,30,951.0,112.0,2.5,22.0,959.0,1064.35,775.11
2016,4,20,11,45,937.5,121.0,2.6,22.5,960.0,1047.8,763.89
2016,4,20,12,0,924.0,130.0,2.7,23.0,961.0,1027.72,750.53
2016,4,20,12,15,922.5,130.0,2.75,23.0,958.0,1006.74,737.58
2016,4,20,12,30,921.0,130.0,2.8,23.0,955.0,982.4,722.44
2016,4,20,12,45,916.5,130.0,2.9,23.0,943.5,952.15,703.79
2016,4,20,13,0,912.0,130.0,3.0,23.0,932.0,918.95,683.05
2016,4,20,13,15,907.0,129.0,3.1,23.0,913.0,881.61,659.29
2016,4,20,13,30,902.0,128.0,3.2,23.0,894.0,841.7,633.53
2016,4,20,13,45,894.0,127.0,3.3,23.0,867.0,797.17,604.22
2016,4,20,14,0,886.0,126.0,3.4,23.0,840.0,750.7,573.03
2016,4,20,14,15,876.5,124.0,3.5,22.5,807.0,700.6,537.81
2016,4,20,14,30,867.0,122.0,3.6,22.0,774.0,649.02,500.35
2016,4,20,14,45,852.5,120.5,3.7,22.0,734.5,593.44,457.76
2016,4,20,15,0,838.0,119.0,3.8,22.0,695.0,537.58,413.65
2016,4,20,15,15,821.5,115.5,3.85,21.5,650.5,478.98,366.75
2016,4,20,15,30,805.0,112.0,3.9,21.0,606.0,420.91,318.68
2016,4,20,15,45,784.0,108.0,3.95,20.5,557.5,361.66,268.32
2016,4,20,16,0,763.0,104.0,4.0,20.0,509.0,304.0,218.17
2016,4,20,16,15,734.0,99.5,3.85,19.5,457.0,241.97,164.58
2016,4,20,16,30,705.0,95.0,3.7,19.0,405.0,186.58,117.86
2016,4,20,16,45,669.5,88.0,3.6,18.5,352.5,131.76,76.29
2016,4,20,17,0,634.0,81.0,3.5,18.0,300.0,81.26,47.25
2016,4,20,17,15,579.5,73.5,3.15,17.0,248.0,51.52,40.04
2016,4,20,17,30,525.0,66.0,2.8,16.0,196.0,48.13,37.13
2016,4,20,17,45,446.0,55.5,2.45,15.5,147.5,41.81,31.36
2016,4,20,18,0,367.0,45.0,2.1,15.0,99.0,35.15,25.04
2016,4,20,18,15,183.5,33.5,1.95,14.0,60.5,26.06,15.97
2016,4,20,18,30,0.0,22.0,1.8,13.0,22.0,19.6,0.0
2016,4,20,18,45,0.0,11.0,1.65,12.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,69.5,20.0,0.6,12.5,28.0,46.95,17.77
2016,4,21,6,0,139.0,40.0,0.6,13.0,56.0,101.63,74.72
2016,4,21,6,15,198.0,59.0,0.7,13.0,94.0,154.44,121.43
2016,4,21,6,30,257.0,78.0,0.8,13.0,132.0,213.46,172.78
2016,4,21,6,45,295.0,96.0,0.95,13.5,175.0,266.54,218.26
2016,4,21,7,0,333.0,114.0,1.1,14.0,218.0,332.36,272.56
2016,4,21,7,15,379.5,123.5,1.2,14.5,262.5,388.5,317.81
2016,4,21,7,30,426.0,133.0,1.3,15.0,307.0,448.32,364.7
2016,4,21,7,45,414.0,156.5,1.45,15.5,344.5,485.85,392.36
2016,4,21,8,0,402.0,180.0,1.6,16.0,382.0,520.89,417.5
2016,4,21,8,15,348.0,214.0,1.7,16.0,401.0,520.19,415.04
2016,4,21,8,30,294.0,248.0,1.8,16.0,420.0,525.87,417.1
2016,4,21,8,45,334.5,260.5,1.95,16.5,470.5,583.41,459.51
2016,4,21,9,0,375.0,273.0,2.1,17.0,521.0,642.33,501.77
2016,4,21,9,15,326.0,305.0,2.2,17.0,530.0,641.69,498.6
2016,4,21,9,30,277.0,337.0,2.3,17.0,539.0,636.95,492.9
2016,4,21,9,45,376.5,318.5,2.4,17.5,607.5,715.63,551.05
2016,4,21,10,0,476.0,300.0,2.5,18.0,676.0,810.02,617.85
2016,4,21,10,15,345.0,356.5,2.55,18.0,634.0,732.3,558.17
2016,4,21,10,30,214.0,413.0,2.6,18.0,592.0,649.64,495.26
2016,4,21,10,45,285.0,407.5,2.7,18.5,652.0,725.94,550.88
2016,4,21,11,0,356.0,402.0,2.8,19.0,712.0,787.99,594.61
2016,4,21,11,15,318.0,419.5,2.85,19.0,699.5,763.67,575.77
2016,4,21,11,30,280.0,437.0,2.9,19.0,687.0,737.94,556.59
2016,4,21,11,45,289.0,432.0,2.95,19.0,691.5,734.03,554.41
2016,4,21,12,0,298.0,427.0,3.0,19.0,696.0,728.62,551.05
2016,4,21,12,15,379.5,399.0,3.1,19.0,740.5,766.8,580.79
2016,4,21,12,30,461.0,371.0,3.2,19.0,785.0,807.41,611.47
2016,4,21,12,45,493.5,357.5,3.35,19.5,796.5,805.9,610.57
2016,4,21,13,0,526.0,344.0,3.5,20.0,808.0,800.9,607.46
2016,4,21,13,15,692.5,243.5,3.6,20.0,840.5,821.28,627.09
2016,4,21,13,30,859.0,143.0,3.7,20.0,873.0,825.52,632.57
2016,4,21,13,45,532.5,270.0,3.85,20.0,718.0,663.46,512.04
2016,4,21,14,0,206.0,397.0,4.0,20.0,563.0,517.6,398.51
2016,4,21,14,15,528.0,259.5,4.1,19.5,663.0,595.07,463.98
2016,4,21,14,30,850.0,122.0,4.2,19.0,763.0,638.87,500.82
2016,4,21,14,45,517.0,223.5,4.3,19.0,607.5,496.23,388.62
2016,4,21,15,0,184.0,325.0,4.4,19.0,452.0,385.0,300.59
2016,4,21,15,15,503.0,212.0,4.45,19.0,528.0,416.71,324.72
2016,4,21,15,30,822.0,99.0,4.5,19.0,604.0,416.43,318.63
2016,4,21,15,45,585.5,154.0,4.55,19.0,499.5,331.22,250.33
2016,4,21,16,0,349.0,209.0,4.6,19.0,395.0,274.72,207.69
2016,4,21,16,15,223.0,197.5,4.5,18.5,312.0,212.57,160.61
2016,4,21,16,30,97.0,186.0,4.4,18.0,229.0,173.46,133.88
2016,4,21,16,45,376.0,130.0,4.3,17.5,266.0,136.52,92.74
2016,4,21,17,0,655.0,74.0,4.2,17.0,303.0,77.14,43.13
2016,4,21,17,15,602.5,67.5,3.85,16.5,251.0,46.56,35.74
2016,4,21,17,30,550.0,61.0,3.5,16.0,199.0,43.76,33.27
2016,4,21,17,45,474.0,52.0,3.2,15.5,150.5,38.59,28.53
2016,4,21,18,0,398.0,43.0,2.9,15.0,102.0,33.16,23.34
2016,4,21,18,15,199.0,34.0,2.65,14.5,63.5,26.43,16.38
2016,4,21,18,30,0.0,25.0,2.4,14.0,25.0,21.96,0.0
2016,4,21,18,45,0.0,12.5,2.2,13.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,3.6,11.5,1.0,0.92,0.0
2016,4,22,6,0,0.0,2.0,3.7,12.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,4.0,3.65,12.0,4.0,3.7,0.0
2016,4,22,6,30,0.0,6.0,3.6,12.0,6.0,5.55,0.0
2016,4,22,6,45,0.0,8.0,3.6,12.5,8.0,7.41,0.75
2016,4,22,7,0,0.0,10.0,3.6,13.0,10.0,9.26,2.35
2016,4,22,7,15,0.0,12.0,3.75,13.0,12.0,11.12,3.94
2016,4,22,7,30,0.0,14.0,3.9,13.0,14.0,12.98,5.52
2016,4,22,7,45,54.5,115.5,4.1,13.5,143.0,153.9,126.17
2016,4,22,8,0,109.0,217.0,4.3,14.0,272.0,320.29,262.63
2016,4,22,8,15,115.0,241.0,4.5,14.0,304.0,354.87,289.47
2016,4,22,8,30,121.0,265.0,4.7,14.0,336.0,389.43,316.38
2016,4,22,8,45,60.5,196.0,4.95,14.0,231.5,250.39,203.14
2016,4,22,9,0,0.0,127.0,5.2,14.0,127.0,119.59,93.89
2016,4,22,9,15,141.5,232.0,5.45,14.0,336.0,377.29,307.52
2016,4,22,9,30,283.0,337.0,5.7,14.0,545.0,642.48,515.53
2016,4,22,9,45,266.0,358.5,5.95,14.5,561.0,653.35,520.77
2016,4,22,10,0,249.0,380.0,6.2,15.0,577.0,662.21,525.47
2016,4,22,10,15,166.0,390.0,6.3,15.0,523.5,577.73,458.22
2016,4,22,10,30,83.0,400.0,6.4,15.0,470.0,491.0,388.52
2016,4,22,10,45,51.5,355.5,6.55,15.0,399.5,410.06,324.9
2016,4,22,11,0,20.0,311.0,6.7,15.0,329.0,318.96,252.37
2016,4,22,11,15,24.5,334.0,6.65,14.5,356.0,357.11,282.9
2016,4,22,11,30,29.0,357.0,6.6,14.0,383.0,383.42,303.91
2016,4,22,11,45,15.0,249.0,6.55,14.0,262.5,251.05,198.95
2016,4,22,12,0,1.0,141.0,6.5,14.0,142.0,133.48,103.91
2016,4,22,12,15,8.0,213.0,6.5,14.0,220.5,208.54,164.89
2016,4,22,12,30,15.0,285.0,6.5,14.0,299.0,283.37,224.75
2016,4,22,12,45,7.5,190.0,6.5,14.0,197.0,185.23,146.06
2016,4,22,13,0,0.0,95.0,6.5,14.0,95.0,88.85,67.63
2016,4,22,13,15,12.5,210.5,6.3,13.5,221.5,207.63,164.91
2016,4,22,13,30,25.0,326.0,6.1,13.0,348.0,328.45,261.96
2016,4,22,13,45,12.5,200.0,5.95,13.0,211.0,196.1,155.84
2016,4,22,14,0,0.0,74.0,5.8,13.0,74.0,69.08,51.83
2016,4,22,14,15,71.5,219.5,5.65,13.0,274.0,253.44,204.24
2016,4,22,14,30,143.0,365.0,5.5,13.0,474.0,422.06,338.45
2016,4,22,14,45,124.5,343.5,5.4,13.0,434.5,381.33,305.66
2016,4,22,15,0,106.0,322.0,5.3,13.0,395.0,343.83,275.81
2016,4,22,15,15,53.0,205.0,5.3,13.0,241.5,210.36,168.66
2016,4,22,15,30,0.0,88.0,5.3,13.0,88.0,82.02,63.36
2016,4,22,15,45,15.5,147.0,5.3,13.0,155.0,140.35,111.99
2016,4,22,16,0,31.0,206.0,5.3,13.0,222.0,189.33,152.23
2016,4,22,16,15,15.5,169.0,5.2,12.5,177.0,155.22,124.92
2016,4,22,16,30,0.0,132.0,5.1,12.0,132.0,119.36,96.07
2016,4,22,16,45,340.0,103.5,5.0,12.0,223.0,112.72,76.18
2016,4,22,17,0,680.0,75.0,4.9,12.0,314.0,79.66,45.19
2016,4,22,17,15,627.5,69.0,4.55,11.5,261.0,47.69,37.5
2016,4,22,17,30,575.0,63.0,4.2,11.0,208.0,45.35,35.42
2016,4,22,17,45,488.0,55.0,3.9,10.5,158.0,41.11,31.43
2016,4,22,18,0,401.0,47.0,3.6,10.0,108.0,36.72,27.06
2016,4,22,18,15,200.5,37.5,3.35,9.5,68.0,29.21,19.29
2016,4,22,18,30,0.0,28.0,3.1,9.0,28.0,24.27,0.43
2016,4,22,18,45,0.0,14.0,2.85,9.0,14.0,13.34,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,13.5,4.5,1.35,7.5,5.0,0.0,0.0
2016,4,23,5,30,27.0,9.0,1.5,8.0,10.0,14.85,0.0
2016,4,23,5,45,165.0,24.5,1.7,9.0,43.0,87.2,48.36
2016,4,23,6,0,303.0,40.0,1.9,10.0,76.0,166.08,126.29
2016,4,23,6,15,397.5,51.0,2.05,10.0,123.0,234.88,188.41
2016,4,23,6,30,492.0,62.0,2.2,10.0,170.0,313.87,258.37
2016,4,23,6,45,553.5,69.5,2.35,10.5,221.5,381.61,317.48
2016,4,23,7,0,615.0,77.0,2.5,11.0,273.0,454.7,379.05
2016,4,23,7,15,657.5,83.0,2.4,11.5,326.5,519.24,431.0
2016,4,23,7,30,700.0,89.0,2.3,12.0,380.0,586.32,482.83
2016,4,23,7,45,732.5,93.5,2.25,12.5,432.5,646.6,527.65
2016,4,23,8,0,765.0,98.0,2.2,13.0,485.0,704.66,567.73
2016,4,23,8,15,787.5,101.5,2.25,13.5,534.5,757.0,603.17
2016,4,23,8,30,810.0,105.0,2.3,14.0,584.0,808.48,637.29
2016,4,23,8,45,827.0,108.0,2.35,14.5,629.5,853.43,666.16
2016,4,23,9,0,844.0,111.0,2.4,15.0,675.0,896.52,693.36
2016,4,23,9,15,856.5,113.5,2.4,15.0,715.5,932.76,716.36
2016,4,23,9,30,869.0,116.0,2.4,15.0,756.0,958.28,731.95
