Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,622.0,232.5,2.45,15.5,701.5,876.47,672.61
2016,4,23,10,0,375.0,349.0,2.5,16.0,647.0,751.49,576.53
2016,4,23,10,15,391.5,352.5,2.6,16.0,673.5,773.81,593.56
2016,4,23,10,30,408.0,356.0,2.7,16.0,700.0,806.2,616.14
2016,4,23,10,45,212.5,324.5,2.8,16.5,504.0,563.82,436.98
2016,4,23,11,0,17.0,293.0,2.9,17.0,308.0,297.98,230.95
2016,4,23,11,15,35.0,349.5,2.9,17.0,381.0,383.46,297.42
2016,4,23,11,30,53.0,406.0,2.9,17.0,454.0,457.64,352.92
2016,4,23,11,45,275.5,387.0,2.95,17.5,637.0,673.91,517.25
2016,4,23,12,0,498.0,368.0,3.0,18.0,820.0,869.18,657.13
2016,4,23,12,15,263.5,365.0,3.05,18.0,604.5,622.63,477.01
2016,4,23,12,30,29.0,362.0,3.1,18.0,389.0,378.4,290.84
2016,4,23,12,45,22.0,321.5,3.15,18.0,342.0,323.42,250.1
2016,4,23,13,0,15.0,281.0,3.2,18.0,295.0,277.32,214.89
2016,4,23,13,15,50.5,345.5,3.3,18.0,389.5,371.05,287.99
2016,4,23,13,30,86.0,410.0,3.4,18.0,484.0,456.13,352.66
2016,4,23,13,45,164.0,401.5,3.55,18.0,537.0,502.97,389.71
2016,4,23,14,0,242.0,393.0,3.7,18.0,590.0,539.13,418.38
2016,4,23,14,15,218.0,379.0,3.8,18.0,551.5,495.25,385.27
2016,4,23,14,30,194.0,365.0,3.9,18.0,513.0,453.26,353.57
2016,4,23,14,45,223.0,341.5,4.0,18.0,503.0,435.01,340.21
2016,4,23,15,0,252.0,318.0,4.1,18.0,493.0,412.5,322.93
2016,4,23,15,15,244.0,297.5,4.1,17.5,458.5,373.03,292.35
2016,4,23,15,30,236.0,277.0,4.1,17.0,424.0,336.82,263.76
2016,4,23,15,45,216.5,256.0,4.1,17.0,382.0,295.28,230.2
2016,4,23,16,0,197.0,235.0,4.1,17.0,340.0,256.04,198.32
2016,4,23,16,15,442.0,167.0,4.05,16.5,373.5,234.13,171.11
2016,4,23,16,30,687.0,99.0,4.0,16.0,407.0,188.69,121.83
2016,4,23,16,45,643.5,94.0,4.0,15.5,354.0,135.83,81.41
2016,4,23,17,0,600.0,89.0,4.0,15.0,301.0,88.27,53.62
2016,4,23,17,15,545.0,81.0,3.9,14.5,250.0,57.17,45.48
2016,4,23,17,30,490.0,73.0,3.8,14.0,199.0,53.64,42.37
2016,4,23,17,45,401.0,63.5,3.7,13.5,150.5,47.4,36.63
2016,4,23,18,0,312.0,54.0,3.6,13.0,102.0,41.26,30.73
2016,4,23,18,15,202.0,37.5,3.55,12.5,64.0,29.14,19.09
2016,4,23,18,30,92.0,21.0,3.5,12.0,26.0,16.53,0.32
2016,4,23,18,45,46.0,10.5,3.5,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,8.58,0.0
2016,4,24,5,45,98.0,28.5,2.55,9.5,40.5,68.31,39.99
2016,4,24,6,0,196.0,48.0,2.9,10.0,72.0,137.97,105.81
2016,4,24,6,15,283.5,63.5,2.9,10.0,117.0,201.93,162.89
2016,4,24,6,30,371.0,79.0,2.9,10.0,162.0,275.67,228.02
2016,4,24,6,45,437.0,90.5,2.9,10.5,213.0,342.81,286.33
2016,4,24,7,0,503.0,102.0,2.9,11.0,264.0,416.26,348.09
2016,4,24,7,15,549.5,110.5,2.85,11.0,316.0,483.67,403.53
2016,4,24,7,30,596.0,119.0,2.8,11.0,368.0,551.51,457.66
2016,4,24,7,45,453.5,161.5,2.8,11.5,365.0,520.7,429.66
2016,4,24,8,0,311.0,204.0,2.8,12.0,362.0,468.65,384.72
2016,4,24,8,15,227.5,236.5,2.8,12.5,358.5,438.67,357.89
2016,4,24,8,30,144.0,269.0,2.8,13.0,355.0,412.67,333.55
2016,4,24,8,45,476.5,199.0,2.8,13.5,513.5,650.88,523.62
2016,4,24,9,0,809.0,129.0,2.8,14.0,672.0,886.05,693.6
2016,4,24,9,15,823.0,131.5,2.7,14.5,713.0,922.7,713.38
2016,4,24,9,30,837.0,134.0,2.6,15.0,754.0,956.87,732.89
2016,4,24,9,45,857.0,131.5,2.55,16.0,791.5,988.6,749.5
2016,4,24,10,0,877.0,129.0,2.5,17.0,829.0,1008.77,758.14
2016,4,24,10,15,545.0,273.5,2.5,17.0,713.5,854.09,649.18
2016,4,24,10,30,213.0,418.0,2.5,17.0,598.0,653.3,498.08
2016,4,24,10,45,329.5,389.5,2.5,17.5,675.5,750.66,570.61
2016,4,24,11,0,446.0,361.0,2.5,18.0,753.0,845.3,636.93
2016,4,24,11,15,279.5,405.5,2.7,18.0,652.5,709.77,538.01
2016,4,24,11,30,113.0,450.0,2.9,18.0,552.0,574.03,436.78
2016,4,24,11,45,204.0,446.5,3.15,18.5,631.5,654.62,498.4
2016,4,24,12,0,295.0,443.0,3.4,19.0,711.0,741.15,561.58
2016,4,24,12,15,154.5,358.0,3.6,19.0,498.5,504.23,388.16
2016,4,24,12,30,14.0,273.0,3.8,19.0,286.0,270.85,208.79
2016,4,24,12,45,450.5,210.0,4.05,19.0,610.5,624.61,490.19
2016,4,24,13,0,887.0,147.0,4.3,19.0,935.0,914.22,700.22
2016,4,24,13,15,691.0,241.0,4.45,18.5,847.5,817.52,631.16
2016,4,24,13,30,495.0,335.0,4.6,18.0,760.0,720.08,558.19
2016,4,24,13,45,523.0,313.0,4.8,18.0,750.0,696.01,542.6
2016,4,24,14,0,551.0,291.0,5.0,18.0,740.0,668.51,523.54
2016,4,24,14,15,292.5,299.5,5.1,17.5,537.0,473.61,373.85
2016,4,24,14,30,34.0,308.0,5.2,17.0,334.0,303.93,239.03
2016,4,24,14,45,164.5,309.5,5.3,17.0,425.5,374.18,296.32
2016,4,24,15,0,295.0,311.0,5.4,17.0,517.0,428.44,338.68
2016,4,24,15,15,380.0,267.0,5.45,16.5,514.5,409.39,323.25
2016,4,24,15,30,465.0,223.0,5.5,16.0,512.0,379.18,297.4
2016,4,24,15,45,475.5,201.0,5.55,15.5,476.5,333.62,258.44
2016,4,24,16,0,486.0,179.0,5.6,15.0,441.0,286.74,217.36
2016,4,24,16,15,465.5,163.5,5.55,14.5,394.5,236.89,174.34
2016,4,24,16,30,445.0,148.0,5.5,14.0,348.0,189.45,134.2
2016,4,24,16,45,383.5,147.0,5.45,13.5,304.0,151.53,106.35
2016,4,24,17,0,322.0,146.0,5.4,13.0,260.0,124.7,92.1
2016,4,24,17,15,283.5,126.5,5.25,12.5,215.0,94.55,79.2
2016,4,24,17,30,245.0,107.0,5.1,12.0,170.0,81.38,67.53
2016,4,24,17,45,202.5,85.5,4.95,11.5,129.5,66.28,53.8
2016,4,24,18,0,160.0,64.0,4.8,11.0,89.0,50.61,39.28
2016,4,24,18,15,93.0,42.5,4.65,10.5,55.5,34.34,23.83
2016,4,24,18,30,26.0,21.0,4.5,10.0,22.0,18.34,2.74
2016,4,24,18,45,13.0,10.5,4.4,10.0,11.0,10.01,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,65.0,6.0,3.6,5.5,7.5,0.0,0.0
2016,4,25,5,30,130.0,12.0,3.8,6.0,15.0,42.12,0.0
2016,4,25,5,45,285.0,23.0,4.05,6.5,52.5,124.4,79.29
2016,4,25,6,0,440.0,34.0,4.3,7.0,90.0,208.9,162.28
2016,4,25,6,15,526.5,42.0,4.55,7.5,140.0,278.73,227.42
2016,4,25,6,30,613.0,50.0,4.8,8.0,190.0,355.38,297.36
2016,4,25,6,45,667.0,56.0,5.05,8.5,243.5,424.01,359.15
2016,4,25,7,0,721.0,62.0,5.3,9.0,297.0,496.99,422.62
2016,4,25,7,15,758.5,66.5,5.4,9.5,352.0,561.9,477.19
2016,4,25,7,30,796.0,71.0,5.5,10.0,407.0,628.61,531.42
2016,4,25,7,45,823.0,74.5,5.65,10.5,460.5,688.02,576.83
2016,4,25,8,0,850.0,78.0,5.8,11.0,514.0,747.47,620.83
2016,4,25,8,15,870.0,81.0,5.8,11.5,565.0,794.5,653.81
2016,4,25,8,30,890.0,84.0,5.8,12.0,616.0,845.87,689.56
2016,4,25,8,45,906.0,86.0,5.8,12.5,663.0,891.07,720.06
2016,4,25,9,0,922.0,88.0,5.8,13.0,710.0,934.18,748.6
2016,4,25,9,15,932.5,90.0,5.8,13.0,751.5,969.83,772.8
2016,4,25,9,30,943.0,92.0,5.8,13.0,793.0,1002.56,794.82
2016,4,25,9,45,952.5,93.0,5.85,13.5,828.5,1030.07,811.82
2016,4,25,10,0,962.0,94.0,5.9,14.0,864.0,1054.25,826.44
2016,4,25,10,15,967.5,95.0,5.9,14.0,892.0,1070.94,837.01
2016,4,25,10,30,973.0,96.0,5.9,14.0,920.0,1083.91,845.08
2016,4,25,10,45,977.5,96.5,5.9,14.5,941.0,1091.5,847.88
2016,4,25,11,0,982.0,97.0,5.9,15.0,962.0,1095.2,848.1
2016,4,25,11,15,983.5,97.5,5.8,15.0,975.0,1091.97,844.48
2016,4,25,11,30,985.0,98.0,5.7,15.0,988.0,1084.83,838.31
2016,4,25,11,45,984.0,99.0,5.65,15.5,992.0,1071.87,827.03
2016,4,25,12,0,983.0,100.0,5.6,16.0,996.0,1055.14,813.32
2016,4,25,12,15,982.0,100.0,5.45,16.0,993.0,1033.71,797.29
2016,4,25,12,30,981.0,100.0,5.3,16.0,990.0,1008.72,778.9
2016,4,25,12,45,968.5,105.5,5.2,16.5,976.0,975.45,753.7
2016,4,25,13,0,956.0,111.0,5.1,17.0,962.0,939.41,726.69
2016,4,25,13,15,952.0,110.0,4.95,17.0,943.0,901.64,699.57
2016,4,25,13,30,948.0,109.0,4.8,17.0,924.0,861.12,670.47
2016,4,25,13,45,942.0,107.5,4.65,17.0,897.5,816.05,638.04
2016,4,25,14,0,936.0,106.0,4.5,17.0,871.0,768.78,603.89
2016,4,25,14,15,927.5,104.5,4.4,17.0,837.5,717.87,565.65
2016,4,25,14,30,919.0,103.0,4.3,17.0,804.0,665.42,524.62
2016,4,25,14,45,908.5,101.0,4.2,17.0,765.0,610.09,480.48
2016,4,25,15,0,898.0,99.0,4.1,17.0,726.0,553.92,434.62
2016,4,25,15,15,883.5,96.5,4.0,17.0,681.0,494.89,385.28
2016,4,25,15,30,869.0,94.0,3.9,17.0,636.0,435.97,334.64
2016,4,25,15,45,852.0,90.0,3.8,17.0,587.5,371.51,278.46
2016,4,25,16,0,835.0,86.0,3.7,17.0,539.0,311.36,224.64
2016,4,25,16,15,809.5,82.5,3.5,16.5,486.5,251.01,171.15
2016,4,25,16,30,784.0,79.0,3.3,16.0,434.0,193.21,121.26
2016,4,25,16,45,749.0,74.5,3.15,15.5,380.0,136.36,77.12
2016,4,25,17,0,714.0,70.0,3.0,15.0,326.0,83.7,46.02
2016,4,25,17,15,664.5,64.5,2.8,14.0,272.5,43.86,33.71
2016,4,25,17,30,615.0,59.0,2.6,13.0,219.0,41.71,31.9
2016,4,25,17,45,536.0,51.5,2.45,12.5,168.0,37.72,28.2
2016,4,25,18,0,457.0,44.0,2.3,12.0,117.0,33.55,24.14
2016,4,25,18,15,333.0,32.5,2.35,11.5,75.5,25.42,16.22
2016,4,25,18,30,209.0,21.0,2.4,11.0,34.0,16.81,3.27
2016,4,25,18,45,104.5,10.5,2.45,10.5,17.0,10.01,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,46.0,6.5,1.3,5.5,8.0,0.0,0.0
2016,4,26,5,30,92.0,13.0,1.3,6.0,16.0,34.27,0.0
2016,4,26,5,45,232.0,26.5,1.35,7.0,52.0,113.97,75.22
2016,4,26,6,0,372.0,40.0,1.4,8.0,88.0,192.15,148.74
2016,4,26,6,15,314.5,61.5,1.55,8.5,115.0,212.72,172.29
2016,4,26,6,30,257.0,83.0,1.7,9.0,142.0,220.13,182.3
2016,4,26,6,45,295.0,98.0,1.85,10.0,182.5,269.84,225.5
2016,4,26,7,0,333.0,113.0,2.0,11.0,223.0,332.82,277.97
2016,4,26,7,15,360.0,130.5,2.05,11.5,267.5,386.14,321.32
2016,4,26,7,30,387.0,148.0,2.1,12.0,312.0,441.18,364.77
2016,4,26,7,45,580.5,122.5,2.2,13.0,404.5,573.54,469.33
2016,4,26,8,0,774.0,97.0,2.3,14.0,497.0,712.84,572.54
2016,4,26,8,15,795.0,100.5,2.3,14.5,546.0,764.19,606.01
2016,4,26,8,30,816.0,104.0,2.3,15.0,595.0,814.53,638.75
2016,4,26,8,45,826.0,109.5,2.35,15.5,638.5,856.3,665.22
2016,4,26,9,0,836.0,115.0,2.4,16.0,682.0,895.77,689.81
2016,4,26,9,15,848.0,118.0,2.4,16.0,722.0,931.72,712.58
2016,4,26,9,30,860.0,121.0,2.4,16.0,762.0,965.05,733.44
2016,4,26,9,45,697.0,204.5,2.4,16.5,739.5,920.08,699.85
2016,4,26,10,0,534.0,288.0,2.4,17.0,717.0,854.33,649.29
2016,4,26,10,15,698.0,216.5,2.45,17.0,797.5,949.92,718.25
2016,4,26,10,30,862.0,145.0,2.5,17.0,878.0,1034.99,773.74
2016,4,26,10,45,853.0,155.0,2.6,17.0,894.5,1038.24,775.27
2016,4,26,11,0,844.0,165.0,2.7,17.0,911.0,1037.71,775.29
2016,4,26,11,15,847.0,166.0,2.85,17.0,923.5,1036.17,775.28
2016,4,26,11,30,850.0,167.0,3.0,17.0,936.0,1031.11,772.97
2016,4,26,11,45,659.0,273.0,3.2,17.0,871.5,944.65,715.19
2016,4,26,12,0,468.0,379.0,3.4,17.0,807.0,850.54,645.85
2016,4,26,12,15,384.5,409.5,3.5,17.0,760.5,780.95,595.8
2016,4,26,12,30,301.0,440.0,3.6,17.0,714.0,720.7,551.19
2016,4,26,12,45,258.5,443.5,3.7,17.5,677.0,672.92,515.46
2016,4,26,13,0,216.0,447.0,3.8,18.0,640.0,621.2,476.6
2016,4,26,13,15,513.5,311.5,3.85,18.0,757.5,736.26,568.98
2016,4,26,13,30,811.0,176.0,3.9,18.0,875.0,819.63,634.35
2016,4,26,13,45,814.5,167.5,3.95,18.0,852.0,779.19,605.6
2016,4,26,14,0,818.0,159.0,4.0,18.0,829.0,736.25,574.42
2016,4,26,14,15,808.0,156.5,4.05,17.5,797.0,687.54,539.04
2016,4,26,14,30,798.0,154.0,4.1,17.0,765.0,637.8,501.89
2016,4,26,14,45,791.5,147.5,4.15,17.0,728.0,585.6,460.96
2016,4,26,15,0,785.0,141.0,4.2,17.0,691.0,532.52,418.18
2016,4,26,15,15,768.0,137.5,4.2,16.5,647.5,473.91,370.54
2016,4,26,15,30,751.0,134.0,4.2,16.0,604.0,418.22,323.68
2016,4,26,15,45,731.0,128.5,4.2,16.0,557.0,360.72,273.62
2016,4,26,16,0,711.0,123.0,4.2,16.0,510.0,304.8,224.01
2016,4,26,16,15,682.0,117.5,4.2,15.5,459.5,248.65,174.85
2016,4,26,16,30,653.0,112.0,4.2,15.0,409.0,195.63,129.54
2016,4,26,16,45,622.0,103.0,4.25,15.0,358.5,142.83,88.07
2016,4,26,17,0,591.0,94.0,4.3,15.0,308.0,93.85,57.63
2016,4,26,17,15,538.0,86.0,4.2,14.0,256.5,60.83,48.82
2016,4,26,17,30,485.0,78.0,4.1,13.0,205.0,57.49,46.01
2016,4,26,17,45,408.5,66.5,4.0,12.5,157.5,49.48,38.7
2016,4,26,18,0,332.0,55.0,3.9,12.0,110.0,41.85,31.49
2016,4,26,18,15,225.5,39.5,3.85,11.5,71.0,30.59,20.74
2016,4,26,18,30,119.0,24.0,3.8,11.0,32.0,18.87,5.49
2016,4,26,18,45,59.5,12.0,3.8,10.5,16.0,11.44,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,7.0,2.55,8.5,8.5,6.67,0.0
2016,4,27,5,30,79.0,14.0,2.8,9.0,17.0,32.27,0.0
2016,4,27,5,45,210.0,28.0,3.1,9.5,52.0,107.76,72.32
2016,4,27,6,0,341.0,42.0,3.4,10.0,87.0,183.81,142.4
2016,4,27,6,15,426.5,52.0,3.45,10.5,134.5,250.52,202.63
2016,4,27,6,30,512.0,62.0,3.5,11.0,182.0,326.27,269.62
2016,4,27,6,45,256.0,68.5,3.6,11.5,128.5,223.57,186.8
2016,4,27,7,0,0.0,75.0,3.7,12.0,75.0,70.39,54.9
2016,4,27,7,15,0.0,90.0,3.8,12.0,90.0,84.94,67.29
2016,4,27,7,30,0.0,105.0,3.9,12.0,105.0,99.49,79.4
2016,4,27,7,45,93.0,165.5,4.0,12.5,214.0,245.82,203.42
2016,4,27,8,0,186.0,226.0,4.1,13.0,323.0,388.0,319.33
2016,4,27,8,15,127.0,243.5,4.15,13.0,312.5,366.16,299.0
2016,4,27,8,30,68.0,261.0,4.2,13.0,302.0,327.4,265.52
2016,4,27,8,45,41.5,247.5,4.3,13.5,273.5,289.46,233.42
2016,4,27,9,0,15.0,234.0,4.4,14.0,245.0,240.05,192.02
2016,4,27,9,15,12.5,231.0,4.5,14.0,240.5,234.24,186.96
2016,4,27,9,30,10.0,228.0,4.6,14.0,236.0,228.48,181.91
2016,4,27,9,45,5.0,155.0,4.75,14.5,159.0,151.33,119.03
2016,4,27,10,0,0.0,82.0,4.9,15.0,82.0,76.57,57.58
2016,4,27,10,15,54.0,249.5,5.0,15.0,295.5,302.56,241.56
2016,4,27,10,30,108.0,417.0,5.1,15.0,509.0,533.02,419.87
2016,4,27,10,45,198.0,423.0,5.2,15.0,597.0,640.84,502.93
2016,4,27,11,0,288.0,429.0,5.3,15.0,685.0,746.91,583.36
2016,4,27,11,15,159.5,398.0,5.35,14.5,540.5,569.51,448.28
2016,4,27,11,30,31.0,367.0,5.4,14.0,396.0,394.75,311.02
2016,4,27,11,45,20.5,292.0,5.5,14.0,311.0,306.41,242.3
2016,4,27,12,0,10.0,217.0,5.6,14.0,226.0,214.66,169.39
2016,4,27,12,15,158.5,328.5,5.6,14.0,473.0,477.93,381.64
2016,4,27,12,30,307.0,440.0,5.6,14.0,720.0,725.94,570.99
2016,4,27,12,45,584.5,302.5,5.6,14.5,828.0,832.98,656.58
2016,4,27,13,0,862.0,165.0,5.6,15.0,936.0,915.75,719.18
2016,4,27,13,15,653.5,258.5,5.5,15.0,836.5,802.7,633.57
2016,4,27,13,30,445.0,352.0,5.4,15.0,737.0,695.68,548.63
2016,4,27,13,45,648.0,251.5,5.35,15.0,793.5,733.41,581.99
2016,4,27,14,0,851.0,151.0,5.3,15.0,850.0,752.34,599.53
2016,4,27,14,15,841.0,148.5,5.15,15.0,817.0,702.23,559.97
2016,4,27,14,30,831.0,146.0,5.0,15.0,784.0,651.0,519.17
2016,4,27,14,45,820.0,142.0,4.9,15.0,745.5,596.97,475.58
2016,4,27,15,0,809.0,138.0,4.8,15.0,707.0,542.44,430.56
2016,4,27,15,15,736.5,146.5,4.65,15.0,640.0,467.77,368.87
2016,4,27,15,30,664.0,155.0,4.5,15.0,573.0,401.92,313.48
2016,4,27,15,45,590.5,162.5,4.4,15.0,513.0,342.08,262.7
2016,4,27,16,0,517.0,170.0,4.3,15.0,453.0,289.14,217.74
2016,4,27,16,15,389.0,177.0,4.05,14.5,378.5,231.34,172.09
2016,4,27,16,30,261.0,184.0,3.8,14.0,304.0,191.82,143.7
2016,4,27,16,45,238.5,163.0,3.55,14.0,262.5,153.49,113.57
2016,4,27,17,0,216.0,142.0,3.3,14.0,221.0,118.2,88.59
2016,4,27,17,15,185.0,124.0,3.15,13.5,184.0,97.52,81.45
2016,4,27,17,30,154.0,106.0,3.0,13.0,147.0,84.27,69.82
2016,4,27,17,45,130.0,84.0,2.9,12.5,113.5,68.02,55.2
2016,4,27,18,0,106.0,62.0,2.8,12.0,80.0,51.29,39.87
2016,4,27,18,15,61.0,42.0,2.8,11.5,52.0,35.5,25.06
2016,4,27,18,30,16.0,22.0,2.8,11.0,24.0,19.98,7.13
2016,4,27,18,45,8.0,11.0,2.85,11.0,12.0,10.48,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,58.0,7.5,2.15,7.5,9.5,17.98,0.0
2016,4,28,5,30,116.0,15.0,2.4,8.0,19.0,50.23,0.0
2016,4,28,5,45,249.5,27.5,2.7,8.5,56.0,120.91,83.33
2016,4,28,6,0,383.0,40.0,3.0,9.0,93.0,197.24,153.64
2016,4,28,6,15,466.5,49.0,3.0,9.5,141.0,264.36,214.57
2016,4,28,6,30,550.0,58.0,3.0,10.0,189.0,340.26,281.82
2016,4,28,6,45,605.5,64.5,3.0,11.0,241.5,406.84,339.13
2016,4,28,7,0,661.0,71.0,3.0,12.0,294.0,478.09,397.94
2016,4,28,7,15,699.0,76.0,3.05,12.5,347.0,540.82,448.59
2016,4,28,7,30,737.0,81.0,3.1,13.0,400.0,603.29,497.37
2016,4,28,7,45,767.0,84.5,3.2,14.0,452.5,662.18,540.06
2016,4,28,8,0,797.0,88.0,3.3,15.0,505.0,721.46,580.9
2016,4,28,8,15,817.5,91.5,3.35,15.5,554.5,773.16,616.02
2016,4,28,8,30,838.0,95.0,3.4,16.0,604.0,823.79,649.72
2016,4,28,8,45,855.5,96.5,3.45,16.5,650.0,861.31,673.49
2016,4,28,9,0,873.0,98.0,3.5,17.0,696.0,903.45,700.34
2016,4,28,9,15,885.5,100.0,3.5,17.5,736.5,939.4,722.18
2016,4,28,9,30,898.0,102.0,3.5,18.0,777.0,972.7,742.01
2016,4,28,9,45,915.5,99.0,3.55,18.5,814.0,1002.41,759.59
2016,4,28,10,0,933.0,96.0,3.6,19.0,851.0,1029.24,775.18
2016,4,28,10,15,939.5,97.5,3.65,19.0,879.5,1046.98,786.16
2016,4,28,10,30,946.0,99.0,3.7,19.0,908.0,1061.12,794.92
2016,4,28,10,45,950.5,100.0,3.75,19.5,929.0,1069.0,798.12
2016,4,28,11,0,955.0,101.0,3.8,20.0,950.0,1073.1,798.98
2016,4,28,11,15,958.0,101.5,3.85,20.0,963.0,1071.34,797.65
2016,4,28,11,30,961.0,102.0,3.9,20.0,976.0,1065.77,793.97
2016,4,28,11,45,961.5,102.5,3.95,20.5,981.5,1053.95,784.76
2016,4,28,12,0,962.0,103.0,4.0,21.0,987.0,1038.43,773.26
2016,4,28,12,15,961.5,103.0,4.05,21.0,984.5,1017.83,759.96
2016,4,28,12,30,961.0,103.0,4.1,21.0,982.0,993.74,744.37
2016,4,28,12,45,958.0,103.5,4.15,21.5,971.0,964.53,723.9
2016,4,28,13,0,955.0,104.0,4.2,22.0,960.0,932.18,701.34
2016,4,28,13,15,951.0,103.5,4.2,22.0,941.5,895.05,676.54
2016,4,28,13,30,947.0,103.0,4.2,22.0,923.0,855.18,649.72
2016,4,28,13,45,941.5,102.0,4.2,22.0,897.0,811.16,619.79
2016,4,28,14,0,936.0,101.0,4.2,22.0,871.0,764.89,588.01
2016,4,28,14,15,928.0,99.5,4.15,21.5,838.5,714.48,552.59
2016,4,28,14,30,920.0,98.0,4.1,21.0,806.0,662.49,513.98
2016,4,28,14,45,908.0,96.5,4.1,21.0,766.5,606.91,470.73
2016,4,28,15,0,896.0,95.0,4.1,21.0,727.0,550.65,425.72
2016,4,28,15,15,882.5,93.0,4.1,20.5,683.0,492.83,378.92
2016,4,28,15,30,869.0,91.0,4.1,20.0,639.0,435.02,330.52
2016,4,28,15,45,845.5,90.0,4.15,20.0,589.5,371.0,275.51
2016,4,28,16,0,822.0,89.0,4.2,20.0,540.0,312.14,223.55
2016,4,28,16,15,797.5,85.0,4.25,19.5,488.5,252.48,171.27
2016,4,28,16,30,773.0,81.0,4.3,19.0,437.0,195.26,122.26
2016,4,28,16,45,732.0,78.5,4.35,18.5,383.0,140.22,79.92
2016,4,28,17,0,691.0,76.0,4.4,18.0,329.0,85.44,46.48
2016,4,28,17,15,642.0,70.0,4.45,17.0,276.0,47.71,36.66
2016,4,28,17,30,593.0,64.0,4.5,16.0,223.0,45.36,34.73
2016,4,28,17,45,511.5,56.5,4.55,15.0,172.0,41.55,31.31
2016,4,28,18,0,430.0,49.0,4.6,14.0,121.0,37.6,27.55
2016,4,28,18,15,314.5,37.0,4.55,13.0,79.5,29.18,19.53
2016,4,28,18,30,199.0,25.0,4.5,12.0,38.0,19.65,7.64
2016,4,28,18,45,99.5,12.5,4.5,11.5,19.0,11.91,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,8.5,8.5,8.1,0.0
2016,4,29,5,30,0.0,17.0,2.3,9.0,17.0,16.18,0.0
2016,4,29,5,45,103.0,37.0,2.55,9.5,51.5,81.61,56.83
2016,4,29,6,0,206.0,57.0,2.8,10.0,86.0,146.68,114.48
2016,4,29,6,15,288.0,73.0,2.8,10.0,132.0,216.01,175.66
2016,4,29,6,30,370.0,89.0,2.8,10.0,178.0,288.6,239.38
2016,4,29,6,45,439.0,98.5,2.85,10.5,229.5,355.39,296.93
2016,4,29,7,0,508.0,108.0,2.9,11.0,281.0,428.7,358.19
2016,4,29,7,15,552.0,116.5,2.9,11.0,332.5,491.17,409.45
2016,4,29,7,30,596.0,125.0,2.9,11.0,384.0,561.2,465.1
2016,4,29,7,45,634.5,129.5,2.95,11.5,436.0,621.58,511.11
2016,4,29,8,0,673.0,134.0,3.0,12.0,488.0,683.26,556.89
2016,4,29,8,15,697.0,139.0,3.05,12.0,536.0,734.83,594.13
2016,4,29,8,30,721.0,144.0,3.1,12.0,584.0,785.85,630.06
2016,4,29,8,45,743.0,146.5,3.2,12.5,629.0,831.45,660.64
2016,4,29,9,0,765.0,149.0,3.3,13.0,674.0,875.72,689.9
2016,4,29,9,15,779.0,152.5,3.35,13.0,713.5,906.96,710.57
2016,4,29,9,30,793.0,156.0,3.4,13.0,753.0,940.98,733.23
2016,4,29,9,45,823.0,147.0,3.45,13.5,791.5,974.49,754.03
2016,4,29,10,0,853.0,138.0,3.5,14.0,830.0,1005.55,773.0
2016,4,29,10,15,860.0,140.0,3.55,14.5,857.5,1023.11,782.65
2016,4,29,10,30,867.0,142.0,3.6,15.0,885.0,1027.9,783.77
2016,4,29,10,45,873.0,142.5,3.65,15.5,905.5,1036.01,787.38
2016,4,29,11,0,879.0,143.0,3.7,16.0,926.0,1040.65,788.72
2016,4,29,11,15,882.0,144.0,3.85,16.5,939.0,1039.26,786.86
2016,4,29,11,30,885.0,145.0,4.0,17.0,952.0,1034.33,782.74
2016,4,29,11,45,885.5,145.5,4.2,17.5,957.5,1022.93,774.65
2016,4,29,12,0,886.0,146.0,4.4,18.0,963.0,1008.14,764.39
2016,4,29,12,15,886.0,146.0,4.5,18.0,960.5,989.06,752.37
2016,4,29,12,30,886.0,146.0,4.6,18.0,958.0,966.76,738.13
2016,4,29,12,45,884.5,145.0,4.75,18.0,947.5,939.04,720.44
2016,4,29,13,0,883.0,144.0,4.9,18.0,937.0,908.4,700.52
2016,4,29,13,15,879.0,143.0,4.9,18.0,919.5,872.88,675.98
2016,4,29,13,30,875.0,142.0,4.9,18.0,902.0,834.87,649.55
2016,4,29,13,45,868.0,141.0,4.95,18.0,876.5,792.26,619.89
2016,4,29,14,0,861.0,140.0,5.0,18.0,851.0,749.44,589.22
2016,4,29,14,15,852.5,137.5,5.0,18.0,818.5,700.05,551.67
2016,4,29,14,30,844.0,135.0,5.0,18.0,786.0,649.38,512.32
2016,4,29,14,45,831.5,132.5,5.0,18.0,747.5,595.4,469.47
2016,4,29,15,0,819.0,130.0,5.0,18.0,709.0,541.03,425.2
2016,4,29,15,15,803.5,126.5,4.95,17.5,665.5,484.24,378.51
2016,4,29,15,30,788.0,123.0,4.9,17.0,622.0,427.92,330.79
2016,4,29,15,45,765.5,119.5,4.85,17.0,574.0,366.35,277.25
2016,4,29,16,0,743.0,116.0,4.8,17.0,526.0,309.62,226.77
2016,4,29,16,15,715.5,111.0,4.7,16.5,475.5,252.52,176.49
2016,4,29,16,30,688.0,106.0,4.6,16.0,425.0,198.31,129.9
2016,4,29,16,45,654.0,99.5,4.55,16.0,373.0,145.27,88.16
2016,4,29,17,0,620.0,93.0,4.5,16.0,321.0,96.37,57.76
2016,4,29,17,15,567.5,85.0,4.4,15.0,269.0,59.51,47.44
2016,4,29,17,30,515.0,77.0,4.3,14.0,217.0,56.09,44.59
2016,4,29,17,45,442.0,66.5,4.2,13.5,168.5,50.16,39.19
2016,4,29,18,0,369.0,56.0,4.1,13.0,120.0,42.47,32.0
2016,4,29,18,15,258.0,42.0,4.05,12.5,79.0,32.45,22.48
2016,4,29,18,30,147.0,28.0,4.0,12.0,38.0,22.02,9.96
2016,4,29,18,45,73.5,14.0,4.0,11.5,19.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,3.1,9.5,11.5,20.14,0.0
2016,4,30,5,30,127.0,17.0,3.3,10.0,23.0,56.45,0.0
2016,4,30,5,45,253.0,31.0,3.5,10.5,61.5,126.22,89.18
2016,4,30,6,0,379.0,45.0,3.7,11.0,100.0,202.15,157.49
2016,4,30,6,15,462.0,54.5,4.0,11.5,148.5,269.81,218.49
2016,4,30,6,30,545.0,64.0,4.3,12.0,197.0,346.08,285.98
2016,4,30,6,45,601.0,71.0,4.6,13.0,250.0,413.44,344.22
2016,4,30,7,0,657.0,78.0,4.9,14.0,303.0,485.46,404.38
2016,4,30,7,15,695.0,83.0,5.1,14.5,356.5,548.06,455.72
2016,4,30,7,30,733.0,88.0,5.3,15.0,410.0,612.64,507.14
2016,4,30,7,45,762.5,92.0,5.5,15.5,462.5,668.89,550.13
2016,4,30,8,0,792.0,96.0,5.7,16.0,515.0,728.16,593.44
2016,4,30,8,15,812.5,99.5,5.75,16.5,564.5,779.61,629.46
2016,4,30,8,30,833.0,103.0,5.8,17.0,614.0,829.97,664.09
2016,4,30,8,45,850.5,105.0,5.85,17.5,659.5,874.6,693.96
2016,4,30,9,0,868.0,107.0,5.9,18.0,705.0,910.04,716.8
2016,4,30,9,15,879.5,109.0,5.9,18.0,745.0,944.77,740.13
2016,4,30,9,30,891.0,111.0,5.9,18.0,785.0,976.81,761.43
2016,4,30,9,45,907.0,108.5,5.95,18.5,821.0,1005.38,779.03
2016,4,30,10,0,923.0,106.0,6.0,19.0,857.0,1031.04,794.53
2016,4,30,10,15,929.0,107.5,5.95,19.0,884.5,1047.98,804.83
2016,4,30,10,30,935.0,109.0,5.9,19.0,912.0,1061.35,812.75
2016,4,30,10,45,939.5,109.5,5.9,19.5,932.5,1068.48,815.22
2016,4,30,11,0,944.0,110.0,5.9,20.0,953.0,1071.89,815.28
2016,4,30,11,15,946.0,110.5,5.8,20.0,965.5,1069.03,812.04
2016,4,30,11,30,948.0,111.0,5.7,20.0,978.0,1062.43,806.39
2016,4,30,11,45,949.5,110.5,5.65,20.5,982.5,1050.59,796.1
2016,4,30,12,0,951.0,110.0,5.6,21.0,987.0,1035.11,783.49
2016,4,30,12,15,950.0,110.0,5.45,21.0,984.0,1014.18,768.11
2016,4,30,12,30,949.0,110.0,5.3,21.0,981.0,989.85,750.51
2016,4,30,12,45,947.0,109.0,5.2,21.5,970.0,960.33,728.35
2016,4,30,13,0,945.0,108.0,5.1,22.0,959.0,927.7,704.17
2016,4,30,13,15,941.0,107.0,5.0,22.0,940.5,890.44,678.21
2016,4,30,13,30,937.0,106.0,4.9,22.0,922.0,850.49,650.34
2016,4,30,13,45,933.5,103.5,4.8,22.5,896.5,807.0,618.63
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,761.17,585.23
2016,4,30,14,15,922.0,99.5,4.6,23.0,838.5,711.11,548.62
2016,4,30,14,30,914.0,98.0,4.5,23.0,806.0,659.51,509.06
2016,4,30,14,45,905.0,96.0,4.45,23.0,767.5,605.58,467.03
2016,4,30,15,0,896.0,94.0,4.4,23.0,729.0,550.68,423.12
2016,4,30,15,15,882.5,91.5,4.25,23.0,685.0,492.55,375.37
2016,4,30,15,30,869.0,89.0,4.1,23.0,641.0,434.43,326.39
2016,4,30,15,45,852.5,86.0,4.0,23.0,593.0,375.12,275.36
2016,4,30,16,0,836.0,83.0,3.9,23.0,545.0,312.29,220.71
2016,4,30,16,15,812.5,79.5,3.7,22.5,494.0,252.62,168.82
2016,4,30,16,30,789.0,76.0,3.5,22.0,443.0,195.24,120.04
2016,4,30,16,45,758.5,71.5,3.3,21.5,390.0,138.77,76.41
2016,4,30,17,0,728.0,67.0,3.1,21.0,337.0,85.91,44.51
2016,4,30,17,15,682.0,62.0,2.95,20.0,284.0,45.54,34.31
2016,4,30,17,30,636.0,57.0,2.8,19.0,231.0,39.57,29.23
2016,4,30,17,45,567.5,50.0,2.65,18.5,180.5,35.91,25.95
2016,4,30,18,0,499.0,43.0,2.5,18.0,130.0,32.06,22.34
2016,4,30,18,15,385.5,33.0,2.45,17.5,87.0,25.28,15.95
2016,4,30,18,30,272.0,23.0,2.4,17.0,44.0,18.13,7.45
2016,4,30,18,45,136.0,11.5,2.4,16.5,22.0,10.96,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,9.0,1.8,10.5,13.0,22.99,0.0
2016,5,1,5,30,151.0,18.0,1.9,11.0,26.0,65.53,4.86
2016,5,1,5,45,279.5,30.0,2.05,12.0,64.5,133.55,94.63
2016,5,1,6,0,408.0,42.0,2.2,13.0,103.0,210.01,162.2
2016,5,1,6,15,488.5,50.5,2.15,13.5,152.0,277.04,221.74
2016,5,1,6,30,569.0,59.0,2.1,14.0,201.0,352.42,286.83
2016,5,1,6,45,621.5,65.5,2.1,14.5,253.0,418.51,342.67
2016,5,1,7,0,674.0,72.0,2.1,15.0,305.0,488.91,399.8
2016,5,1,7,15,710.5,76.5,1.9,15.5,358.0,548.48,445.63
2016,5,1,7,30,747.0,81.0,1.7,16.0,411.0,612.2,492.31
2016,5,1,7,45,773.5,85.0,1.5,17.0,463.0,669.48,529.87
2016,5,1,8,0,800.0,89.0,1.3,18.0,515.0,726.83,564.86
2016,5,1,8,15,820.0,92.5,1.2,18.5,564.0,778.1,596.08
2016,5,1,8,30,840.0,96.0,1.1,19.0,613.0,828.25,625.5
2016,5,1,8,45,855.0,98.5,1.05,20.0,658.0,864.67,644.37
2016,5,1,9,0,870.0,101.0,1.0,21.0,703.0,905.52,665.77
2016,5,1,9,15,881.0,103.0,1.0,21.5,742.5,939.83,684.53
2016,5,1,9,30,892.0,105.0,1.0,22.0,782.0,971.43,701.42
2016,5,1,9,45,900.0,107.0,1.0,22.5,816.0,997.22,714.54
2016,5,1,10,0,908.0,109.0,1.0,23.0,850.0,1019.8,725.67
2016,5,1,10,15,914.0,110.5,0.95,23.0,877.5,1036.5,733.6
2016,5,1,10,30,920.0,112.0,0.9,23.0,905.0,1049.69,739.48
2016,5,1,10,45,924.0,113.0,0.9,23.5,925.0,1056.73,741.4
2016,5,1,11,0,928.0,114.0,0.9,24.0,945.0,1060.11,741.31
2016,5,1,11,15,930.5,114.5,0.8,24.0,957.5,1057.75,737.15
2016,5,1,11,30,933.0,115.0,0.7,24.0,970.0,1051.72,730.93
2016,5,1,11,45,933.0,115.5,0.65,24.5,974.5,1039.56,720.97
2016,5,1,12,0,933.0,116.0,0.6,25.0,979.0,1023.84,709.13
2016,5,1,12,15,932.0,116.0,0.6,25.0,976.0,1003.21,697.03
2016,5,1,12,30,931.0,116.0,0.6,25.0,973.0,979.24,683.01
2016,5,1,12,45,929.0,115.5,0.6,25.5,962.0,950.65,664.93
2016,5,1,13,0,927.0,115.0,0.6,26.0,951.0,919.02,645.04
2016,5,1,13,15,922.5,114.0,0.75,26.0,932.5,881.92,625.72
2016,5,1,13,30,918.0,113.0,0.9,26.0,914.0,842.23,604.12
2016,5,1,13,45,911.0,112.5,1.05,26.0,888.0,798.72,579.3
2016,5,1,14,0,904.0,112.0,1.2,26.0,862.0,753.19,552.33
2016,5,1,14,15,895.5,110.5,1.35,25.5,829.5,703.93,521.51
2016,5,1,14,30,887.0,109.0,1.5,25.0,797.0,653.23,487.63
2016,5,1,14,45,874.5,107.5,1.65,25.0,758.0,599.06,448.78
2016,5,1,15,0,862.0,106.0,1.8,25.0,719.0,544.33,407.92
2016,5,1,15,15,847.5,103.5,1.85,24.5,675.5,484.73,362.28
2016,5,1,15,30,833.0,101.0,1.9,24.0,632.0,427.55,316.62
2016,5,1,15,45,486.0,174.0,2.0,24.0,478.0,316.51,233.85
2016,5,1,16,0,139.0,247.0,2.1,24.0,324.0,249.68,188.41
2016,5,1,16,15,440.0,167.5,2.15,23.5,379.0,236.65,168.0
2016,5,1,16,30,741.0,88.0,2.2,23.0,434.0,198.02,123.46
2016,5,1,16,45,492.5,116.0,2.3,22.5,334.5,142.5,90.03
2016,5,1,17,0,244.0,144.0,2.4,22.0,235.0,122.35,87.88
2016,5,1,17,15,406.5,105.5,2.35,21.0,229.5,74.49,59.19
2016,5,1,17,30,569.0,67.0,2.3,20.0,224.0,47.36,35.89
2016,5,1,17,45,494.0,59.0,2.25,19.0,174.5,43.24,32.31
2016,5,1,18,0,419.0,51.0,2.2,18.0,125.0,38.92,28.33
2016,5,1,18,15,310.5,38.5,2.25,17.0,83.5,30.12,20.17
2016,5,1,18,30,202.0,26.0,2.3,16.0,42.0,20.33,9.53
2016,5,1,18,45,101.0,13.0,2.4,15.5,21.0,12.39,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,53.0,10.0,1.15,9.5,13.0,19.73,0.0
2016,5,2,5,30,106.0,20.0,1.3,10.0,26.0,56.11,11.08
2016,5,2,5,45,219.0,35.0,1.5,11.0,63.5,119.49,85.91
2016,5,2,6,0,332.0,50.0,1.7,12.0,101.0,189.95,147.72
2016,5,2,6,15,412.0,61.0,1.75,12.5,148.5,256.86,206.59
2016,5,2,6,30,492.0,72.0,1.8,13.0,196.0,330.88,270.31
2016,5,2,6,45,543.5,80.5,1.85,13.5,246.5,394.96,324.39
2016,5,2,7,0,595.0,89.0,1.9,14.0,297.0,463.28,379.98
2016,5,2,7,15,634.5,95.5,1.85,14.5,349.5,525.64,428.58
2016,5,2,7,30,674.0,102.0,1.8,15.0,402.0,590.2,477.0
2016,5,2,7,45,700.5,108.0,1.75,15.5,452.5,646.6,517.46
2016,5,2,8,0,727.0,114.0,1.7,16.0,503.0,703.26,555.82
2016,5,2,8,15,748.5,118.5,1.65,16.5,551.0,754.09,588.5
2016,5,2,8,30,770.0,123.0,1.6,17.0,599.0,800.4,617.2
2016,5,2,8,45,785.0,127.0,1.6,18.0,643.0,843.0,642.05
2016,5,2,9,0,800.0,131.0,1.6,19.0,687.0,883.71,665.11
2016,5,2,9,15,813.0,134.0,1.55,19.5,726.5,919.34,684.98
2016,5,2,9,30,826.0,137.0,1.5,20.0,766.0,952.5,702.94
2016,5,2,9,45,848.5,131.5,1.5,20.5,802.5,982.81,719.55
2016,5,2,10,0,871.0,126.0,1.5,21.0,839.0,1001.92,728.91
2016,5,2,10,15,877.5,128.0,1.5,21.5,866.0,1019.03,737.14
2016,5,2,10,30,884.0,130.0,1.5,22.0,893.0,1032.77,743.3
2016,5,2,10,45,887.5,131.0,1.5,22.5,912.5,1038.97,744.85
2016,5,2,11,0,891.0,132.0,1.5,23.0,932.0,1041.64,744.41
2016,5,2,11,15,893.5,133.0,1.5,23.0,944.5,1039.74,742.74
2016,5,2,11,30,896.0,134.0,1.5,23.0,957.0,1034.3,739.03
2016,5,2,11,45,895.5,135.0,1.55,23.5,961.5,1022.38,730.81
2016,5,2,12,0,895.0,136.0,1.6,24.0,966.0,1007.05,720.61
2016,5,2,12,15,894.0,136.0,1.7,24.0,963.0,986.96,709.56
2016,5,2,12,30,893.0,136.0,1.8,24.0,960.0,963.69,696.41
2016,5,2,12,45,887.0,137.5,1.9,24.5,948.0,934.28,677.85
2016,5,2,13,0,881.0,139.0,2.0,25.0,936.0,902.17,657.43
2016,5,2,13,15,876.0,138.0,2.15,25.0,917.5,866.01,635.87
2016,5,2,13,30,871.0,137.0,2.3,25.0,899.0,827.47,612.28
2016,5,2,13,45,484.0,268.0,2.45,25.0,689.5,624.3,468.37
2016,5,2,14,0,97.0,399.0,2.6,25.0,480.0,438.93,328.63
2016,5,2,14,15,464.0,267.0,2.75,24.5,630.5,559.16,425.06
2016,5,2,14,30,831.0,135.0,2.9,24.0,781.0,642.17,489.26
2016,5,2,14,45,812.0,135.5,3.05,24.0,741.5,588.03,447.92
2016,5,2,15,0,793.0,136.0,3.2,24.0,702.0,534.16,406.36
2016,5,2,15,15,777.0,132.5,3.3,23.5,659.0,478.66,362.92
2016,5,2,15,30,761.0,129.0,3.4,23.0,616.0,420.5,316.0
2016,5,2,15,45,728.0,129.5,3.5,23.0,567.0,363.37,268.13
2016,5,2,16,0,695.0,130.0,3.6,23.0,518.0,309.21,221.88
2016,5,2,16,15,545.5,148.0,3.6,22.0,435.0,245.9,173.19
2016,5,2,16,30,396.0,166.0,3.6,21.0,352.0,198.32,139.38
2016,5,2,16,45,440.0,137.0,3.6,20.5,321.0,153.24,101.8
2016,5,2,17,0,484.0,108.0,3.6,20.0,290.0,103.63,65.95
2016,5,2,17,15,414.0,104.5,3.5,19.0,243.5,73.66,59.0
2016,5,2,17,30,344.0,101.0,3.4,18.0,197.0,73.18,58.84
2016,5,2,17,45,280.5,85.5,3.35,17.5,153.0,66.51,52.9
2016,5,2,18,0,217.0,70.0,3.3,17.0,109.0,55.17,42.61
2016,5,2,18,15,146.0,50.0,3.25,16.0,72.5,40.16,28.92
2016,5,2,18,30,75.0,30.0,3.2,15.0,36.0,24.66,13.26
2016,5,2,18,45,37.5,15.0,3.15,14.5,18.0,14.3,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,11.0,10.0,1.25,10.5,10.5,11.66,0.0
2016,5,3,5,30,22.0,20.0,1.4,11.0,21.0,28.27,6.12
2016,5,3,5,45,78.5,40.0,1.6,11.5,51.0,71.79,51.15
2016,5,3,6,0,135.0,60.0,1.8,12.0,81.0,124.17,96.8
2016,5,3,6,15,179.0,80.0,1.7,12.5,119.0,172.33,138.94
2016,5,3,6,30,223.0,100.0,1.6,13.0,157.0,225.05,184.3
2016,5,3,6,45,274.5,111.5,1.5,13.5,198.0,275.98,227.28
2016,5,3,7,0,326.0,123.0,1.4,14.0,239.0,332.05,273.21
2016,5,3,7,15,170.0,140.0,1.4,14.0,201.5,259.09,212.65
2016,5,3,7,30,14.0,157.0,1.4,14.0,164.0,162.42,130.56
2016,5,3,7,45,181.5,183.0,1.4,14.5,280.5,328.82,268.32
2016,5,3,8,0,349.0,209.0,1.4,15.0,397.0,503.6,404.1
2016,5,3,8,15,287.0,243.5,1.55,15.5,407.5,505.3,401.27
2016,5,3,8,30,225.0,278.0,1.7,16.0,418.0,488.94,386.22
2016,5,3,8,45,242.0,297.5,1.85,16.5,458.0,531.15,417.0
