Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,259.0,317.0,2.0,17.0,498.0,586.42,456.25
2016,5,3,9,15,284.0,331.5,2.15,17.0,540.5,630.79,488.34
2016,5,3,9,30,309.0,346.0,2.3,17.0,583.0,675.15,520.23
2016,5,3,9,45,286.0,369.0,2.45,17.5,595.5,681.85,522.63
2016,5,3,10,0,263.0,392.0,2.6,18.0,608.0,686.27,523.71
2016,5,3,10,15,351.0,372.5,2.55,18.5,671.0,753.5,571.9
2016,5,3,10,30,439.0,353.0,2.5,19.0,734.0,832.67,626.33
2016,5,3,10,45,364.5,394.0,2.5,19.5,715.0,788.61,591.27
2016,5,3,11,0,290.0,435.0,2.5,20.0,696.0,753.46,563.11
2016,5,3,11,15,230.0,451.5,2.35,20.0,660.5,694.41,519.5
2016,5,3,11,30,170.0,468.0,2.2,20.0,625.0,646.54,483.41
2016,5,3,11,45,172.5,470.5,2.1,20.5,630.5,645.79,481.69
2016,5,3,12,0,175.0,473.0,2.0,21.0,636.0,644.06,478.96
2016,5,3,12,15,242.5,459.0,1.95,21.0,683.5,694.13,515.27
2016,5,3,12,30,310.0,445.0,1.9,21.0,731.0,731.9,542.3
2016,5,3,12,45,288.0,445.5,1.85,21.0,709.0,699.21,518.7
2016,5,3,13,0,266.0,446.0,1.8,21.0,687.0,666.65,495.71
2016,5,3,13,15,261.0,437.0,1.85,21.0,670.0,639.69,477.63
2016,5,3,13,30,256.0,428.0,1.9,21.0,653.0,612.41,459.07
2016,5,3,13,45,339.5,385.0,1.95,21.0,674.0,620.52,467.51
2016,5,3,14,0,423.0,342.0,2.0,21.0,695.0,622.95,471.19
2016,5,3,14,15,594.5,254.5,2.1,21.0,730.0,635.19,483.34
2016,5,3,14,30,766.0,167.0,2.2,21.0,765.0,630.26,481.88
2016,5,3,14,45,582.0,230.5,2.35,21.0,672.0,540.91,414.06
2016,5,3,15,0,398.0,294.0,2.5,21.0,579.0,467.17,357.61
2016,5,3,15,15,323.0,290.5,2.6,20.5,512.5,403.79,310.03
2016,5,3,15,30,248.0,287.0,2.7,20.0,446.0,347.92,267.63
2016,5,3,15,45,303.0,253.0,2.8,20.0,433.0,320.98,245.03
2016,5,3,16,0,358.0,219.0,2.9,20.0,420.0,288.11,216.29
2016,5,3,16,15,238.5,209.5,2.95,19.5,338.5,227.47,170.74
2016,5,3,16,30,119.0,200.0,3.0,19.0,257.0,185.24,141.41
2016,5,3,16,45,226.5,167.0,3.1,18.5,258.5,156.82,114.54
2016,5,3,17,0,334.0,134.0,3.2,18.0,260.0,120.98,85.2
2016,5,3,17,15,283.5,122.5,3.15,17.5,218.5,91.69,75.08
2016,5,3,17,30,233.0,111.0,3.1,17.0,177.0,84.05,68.58
2016,5,3,17,45,192.0,91.0,3.05,16.5,138.0,70.18,56.35
2016,5,3,18,0,151.0,71.0,3.0,16.0,99.0,55.79,43.36
2016,5,3,18,15,98.5,50.5,2.9,15.5,66.0,42.13,30.74
2016,5,3,18,30,46.0,30.0,2.8,15.0,33.0,25.77,14.49
2016,5,3,18,45,23.0,15.0,2.7,14.5,16.5,14.3,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,3.1,12.0,10.0,9.26,0.0
2016,5,4,5,45,0.0,25.5,3.15,12.0,25.5,23.67,13.79
2016,5,4,6,0,0.0,41.0,3.2,12.0,41.0,38.56,27.07
2016,5,4,6,15,0.0,60.5,3.2,12.0,60.5,58.01,44.11
2016,5,4,6,30,0.0,80.0,3.2,12.0,80.0,77.32,60.89
2016,5,4,6,45,2.5,100.5,3.2,12.5,101.5,98.93,79.26
2016,5,4,7,0,5.0,121.0,3.2,13.0,123.0,120.73,97.43
2016,5,4,7,15,126.0,151.5,3.15,13.0,208.0,244.49,202.66
2016,5,4,7,30,247.0,182.0,3.1,13.0,293.0,375.75,310.75
2016,5,4,7,45,249.0,205.5,3.1,13.5,328.5,413.85,339.33
2016,5,4,8,0,251.0,229.0,3.1,14.0,364.0,451.3,367.08
2016,5,4,8,15,288.5,245.0,2.95,14.0,414.0,508.1,410.53
2016,5,4,8,30,326.0,261.0,2.8,14.0,464.0,566.75,454.3
2016,5,4,8,45,306.5,287.0,2.7,14.5,489.0,588.17,467.0
2016,5,4,9,0,287.0,313.0,2.6,15.0,514.0,607.06,477.78
2016,5,4,9,15,226.5,341.5,2.45,15.0,506.0,575.08,450.68
2016,5,4,9,30,166.0,370.0,2.3,15.0,498.0,551.98,430.21
2016,5,4,9,45,114.5,372.5,2.2,15.5,462.5,505.7,392.64
2016,5,4,10,0,63.0,375.0,2.1,16.0,427.0,443.97,343.7
2016,5,4,10,15,109.0,404.5,2.1,16.0,498.0,520.24,401.5
2016,5,4,10,30,155.0,434.0,2.1,16.0,569.0,609.54,466.43
2016,5,4,10,45,171.5,444.5,2.1,16.5,597.0,635.08,483.1
2016,5,4,11,0,188.0,455.0,2.1,17.0,625.0,659.69,499.43
2016,5,4,11,15,260.5,447.5,2.2,17.0,686.0,731.67,552.11
2016,5,4,11,30,333.0,440.0,2.3,17.0,747.0,789.88,594.31
2016,5,4,11,45,359.5,427.0,2.4,17.5,760.0,794.43,597.23
2016,5,4,12,0,386.0,414.0,2.5,18.0,773.0,796.89,599.18
2016,5,4,12,15,362.0,426.0,2.65,18.0,762.5,774.13,583.44
2016,5,4,12,30,338.0,438.0,2.8,18.0,752.0,750.6,567.19
2016,5,4,12,45,387.5,409.0,2.95,18.5,764.0,752.72,570.22
2016,5,4,13,0,437.0,380.0,3.1,19.0,776.0,755.43,573.24
2016,5,4,13,15,430.0,373.5,3.2,19.0,757.0,723.49,551.07
2016,5,4,13,30,423.0,367.0,3.3,19.0,738.0,690.76,528.29
2016,5,4,13,45,420.5,356.5,3.45,19.5,716.5,657.21,503.92
2016,5,4,14,0,418.0,346.0,3.6,20.0,695.0,622.87,478.62
2016,5,4,14,15,412.5,334.5,3.7,20.0,668.5,584.96,451.03
2016,5,4,14,30,407.0,323.0,3.8,20.0,642.0,546.78,422.71
2016,5,4,14,45,455.0,286.5,3.9,20.0,626.5,517.28,400.97
2016,5,4,15,0,503.0,250.0,4.0,20.0,611.0,482.56,374.2
2016,5,4,15,15,482.0,241.0,4.1,19.5,570.0,433.95,336.15
2016,5,4,15,30,461.0,232.0,4.2,19.0,529.0,387.02,298.54
2016,5,4,15,45,489.5,203.5,4.3,19.0,498.0,343.2,261.34
2016,5,4,16,0,518.0,175.0,4.4,19.0,467.0,296.13,220.25
2016,5,4,16,15,491.5,164.0,4.4,18.5,420.0,247.05,178.77
2016,5,4,16,30,465.0,153.0,4.4,18.0,373.0,200.93,140.45
2016,5,4,16,45,392.5,145.0,4.45,17.5,316.0,154.89,106.4
2016,5,4,17,0,320.0,137.0,4.5,17.0,259.0,122.8,87.41
2016,5,4,17,15,270.5,125.5,4.35,16.5,218.0,93.65,77.13
2016,5,4,17,30,221.0,114.0,4.2,16.0,177.0,86.05,70.64
2016,5,4,17,45,181.5,93.5,4.05,15.5,138.0,71.91,58.12
2016,5,4,18,0,142.0,73.0,3.9,15.0,99.0,57.22,44.82
2016,5,4,18,15,92.5,52.0,3.7,14.5,66.5,43.27,31.91
2016,5,4,18,30,43.0,31.0,3.5,14.0,34.0,26.58,15.53
2016,5,4,18,45,21.5,15.5,3.35,13.5,17.0,13.67,0.0
2016,5,4,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.85,11.0,4.5,4.29,0.0
2016,5,5,5,30,0.0,9.0,2.1,11.0,9.0,8.33,0.0
2016,5,5,5,45,0.0,22.0,2.35,11.5,22.0,20.41,11.22
2016,5,5,6,0,0.0,35.0,2.6,12.0,35.0,32.51,21.99
2016,5,5,6,15,0.0,50.5,2.75,12.0,50.5,47.28,34.98
2016,5,5,6,30,0.0,66.0,2.9,12.0,66.0,62.35,48.11
2016,5,5,6,45,0.0,83.0,3.05,12.5,83.0,78.94,62.23
2016,5,5,7,0,0.0,100.0,3.2,13.0,100.0,95.51,76.06
2016,5,5,7,15,108.5,143.0,3.2,13.0,192.5,223.49,185.1
2016,5,5,7,30,217.0,186.0,3.2,13.0,285.0,349.97,289.65
2016,5,5,7,45,221.0,210.0,3.2,13.5,320.5,388.06,318.54
2016,5,5,8,0,225.0,234.0,3.2,14.0,356.0,425.79,346.81
2016,5,5,8,15,112.5,185.0,3.15,14.0,246.0,287.53,234.07
2016,5,5,8,30,0.0,136.0,3.1,14.0,136.0,128.5,101.22
2016,5,5,8,45,254.0,188.5,3.1,14.5,366.5,432.25,352.1
2016,5,5,9,0,508.0,241.0,3.1,15.0,597.0,740.22,585.14
2016,5,5,9,15,268.0,269.5,3.1,15.0,458.5,547.12,433.56
2016,5,5,9,30,28.0,298.0,3.1,15.0,320.0,328.73,258.69
2016,5,5,9,45,105.5,352.0,3.1,15.5,438.5,474.36,372.53
2016,5,5,10,0,183.0,406.0,3.1,16.0,557.0,608.88,472.36
2016,5,5,10,15,165.5,420.0,3.15,16.0,560.0,606.16,468.36
2016,5,5,10,30,148.0,434.0,3.2,16.0,563.0,602.21,464.36
2016,5,5,10,45,80.5,347.5,3.25,16.5,418.0,428.52,333.25
2016,5,5,11,0,13.0,261.0,3.3,17.0,273.0,261.82,203.36
2016,5,5,11,15,221.0,326.5,3.35,17.5,531.0,565.87,440.55
2016,5,5,11,30,429.0,392.0,3.4,18.0,789.0,844.45,640.85
2016,5,5,11,45,360.5,424.0,3.5,18.5,758.5,792.09,599.23
2016,5,5,12,0,292.0,456.0,3.6,19.0,728.0,748.02,565.45
2016,5,5,12,15,158.0,404.0,3.6,19.0,552.0,551.28,421.73
2016,5,5,12,30,24.0,352.0,3.6,19.0,376.0,355.29,272.72
2016,5,5,12,45,20.0,324.0,3.65,19.0,344.0,323.35,249.17
2016,5,5,13,0,16.0,296.0,3.7,19.0,312.0,291.91,225.3
2016,5,5,13,15,15.0,281.0,3.65,19.0,295.5,275.68,213.01
2016,5,5,13,30,14.0,266.0,3.6,19.0,279.0,259.61,200.77
2016,5,5,13,45,12.5,253.0,3.6,19.0,264.5,245.18,189.78
2016,5,5,14,0,11.0,240.0,3.6,19.0,250.0,230.93,178.9
2016,5,5,14,15,6.0,195.5,3.55,18.5,201.0,185.62,143.82
2016,5,5,14,30,1.0,151.0,3.5,18.0,152.0,141.01,108.81
2016,5,5,14,45,7.0,194.0,3.5,18.0,199.0,183.35,142.92
2016,5,5,15,0,13.0,237.0,3.5,18.0,246.0,224.01,175.33
2016,5,5,15,15,10.0,215.0,3.4,17.5,222.0,201.41,157.96
2016,5,5,15,30,7.0,193.0,3.3,17.0,198.0,179.3,140.95
2016,5,5,15,45,4.0,177.5,3.25,17.0,180.0,163.35,128.53
2016,5,5,16,0,1.0,162.0,3.2,17.0,162.0,147.83,116.41
2016,5,5,16,15,70.5,182.5,3.1,16.5,216.0,175.94,137.44
2016,5,5,16,30,140.0,203.0,3.0,16.0,270.0,191.52,147.34
2016,5,5,16,45,354.5,154.5,2.95,16.0,296.5,163.25,115.3
2016,5,5,17,0,569.0,106.0,2.9,16.0,323.0,108.58,67.69
2016,5,5,17,15,520.0,97.0,2.6,15.5,273.0,68.39,55.16
2016,5,5,17,30,471.0,88.0,2.3,15.0,223.0,63.4,50.91
2016,5,5,17,45,401.5,76.5,2.05,14.5,175.0,56.37,44.64
2016,5,5,18,0,332.0,65.0,1.8,14.0,127.0,49.01,37.83
2016,5,5,18,15,240.0,49.5,1.65,13.5,87.0,38.04,27.6
2016,5,5,18,30,148.0,34.0,1.5,13.0,47.0,26.6,15.93
2016,5,5,18,45,74.0,17.0,1.35,13.0,23.5,14.26,0.0
2016,5,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,12.0,1.75,10.0,13.0,15.1,0.0
2016,5,6,5,30,37.0,24.0,1.9,10.0,26.0,37.29,16.83
2016,5,6,5,45,92.5,44.5,2.1,10.5,58.0,81.3,59.61
2016,5,6,6,0,148.0,65.0,2.3,11.0,90.0,134.75,106.28
2016,5,6,6,15,196.0,84.5,2.25,11.0,129.5,184.76,150.47
2016,5,6,6,30,244.0,104.0,2.2,11.0,169.0,239.79,198.47
2016,5,6,6,45,302.5,113.0,2.2,11.5,211.0,292.77,243.73
2016,5,6,7,0,361.0,122.0,2.2,12.0,253.0,361.26,300.39
2016,5,6,7,15,258.0,157.0,2.2,12.0,258.0,343.46,284.63
2016,5,6,7,30,155.0,192.0,2.2,12.0,263.0,314.59,259.14
2016,5,6,7,45,77.5,135.5,2.2,12.0,171.0,200.1,164.39
2016,5,6,8,0,0.0,79.0,2.2,12.0,79.0,73.57,56.76
2016,5,6,8,15,0.0,68.5,2.25,12.0,68.5,63.79,48.47
2016,5,6,8,30,0.0,58.0,2.3,12.0,58.0,54.0,40.1
2016,5,6,8,45,1.0,113.5,2.35,12.5,114.5,107.29,84.32
2016,5,6,9,0,2.0,169.0,2.4,13.0,171.0,162.33,128.91
2016,5,6,9,15,1.0,148.0,2.4,13.0,149.0,140.68,110.88
2016,5,6,9,30,0.0,127.0,2.4,13.0,127.0,119.37,93.27
2016,5,6,9,45,0.0,128.0,2.45,13.5,128.0,120.32,93.74
2016,5,6,10,0,0.0,129.0,2.5,14.0,129.0,121.29,94.19
2016,5,6,10,15,16.0,241.0,2.5,14.0,255.0,246.08,194.49
2016,5,6,10,30,32.0,353.0,2.5,14.0,381.0,386.65,303.03
2016,5,6,10,45,21.0,283.0,2.5,14.5,302.0,301.82,236.36
2016,5,6,11,0,10.0,213.0,2.5,15.0,223.0,212.05,165.72
2016,5,6,11,15,5.0,164.0,2.45,15.0,169.0,159.68,124.16
2016,5,6,11,30,0.0,115.0,2.4,15.0,115.0,107.97,82.52
2016,5,6,11,45,0.0,106.5,2.4,15.5,106.5,99.9,75.91
2016,5,6,12,0,0.0,98.0,2.4,16.0,98.0,91.86,69.27
2016,5,6,12,15,0.0,111.5,2.4,16.0,111.5,104.55,79.51
2016,5,6,12,30,0.0,125.0,2.4,16.0,125.0,117.2,89.67
2016,5,6,12,45,0.0,97.0,2.4,16.0,97.0,90.8,68.45
2016,5,6,13,0,0.0,69.0,2.4,16.0,69.0,64.52,47.22
2016,5,6,13,15,2.0,114.5,2.35,16.0,116.5,108.76,83.17
2016,5,6,13,30,4.0,160.0,2.3,16.0,164.0,152.7,118.44
2016,5,6,13,45,4.5,167.5,2.3,16.0,172.0,159.7,124.06
2016,5,6,14,0,5.0,175.0,2.3,16.0,180.0,166.58,129.68
2016,5,6,14,15,2.5,159.5,2.25,16.0,162.5,150.11,116.62
2016,5,6,14,30,0.0,144.0,2.2,16.0,145.0,133.95,103.82
2016,5,6,14,45,23.5,224.5,2.15,16.0,242.5,219.2,172.34
2016,5,6,15,0,47.0,305.0,2.1,16.0,340.0,298.55,234.42
2016,5,6,15,15,34.5,272.0,2.0,16.0,297.0,259.33,203.7
2016,5,6,15,30,22.0,239.0,1.9,16.0,254.0,225.48,177.48
2016,5,6,15,45,17.5,216.5,1.8,16.0,228.0,201.75,159.06
2016,5,6,16,0,13.0,194.0,1.7,16.0,202.0,178.71,141.06
2016,5,6,16,15,6.5,127.0,1.55,15.5,131.0,117.98,92.48
2016,5,6,16,30,0.0,60.0,1.4,15.0,60.0,55.81,41.57
2016,5,6,16,45,0.0,86.0,1.25,15.0,86.0,79.69,61.86
2016,5,6,17,0,0.0,112.0,1.1,15.0,112.0,100.63,79.52
2016,5,6,17,15,0.0,94.5,1.0,14.5,94.5,85.0,69.98
2016,5,6,17,30,0.0,77.0,0.9,14.0,77.0,69.89,56.83
2016,5,6,17,45,0.0,61.0,0.8,14.0,61.0,55.85,44.28
2016,5,6,18,0,0.0,45.0,0.7,14.0,45.0,41.67,31.41
2016,5,6,18,15,0.0,30.5,0.75,13.5,30.5,28.32,19.2
2016,5,6,18,30,0.0,16.0,0.8,13.0,16.0,14.83,6.55
2016,5,6,18,45,0.0,8.0,0.85,12.5,8.0,7.41,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.0,2.1,10.5,1.0,0.92,0.0
2016,5,7,6,0,0.0,2.0,2.4,11.0,2.0,1.85,0.0
2016,5,7,6,15,0.0,3.0,2.45,11.0,3.0,2.78,0.0
2016,5,7,6,30,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2016,5,7,6,45,0.0,5.0,2.55,11.5,5.0,4.63,0.0
2016,5,7,7,0,0.0,6.0,2.6,12.0,6.0,5.56,0.0
2016,5,7,7,15,0.0,68.0,2.65,12.5,68.0,63.26,48.66
2016,5,7,7,30,0.0,130.0,2.7,13.0,130.0,124.34,99.74
2016,5,7,7,45,11.0,165.5,2.75,13.5,172.0,167.96,135.53
2016,5,7,8,0,22.0,201.0,2.8,14.0,214.0,212.65,171.54
2016,5,7,8,15,19.0,210.0,2.8,14.0,221.5,219.16,176.07
2016,5,7,8,30,16.0,219.0,2.8,14.0,229.0,225.51,180.54
2016,5,7,8,45,13.0,219.5,2.85,14.5,228.5,223.01,177.61
2016,5,7,9,0,10.0,220.0,2.9,15.0,228.0,220.47,174.72
2016,5,7,9,15,5.0,183.0,2.85,15.0,187.0,178.7,140.79
2016,5,7,9,30,0.0,146.0,2.8,15.0,146.0,137.71,107.38
2016,5,7,9,45,11.0,226.0,2.8,15.5,235.5,226.65,178.48
2016,5,7,10,0,22.0,306.0,2.8,16.0,325.0,317.16,248.49
2016,5,7,10,15,45.0,356.5,2.8,16.5,395.5,404.49,314.67
2016,5,7,10,30,68.0,407.0,2.8,17.0,466.0,479.68,370.09
2016,5,7,10,45,42.5,356.0,2.8,17.5,393.5,398.75,307.74
2016,5,7,11,0,17.0,305.0,2.8,18.0,321.0,308.95,238.5
2016,5,7,11,15,8.5,221.0,2.75,18.0,229.0,218.0,168.36
2016,5,7,11,30,0.0,137.0,2.7,18.0,137.0,128.85,98.1
2016,5,7,11,45,1.5,145.0,2.65,18.5,147.0,137.86,105.21
2016,5,7,12,0,3.0,153.0,2.6,19.0,157.0,146.78,112.07
2016,5,7,12,15,3.5,153.5,2.55,19.0,157.5,147.54,112.67
2016,5,7,12,30,4.0,154.0,2.5,19.0,158.0,148.25,113.27
2016,5,7,12,45,5.0,166.0,2.5,19.0,171.0,160.2,122.73
2016,5,7,13,0,6.0,178.0,2.5,19.0,184.0,172.0,132.05
2016,5,7,13,15,7.0,189.0,2.5,19.0,196.0,182.7,140.52
2016,5,7,13,30,8.0,200.0,2.5,19.0,208.0,193.21,148.85
2016,5,7,13,45,8.5,207.0,2.55,19.0,214.5,199.43,153.84
2016,5,7,14,0,9.0,214.0,2.6,19.0,221.0,205.49,158.75
2016,5,7,14,15,6.0,190.0,2.6,18.5,195.0,180.55,139.61
2016,5,7,14,30,3.0,166.0,2.6,18.0,169.0,156.03,120.66
2016,5,7,14,45,4.0,177.5,2.65,18.0,181.0,166.64,129.38
2016,5,7,15,0,5.0,189.0,2.7,18.0,193.0,176.9,137.79
2016,5,7,15,15,2.5,168.0,2.65,17.5,170.0,156.07,121.67
2016,5,7,15,30,0.0,147.0,2.6,17.0,147.0,135.64,105.78
2016,5,7,15,45,25.5,190.5,2.6,17.0,205.0,179.22,140.87
2016,5,7,16,0,51.0,234.0,2.6,17.0,263.0,218.18,171.5
2016,5,7,16,15,25.5,185.5,2.55,16.5,200.0,167.82,132.13
2016,5,7,16,30,0.0,137.0,2.5,16.0,137.0,124.11,98.05
2016,5,7,16,45,0.0,109.0,2.5,16.0,109.0,99.46,78.02
2016,5,7,17,0,0.0,81.0,2.5,16.0,81.0,74.9,57.76
2016,5,7,17,15,0.0,68.5,2.4,15.5,68.5,63.65,51.0
2016,5,7,17,30,0.0,56.0,2.3,15.0,56.0,52.06,40.87
2016,5,7,17,45,161.0,61.5,2.2,15.0,93.0,48.8,37.87
2016,5,7,18,0,322.0,67.0,2.1,15.0,130.0,50.39,38.94
2016,5,7,18,15,233.5,51.5,2.0,14.5,89.5,39.49,28.82
2016,5,7,18,30,145.0,36.0,1.9,14.0,49.0,29.4,18.58
2016,5,7,18,45,72.5,18.0,1.8,13.5,24.5,15.09,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,8.0,1.1,10.5,8.0,7.63,0.0
2016,5,8,5,30,0.0,16.0,1.3,11.0,16.0,14.84,4.65
2016,5,8,5,45,0.0,33.0,1.55,11.5,33.0,31.07,20.27
2016,5,8,6,0,0.0,50.0,1.8,12.0,50.0,47.92,35.16
2016,5,8,6,15,1.0,70.5,1.85,12.5,70.5,68.82,53.32
2016,5,8,6,30,2.0,91.0,1.9,13.0,91.0,89.68,71.17
2016,5,8,6,45,8.5,110.5,1.95,13.5,113.0,112.39,90.28
2016,5,8,7,0,15.0,130.0,2.0,14.0,135.0,135.7,109.57
2016,5,8,7,15,21.5,151.0,1.95,14.5,160.0,161.21,130.31
2016,5,8,7,30,28.0,172.0,1.9,15.0,185.0,195.4,157.71
2016,5,8,7,45,33.0,194.0,1.85,15.5,211.0,222.91,179.13
2016,5,8,8,0,38.0,216.0,1.8,16.0,237.0,250.72,200.4
2016,5,8,8,15,82.0,252.0,1.8,16.0,302.5,325.88,260.07
2016,5,8,8,30,126.0,288.0,1.8,16.0,368.0,415.83,329.24
2016,5,8,8,45,445.5,215.0,1.8,16.5,526.0,642.63,504.95
2016,5,8,9,0,765.0,142.0,1.8,17.0,684.0,865.11,661.38
2016,5,8,9,15,386.5,178.0,1.85,17.0,452.0,569.64,445.94
2016,5,8,9,30,8.0,214.0,1.9,17.0,220.0,212.01,164.4
2016,5,8,9,45,6.0,189.5,2.0,17.5,194.5,185.79,144.29
2016,5,8,10,0,4.0,165.0,2.1,18.0,169.0,159.92,123.43
2016,5,8,10,15,12.0,238.0,2.2,18.0,249.0,239.06,185.61
2016,5,8,10,30,20.0,311.0,2.3,18.0,329.0,319.04,246.79
2016,5,8,10,45,15.0,265.0,2.4,18.5,279.0,268.04,206.89
2016,5,8,11,0,10.0,219.0,2.5,19.0,229.0,217.82,167.74
2016,5,8,11,15,11.0,232.0,2.6,19.0,242.5,231.12,178.13
2016,5,8,11,30,12.0,245.0,2.7,19.0,256.0,244.29,188.24
2016,5,8,11,45,16.0,288.5,2.8,19.0,303.5,289.72,223.11
2016,5,8,12,0,20.0,332.0,2.9,19.0,351.0,334.78,257.27
2016,5,8,12,15,41.0,384.0,2.95,19.0,422.5,412.02,315.69
2016,5,8,12,30,62.0,436.0,3.0,19.0,494.0,479.26,365.62
2016,5,8,12,45,93.5,447.5,3.1,19.5,534.0,514.12,391.36
2016,5,8,13,0,125.0,459.0,3.2,20.0,574.0,551.17,418.49
2016,5,8,13,15,212.0,440.5,3.25,19.5,630.5,597.58,455.55
2016,5,8,13,30,299.0,422.0,3.3,19.0,687.0,640.08,489.2
2016,5,8,13,45,307.0,402.0,3.35,19.0,667.5,610.85,468.39
2016,5,8,14,0,315.0,382.0,3.4,19.0,648.0,580.53,446.89
2016,5,8,14,15,327.0,367.0,3.45,19.0,633.5,556.22,429.43
2016,5,8,14,30,339.0,352.0,3.5,19.0,619.0,530.29,410.34
2016,5,8,14,45,569.0,242.0,3.55,19.0,665.0,544.05,423.11
2016,5,8,15,0,799.0,132.0,3.6,19.0,711.0,536.07,416.87
2016,5,8,15,15,784.0,128.5,3.6,18.5,669.0,481.06,372.42
2016,5,8,15,30,769.0,125.0,3.6,18.0,627.0,426.5,327.13
2016,5,8,15,45,747.5,122.0,3.65,18.0,580.0,367.13,276.4
2016,5,8,16,0,726.0,119.0,3.7,18.0,533.0,312.56,228.52
2016,5,8,16,15,700.5,114.0,3.7,17.5,484.0,257.29,180.33
2016,5,8,16,30,675.0,109.0,3.7,17.0,435.0,204.65,135.15
2016,5,8,16,45,645.5,101.5,3.75,17.0,385.0,152.34,93.27
2016,5,8,17,0,616.0,94.0,3.8,17.0,335.0,103.58,60.96
2016,5,8,17,15,570.0,87.0,3.7,16.5,284.0,59.61,47.21
2016,5,8,17,30,524.0,80.0,3.6,16.0,233.0,57.08,45.13
2016,5,8,17,45,469.5,69.0,3.55,15.5,186.0,50.83,39.58
2016,5,8,18,0,415.0,58.0,3.5,15.0,139.0,44.16,33.47
2016,5,8,18,15,320.0,45.5,3.3,14.5,97.0,34.76,24.73
2016,5,8,18,30,225.0,33.0,3.1,14.0,55.0,25.68,15.68
2016,5,8,18,45,112.5,16.5,2.95,13.5,27.5,12.94,0.0
2016,5,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,67.5,14.5,2.1,10.0,20.0,27.41,0.0
2016,5,9,5,30,135.0,29.0,2.3,10.0,40.0,78.45,46.95
2016,5,9,5,45,238.5,44.0,2.55,10.5,79.5,136.75,102.63
2016,5,9,6,0,342.0,59.0,2.8,11.0,119.0,205.68,163.06
2016,5,9,6,15,414.5,70.0,2.8,11.0,166.5,268.16,218.91
2016,5,9,6,30,487.0,81.0,2.8,11.0,214.0,341.14,282.6
2016,5,9,6,45,535.0,90.0,2.85,11.5,264.5,403.79,335.9
2016,5,9,7,0,583.0,99.0,2.9,12.0,315.0,470.27,390.58
2016,5,9,7,15,427.0,141.5,2.9,12.5,312.5,443.23,366.87
2016,5,9,7,30,271.0,184.0,2.9,13.0,310.0,393.98,324.41
2016,5,9,7,45,311.0,200.0,2.9,13.5,360.0,452.12,370.17
2016,5,9,8,0,351.0,216.0,2.9,14.0,410.0,512.82,416.33
2016,5,9,8,15,363.0,235.0,2.9,14.5,451.5,556.39,447.72
2016,5,9,8,30,375.0,254.0,2.9,15.0,493.0,599.61,478.27
2016,5,9,8,45,384.5,273.0,2.9,15.5,532.5,640.1,506.12
2016,5,9,9,0,394.0,292.0,2.9,16.0,572.0,679.68,532.83
2016,5,9,9,15,611.5,215.0,2.9,16.0,677.0,825.32,642.26
2016,5,9,9,30,829.0,138.0,2.9,16.0,782.0,957.08,732.26
2016,5,9,9,45,859.5,128.0,2.95,16.5,820.5,981.6,745.52
2016,5,9,10,0,890.0,118.0,3.0,17.0,859.0,1012.52,764.07
2016,5,9,10,15,896.5,119.0,3.05,17.5,886.0,1028.66,772.58
2016,5,9,10,30,903.0,120.0,3.1,18.0,913.0,1041.4,779.03
2016,5,9,10,45,907.0,121.5,3.15,18.5,932.5,1048.66,781.95
2016,5,9,11,0,911.0,123.0,3.2,19.0,952.0,1052.33,782.67
2016,5,9,11,15,913.5,123.5,3.25,19.0,964.5,1049.87,780.98
2016,5,9,11,30,916.0,124.0,3.3,19.0,977.0,1043.83,777.09
2016,5,9,11,45,916.0,124.5,3.35,19.5,981.0,1031.78,767.87
2016,5,9,12,0,916.0,125.0,3.4,20.0,985.0,1016.28,756.53
2016,5,9,12,15,915.5,125.0,3.45,20.0,982.0,996.47,743.84
2016,5,9,12,30,915.0,125.0,3.5,20.0,979.0,973.42,729.03
2016,5,9,12,45,911.5,125.0,3.6,20.5,968.0,944.53,709.22
2016,5,9,13,0,908.0,125.0,3.7,21.0,957.0,912.77,687.44
2016,5,9,13,15,904.0,124.0,3.75,21.0,939.0,876.94,663.78
2016,5,9,13,30,900.0,123.0,3.8,21.0,921.0,838.58,638.2
2016,5,9,13,45,892.5,123.0,3.9,21.0,895.5,796.13,609.74
2016,5,9,14,0,885.0,123.0,4.0,21.0,870.0,751.78,579.58
2016,5,9,14,15,877.5,121.0,4.0,20.5,838.0,703.92,545.46
2016,5,9,14,30,870.0,119.0,4.0,20.0,806.0,654.6,508.99
2016,5,9,14,45,859.0,117.0,4.05,20.0,768.5,602.04,468.21
2016,5,9,15,0,848.0,115.0,4.1,20.0,731.0,546.72,424.23
2016,5,9,15,15,834.0,112.0,4.05,19.5,688.5,490.2,378.61
2016,5,9,15,30,820.0,109.0,4.0,19.0,646.0,433.91,331.7
2016,5,9,15,45,802.5,105.5,3.95,19.0,599.0,376.44,282.0
2016,5,9,16,0,785.0,102.0,3.9,19.0,552.0,320.11,232.28
2016,5,9,16,15,761.5,98.0,3.8,18.5,502.0,263.3,182.46
2016,5,9,16,30,738.0,94.0,3.7,18.0,452.0,204.57,132.01
2016,5,9,16,45,705.5,89.5,3.65,18.0,400.0,150.75,88.94
2016,5,9,17,0,673.0,85.0,3.6,18.0,348.0,100.74,56.17
2016,5,9,17,15,628.0,78.5,3.45,17.0,296.5,53.11,41.39
2016,5,9,17,30,583.0,72.0,3.3,16.0,245.0,50.37,39.2
2016,5,9,17,45,515.0,64.5,3.2,15.5,195.0,46.84,36.06
2016,5,9,18,0,447.0,57.0,3.1,15.0,145.0,43.14,32.59
2016,5,9,18,15,347.5,45.5,3.0,14.5,102.0,35.47,25.4
2016,5,9,18,30,248.0,34.0,2.9,14.0,59.0,26.46,16.47
2016,5,9,18,45,124.0,17.0,2.8,13.5,29.5,13.33,0.0
2016,5,9,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.5,2.35,9.5,21.0,29.91,0.0
2016,5,10,5,30,159.0,29.0,2.6,10.0,42.0,85.17,52.64
2016,5,10,5,45,269.0,42.5,2.85,10.5,82.5,144.58,108.7
2016,5,10,6,0,379.0,56.0,3.1,11.0,123.0,216.09,171.45
2016,5,10,6,15,451.0,65.5,3.05,11.5,171.0,281.58,229.61
2016,5,10,6,30,523.0,75.0,3.0,12.0,219.0,352.6,291.2
2016,5,10,6,45,570.5,83.0,3.0,12.5,270.0,415.61,344.64
2016,5,10,7,0,618.0,91.0,3.0,13.0,321.0,482.36,399.27
2016,5,10,7,15,654.5,97.0,2.85,13.5,372.5,543.19,446.98
2016,5,10,7,30,691.0,103.0,2.7,14.0,424.0,605.86,494.28
2016,5,10,7,45,718.0,107.5,2.6,15.0,474.5,661.36,533.6
2016,5,10,8,0,745.0,112.0,2.5,16.0,525.0,717.09,570.28
2016,5,10,8,15,765.5,116.0,2.35,16.5,573.0,763.71,599.89
2016,5,10,8,30,786.0,120.0,2.2,17.0,621.0,812.55,630.24
2016,5,10,8,45,804.5,121.5,2.1,18.0,665.5,855.59,654.84
2016,5,10,9,0,823.0,123.0,2.0,19.0,710.0,896.92,677.58
2016,5,10,9,15,835.5,125.5,2.0,19.5,749.0,931.8,697.79
2016,5,10,9,30,848.0,128.0,2.0,20.0,788.0,964.15,716.17
2016,5,10,9,45,851.0,133.5,2.0,20.5,820.0,987.84,728.73
2016,5,10,10,0,854.0,139.0,2.0,21.0,852.0,1008.25,739.21
2016,5,10,10,15,861.0,140.5,2.0,21.5,879.0,1015.77,741.43
2016,5,10,10,30,868.0,142.0,2.0,22.0,906.0,1029.06,747.6
2016,5,10,10,45,876.5,141.0,2.05,22.5,927.0,1037.94,751.6
2016,5,10,11,0,885.0,140.0,2.1,23.0,948.0,1043.41,753.58
2016,5,10,11,15,888.0,140.5,2.15,23.0,960.5,1041.39,752.4
2016,5,10,11,30,891.0,141.0,2.2,23.0,973.0,1035.87,749.2
2016,5,10,11,45,895.5,139.5,2.3,23.5,978.5,1026.4,742.73
2016,5,10,12,0,900.0,138.0,2.4,24.0,984.0,1013.5,734.13
2016,5,10,12,15,899.5,138.0,2.45,24.0,981.5,993.88,722.19
2016,5,10,12,30,899.0,138.0,2.5,24.0,979.0,971.1,708.25
2016,5,10,12,45,903.5,133.0,2.55,24.5,970.5,944.99,690.78
2016,5,10,13,0,908.0,128.0,2.6,25.0,962.0,915.67,671.21
2016,5,10,13,15,904.5,127.0,2.65,25.0,944.0,880.27,648.86
2016,5,10,13,30,901.0,126.0,2.7,25.0,926.0,842.32,624.62
2016,5,10,13,45,898.0,123.0,2.75,25.5,901.5,800.51,596.34
2016,5,10,14,0,895.0,120.0,2.8,26.0,877.0,756.46,566.33
2016,5,10,14,15,887.5,118.5,2.85,25.5,845.5,708.69,533.98
2016,5,10,14,30,880.0,117.0,2.9,25.0,814.0,659.43,499.08
2016,5,10,14,45,872.5,113.5,2.95,25.0,777.0,607.13,459.93
2016,5,10,15,0,865.0,110.0,3.0,25.0,740.0,553.82,418.83
2016,5,10,15,15,852.0,107.0,3.05,25.0,697.0,494.71,372.17
2016,5,10,15,30,839.0,104.0,3.1,25.0,654.0,437.95,325.78
2016,5,10,15,45,824.0,100.0,3.2,25.0,607.5,379.96,277.18
2016,5,10,16,0,809.0,96.0,3.3,25.0,561.0,322.8,228.1
2016,5,10,16,15,786.0,92.5,3.35,24.0,510.5,265.23,179.18
2016,5,10,16,30,763.0,89.0,3.4,23.0,460.0,209.91,132.65
2016,5,10,16,45,734.5,83.5,3.5,22.5,408.5,154.7,89.24
2016,5,10,17,0,706.0,78.0,3.6,22.0,357.0,98.26,51.84
2016,5,10,17,15,662.5,72.5,3.65,21.0,304.5,49.52,37.58
2016,5,10,17,30,619.0,67.0,3.7,20.0,252.0,46.29,34.98
2016,5,10,17,45,557.0,59.5,3.8,19.5,201.5,42.56,31.72
2016,5,10,18,0,495.0,52.0,3.9,19.0,151.0,38.62,28.11
2016,5,10,18,15,397.5,42.0,4.0,18.0,107.0,32.16,22.17
2016,5,10,18,30,300.0,32.0,4.1,17.0,63.0,25.34,15.41
2016,5,10,18,45,150.0,16.0,4.2,16.0,31.5,12.38,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.5,2.6,10.5,23.5,37.08,0.0
2016,5,11,5,30,238.0,27.0,2.8,11.0,47.0,105.08,66.27
2016,5,11,5,45,343.0,38.5,3.0,11.5,88.5,165.35,123.91
2016,5,11,6,0,448.0,50.0,3.2,12.0,130.0,237.72,187.86
2016,5,11,6,15,517.5,58.0,3.15,12.5,179.5,302.42,245.6
2016,5,11,6,30,587.0,66.0,3.1,13.0,229.0,374.0,307.63
2016,5,11,6,45,633.0,72.0,3.1,13.5,281.0,437.08,361.04
2016,5,11,7,0,679.0,78.0,3.1,14.0,333.0,503.67,415.36
2016,5,11,7,15,713.0,83.0,3.05,14.5,385.0,564.53,463.12
2016,5,11,7,30,747.0,88.0,3.0,15.0,437.0,624.72,508.73
2016,5,11,7,45,771.5,92.0,2.95,15.5,488.0,680.17,548.13
2016,5,11,8,0,796.0,96.0,2.9,16.0,539.0,735.52,585.73
2016,5,11,8,15,815.0,99.5,2.9,16.5,587.5,785.39,618.71
2016,5,11,8,30,834.0,103.0,2.9,17.0,636.0,834.08,650.21
2016,5,11,8,45,846.5,106.5,2.9,17.5,679.5,875.58,676.09
2016,5,11,9,0,859.0,110.0,2.9,18.0,723.0,907.71,695.15
2016,5,11,9,15,870.0,112.0,2.9,18.5,762.5,941.26,715.08
2016,5,11,9,30,881.0,114.0,2.9,19.0,802.0,972.17,732.99
2016,5,11,9,45,884.5,119.0,2.95,19.5,834.0,996.18,746.59
2016,5,11,10,0,888.0,124.0,3.0,20.0,866.0,1016.86,758.01
2016,5,11,10,15,894.0,125.5,3.0,20.5,893.0,1032.91,765.99
2016,5,11,10,30,900.0,127.0,3.0,21.0,920.0,1045.57,771.81
2016,5,11,10,45,900.5,131.0,3.0,21.5,939.0,1051.77,773.53
2016,5,11,11,0,901.0,135.0,3.0,22.0,958.0,1054.35,773.07
2016,5,11,11,15,903.5,135.5,3.05,22.0,970.0,1051.8,771.39
2016,5,11,11,30,906.0,136.0,3.1,22.0,982.0,1045.72,767.57
2016,5,11,11,45,906.0,137.0,3.2,22.5,986.5,1034.17,759.27
2016,5,11,12,0,906.0,138.0,3.3,23.0,991.0,1019.22,748.85
2016,5,11,12,15,905.0,137.5,3.35,23.0,988.0,998.56,735.8
2016,5,11,12,30,904.0,137.0,3.4,23.0,985.0,974.75,720.71
2016,5,11,12,45,910.0,131.0,3.5,23.5,976.5,948.95,703.26
2016,5,11,13,0,916.0,125.0,3.6,24.0,968.0,919.85,683.56
2016,5,11,13,15,912.0,124.0,3.65,24.0,949.5,883.84,660.14
2016,5,11,13,30,908.0,123.0,3.7,24.0,931.0,845.29,634.84
2016,5,11,13,45,905.5,119.5,3.8,24.0,906.0,803.2,607.08
2016,5,11,14,0,903.0,116.0,3.9,24.0,881.0,758.82,577.37
2016,5,11,14,15,895.0,114.5,3.95,24.0,849.0,710.44,542.81
2016,5,11,14,30,887.0,113.0,4.0,24.0,817.0,660.62,505.69
2016,5,11,14,45,877.0,110.5,4.05,24.0,779.0,607.52,465.18
2016,5,11,15,0,867.0,108.0,4.1,24.0,741.0,553.65,422.91
2016,5,11,15,15,853.5,105.5,4.05,23.5,698.0,497.59,378.32
2016,5,11,15,30,840.0,103.0,4.0,23.0,655.0,438.12,329.76
2016,5,11,15,45,822.0,100.0,4.0,23.0,607.5,379.94,280.25
2016,5,11,16,0,804.0,97.0,4.0,23.0,560.0,322.93,230.67
2016,5,11,16,15,780.5,93.5,3.95,22.5,510.0,265.57,181.03
2016,5,11,16,30,757.0,90.0,3.9,22.0,460.0,210.52,134.08
2016,5,11,16,45,726.0,85.0,3.85,21.5,408.0,155.81,90.84
2016,5,11,17,0,695.0,80.0,3.8,21.0,356.0,100.03,53.59
2016,5,11,17,15,652.0,74.5,3.6,20.0,304.0,51.93,39.84
2016,5,11,17,30,609.0,69.0,3.4,19.0,252.0,47.74,36.4
2016,5,11,17,45,547.5,61.0,3.2,18.5,202.0,43.66,32.84
2016,5,11,18,0,486.0,53.0,3.0,18.0,152.0,39.34,28.89
2016,5,11,18,15,391.0,43.0,2.75,17.0,108.0,32.92,22.97
2016,5,11,18,30,296.0,33.0,2.5,16.0,64.0,26.15,16.29
2016,5,11,18,45,148.0,16.5,2.3,15.0,32.0,12.75,0.0
2016,5,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,87.0,15.0,2.4,9.5,22.5,32.09,0.0
2016,5,12,5,30,174.0,30.0,2.7,10.0,45.0,90.77,58.76
2016,5,12,5,45,267.0,44.5,3.0,11.0,85.0,146.43,110.56
2016,5,12,6,0,360.0,59.0,3.3,12.0,125.0,212.81,168.75
2016,5,12,6,15,430.0,69.5,3.35,12.5,172.5,274.8,223.74
2016,5,12,6,30,500.0,80.0,3.4,13.0,220.0,347.37,286.38
2016,5,12,6,45,546.0,89.0,3.45,13.5,270.5,409.53,339.0
2016,5,12,7,0,592.0,98.0,3.5,14.0,321.0,475.29,392.85
2016,5,12,7,15,504.5,129.0,3.5,14.5,339.0,478.88,394.43
2016,5,12,7,30,417.0,160.0,3.5,15.0,357.0,477.16,390.86
2016,5,12,7,45,567.5,141.0,3.55,15.5,440.0,589.21,479.35
2016,5,12,8,0,718.0,122.0,3.6,16.0,523.0,708.03,568.92
2016,5,12,8,15,739.0,126.5,3.55,16.5,570.5,757.73,601.91
2016,5,12,8,30,760.0,131.0,3.5,17.0,618.0,806.6,634.03
2016,5,12,8,45,778.0,133.0,3.45,17.5,661.5,845.06,658.09
2016,5,12,9,0,796.0,135.0,3.4,18.0,705.0,885.7,683.37
2016,5,12,9,15,808.0,138.0,3.35,18.5,743.5,919.9,703.76
2016,5,12,9,30,820.0,141.0,3.3,19.0,782.0,951.63,722.24
2016,5,12,9,45,836.0,139.5,3.3,19.5,816.5,979.68,738.41
2016,5,12,10,0,852.0,138.0,3.3,20.0,851.0,1004.99,752.66
2016,5,12,10,15,858.5,139.5,3.3,20.5,877.5,1012.03,754.72
2016,5,12,10,30,865.0,141.0,3.3,21.0,904.0,1024.79,760.84
2016,5,12,10,45,868.0,143.0,3.35,21.5,923.0,1031.16,763.16
2016,5,12,11,0,871.0,145.0,3.4,22.0,942.0,1034.1,763.39
2016,5,12,11,15,874.0,145.5,3.4,22.0,954.0,1032.09,761.59
2016,5,12,11,30,877.0,146.0,3.4,22.0,966.0,1026.65,757.7
2016,5,12,11,45,876.0,147.0,3.4,22.5,970.0,1014.37,747.98
2016,5,12,12,0,875.0,148.0,3.4,23.0,974.0,998.83,736.31
2016,5,12,12,15,874.5,148.0,3.45,23.0,971.5,979.66,724.13
2016,5,12,12,30,874.0,148.0,3.5,23.0,969.0,957.42,709.95
2016,5,12,12,45,857.0,157.0,3.55,23.5,954.0,932.03,692.32
2016,5,12,13,0,840.0,166.0,3.6,24.0,939.0,897.87,668.79
2016,5,12,13,15,835.5,164.5,3.65,24.0,921.0,862.3,645.55
2016,5,12,13,30,831.0,163.0,3.7,24.0,903.0,824.48,620.59
2016,5,12,13,45,825.5,160.5,3.8,24.0,878.5,782.88,592.98
2016,5,12,14,0,820.0,158.0,3.9,24.0,854.0,739.48,562.71
2016,5,12,14,15,811.0,155.5,3.95,23.5,822.5,692.11,529.32
2016,5,12,14,30,802.0,153.0,4.0,23.0,791.0,643.65,494.18
2016,5,12,14,45,793.0,148.5,4.05,23.0,754.5,592.53,455.17
2016,5,12,15,0,784.0,144.0,4.1,23.0,718.0,540.78,414.61
2016,5,12,15,15,768.5,140.5,4.1,22.5,676.0,486.49,371.61
2016,5,12,15,30,753.0,137.0,4.1,22.0,634.0,429.28,325.12
2016,5,12,15,45,738.0,131.0,4.15,22.0,588.5,373.81,278.11
2016,5,12,16,0,723.0,125.0,4.2,22.0,543.0,319.33,230.93
2016,5,12,16,15,697.0,119.5,4.2,21.5,493.5,263.8,183.29
2016,5,12,16,30,671.0,114.0,4.2,21.0,444.0,210.98,138.56
2016,5,12,16,45,642.5,106.5,4.2,20.5,394.0,159.11,97.45
2016,5,12,17,0,614.0,99.0,4.2,20.0,344.0,110.68,65.09
2016,5,12,17,15,568.0,91.5,4.15,19.0,293.0,65.7,52.02
2016,5,12,17,30,522.0,84.0,4.1,18.0,242.0,59.82,47.16
2016,5,12,17,45,461.5,74.0,4.1,17.0,194.0,54.56,42.66
2016,5,12,18,0,401.0,64.0,4.1,16.0,146.0,47.8,36.59
2016,5,12,18,15,309.5,51.0,4.0,15.5,103.5,38.84,28.31
2016,5,12,18,30,218.0,38.0,3.9,15.0,61.0,29.51,19.28
2016,5,12,18,45,109.0,19.0,3.85,14.5,30.5,14.85,1.54
2016,5,12,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,16.0,2.9,9.5,24.0,41.09,0.0
2016,5,13,5,30,187.0,32.0,3.2,10.0,48.0,96.6,63.77
2016,5,13,5,45,291.5,45.0,3.5,10.5,89.5,154.89,117.47
2016,5,13,6,0,396.0,58.0,3.8,11.0,131.0,227.02,180.96
2016,5,13,6,15,465.0,67.5,3.9,11.5,179.5,290.61,237.76
2016,5,13,6,30,534.0,77.0,4.0,12.0,228.0,360.99,299.11
2016,5,13,6,45,586.5,83.5,4.1,12.5,280.0,425.6,354.28
2016,5,13,7,0,639.0,90.0,4.2,13.0,332.0,494.37,411.16
2016,5,13,7,15,673.5,96.0,4.15,13.5,384.0,554.84,459.23
2016,5,13,7,30,708.0,102.0,4.1,14.0,436.0,616.92,507.01
2016,5,13,7,45,734.0,106.5,4.1,14.5,486.5,672.32,548.2
2016,5,13,8,0,760.0,111.0,4.1,15.0,537.0,727.83,587.1
2016,5,13,8,15,779.5,115.0,4.05,15.5,584.5,774.25,618.23
2016,5,13,8,30,799.0,119.0,4.0,16.0,632.0,822.62,650.21
2016,5,13,8,45,814.5,121.5,4.0,16.5,676.0,864.45,677.11
2016,5,13,9,0,830.0,124.0,4.0,17.0,720.0,904.37,702.31
2016,5,13,9,15,841.0,126.5,4.0,17.0,758.5,937.93,724.12
2016,5,13,9,30,852.0,129.0,4.0,17.0,797.0,968.89,744.05
2016,5,13,9,45,869.5,126.0,4.05,17.5,832.0,988.96,755.3
2016,5,13,10,0,887.0,123.0,4.1,18.0,867.0,1014.62,770.49
2016,5,13,10,15,892.5,124.5,4.2,18.5,893.5,1030.15,779.02
