Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,898.0,126.0,4.3,19.0,920.0,1042.28,785.4
2016,5,13,10,45,902.0,127.0,4.45,19.5,939.0,1048.9,788.6
2016,5,13,11,0,906.0,128.0,4.6,20.0,958.0,1051.99,789.95
2016,5,13,11,15,908.0,128.5,4.75,20.0,970.0,1049.01,788.86
2016,5,13,11,30,910.0,129.0,4.9,20.0,982.0,1042.49,785.48
2016,5,13,11,45,913.5,127.0,5.05,20.0,987.0,1031.47,779.09
2016,5,13,12,0,917.0,125.0,5.2,20.0,992.0,1016.99,770.37
2016,5,13,12,15,916.5,124.5,5.35,20.0,989.0,996.77,757.68
2016,5,13,12,30,916.0,124.0,5.5,20.0,986.0,973.35,742.71
2016,5,13,12,45,912.5,124.5,5.65,20.0,974.5,945.06,724.25
2016,5,13,13,0,909.0,125.0,5.8,20.0,963.0,913.92,703.62
2016,5,13,13,15,905.5,124.0,5.85,19.5,945.5,878.66,680.69
2016,5,13,13,30,902.0,123.0,5.9,19.0,928.0,840.85,655.68
2016,5,13,13,45,898.5,120.5,6.0,19.0,903.5,799.28,626.6
2016,5,13,14,0,895.0,118.0,6.1,19.0,879.0,755.51,595.61
2016,5,13,14,15,887.5,116.5,6.1,18.5,848.0,707.93,560.69
2016,5,13,14,30,880.0,115.0,6.1,18.0,817.0,658.88,523.11
2016,5,13,14,45,872.5,112.0,6.1,18.0,780.0,607.23,481.59
2016,5,13,15,0,865.0,109.0,6.1,18.0,743.0,554.58,438.21
2016,5,13,15,15,852.0,106.0,6.0,17.5,700.5,498.54,391.64
2016,5,13,15,30,839.0,103.0,5.9,17.0,658.0,439.02,341.02
2016,5,13,15,45,826.0,98.5,5.85,17.0,612.0,381.5,290.08
2016,5,13,16,0,813.0,94.0,5.8,17.0,566.0,324.6,238.69
2016,5,13,16,15,791.0,90.5,5.65,16.5,516.5,267.2,187.21
2016,5,13,16,30,769.0,87.0,5.5,16.0,467.0,211.92,138.42
2016,5,13,16,45,746.0,81.0,5.35,15.5,416.0,156.74,92.99
2016,5,13,17,0,723.0,75.0,5.2,15.0,365.0,104.27,56.96
2016,5,13,17,15,682.5,70.0,5.0,14.5,313.0,50.69,39.65
2016,5,13,17,30,642.0,65.0,4.8,14.0,261.0,44.43,34.21
2016,5,13,17,45,590.0,57.5,4.65,13.5,211.5,40.63,30.84
2016,5,13,18,0,538.0,50.0,4.5,13.0,162.0,36.6,27.1
2016,5,13,18,15,445.0,41.5,4.25,12.5,116.5,31.39,22.14
2016,5,13,18,30,352.0,33.0,4.0,12.0,71.0,25.93,16.59
2016,5,13,18,45,176.0,16.5,3.75,11.5,35.5,12.61,1.31
2016,5,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,124.0,15.0,2.0,10.5,26.0,46.38,0.0
2016,5,14,5,30,248.0,30.0,2.3,11.0,52.0,111.19,73.82
2016,5,14,5,45,357.5,39.5,2.6,11.5,94.5,171.73,129.5
2016,5,14,6,0,467.0,49.0,2.9,12.0,137.0,244.65,193.71
2016,5,14,6,15,533.5,56.5,2.95,12.5,186.0,308.51,250.7
2016,5,14,6,30,600.0,64.0,3.0,13.0,235.0,378.9,311.68
2016,5,14,6,45,636.0,72.0,3.05,13.5,285.5,439.51,362.95
2016,5,14,7,0,672.0,80.0,3.1,14.0,336.0,502.61,414.39
2016,5,14,7,15,705.5,85.0,3.1,14.5,388.5,562.73,461.65
2016,5,14,7,30,739.0,90.0,3.1,15.0,441.0,622.11,506.83
2016,5,14,7,45,758.5,96.5,3.1,15.5,490.5,676.27,545.6
2016,5,14,8,0,778.0,103.0,3.1,16.0,540.0,729.92,582.37
2016,5,14,8,15,797.0,106.0,3.05,16.5,588.0,778.46,614.32
2016,5,14,8,30,816.0,109.0,3.0,17.0,636.0,825.84,644.79
2016,5,14,8,45,835.0,110.0,2.95,17.5,681.0,869.52,672.03
2016,5,14,9,0,854.0,111.0,2.9,18.0,726.0,904.27,692.61
2016,5,14,9,15,865.0,113.5,2.9,18.0,764.5,938.16,714.12
2016,5,14,9,30,876.0,116.0,2.9,18.0,803.0,969.41,733.72
2016,5,14,9,45,890.0,114.0,2.95,18.5,837.5,995.9,749.07
2016,5,14,10,0,904.0,112.0,3.0,19.0,872.0,1019.53,762.5
2016,5,14,10,15,909.5,113.0,3.1,19.5,898.5,1034.8,770.86
2016,5,14,10,30,915.0,114.0,3.2,20.0,925.0,1046.64,777.08
2016,5,14,10,45,919.5,114.5,3.3,20.5,944.5,1053.42,780.09
2016,5,14,11,0,924.0,115.0,3.4,21.0,964.0,1056.63,780.89
2016,5,14,11,15,926.5,115.5,3.5,21.0,976.0,1054.21,779.62
2016,5,14,11,30,929.0,116.0,3.6,21.0,988.0,1048.2,776.13
2016,5,14,11,45,927.5,118.0,3.7,21.0,992.0,1036.17,768.76
2016,5,14,12,0,926.0,120.0,3.8,21.0,996.0,1020.7,759.19
2016,5,14,12,15,925.5,119.5,3.9,21.0,993.0,1000.39,746.43
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,976.84,731.49
2016,5,14,12,45,912.5,125.5,4.1,21.5,976.5,946.05,710.22
2016,5,14,13,0,900.0,132.0,4.2,22.0,963.0,912.77,687.23
2016,5,14,13,15,896.0,131.0,4.3,21.5,945.0,877.38,665.27
2016,5,14,13,30,892.0,130.0,4.4,21.0,927.0,839.51,641.3
2016,5,14,13,45,885.0,129.0,4.55,21.0,901.5,797.05,613.06
2016,5,14,14,0,878.0,128.0,4.7,21.0,876.0,752.69,583.02
2016,5,14,14,15,870.0,126.0,4.8,21.0,844.5,705.06,548.08
2016,5,14,14,30,862.0,124.0,4.9,21.0,813.0,656.05,510.98
2016,5,14,14,45,848.0,123.5,5.0,21.0,774.5,602.4,469.35
2016,5,14,15,0,834.0,123.0,5.1,21.0,736.0,549.11,426.8
2016,5,14,15,15,820.0,120.0,5.1,20.5,693.5,493.56,381.89
2016,5,14,15,30,806.0,117.0,5.1,20.0,651.0,438.28,335.77
2016,5,14,15,45,784.5,114.5,5.15,20.0,604.0,381.24,286.57
2016,5,14,16,0,763.0,112.0,5.2,20.0,557.0,325.82,237.8
2016,5,14,16,15,436.5,161.5,5.1,19.5,411.5,236.3,172.08
2016,5,14,16,30,110.0,211.0,5.0,19.0,266.0,193.76,148.98
2016,5,14,16,45,376.5,153.0,4.9,18.5,310.0,163.7,113.54
2016,5,14,17,0,643.0,95.0,4.8,18.0,354.0,111.05,64.43
2016,5,14,17,15,598.0,88.0,4.55,17.5,303.0,64.76,51.51
2016,5,14,17,30,553.0,81.0,4.3,17.0,252.0,57.02,44.89
2016,5,14,17,45,491.0,72.0,4.1,16.5,203.0,52.52,40.96
2016,5,14,18,0,429.0,63.0,3.9,16.0,154.0,47.76,36.6
2016,5,14,18,15,336.5,51.5,3.6,15.0,110.5,39.15,28.71
2016,5,14,18,30,244.0,40.0,3.3,14.0,67.0,31.04,20.86
2016,5,14,18,45,122.0,20.0,3.0,13.5,33.5,15.6,3.68
2016,5,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,98.0,16.5,1.55,10.5,25.5,43.08,0.0
2016,5,15,5,30,196.0,33.0,1.8,11.0,51.0,99.99,67.34
2016,5,15,5,45,301.0,45.0,2.05,11.5,92.5,158.0,119.57
2016,5,15,6,0,406.0,57.0,2.3,12.0,134.0,230.31,182.61
2016,5,15,6,15,474.5,66.0,2.15,12.5,182.5,293.63,238.27
2016,5,15,6,30,543.0,75.0,2.0,13.0,231.0,363.68,297.94
2016,5,15,6,45,594.5,80.5,1.9,14.0,282.5,427.0,349.73
2016,5,15,7,0,646.0,86.0,1.8,15.0,334.0,494.34,402.44
2016,5,15,7,15,680.5,91.5,1.75,15.5,385.5,554.46,448.3
2016,5,15,7,30,715.0,97.0,1.7,16.0,437.0,616.18,493.64
2016,5,15,7,45,743.0,100.0,1.65,16.5,487.5,668.95,530.3
2016,5,15,8,0,771.0,103.0,1.6,17.0,538.0,724.59,566.87
2016,5,15,8,15,790.5,106.5,1.65,17.5,585.5,773.78,598.78
2016,5,15,8,30,810.0,110.0,1.7,18.0,633.0,821.88,629.4
2016,5,15,8,45,826.0,112.0,1.8,18.5,677.0,863.84,655.85
2016,5,15,9,0,842.0,114.0,1.9,19.0,721.0,903.91,680.79
2016,5,15,9,15,853.5,116.0,1.95,19.5,759.5,930.09,695.67
2016,5,15,9,30,865.0,118.0,2.0,20.0,798.0,960.98,713.76
2016,5,15,9,45,889.0,111.0,2.1,20.5,835.5,991.57,732.06
2016,5,15,10,0,913.0,104.0,2.2,21.0,873.0,1019.65,748.65
2016,5,15,10,15,919.0,105.0,2.3,21.5,899.5,1035.59,757.4
2016,5,15,10,30,925.0,106.0,2.4,22.0,926.0,1048.08,764.11
2016,5,15,10,45,928.5,107.5,2.55,22.5,946.0,1055.02,767.91
2016,5,15,11,0,932.0,109.0,2.7,23.0,966.0,1058.34,769.48
2016,5,15,11,15,934.5,109.5,2.9,23.0,978.5,1055.96,769.46
2016,5,15,11,30,937.0,110.0,3.1,23.0,991.0,1049.96,767.12
2016,5,15,11,45,936.5,111.0,3.3,23.0,995.5,1037.91,760.83
2016,5,15,12,0,936.0,112.0,3.5,23.0,1000.0,1022.39,752.24
2016,5,15,12,15,936.0,112.0,3.65,23.0,997.0,1002.96,740.65
2016,5,15,12,30,936.0,112.0,3.8,23.0,994.0,980.22,726.82
2016,5,15,12,45,938.0,109.0,3.95,23.5,984.5,953.18,708.63
2016,5,15,13,0,940.0,106.0,4.1,24.0,975.0,922.94,688.23
2016,5,15,13,15,936.5,105.0,4.2,23.5,957.0,886.91,666.13
2016,5,15,13,30,933.0,104.0,4.3,23.0,939.0,848.25,641.92
2016,5,15,13,45,927.5,103.5,4.4,23.0,914.0,806.06,613.68
2016,5,15,14,0,922.0,103.0,4.5,23.0,889.0,761.73,583.78
2016,5,15,14,15,915.0,101.5,4.55,23.0,857.5,713.53,549.62
2016,5,15,14,30,908.0,100.0,4.6,23.0,826.0,663.76,512.19
2016,5,15,14,45,898.5,98.0,4.7,23.0,789.0,610.73,471.49
2016,5,15,15,0,889.0,96.0,4.8,23.0,752.0,556.84,428.89
2016,5,15,15,15,876.5,94.0,4.9,22.5,709.0,500.9,384.14
2016,5,15,15,30,864.0,92.0,5.0,22.0,666.0,444.88,337.75
2016,5,15,15,45,848.0,89.5,5.1,21.5,619.0,387.34,288.72
2016,5,15,16,0,832.0,87.0,5.2,21.0,572.0,325.96,235.47
2016,5,15,16,15,810.5,83.5,5.2,20.5,522.0,267.74,184.16
2016,5,15,16,30,789.0,80.0,5.2,20.0,472.0,211.55,135.24
2016,5,15,16,45,756.5,77.0,5.25,19.5,420.0,156.6,90.87
2016,5,15,17,0,724.0,74.0,5.3,19.0,368.0,105.43,56.41
2016,5,15,17,15,684.0,69.0,5.15,18.0,316.0,56.47,36.95
2016,5,15,17,30,644.0,64.0,5.0,17.0,264.0,43.44,32.9
2016,5,15,17,45,579.5,58.5,4.9,16.5,213.0,41.2,30.95
2016,5,15,18,0,515.0,53.0,4.8,16.0,162.0,38.89,28.79
2016,5,15,18,15,424.0,44.0,4.55,15.5,117.5,33.35,23.6
2016,5,15,18,30,333.0,35.0,4.3,15.0,73.0,27.53,17.85
2016,5,15,18,45,190.5,22.0,4.1,14.5,41.5,17.48,5.48
2016,5,15,19,0,48.0,9.0,3.9,14.0,10.0,8.58,0.0
2016,5,15,19,15,24.0,4.5,3.8,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,15.5,1.7,10.5,26.5,45.48,0.0
2016,5,16,5,30,229.0,31.0,1.9,11.0,53.0,106.1,71.78
2016,5,16,5,45,321.5,43.0,2.1,11.5,94.0,164.17,124.38
2016,5,16,6,0,414.0,55.0,2.3,12.0,135.0,231.49,183.61
2016,5,16,6,15,480.0,63.5,2.2,12.5,183.0,293.53,238.32
2016,5,16,6,30,546.0,72.0,2.1,13.0,231.0,362.04,296.89
2016,5,16,6,45,591.5,79.0,2.05,14.0,281.5,423.85,347.67
2016,5,16,7,0,637.0,86.0,2.0,15.0,332.0,489.16,399.1
2016,5,16,7,15,671.0,91.5,2.15,15.5,383.0,548.48,445.43
2016,5,16,7,30,705.0,97.0,2.3,16.0,434.0,609.39,491.62
2016,5,16,7,45,732.5,100.5,2.45,17.0,484.0,664.44,530.78
2016,5,16,8,0,760.0,104.0,2.6,18.0,534.0,717.25,566.19
2016,5,16,8,15,779.5,107.5,2.65,18.5,581.5,765.99,598.45
2016,5,16,8,30,799.0,111.0,2.7,19.0,629.0,813.67,629.41
2016,5,16,8,45,816.0,112.5,2.8,19.5,672.5,855.56,656.17
2016,5,16,9,0,833.0,114.0,2.9,20.0,716.0,895.66,681.44
2016,5,16,9,15,844.5,116.0,2.95,20.5,754.5,921.6,696.43
2016,5,16,9,30,856.0,118.0,3.0,21.0,793.0,952.27,714.69
2016,5,16,9,45,874.5,114.5,3.05,22.0,828.5,981.12,730.14
2016,5,16,10,0,893.0,111.0,3.1,23.0,864.0,1007.32,743.71
2016,5,16,10,15,899.0,112.0,3.15,23.0,890.5,1022.97,753.22
2016,5,16,10,30,905.0,113.0,3.2,23.0,917.0,1035.24,760.7
2016,5,16,10,45,910.0,114.0,3.25,23.5,937.0,1043.03,763.91
2016,5,16,11,0,915.0,115.0,3.3,24.0,957.0,1047.28,764.95
2016,5,16,11,15,917.5,115.5,3.35,24.0,969.5,1044.92,763.35
2016,5,16,11,30,920.0,116.0,3.4,24.0,982.0,1039.01,759.6
2016,5,16,11,45,922.0,115.5,3.5,24.5,987.0,1028.08,751.6
2016,5,16,12,0,924.0,115.0,3.6,25.0,992.0,1013.69,741.47
2016,5,16,12,15,924.0,115.0,3.7,25.0,989.5,994.49,729.69
2016,5,16,12,30,924.0,115.0,3.8,25.0,987.0,972.04,715.77
2016,5,16,12,45,922.5,114.0,3.9,25.5,977.0,944.12,696.79
2016,5,16,13,0,921.0,113.0,4.0,26.0,967.0,913.23,675.82
2016,5,16,13,15,918.0,112.5,4.05,26.0,949.0,878.72,653.39
2016,5,16,13,30,915.0,112.0,4.1,26.0,931.0,841.59,629.02
2016,5,16,13,45,912.0,109.0,4.15,26.0,907.0,799.67,601.15
2016,5,16,14,0,909.0,106.0,4.2,26.0,883.0,755.5,571.43
2016,5,16,14,15,901.5,105.0,4.2,25.5,852.0,708.04,538.96
2016,5,16,14,30,894.0,104.0,4.2,25.0,821.0,659.08,503.38
2016,5,16,14,45,883.0,102.5,4.25,25.0,783.0,606.35,463.18
2016,5,16,15,0,872.0,101.0,4.3,25.0,745.0,552.93,421.33
2016,5,16,15,15,859.5,99.0,4.25,24.5,703.0,497.89,377.64
2016,5,16,15,30,847.0,97.0,4.2,24.0,661.0,442.81,332.49
2016,5,16,15,45,829.5,94.5,4.2,24.0,614.5,381.5,280.83
2016,5,16,16,0,812.0,92.0,4.2,24.0,568.0,324.96,231.76
2016,5,16,16,15,790.0,88.5,4.15,23.5,518.5,267.78,182.3
2016,5,16,16,30,768.0,85.0,4.1,23.0,469.0,212.7,135.17
2016,5,16,16,45,739.0,81.0,4.05,23.0,417.5,158.61,91.79
2016,5,16,17,0,710.0,77.0,4.0,23.0,366.0,107.9,57.68
2016,5,16,17,15,669.5,72.0,3.95,22.0,314.5,54.99,34.49
2016,5,16,17,30,629.0,67.0,3.9,21.0,263.0,45.62,34.25
2016,5,16,17,45,570.0,60.5,3.9,20.0,213.0,42.7,31.81
2016,5,16,18,0,511.0,54.0,3.9,19.0,163.0,39.62,29.07
2016,5,16,18,15,421.0,44.5,3.9,18.0,118.5,33.67,23.64
2016,5,16,18,30,331.0,35.0,3.9,17.0,74.0,27.4,17.63
2016,5,16,18,45,192.0,22.5,3.95,16.5,42.5,17.85,6.23
2016,5,16,19,0,53.0,10.0,4.0,16.0,11.0,9.53,0.0
2016,5,16,19,15,26.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,143.5,15.0,2.7,12.0,29.0,52.66,0.0
2016,5,17,5,30,287.0,30.0,3.0,13.0,58.0,121.92,82.51
2016,5,17,5,45,392.0,39.5,3.3,14.0,102.0,183.38,137.74
2016,5,17,6,0,497.0,49.0,3.6,15.0,146.0,256.65,201.63
2016,5,17,6,15,561.5,56.0,3.55,15.5,196.0,320.73,258.31
2016,5,17,6,30,626.0,63.0,3.5,16.0,246.0,391.04,318.6
2016,5,17,6,45,674.5,67.5,3.5,17.0,299.0,455.57,371.81
2016,5,17,7,0,723.0,72.0,3.5,18.0,352.0,522.11,424.57
2016,5,17,7,15,754.5,76.5,3.6,18.5,405.0,582.73,471.79
2016,5,17,7,30,786.0,81.0,3.7,19.0,458.0,644.51,518.39
2016,5,17,7,45,811.5,83.5,3.85,20.0,509.5,700.38,556.68
2016,5,17,8,0,837.0,86.0,4.0,21.0,561.0,756.13,593.84
2016,5,17,8,15,854.5,89.0,4.0,21.5,609.5,799.81,622.07
2016,5,17,8,30,872.0,92.0,4.0,22.0,658.0,847.51,652.73
2016,5,17,8,45,886.0,94.0,4.05,23.0,702.5,889.36,677.69
2016,5,17,9,0,900.0,96.0,4.1,24.0,747.0,929.09,700.78
2016,5,17,9,15,910.0,97.5,4.1,24.5,786.5,962.16,720.13
2016,5,17,9,30,920.0,99.0,4.1,25.0,826.0,992.43,737.47
2016,5,17,9,45,927.0,101.0,4.1,25.5,859.0,1017.35,751.14
2016,5,17,10,0,934.0,103.0,4.1,26.0,892.0,1038.99,762.64
2016,5,17,10,15,939.0,104.5,4.0,26.0,918.5,1054.7,771.12
2016,5,17,10,30,944.0,106.0,3.9,26.0,945.0,1066.86,777.37
2016,5,17,10,45,947.5,106.5,3.85,26.5,964.5,1072.82,778.52
2016,5,17,11,0,951.0,107.0,3.8,27.0,984.0,1075.11,777.46
2016,5,17,11,15,953.0,107.5,3.7,27.0,996.0,1072.2,774.36
2016,5,17,11,30,955.0,108.0,3.6,27.0,1008.0,1065.61,769.06
2016,5,17,11,45,955.5,108.5,3.5,27.5,1012.5,1053.9,759.1
2016,5,17,12,0,956.0,109.0,3.4,28.0,1017.0,1038.63,747.05
2016,5,17,12,15,954.5,109.0,3.3,28.0,1013.5,1017.49,732.87
2016,5,17,12,30,953.0,109.0,3.2,28.0,1010.0,993.05,716.67
2016,5,17,12,45,952.5,107.0,3.15,28.5,999.0,964.39,696.8
2016,5,17,13,0,952.0,105.0,3.1,29.0,988.0,932.63,675.0
2016,5,17,13,15,948.0,104.5,3.05,29.0,969.5,896.38,651.61
2016,5,17,13,30,944.0,104.0,3.0,29.0,951.0,857.49,626.39
2016,5,17,13,45,937.5,103.0,3.0,29.0,925.5,813.76,598.08
2016,5,17,14,0,931.0,102.0,3.0,29.0,900.0,767.96,568.11
2016,5,17,14,15,923.5,101.0,3.0,29.0,867.5,719.62,535.27
2016,5,17,14,30,916.0,100.0,3.0,29.0,835.0,669.72,499.21
2016,5,17,14,45,906.0,98.0,3.0,29.0,797.0,616.14,459.58
2016,5,17,15,0,896.0,96.0,3.0,29.0,759.0,561.73,418.2
2016,5,17,15,15,883.5,94.0,2.95,28.5,716.0,505.55,374.89
2016,5,17,15,30,871.0,92.0,2.9,28.0,673.0,449.28,330.02
2016,5,17,15,45,855.0,89.0,2.85,28.0,626.0,391.04,281.74
2016,5,17,16,0,839.0,86.0,2.8,28.0,579.0,333.61,233.02
2016,5,17,16,15,817.5,82.5,2.75,27.5,529.0,270.4,179.98
2016,5,17,16,30,796.0,79.0,2.7,27.0,479.0,213.9,132.55
2016,5,17,16,45,767.5,75.5,2.65,27.0,427.0,158.72,88.97
2016,5,17,17,0,739.0,72.0,2.6,27.0,375.0,106.81,54.51
2016,5,17,17,15,700.0,67.0,2.4,26.0,322.5,57.0,34.54
2016,5,17,17,30,661.0,62.0,2.2,25.0,270.0,45.9,33.89
2016,5,17,17,45,602.5,56.5,2.05,24.0,219.5,39.44,28.46
2016,5,17,18,0,544.0,51.0,1.9,23.0,169.0,37.02,26.35
2016,5,17,18,15,457.0,42.5,1.95,22.0,123.5,31.84,21.68
2016,5,17,18,30,370.0,34.0,2.0,21.0,78.0,26.39,16.52
2016,5,17,18,45,229.0,22.0,2.05,20.0,45.5,17.3,6.21
2016,5,17,19,0,88.0,10.0,2.1,19.0,13.0,9.53,0.0
2016,5,17,19,15,44.0,5.0,2.05,18.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,16.0,1.5,14.5,29.0,49.32,2.28
2016,5,18,5,30,256.0,32.0,1.8,15.0,58.0,115.78,78.4
2016,5,18,5,45,354.0,43.0,2.15,15.5,100.5,174.96,130.87
2016,5,18,6,0,452.0,54.0,2.5,16.0,143.0,245.19,191.79
2016,5,18,6,15,516.5,62.0,2.55,16.5,191.5,308.06,246.69
2016,5,18,6,30,581.0,70.0,2.6,17.0,240.0,377.19,305.28
2016,5,18,6,45,625.5,76.0,2.65,18.0,291.5,439.07,355.76
2016,5,18,7,0,670.0,82.0,2.7,19.0,343.0,504.26,406.88
2016,5,18,7,15,702.5,87.0,2.65,19.5,394.5,563.54,452.08
2016,5,18,7,30,735.0,92.0,2.6,20.0,446.0,621.96,495.11
2016,5,18,7,45,758.5,96.5,2.6,21.0,496.0,676.48,532.1
2016,5,18,8,0,782.0,101.0,2.6,22.0,546.0,730.83,567.14
2016,5,18,8,15,800.5,104.0,2.6,22.5,593.0,778.96,597.98
2016,5,18,8,30,819.0,107.0,2.6,23.0,640.0,825.9,627.42
2016,5,18,8,45,833.0,109.5,2.6,24.0,683.5,866.87,650.98
2016,5,18,9,0,847.0,112.0,2.6,25.0,727.0,898.66,667.95
2016,5,18,9,15,857.5,114.0,2.6,25.5,765.0,931.25,686.6
2016,5,18,9,30,868.0,116.0,2.6,26.0,803.0,961.25,703.35
2016,5,18,9,45,881.5,115.0,2.65,26.5,837.0,988.13,718.42
2016,5,18,10,0,895.0,114.0,2.7,27.0,871.0,1012.17,731.62
2016,5,18,10,15,900.5,115.0,2.8,27.5,897.0,1027.31,739.62
2016,5,18,10,30,906.0,116.0,2.9,28.0,923.0,1039.05,745.59
2016,5,18,10,45,907.5,118.0,3.0,28.5,941.5,1044.34,747.57
2016,5,18,11,0,909.0,120.0,3.1,29.0,960.0,1046.06,747.44
2016,5,18,11,15,911.0,121.0,3.2,29.0,971.5,1043.71,746.34
2016,5,18,11,30,913.0,122.0,3.3,29.0,983.0,1037.84,743.12
2016,5,18,11,45,911.0,124.0,3.4,29.5,986.5,1025.52,734.4
2016,5,18,12,0,909.0,126.0,3.5,30.0,990.0,1009.85,723.66
2016,5,18,12,15,908.0,126.0,3.55,30.0,987.0,989.96,711.37
2016,5,18,12,30,907.0,126.0,3.6,30.0,984.0,966.92,697.08
2016,5,18,12,45,903.0,126.5,3.7,30.0,973.0,938.62,679.65
2016,5,18,13,0,899.0,127.0,3.8,30.0,962.0,907.55,660.31
2016,5,18,13,15,895.0,126.0,3.9,30.0,944.0,872.45,638.13
2016,5,18,13,30,891.0,125.0,4.0,30.0,926.0,834.89,614.11
2016,5,18,13,45,888.0,122.0,4.1,30.0,902.0,793.95,587.54
2016,5,18,14,0,885.0,119.0,4.2,30.0,878.0,750.82,559.15
2016,5,18,14,15,877.0,117.5,4.3,29.5,846.5,703.65,527.28
2016,5,18,14,30,869.0,116.0,4.4,29.0,815.0,655.08,492.83
2016,5,18,14,45,859.0,114.0,4.5,29.0,778.0,603.74,454.33
2016,5,18,15,0,849.0,112.0,4.6,29.0,741.0,551.64,414.31
2016,5,18,15,15,836.0,109.5,4.65,28.5,699.0,494.21,369.85
2016,5,18,15,30,823.0,107.0,4.7,28.0,657.0,439.24,325.66
2016,5,18,15,45,804.5,104.0,4.8,27.5,611.0,382.18,278.65
2016,5,18,16,0,786.0,101.0,4.9,27.0,565.0,326.35,231.4
2016,5,18,16,15,763.5,97.5,4.85,26.0,515.5,270.57,184.04
2016,5,18,16,30,741.0,94.0,4.8,25.0,466.0,216.98,138.86
2016,5,18,16,45,715.5,88.0,4.8,24.0,416.0,158.81,92.6
2016,5,18,17,0,690.0,82.0,4.8,23.0,366.0,107.79,57.83
2016,5,18,17,15,649.5,76.5,4.7,22.0,315.0,60.03,37.44
2016,5,18,17,30,609.0,71.0,4.6,21.0,264.0,48.49,36.73
2016,5,18,17,45,558.0,63.0,4.5,20.5,215.0,44.49,33.3
2016,5,18,18,0,507.0,55.0,4.4,20.0,166.0,40.23,29.49
2016,5,18,18,15,420.5,46.0,4.35,19.0,121.5,34.76,24.52
2016,5,18,18,30,334.0,37.0,4.3,18.0,77.0,29.02,19.02
2016,5,18,18,45,204.5,24.0,4.3,17.0,45.0,19.05,7.99
2016,5,18,19,0,75.0,11.0,4.3,16.0,13.0,10.48,0.0
2016,5,18,19,15,37.5,5.5,4.35,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,114.5,18.5,4.6,10.5,30.0,49.83,6.7
2016,5,19,5,30,229.0,37.0,4.7,11.0,60.0,113.32,78.99
2016,5,19,5,45,334.0,48.0,4.8,11.5,103.0,172.33,131.75
2016,5,19,6,0,439.0,59.0,4.9,12.0,146.0,245.61,196.31
2016,5,19,6,15,504.5,67.5,5.0,12.0,195.0,308.94,253.49
2016,5,19,6,30,570.0,76.0,5.1,12.0,244.0,378.57,315.01
2016,5,19,6,45,642.5,69.5,5.2,12.5,293.5,440.83,368.9
2016,5,19,7,0,715.0,63.0,5.3,13.0,343.0,507.24,424.89
2016,5,19,7,15,715.5,81.5,5.05,13.5,394.0,563.56,469.21
2016,5,19,7,30,716.0,100.0,4.8,14.0,445.0,620.44,512.02
2016,5,19,7,45,755.5,100.0,4.6,15.0,499.5,678.16,553.3
2016,5,19,8,0,795.0,100.0,4.4,16.0,554.0,739.69,594.67
2016,5,19,8,15,721.5,133.0,4.3,16.5,572.0,750.6,598.96
2016,5,19,8,30,648.0,166.0,4.2,17.0,590.0,750.3,595.43
2016,5,19,8,45,760.0,137.5,4.15,17.5,666.0,833.57,653.2
2016,5,19,9,0,872.0,109.0,4.1,18.0,742.0,917.87,709.55
2016,5,19,9,15,883.5,111.0,4.05,18.5,782.0,952.04,729.65
2016,5,19,9,30,895.0,113.0,4.0,19.0,822.0,983.57,748.05
2016,5,19,9,45,894.0,120.5,4.0,19.5,853.5,1005.99,760.43
2016,5,19,10,0,893.0,128.0,4.0,20.0,885.0,1024.86,770.44
2016,5,19,10,15,899.5,129.5,4.05,20.0,912.0,1041.36,780.75
2016,5,19,10,30,906.0,131.0,4.1,20.0,939.0,1054.48,788.9
2016,5,19,10,45,912.0,131.0,4.2,20.5,959.5,1062.09,792.31
2016,5,19,11,0,918.0,131.0,4.3,21.0,980.0,1066.18,793.52
2016,5,19,11,15,920.5,131.5,4.35,21.0,992.0,1063.68,791.69
2016,5,19,11,30,923.0,132.0,4.4,21.0,1004.0,1057.63,787.65
2016,5,19,11,45,923.5,132.5,4.5,21.5,1008.5,1046.08,778.99
2016,5,19,12,0,924.0,133.0,4.6,22.0,1013.0,1031.11,768.38
2016,5,19,12,15,923.5,132.5,4.6,22.0,1010.0,1010.88,754.92
2016,5,19,12,30,923.0,132.0,4.6,22.0,1007.0,987.46,739.39
2016,5,19,12,45,928.5,127.0,4.7,22.0,998.5,962.07,723.36
2016,5,19,13,0,934.0,122.0,4.8,22.0,990.0,933.38,704.96
2016,5,19,13,15,650.0,263.0,4.95,22.0,862.0,802.56,612.65
2016,5,19,13,30,366.0,404.0,5.1,22.0,734.0,675.75,515.33
2016,5,19,13,45,420.0,370.0,5.25,22.0,738.5,667.88,512.1
2016,5,19,14,0,474.0,336.0,5.4,22.0,743.0,653.83,503.46
2016,5,19,14,15,689.0,224.5,5.5,21.5,792.5,673.79,523.39
2016,5,19,14,30,904.0,113.0,5.6,21.0,842.0,674.87,527.74
2016,5,19,14,45,890.5,113.0,5.75,21.0,803.5,621.63,485.99
2016,5,19,15,0,877.0,113.0,5.9,21.0,765.0,567.89,442.85
2016,5,19,15,15,714.0,161.0,5.9,20.0,672.0,479.27,373.08
2016,5,19,15,30,551.0,209.0,5.9,19.0,579.0,410.1,318.05
2016,5,19,15,45,677.0,158.0,5.9,18.5,580.5,379.04,289.14
2016,5,19,16,0,803.0,107.0,5.9,18.0,582.0,337.6,248.94
2016,5,19,16,15,703.5,115.5,5.9,17.0,505.5,267.29,190.47
2016,5,19,16,30,604.0,124.0,5.9,16.0,429.0,211.68,145.39
2016,5,19,16,45,518.5,127.5,5.9,15.5,370.0,165.71,110.25
2016,5,19,17,0,433.0,131.0,5.9,15.0,311.0,128.1,86.22
2016,5,19,17,15,390.5,122.0,5.8,14.5,267.5,91.73,67.81
2016,5,19,17,30,348.0,113.0,5.7,14.0,224.0,80.22,66.06
2016,5,19,17,45,312.0,96.0,5.6,13.5,182.5,69.71,56.81
2016,5,19,18,0,276.0,79.0,5.5,13.0,141.0,58.62,46.8
2016,5,19,18,15,222.5,62.0,5.4,12.5,103.5,49.36,38.17
2016,5,19,18,30,169.0,45.0,5.3,12.0,66.0,36.44,26.04
2016,5,19,18,45,84.5,28.5,5.2,12.0,39.0,23.49,11.94
2016,5,19,19,0,0.0,12.0,5.1,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,5.1,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,116.5,18.5,3.8,8.5,30.5,50.44,10.31
2016,5,20,5,30,233.0,37.0,4.0,9.0,61.0,114.31,80.62
2016,5,20,5,45,344.5,47.5,4.2,9.5,105.0,176.7,136.19
2016,5,20,6,0,456.0,58.0,4.4,10.0,149.0,251.2,202.1
2016,5,20,6,15,521.5,66.0,4.45,10.5,198.5,314.85,259.37
2016,5,20,6,30,587.0,74.0,4.5,11.0,248.0,384.79,320.63
2016,5,20,6,45,409.0,113.5,4.55,11.5,246.0,359.69,301.09
2016,5,20,7,0,231.0,153.0,4.6,12.0,244.0,310.22,258.95
2016,5,20,7,15,301.0,165.0,4.5,12.5,300.5,378.83,315.76
2016,5,20,7,30,371.0,177.0,4.4,13.0,357.0,453.42,375.74
2016,5,20,7,45,594.0,136.0,4.35,13.5,460.0,603.06,496.02
2016,5,20,8,0,817.0,95.0,4.3,14.0,563.0,750.92,607.56
2016,5,20,8,15,834.5,98.0,4.3,14.0,610.5,799.48,641.0
2016,5,20,8,30,852.0,101.0,4.3,14.0,658.0,846.71,673.61
2016,5,20,8,45,866.5,103.0,4.3,14.5,702.0,881.96,695.82
2016,5,20,9,0,881.0,105.0,4.3,15.0,746.0,921.45,720.87
2016,5,20,9,15,891.5,107.0,4.45,15.0,785.0,954.93,744.07
2016,5,20,9,30,902.0,109.0,4.6,15.0,824.0,985.7,765.41
2016,5,20,9,45,653.5,232.0,4.75,15.5,761.5,905.08,706.56
2016,5,20,10,0,405.0,355.0,4.9,16.0,699.0,792.99,617.05
2016,5,20,10,15,669.5,233.0,5.05,16.0,822.5,935.96,728.59
2016,5,20,10,30,934.0,111.0,5.2,16.0,946.0,1061.54,816.3
2016,5,20,10,45,936.5,113.0,5.35,16.5,965.0,1068.0,818.86
2016,5,20,11,0,939.0,115.0,5.5,17.0,984.0,1070.81,819.79
2016,5,20,11,15,675.0,261.0,5.6,17.0,890.5,964.34,745.44
2016,5,20,11,30,411.0,407.0,5.7,17.0,797.0,837.4,646.5
2016,5,20,11,45,259.0,441.5,5.85,17.0,687.5,706.24,547.5
2016,5,20,12,0,107.0,476.0,6.0,17.0,578.0,569.11,441.3
2016,5,20,12,15,247.0,447.5,6.05,17.0,682.5,682.66,531.07
2016,5,20,12,30,387.0,419.0,6.1,17.0,787.0,773.97,602.08
2016,5,20,12,45,394.0,406.5,6.15,17.0,777.0,753.38,587.14
2016,5,20,13,0,401.0,394.0,6.2,17.0,767.0,734.51,573.76
2016,5,20,13,15,658.5,259.0,6.2,16.5,859.0,805.99,635.31
2016,5,20,13,30,916.0,124.0,6.2,16.0,951.0,854.42,674.67
2016,5,20,13,45,911.0,122.5,6.2,16.0,926.0,812.49,644.13
2016,5,20,14,0,906.0,121.0,6.2,16.0,901.0,768.45,612.21
2016,5,20,14,15,531.0,257.0,6.15,16.0,710.0,596.58,475.21
2016,5,20,14,30,156.0,393.0,6.1,16.0,519.0,452.7,357.39
2016,5,20,14,45,280.5,347.5,6.1,16.0,561.5,472.06,374.43
2016,5,20,15,0,405.0,302.0,6.1,16.0,604.0,478.68,379.79
2016,5,20,15,15,622.5,206.0,6.0,15.5,639.5,475.38,376.63
2016,5,20,15,30,840.0,110.0,5.9,15.0,675.0,450.46,353.03
2016,5,20,15,45,532.5,185.0,5.85,15.0,534.5,349.79,271.84
2016,5,20,16,0,225.0,260.0,5.8,15.0,394.0,289.23,226.56
2016,5,20,16,15,312.5,220.5,5.7,14.5,389.0,258.93,198.34
2016,5,20,16,30,400.0,181.0,5.6,14.0,384.0,218.62,160.49
2016,5,20,16,45,542.5,136.0,5.5,14.0,379.5,176.17,118.43
2016,5,20,17,0,685.0,91.0,5.4,14.0,375.0,116.34,66.9
2016,5,20,17,15,642.5,85.0,5.2,13.5,323.0,68.39,44.59
2016,5,20,17,30,600.0,79.0,5.0,13.0,271.0,54.64,43.49
2016,5,20,17,45,538.5,71.5,4.85,12.5,221.0,51.31,40.58
2016,5,20,18,0,477.0,64.0,4.7,12.0,171.0,47.81,37.34
2016,5,20,18,15,387.0,53.5,4.5,11.5,126.0,41.3,31.21
2016,5,20,18,30,297.0,43.0,4.3,11.0,81.0,33.18,23.38
2016,5,20,18,45,170.0,28.5,4.1,11.0,48.5,22.32,11.5
2016,5,20,19,0,43.0,14.0,3.9,11.0,16.0,13.34,0.0
2016,5,20,19,15,21.5,7.0,3.85,10.5,8.0,6.67,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,34.0,18.5,2.4,10.0,22.0,27.35,4.98
2016,5,21,5,30,68.0,37.0,2.5,10.0,44.0,60.53,41.87
2016,5,21,5,45,106.5,56.0,2.65,10.5,74.5,97.35,74.55
2016,5,21,6,0,145.0,75.0,2.8,11.0,105.0,143.6,115.1
2016,5,21,6,15,169.5,96.0,2.85,11.0,140.0,185.34,152.07
2016,5,21,6,30,194.0,117.0,2.9,11.0,175.0,229.41,190.44
2016,5,21,6,45,217.5,134.5,2.95,11.5,211.0,271.12,225.74
2016,5,21,7,0,241.0,152.0,3.0,12.0,247.0,314.86,261.86
2016,5,21,7,15,162.5,177.5,3.1,12.0,245.5,295.09,244.39
2016,5,21,7,30,84.0,203.0,3.2,12.0,244.0,266.52,219.06
2016,5,21,7,45,68.0,219.0,3.3,12.5,255.0,274.21,224.03
2016,5,21,8,0,52.0,235.0,3.4,13.0,266.0,280.43,227.53
2016,5,21,8,15,32.5,227.5,3.45,13.0,247.5,256.75,207.3
2016,5,21,8,30,13.0,220.0,3.5,13.0,229.0,222.98,178.93
2016,5,21,8,45,7.0,188.5,3.55,13.5,194.0,185.87,148.08
2016,5,21,9,0,1.0,157.0,3.6,14.0,159.0,149.35,117.71
2016,5,21,9,15,43.0,263.0,3.65,14.0,298.0,303.88,242.79
2016,5,21,9,30,85.0,369.0,3.7,14.0,437.0,456.73,361.41
2016,5,21,9,45,65.5,367.5,3.8,14.0,421.5,435.88,343.68
2016,5,21,10,0,46.0,366.0,3.9,14.0,406.0,414.33,326.12
2016,5,21,10,15,113.5,406.0,3.9,14.0,507.0,535.3,419.83
2016,5,21,10,30,181.0,446.0,3.9,14.0,608.0,643.84,501.26
2016,5,21,10,45,228.5,448.5,3.95,14.0,657.5,692.3,537.33
2016,5,21,11,0,276.0,451.0,4.0,14.0,707.0,750.77,580.37
2016,5,21,11,15,261.0,461.5,3.95,14.0,706.0,741.66,572.3
2016,5,21,11,30,246.0,472.0,3.9,14.0,705.0,731.24,563.77
2016,5,21,11,45,177.0,474.0,3.85,14.0,642.5,649.49,502.14
2016,5,21,12,0,108.0,476.0,3.8,14.0,580.0,569.94,441.56
2016,5,21,12,15,228.0,458.0,3.75,14.0,675.5,668.09,517.97
2016,5,21,12,30,348.0,440.0,3.7,14.0,771.0,758.13,585.7
2016,5,21,12,45,204.0,435.5,3.7,14.0,629.0,605.56,470.52
2016,5,21,13,0,60.0,431.0,3.7,14.0,487.0,461.7,359.55
2016,5,21,13,15,442.5,301.0,3.7,14.0,701.5,664.65,523.66
2016,5,21,13,30,825.0,171.0,3.7,14.0,916.0,828.47,648.55
2016,5,21,13,45,817.0,170.0,3.7,14.0,891.0,787.03,618.08
2016,5,21,14,0,809.0,169.0,3.7,14.0,866.0,744.0,586.37
2016,5,21,14,15,651.0,233.5,3.65,14.0,782.0,656.69,518.18
2016,5,21,14,30,493.0,298.0,3.6,14.0,698.0,580.18,457.6
2016,5,21,14,45,442.5,303.5,3.6,14.0,649.5,527.08,416.27
2016,5,21,15,0,392.0,309.0,3.6,14.0,601.0,479.87,378.85
2016,5,21,15,15,414.0,281.0,3.55,14.0,574.5,439.75,346.8
2016,5,21,15,30,436.0,253.0,3.5,14.0,548.0,399.04,313.2
2016,5,21,15,45,574.5,193.5,3.45,14.0,553.0,372.74,288.12
2016,5,21,16,0,713.0,134.0,3.4,14.0,558.0,330.14,247.11
2016,5,21,16,15,652.5,131.0,3.4,14.0,493.5,268.77,194.48
2016,5,21,16,30,592.0,128.0,3.4,14.0,429.0,214.07,148.36
2016,5,21,16,45,610.5,115.0,3.4,14.0,396.5,168.88,109.03
2016,5,21,17,0,629.0,102.0,3.4,14.0,364.0,121.66,73.17
2016,5,21,17,15,587.0,94.5,3.25,13.5,313.5,75.77,50.91
2016,5,21,17,30,545.0,87.0,3.1,13.0,263.0,60.96,49.14
2016,5,21,17,45,498.5,76.0,3.0,13.0,215.5,54.95,43.76
2016,5,21,18,0,452.0,65.0,2.9,13.0,168.0,48.51,37.84
2016,5,21,18,15,369.0,54.0,2.65,12.5,124.0,41.59,31.37
2016,5,21,18,30,286.0,43.0,2.4,12.0,80.0,33.11,23.29
2016,5,21,18,45,175.0,28.5,2.2,11.5,48.0,22.28,11.78
2016,5,21,19,0,64.0,14.0,2.0,11.0,16.0,13.34,0.0
2016,5,21,19,15,32.0,7.0,1.95,10.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,19.5,1.85,9.5,32.0,52.56,16.17
2016,5,22,5,30,238.0,39.0,2.1,10.0,64.0,117.88,83.56
2016,5,22,5,45,332.0,51.0,2.4,10.5,106.5,175.18,134.59
2016,5,22,6,0,426.0,63.0,2.7,11.0,149.0,245.02,196.04
2016,5,22,6,15,489.5,72.0,2.7,11.5,197.5,307.37,251.18
2016,5,22,6,30,553.0,81.0,2.7,12.0,246.0,375.8,309.97
2016,5,22,6,45,497.5,101.0,2.7,12.5,271.0,393.51,325.83
2016,5,22,7,0,442.0,121.0,2.7,13.0,296.0,408.26,337.82
2016,5,22,7,15,574.5,113.5,2.6,13.0,373.5,511.23,421.07
2016,5,22,7,30,707.0,106.0,2.5,13.0,451.0,620.89,506.45
2016,5,22,7,45,728.5,112.0,2.45,13.5,500.0,674.39,544.74
2016,5,22,8,0,750.0,118.0,2.4,14.0,549.0,727.66,580.81
2016,5,22,8,15,769.0,122.0,2.4,14.5,596.0,772.83,610.41
2016,5,22,8,30,788.0,126.0,2.4,15.0,643.0,820.15,641.05
2016,5,22,8,45,800.5,130.5,2.4,15.5,686.0,860.95,666.51
2016,5,22,9,0,813.0,135.0,2.4,16.0,729.0,899.72,690.23
2016,5,22,9,15,824.5,137.5,2.45,16.0,767.0,933.13,711.79
2016,5,22,9,30,836.0,140.0,2.5,16.0,805.0,964.03,731.62
2016,5,22,9,45,561.5,270.0,2.55,16.5,725.0,851.19,649.44
2016,5,22,10,0,287.0,400.0,2.6,17.0,645.0,713.14,543.2
2016,5,22,10,15,587.5,266.5,2.7,17.0,786.5,887.94,675.98
2016,5,22,10,30,888.0,133.0,2.8,17.0,928.0,1037.83,777.53
2016,5,22,10,45,658.5,261.0,2.9,17.5,857.0,955.95,719.68
2016,5,22,11,0,429.0,389.0,3.0,18.0,786.0,849.83,639.29
2016,5,22,11,15,662.5,264.5,3.1,18.0,887.5,954.85,719.93
2016,5,22,11,30,896.0,140.0,3.2,18.0,989.0,1038.25,775.76
2016,5,22,11,45,895.0,141.5,3.35,18.0,993.0,1026.51,768.21
2016,5,22,12,0,894.0,143.0,3.5,18.0,997.0,1011.5,759.33
2016,5,22,12,15,893.0,143.0,3.6,18.0,994.0,991.88,746.97
2016,5,22,12,30,892.0,143.0,3.7,18.0,991.0,969.2,732.54
2016,5,22,12,45,886.0,145.0,3.8,18.0,979.5,940.91,714.23
2016,5,22,13,0,880.0,147.0,3.9,18.0,968.0,910.01,694.02
2016,5,22,13,15,693.5,252.5,4.0,18.0,892.0,829.34,637.11
2016,5,22,13,30,507.0,358.0,4.1,18.0,816.0,748.28,574.85
2016,5,22,13,45,484.0,349.0,4.2,18.0,777.0,697.94,538.97
2016,5,22,14,0,461.0,340.0,4.3,18.0,738.0,648.28,502.87
2016,5,22,14,15,363.0,360.5,4.35,17.5,667.0,575.08,447.96
2016,5,22,14,30,265.0,381.0,4.4,17.0,596.0,509.73,398.23
2016,5,22,14,45,211.5,368.0,4.45,17.0,535.0,451.67,353.67
2016,5,22,15,0,158.0,355.0,4.5,17.0,474.0,397.23,311.55
2016,5,22,15,15,121.5,328.5,4.5,16.5,417.0,345.21,271.7
2016,5,22,15,30,85.0,302.0,4.5,16.0,360.0,300.93,237.6
2016,5,22,15,45,271.5,255.5,4.5,16.0,421.0,315.85,246.9
2016,5,22,16,0,458.0,209.0,4.5,16.0,482.0,313.56,239.02
2016,5,22,16,15,529.0,167.5,4.4,15.5,457.0,268.46,197.71
2016,5,22,16,30,600.0,126.0,4.3,15.0,432.0,214.68,148.29
2016,5,22,16,45,630.5,110.5,4.25,15.0,402.0,168.73,107.72
2016,5,22,17,0,661.0,95.0,4.2,15.0,372.0,119.46,69.66
2016,5,22,17,15,620.0,88.5,4.05,14.5,321.0,72.52,46.92
2016,5,22,17,30,579.0,82.0,3.9,14.0,270.0,56.76,45.2
2016,5,22,17,45,525.5,73.5,3.75,13.5,221.5,52.71,41.68
2016,5,22,18,0,472.0,65.0,3.6,13.0,173.0,48.4,37.75
2016,5,22,18,15,390.0,54.0,3.35,12.5,128.5,41.47,31.29
2016,5,22,18,30,308.0,43.0,3.1,12.0,84.0,33.09,23.3
2016,5,22,18,45,154.0,30.5,2.85,11.5,51.0,23.85,13.28
2016,5,22,19,0,0.0,18.0,2.6,11.0,18.0,17.16,0.0
2016,5,22,19,15,0.0,9.0,2.55,10.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,45.5,19.0,2.2,9.5,24.0,32.9,9.93
2016,5,23,5,30,91.0,38.0,2.5,10.0,48.0,71.85,50.73
2016,5,23,5,45,132.0,57.0,2.8,10.5,79.5,111.38,85.9
2016,5,23,6,0,173.0,76.0,3.1,11.0,111.0,155.22,124.65
2016,5,23,6,15,200.5,95.5,3.1,11.5,147.5,198.02,162.39
2016,5,23,6,30,228.0,115.0,3.1,12.0,184.0,243.48,201.62
2016,5,23,6,45,256.5,131.5,3.15,12.5,222.5,288.55,239.67
