Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,0,285.0,148.0,3.2,13.0,261.0,336.09,278.82
2016,5,23,7,15,203.5,178.0,3.2,13.5,264.5,321.62,265.22
2016,5,23,7,30,122.0,208.0,3.2,14.0,268.0,307.2,250.95
2016,5,23,7,45,144.0,231.5,3.2,14.5,309.5,353.3,287.18
2016,5,23,8,0,166.0,255.0,3.2,15.0,351.0,400.79,323.59
2016,5,23,8,15,473.0,189.0,3.2,15.5,493.5,604.69,486.48
2016,5,23,8,30,780.0,123.0,3.2,16.0,636.0,809.91,637.77
2016,5,23,8,45,792.0,127.5,3.25,16.5,678.0,850.0,662.26
2016,5,23,9,0,804.0,132.0,3.3,17.0,720.0,888.06,686.31
2016,5,23,9,15,815.5,134.5,3.3,17.5,758.0,921.23,706.38
2016,5,23,9,30,827.0,137.0,3.3,18.0,796.0,951.93,724.59
2016,5,23,9,45,844.0,134.0,3.35,18.5,830.5,979.31,740.77
2016,5,23,10,0,861.0,131.0,3.4,19.0,865.0,995.54,749.4
2016,5,23,10,15,867.0,132.5,3.5,19.0,890.5,1011.18,759.59
2016,5,23,10,30,873.0,134.0,3.6,19.0,916.0,1023.57,767.7
2016,5,23,10,45,877.5,135.0,3.7,19.0,935.5,1030.6,772.34
2016,5,23,11,0,882.0,136.0,3.8,19.0,955.0,1034.23,774.87
2016,5,23,11,15,884.0,136.5,3.95,19.0,966.5,1031.42,773.54
2016,5,23,11,30,886.0,137.0,4.1,19.0,978.0,1025.21,770.05
2016,5,23,11,45,888.0,136.5,4.25,19.5,983.0,1014.66,762.25
2016,5,23,12,0,890.0,136.0,4.4,20.0,988.0,1000.83,752.24
2016,5,23,12,15,889.0,136.0,4.5,19.5,985.0,981.4,741.51
2016,5,23,12,30,888.0,136.0,4.6,19.0,982.0,958.92,728.63
2016,5,23,12,45,859.0,154.0,4.7,19.0,964.5,925.0,706.28
2016,5,23,13,0,830.0,172.0,4.8,19.0,947.0,895.46,686.87
2016,5,23,13,15,825.0,171.0,4.85,19.0,929.5,860.78,663.3
2016,5,23,13,30,820.0,170.0,4.9,19.0,912.0,823.93,638.04
2016,5,23,13,45,812.5,168.5,5.0,19.0,887.5,782.71,609.67
2016,5,23,14,0,805.0,167.0,5.1,19.0,863.0,739.9,578.59
2016,5,23,14,15,796.0,165.0,5.1,18.5,832.0,694.21,545.1
2016,5,23,14,30,787.0,163.0,5.1,18.0,801.0,647.47,509.97
2016,5,23,14,45,778.5,157.5,5.1,18.0,765.0,597.07,470.29
2016,5,23,15,0,770.0,152.0,5.1,18.0,729.0,546.04,429.15
2016,5,23,15,15,755.0,148.5,5.0,17.5,687.5,490.21,383.83
2016,5,23,15,30,740.0,145.0,4.9,17.0,646.0,437.35,339.55
2016,5,23,15,45,725.5,138.5,4.8,17.0,601.5,382.85,292.29
2016,5,23,16,0,711.0,132.0,4.7,17.0,557.0,329.3,244.95
2016,5,23,16,15,686.5,127.0,4.6,16.5,509.0,275.59,197.81
2016,5,23,16,30,662.0,122.0,4.5,16.0,461.0,224.36,153.22
2016,5,23,16,45,636.5,113.5,4.4,16.0,412.0,172.83,110.41
2016,5,23,17,0,611.0,105.0,4.3,16.0,363.0,124.34,75.17
2016,5,23,17,15,569.0,97.5,4.15,15.5,313.0,79.46,52.81
2016,5,23,17,30,527.0,90.0,4.0,15.0,263.0,63.14,50.67
2016,5,23,17,45,477.5,79.5,3.85,15.0,215.5,57.65,45.8
2016,5,23,18,0,428.0,69.0,3.7,15.0,168.0,50.93,39.69
2016,5,23,18,15,347.5,57.5,3.55,14.5,125.0,43.32,32.67
2016,5,23,18,30,267.0,46.0,3.4,14.0,82.0,35.38,25.12
2016,5,23,18,45,166.0,30.5,3.25,13.5,50.0,23.82,13.35
2016,5,23,19,0,65.0,15.0,3.1,13.0,18.0,12.67,0.0
2016,5,23,19,15,32.5,7.5,3.1,12.5,9.0,7.15,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,6.0,3.25,10.5,6.0,5.55,0.0
2016,5,24,5,30,0.0,12.0,3.4,11.0,12.0,11.11,3.5
2016,5,24,5,45,0.0,20.5,3.6,11.5,20.5,19.0,10.51
2016,5,24,6,0,0.0,29.0,3.8,12.0,29.0,26.9,17.48
2016,5,24,6,15,0.0,38.5,3.85,12.0,38.5,35.74,25.24
2016,5,24,6,30,0.0,48.0,3.9,12.0,48.0,44.6,32.92
2016,5,24,6,45,0.0,58.0,3.95,12.5,58.0,53.92,40.81
2016,5,24,7,0,0.0,68.0,4.0,13.0,68.0,63.26,48.57
2016,5,24,7,15,184.0,123.5,4.0,13.5,214.0,256.43,213.52
2016,5,24,7,30,368.0,179.0,4.0,14.0,360.0,452.99,373.55
2016,5,24,7,45,290.5,215.5,4.0,14.5,367.5,452.41,369.23
2016,5,24,8,0,213.0,252.0,4.0,15.0,375.0,433.5,351.02
2016,5,24,8,15,205.5,276.0,4.0,15.5,403.0,460.62,370.35
2016,5,24,8,30,198.0,300.0,4.0,16.0,431.0,486.45,388.17
2016,5,24,8,45,186.5,323.0,4.05,16.5,452.5,506.38,401.21
2016,5,24,9,0,175.0,346.0,4.1,17.0,474.0,524.83,412.99
2016,5,24,9,15,511.0,237.5,4.1,17.0,639.0,748.25,588.14
2016,5,24,9,30,847.0,129.0,4.1,17.0,804.0,961.95,740.71
2016,5,24,9,45,501.0,274.5,4.2,17.5,678.5,796.68,616.72
2016,5,24,10,0,155.0,420.0,4.3,18.0,553.0,591.42,455.74
2016,5,24,10,15,332.0,386.0,4.35,18.0,681.0,743.53,572.68
2016,5,24,10,30,509.0,352.0,4.4,18.0,809.0,896.6,684.52
2016,5,24,10,45,696.0,246.5,4.5,18.5,885.0,978.48,744.71
2016,5,24,11,0,883.0,141.0,4.6,19.0,961.0,1040.07,785.05
2016,5,24,11,15,634.5,280.0,4.6,19.0,873.0,941.74,715.56
2016,5,24,11,30,386.0,419.0,4.6,19.0,785.0,816.12,619.83
2016,5,24,11,45,638.5,280.5,4.7,19.0,890.0,926.71,706.87
2016,5,24,12,0,891.0,142.0,4.8,19.0,995.0,1007.51,763.9
2016,5,24,12,15,890.5,142.0,4.8,19.0,992.5,988.51,750.32
2016,5,24,12,30,890.0,142.0,4.8,19.0,990.0,966.45,735.36
2016,5,24,12,45,882.0,145.5,4.85,19.0,978.0,937.92,716.31
2016,5,24,13,0,874.0,149.0,4.9,19.0,966.0,906.87,695.46
2016,5,24,13,15,870.0,148.0,4.95,19.0,948.5,872.75,672.32
2016,5,24,13,30,866.0,147.0,5.0,19.0,931.0,836.26,647.34
2016,5,24,13,45,859.5,145.5,5.05,19.0,906.5,795.19,618.86
2016,5,24,14,0,853.0,144.0,5.1,19.0,882.0,753.71,589.61
2016,5,24,14,15,844.5,142.0,5.1,18.5,851.0,706.5,555.01
2016,5,24,14,30,836.0,140.0,5.1,18.0,820.0,658.06,518.62
2016,5,24,14,45,827.5,136.0,5.1,18.0,783.5,606.83,478.2
2016,5,24,15,0,819.0,132.0,5.1,18.0,747.0,554.84,436.19
2016,5,24,15,15,805.0,129.0,5.05,17.5,705.0,500.59,391.94
2016,5,24,15,30,791.0,126.0,5.0,17.0,663.0,446.61,346.61
2016,5,24,15,45,775.5,121.5,4.95,17.0,618.0,391.29,298.43
2016,5,24,16,0,760.0,117.0,4.9,17.0,573.0,336.92,250.1
2016,5,24,16,15,736.5,112.5,4.85,16.5,524.0,277.24,197.77
2016,5,24,16,30,713.0,108.0,4.8,16.0,475.0,223.87,150.96
2016,5,24,16,45,685.5,102.0,4.75,16.0,424.5,171.24,107.01
2016,5,24,17,0,658.0,96.0,4.7,16.0,374.0,121.82,71.08
2016,5,24,17,15,617.0,89.5,4.6,15.5,323.5,75.03,47.78
2016,5,24,17,30,576.0,83.0,4.5,15.0,273.0,57.31,45.5
2016,5,24,17,45,522.5,74.5,4.4,14.5,224.0,53.29,42.02
2016,5,24,18,0,469.0,66.0,4.3,14.0,175.0,49.01,38.15
2016,5,24,18,15,386.5,55.5,4.1,13.5,131.0,42.57,32.16
2016,5,24,18,30,304.0,45.0,3.9,13.0,87.0,34.58,24.57
2016,5,24,18,45,188.5,30.5,3.75,12.5,53.0,23.79,13.61
2016,5,24,19,0,73.0,16.0,3.6,12.0,19.0,12.6,0.0
2016,5,24,19,15,36.5,8.0,3.5,11.5,9.5,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,13.0,4.5,3.0,10.0,4.5,0.0,0.0
2016,5,25,5,0,26.0,9.0,3.1,10.0,9.0,12.68,0.0
2016,5,25,5,15,137.0,23.5,3.2,10.5,37.5,61.78,25.81
2016,5,25,5,30,248.0,38.0,3.3,11.0,66.0,119.1,84.66
2016,5,25,5,45,340.0,49.5,3.45,11.5,108.5,175.87,135.01
2016,5,25,6,0,432.0,61.0,3.6,12.0,151.0,245.41,196.17
2016,5,25,6,15,221.5,83.5,3.6,12.5,130.5,192.9,157.52
2016,5,25,6,30,11.0,106.0,3.6,13.0,110.0,108.45,87.09
2016,5,25,6,45,17.0,125.5,3.65,13.5,132.0,131.31,106.32
2016,5,25,7,0,23.0,145.0,3.7,14.0,154.0,154.72,125.57
2016,5,25,7,15,77.5,177.0,3.7,14.0,214.0,230.92,189.28
2016,5,25,7,30,132.0,209.0,3.7,14.0,274.0,314.85,257.94
2016,5,25,7,45,108.0,229.0,3.75,14.5,286.0,314.01,255.41
2016,5,25,8,0,84.0,249.0,3.8,15.0,298.0,320.06,258.39
2016,5,25,8,15,205.0,263.0,3.85,15.5,395.5,445.6,359.15
2016,5,25,8,30,326.0,277.0,3.9,16.0,493.0,580.61,463.24
2016,5,25,8,45,388.0,275.5,3.95,16.5,548.5,642.68,508.95
2016,5,25,9,0,450.0,274.0,4.0,17.0,604.0,719.5,564.64
2016,5,25,9,15,643.0,202.5,4.05,17.0,701.5,838.39,654.54
2016,5,25,9,30,836.0,131.0,4.1,17.0,799.0,953.39,734.01
2016,5,25,9,45,660.0,229.0,4.15,17.5,769.5,906.89,698.34
2016,5,25,10,0,484.0,327.0,4.2,18.0,740.0,840.65,644.52
2016,5,25,10,15,691.5,222.5,4.25,18.0,832.0,945.57,723.43
2016,5,25,10,30,899.0,118.0,4.3,18.0,924.0,1032.66,782.0
2016,5,25,10,45,902.5,119.0,4.35,18.5,943.0,1038.97,783.71
2016,5,25,11,0,906.0,120.0,4.4,19.0,962.0,1041.81,783.79
2016,5,25,11,15,908.5,120.5,4.45,19.0,974.5,1039.63,782.34
2016,5,25,11,30,911.0,121.0,4.5,19.0,987.0,1033.96,778.68
2016,5,25,11,45,913.5,120.0,4.6,19.0,992.0,1023.35,772.26
2016,5,25,12,0,916.0,119.0,4.7,19.0,997.0,1009.36,763.61
2016,5,25,12,15,915.5,119.0,4.75,19.0,994.5,990.17,751.0
2016,5,25,12,30,915.0,119.0,4.8,19.0,992.0,967.82,736.26
2016,5,25,12,45,907.5,122.0,4.9,19.5,980.5,938.95,715.95
2016,5,25,13,0,900.0,125.0,5.0,20.0,969.0,907.45,693.78
2016,5,25,13,15,896.5,124.5,5.05,20.0,951.5,873.62,670.89
2016,5,25,13,30,893.0,124.0,5.1,20.0,934.0,837.29,646.07
2016,5,25,13,45,889.0,121.5,5.2,20.0,910.0,796.41,618.04
2016,5,25,14,0,885.0,119.0,5.3,20.0,886.0,753.43,588.17
2016,5,25,14,15,877.5,117.5,5.3,19.5,855.0,707.03,554.89
2016,5,25,14,30,870.0,116.0,5.3,19.0,824.0,659.19,518.86
2016,5,25,14,45,863.0,112.5,5.35,19.0,788.0,608.66,479.03
2016,5,25,15,0,856.0,109.0,5.4,19.0,752.0,557.09,437.32
2016,5,25,15,15,843.5,106.5,5.4,18.5,710.5,502.93,393.08
2016,5,25,15,30,831.0,104.0,5.4,18.0,669.0,445.09,344.66
2016,5,25,15,45,817.0,100.0,5.4,18.0,624.0,388.76,295.43
2016,5,25,16,0,803.0,96.0,5.4,18.0,579.0,333.14,245.76
2016,5,25,16,15,782.0,92.5,5.35,17.5,530.5,277.08,195.84
2016,5,25,16,30,761.0,89.0,5.3,17.0,482.0,222.98,148.0
2016,5,25,16,45,734.5,84.5,5.25,17.0,431.5,169.44,103.05
2016,5,25,17,0,708.0,80.0,5.2,17.0,381.0,118.94,66.31
2016,5,25,17,15,670.0,75.0,5.1,16.5,330.0,66.12,38.64
2016,5,25,17,30,632.0,70.0,5.0,16.0,279.0,47.03,36.21
2016,5,25,17,45,576.0,64.0,4.9,15.5,229.5,44.59,34.13
2016,5,25,18,0,520.0,58.0,4.8,15.0,180.0,42.02,31.8
2016,5,25,18,15,439.5,49.5,4.6,14.0,135.5,37.09,27.26
2016,5,25,18,30,359.0,41.0,4.4,13.0,91.0,31.91,22.27
2016,5,25,18,45,179.5,31.0,4.2,12.5,56.0,24.15,14.07
2016,5,25,19,0,0.0,21.0,4.0,12.0,21.0,18.75,0.0
2016,5,25,19,15,0.0,10.5,3.95,11.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,10.5,4.5,2.75,10.5,4.5,0.0,0.0
2016,5,26,5,0,21.0,9.0,2.8,11.0,9.0,11.9,0.0
2016,5,26,5,15,125.0,24.5,2.9,11.0,37.5,60.57,26.73
2016,5,26,5,30,229.0,40.0,3.0,11.0,66.0,116.25,83.05
2016,5,26,5,45,320.5,52.0,3.15,11.5,108.0,172.36,132.53
2016,5,26,6,0,412.0,64.0,3.3,12.0,150.0,238.74,190.86
2016,5,26,6,15,474.5,73.0,3.25,12.5,198.0,301.84,246.39
2016,5,26,6,30,537.0,82.0,3.2,13.0,246.0,368.88,303.9
2016,5,26,6,45,584.0,88.0,3.15,13.5,296.5,429.87,354.93
2016,5,26,7,0,631.0,94.0,3.1,14.0,347.0,494.4,407.1
2016,5,26,7,15,664.0,99.5,3.05,14.5,397.5,552.58,452.51
2016,5,26,7,30,697.0,105.0,3.0,15.0,448.0,612.23,497.55
2016,5,26,7,45,723.5,109.0,2.95,16.0,497.5,666.55,536.09
2016,5,26,8,0,750.0,113.0,2.9,17.0,547.0,721.06,572.12
2016,5,26,8,15,769.0,116.5,2.85,17.5,594.0,765.97,601.31
2016,5,26,8,30,788.0,120.0,2.8,18.0,641.0,812.64,631.2
2016,5,26,8,45,804.0,122.5,2.8,18.5,684.0,854.24,657.27
2016,5,26,9,0,820.0,125.0,2.8,19.0,727.0,894.04,681.72
2016,5,26,9,15,832.0,127.5,2.8,19.5,765.5,928.07,701.92
2016,5,26,9,30,844.0,130.0,2.8,20.0,804.0,959.62,720.27
2016,5,26,9,45,843.5,137.5,2.8,20.5,834.5,981.8,732.23
2016,5,26,10,0,843.0,145.0,2.8,21.0,865.0,1000.65,742.04
2016,5,26,10,15,850.0,146.5,2.8,21.5,891.5,1017.16,750.35
2016,5,26,10,30,857.0,148.0,2.8,22.0,918.0,1021.09,750.51
2016,5,26,10,45,862.0,149.0,2.85,22.5,938.0,1028.49,753.62
2016,5,26,11,0,867.0,150.0,2.9,23.0,958.0,1032.55,754.63
2016,5,26,11,15,870.5,151.0,2.9,23.0,970.5,1031.72,753.62
2016,5,26,11,30,874.0,152.0,2.9,23.0,983.0,1027.53,750.59
2016,5,26,11,45,875.5,152.0,2.95,23.5,988.0,1017.07,742.63
2016,5,26,12,0,877.0,152.0,3.0,24.0,993.0,1003.38,732.72
2016,5,26,12,15,877.0,151.5,3.05,24.0,990.5,984.65,721.04
2016,5,26,12,30,877.0,151.0,3.1,24.0,988.0,962.9,707.42
2016,5,26,12,45,886.0,143.0,3.2,24.5,981.0,939.39,691.65
2016,5,26,13,0,895.0,135.0,3.3,25.0,974.0,912.57,673.65
2016,5,26,13,15,891.5,134.0,3.45,25.0,956.5,878.41,652.23
2016,5,26,13,30,888.0,133.0,3.6,25.0,939.0,841.79,628.9
2016,5,26,13,45,882.5,131.5,3.75,25.0,915.0,800.86,602.29
2016,5,26,14,0,877.0,130.0,3.9,25.0,891.0,757.95,573.91
2016,5,26,14,15,869.5,128.0,4.05,24.5,860.0,711.43,542.11
2016,5,26,14,30,862.0,126.0,4.2,24.0,829.0,663.5,507.84
2016,5,26,14,45,850.5,124.5,4.35,24.0,792.0,612.45,469.21
2016,5,26,15,0,839.0,123.0,4.5,24.0,755.0,558.71,427.63
2016,5,26,15,15,825.5,120.5,4.6,23.5,713.5,504.26,384.88
2016,5,26,15,30,812.0,118.0,4.7,23.0,672.0,449.99,340.78
2016,5,26,15,45,793.0,115.0,4.85,23.0,625.5,393.66,293.24
2016,5,26,16,0,774.0,112.0,5.0,23.0,579.0,338.61,245.67
2016,5,26,16,15,751.5,108.0,5.0,22.5,530.0,283.33,197.83
2016,5,26,16,30,729.0,104.0,5.0,22.0,481.0,225.59,148.45
2016,5,26,16,45,698.0,99.5,5.05,21.5,430.5,172.81,105.48
2016,5,26,17,0,667.0,95.0,5.1,21.0,380.0,123.59,70.43
2016,5,26,17,15,627.0,89.0,5.0,20.0,329.0,76.68,47.05
2016,5,26,17,30,587.0,83.0,4.9,19.0,278.0,57.09,44.55
2016,5,26,17,45,529.0,75.5,4.85,18.0,228.5,53.89,41.95
2016,5,26,18,0,471.0,68.0,4.8,17.0,179.0,50.52,39.02
2016,5,26,18,15,389.0,57.5,4.6,16.0,134.5,44.15,33.24
2016,5,26,18,30,307.0,47.0,4.4,15.0,90.0,36.08,25.71
2016,5,26,18,45,192.5,32.5,4.25,14.5,55.5,25.34,15.06
2016,5,26,19,0,78.0,18.0,4.1,14.0,21.0,15.09,0.0
2016,5,26,19,15,39.0,9.0,4.05,13.5,10.5,8.58,0.0
2016,5,26,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,12.0,4.5,1.45,9.5,4.5,0.0,0.0
2016,5,27,5,0,24.0,9.0,1.5,10.0,9.0,12.38,0.0
2016,5,27,5,15,132.0,24.5,1.65,10.5,38.5,62.19,28.75
2016,5,27,5,30,240.0,40.0,1.8,11.0,68.0,119.12,85.13
2016,5,27,5,45,334.0,51.5,2.0,11.5,110.5,176.1,135.14
2016,5,27,6,0,428.0,63.0,2.2,12.0,153.0,245.87,196.01
2016,5,27,6,15,490.0,71.5,2.15,12.5,201.5,306.98,249.55
2016,5,27,6,30,552.0,80.0,2.1,13.0,250.0,374.0,306.48
2016,5,27,6,45,600.0,86.0,2.1,14.0,301.0,436.22,357.27
2016,5,27,7,0,648.0,92.0,2.1,15.0,352.0,502.07,408.97
2016,5,27,7,15,680.0,97.5,2.1,15.5,403.0,560.37,453.68
2016,5,27,7,30,712.0,103.0,2.1,16.0,454.0,620.03,497.92
2016,5,27,7,45,738.0,106.5,2.1,17.0,504.0,674.02,535.33
2016,5,27,8,0,764.0,110.0,2.1,18.0,554.0,725.51,568.53
2016,5,27,8,15,782.5,113.5,2.1,18.5,600.5,773.33,599.37
2016,5,27,8,30,801.0,117.0,2.1,19.0,647.0,820.02,628.82
2016,5,27,8,45,817.0,119.0,2.15,20.0,690.5,861.46,653.33
2016,5,27,9,0,833.0,121.0,2.2,21.0,734.0,901.07,676.2
2016,5,27,9,15,844.0,123.0,2.15,21.5,771.5,933.95,694.56
2016,5,27,9,30,855.0,125.0,2.1,22.0,809.0,956.37,705.84
2016,5,27,9,45,868.5,124.0,2.1,23.0,843.0,982.97,719.03
2016,5,27,10,0,882.0,123.0,2.1,24.0,877.0,1006.8,730.23
2016,5,27,10,15,888.0,124.0,2.1,24.5,903.0,1022.27,737.49
2016,5,27,10,30,894.0,125.0,2.1,25.0,929.0,1034.45,742.79
2016,5,27,10,45,900.0,125.0,2.1,25.5,949.0,1042.22,745.42
2016,5,27,11,0,906.0,125.0,2.1,26.0,969.0,1046.54,746.03
2016,5,27,11,15,908.5,125.5,2.15,26.5,981.5,1044.37,743.33
2016,5,27,11,30,911.0,126.0,2.2,27.0,994.0,1038.71,738.64
2016,5,27,11,45,914.0,125.0,2.25,27.5,999.5,1028.63,731.3
2016,5,27,12,0,917.0,124.0,2.3,28.0,1005.0,1015.15,721.97
2016,5,27,12,15,916.5,124.0,2.4,28.0,1002.0,995.98,711.08
2016,5,27,12,30,916.0,124.0,2.5,28.0,999.0,973.66,698.16
2016,5,27,12,45,913.5,124.0,2.6,28.0,989.0,946.48,682.04
2016,5,27,13,0,911.0,124.0,2.7,28.0,979.0,916.45,663.95
2016,5,27,13,15,907.5,123.0,2.8,28.0,961.5,881.92,642.73
2016,5,27,13,30,904.0,122.0,2.9,28.0,944.0,844.87,619.6
2016,5,27,13,45,898.0,121.0,3.0,28.5,919.5,803.55,592.12
2016,5,27,14,0,892.0,120.0,3.1,29.0,895.0,760.23,563.03
2016,5,27,14,15,885.0,118.5,3.15,28.5,864.5,713.98,532.42
2016,5,27,14,30,878.0,117.0,3.2,28.0,834.0,666.23,499.01
2016,5,27,14,45,867.5,115.5,3.3,28.0,797.0,615.13,461.35
2016,5,27,15,0,857.0,114.0,3.4,28.0,760.0,563.3,422.02
2016,5,27,15,15,844.5,111.5,3.4,27.5,718.5,506.16,378.2
2016,5,27,15,30,832.0,109.0,3.4,27.0,677.0,451.42,334.64
2016,5,27,15,45,814.5,106.5,3.45,27.0,631.5,395.08,288.03
2016,5,27,16,0,797.0,104.0,3.5,27.0,586.0,339.83,241.19
2016,5,27,16,15,776.0,100.5,3.45,26.5,537.0,284.12,193.9
2016,5,27,16,30,755.0,97.0,3.4,26.0,488.0,230.39,148.46
2016,5,27,16,45,722.0,93.5,3.4,25.5,437.0,172.44,102.23
2016,5,27,17,0,689.0,90.0,3.4,25.0,386.0,122.48,67.26
2016,5,27,17,15,650.0,84.5,3.3,24.0,334.5,74.73,43.72
2016,5,27,17,30,611.0,79.0,3.2,23.0,283.0,53.82,40.99
2016,5,27,17,45,552.5,72.5,3.15,22.5,233.5,51.3,38.93
2016,5,27,18,0,494.0,66.0,3.1,22.0,184.0,48.66,36.61
2016,5,27,18,15,413.5,56.0,3.2,21.0,138.5,42.67,31.28
2016,5,27,18,30,333.0,46.0,3.3,20.0,93.0,36.36,25.43
2016,5,27,18,45,217.0,32.0,3.4,19.0,58.0,24.91,14.52
2016,5,27,19,0,101.0,18.0,3.5,18.0,23.0,14.17,0.0
2016,5,27,19,15,50.5,9.0,3.55,17.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,13.0,10.0,9.53,0.0
2016,5,28,5,15,141.5,23.5,1.7,13.5,40.0,63.09,29.65
2016,5,28,5,30,283.0,37.0,2.0,14.0,70.0,128.37,90.49
2016,5,28,5,45,371.5,48.0,2.35,15.0,113.0,186.27,141.02
2016,5,28,6,0,460.0,59.0,2.7,16.0,156.0,253.93,199.55
2016,5,28,6,15,520.0,67.0,2.8,16.5,204.5,315.2,252.94
2016,5,28,6,30,580.0,75.0,2.9,17.0,253.0,382.15,309.63
2016,5,28,6,45,623.0,81.0,3.05,17.5,304.0,442.96,359.96
2016,5,28,7,0,666.0,87.0,3.2,18.0,355.0,506.9,411.2
2016,5,28,7,15,697.5,92.0,3.2,18.5,406.0,565.09,456.04
2016,5,28,7,30,729.0,97.0,3.2,19.0,457.0,624.57,500.42
2016,5,28,7,45,753.0,101.0,3.2,20.0,507.0,676.05,535.92
2016,5,28,8,0,777.0,105.0,3.2,21.0,557.0,729.74,571.04
2016,5,28,8,15,795.0,108.5,3.15,21.5,604.0,777.61,601.96
2016,5,28,8,30,813.0,112.0,3.1,22.0,651.0,824.29,631.43
2016,5,28,8,45,827.5,115.0,3.05,23.0,694.0,865.9,655.53
2016,5,28,9,0,842.0,118.0,3.0,24.0,737.0,905.56,677.8
2016,5,28,9,15,853.0,120.0,2.9,24.5,775.5,931.16,691.19
2016,5,28,9,30,864.0,122.0,2.8,25.0,814.0,961.44,707.59
2016,5,28,9,45,872.0,124.5,2.75,25.5,846.5,986.61,720.8
2016,5,28,10,0,880.0,127.0,2.7,26.0,879.0,1008.76,731.98
2016,5,28,10,15,886.0,128.5,2.6,26.5,906.0,1024.72,738.67
2016,5,28,10,30,892.0,130.0,2.5,27.0,933.0,1037.37,743.27
2016,5,28,10,45,896.0,131.5,2.45,27.5,952.5,1044.63,745.04
2016,5,28,11,0,900.0,133.0,2.4,28.0,972.0,1048.41,744.77
2016,5,28,11,15,903.0,133.5,2.4,28.0,984.5,1046.71,743.23
2016,5,28,11,30,906.0,134.0,2.4,28.0,997.0,1041.54,739.7
2016,5,28,11,45,907.0,134.5,2.4,28.5,1002.0,1030.97,731.46
2016,5,28,12,0,908.0,135.0,2.4,29.0,1007.0,1017.07,721.32
2016,5,28,12,15,907.5,135.0,2.45,29.0,1004.5,998.01,709.98
2016,5,28,12,30,907.0,135.0,2.5,29.0,1002.0,975.83,696.72
2016,5,28,12,45,893.5,142.0,2.55,29.5,989.0,945.45,676.84
2016,5,28,13,0,880.0,149.0,2.6,30.0,976.0,912.72,655.46
2016,5,28,13,15,876.0,148.0,2.65,30.0,958.5,878.64,634.4
2016,5,28,13,30,872.0,147.0,2.7,30.0,941.0,842.17,611.6
2016,5,28,13,45,865.5,146.0,2.8,30.0,916.5,801.55,586.1
2016,5,28,14,0,859.0,145.0,2.9,30.0,892.0,760.53,559.85
2016,5,28,14,15,851.0,143.0,3.0,29.5,861.0,713.62,528.58
2016,5,28,14,30,843.0,141.0,3.1,29.0,830.0,665.42,495.41
2016,5,28,14,45,703.5,193.5,3.25,29.0,751.0,585.69,436.62
2016,5,28,15,0,564.0,246.0,3.4,29.0,672.0,518.17,385.92
2016,5,28,15,15,600.0,215.0,3.45,28.5,645.5,476.09,354.66
2016,5,28,15,30,636.0,184.0,3.5,28.0,619.0,429.5,318.42
2016,5,28,15,45,696.5,153.0,3.6,28.0,600.0,387.84,283.23
2016,5,28,16,0,757.0,122.0,3.7,28.0,581.0,339.36,240.98
2016,5,28,16,15,734.0,117.5,3.75,27.5,532.0,284.06,194.57
2016,5,28,16,30,711.0,113.0,3.8,27.0,483.0,230.99,150.17
2016,5,28,16,45,681.0,107.5,3.85,26.5,432.5,178.55,108.42
2016,5,28,17,0,651.0,102.0,3.9,26.0,382.0,129.58,73.98
2016,5,28,17,15,610.5,95.0,3.75,25.0,331.0,82.75,50.3
2016,5,28,17,30,570.0,88.0,3.6,24.0,280.0,60.88,46.87
2016,5,28,17,45,515.0,79.5,3.45,23.0,231.0,57.03,43.78
2016,5,28,18,0,460.0,71.0,3.3,22.0,182.0,52.92,40.3
2016,5,28,18,15,380.0,60.0,3.15,21.0,137.0,45.04,33.34
2016,5,28,18,30,300.0,49.0,3.0,20.0,92.0,37.56,26.49
2016,5,28,18,45,150.0,36.0,2.95,19.0,57.5,28.06,17.2
2016,5,28,19,0,0.0,23.0,2.9,18.0,23.0,20.49,0.0
2016,5,28,19,15,0.0,11.5,2.95,17.5,11.5,10.96,0.0
2016,5,28,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,19.0,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,29,5,0,38.0,10.0,3.2,11.0,11.0,15.55,0.0
2016,5,29,5,15,155.5,24.5,3.15,11.5,41.0,67.41,33.12
2016,5,29,5,30,273.0,39.0,3.1,12.0,71.0,126.63,90.27
2016,5,29,5,45,364.0,50.0,3.1,13.0,114.5,185.8,142.09
2016,5,29,6,0,455.0,61.0,3.1,14.0,158.0,254.02,201.41
2016,5,29,6,15,516.5,69.0,3.0,14.5,206.5,315.71,255.44
2016,5,29,6,30,578.0,77.0,2.9,15.0,255.0,383.22,312.77
2016,5,29,6,45,621.5,83.0,2.85,15.5,306.0,444.21,363.22
2016,5,29,7,0,665.0,89.0,2.8,16.0,357.0,508.36,414.4
2016,5,29,7,15,697.0,94.0,2.75,16.5,408.5,566.82,459.37
2016,5,29,7,30,729.0,99.0,2.7,17.0,460.0,626.61,503.81
2016,5,29,7,45,753.5,103.0,2.65,18.0,510.0,678.34,539.3
2016,5,29,8,0,778.0,107.0,2.6,19.0,560.0,732.44,574.34
2016,5,29,8,15,796.0,110.5,2.6,19.5,607.0,780.33,605.37
2016,5,29,8,30,814.0,114.0,2.6,20.0,654.0,827.05,635.01
2016,5,29,8,45,828.5,116.5,2.6,21.0,697.0,868.12,658.96
2016,5,29,9,0,843.0,119.0,2.6,22.0,740.0,907.25,681.15
2016,5,29,9,15,854.0,121.5,2.65,22.5,778.5,933.4,696.03
2016,5,29,9,30,865.0,124.0,2.7,23.0,817.0,964.22,714.07
2016,5,29,9,45,875.0,124.5,2.75,23.5,850.0,989.23,728.12
2016,5,29,10,0,885.0,125.0,2.8,24.0,883.0,1011.31,740.28
2016,5,29,10,15,891.0,126.5,2.9,24.5,909.0,1027.36,749.01
2016,5,29,10,30,897.0,128.0,3.0,25.0,935.0,1040.1,755.71
2016,5,29,10,45,900.0,130.0,3.1,25.5,954.5,1046.92,758.7
2016,5,29,11,0,903.0,132.0,3.2,26.0,974.0,1050.25,759.58
2016,5,29,11,15,905.5,132.5,3.3,26.0,986.0,1048.08,758.55
2016,5,29,11,30,908.0,133.0,3.4,26.0,998.0,1042.45,755.42
2016,5,29,11,45,906.5,134.5,3.5,26.5,1002.0,1030.42,746.78
2016,5,29,12,0,905.0,136.0,3.6,27.0,1006.0,1015.11,736.12
2016,5,29,12,15,904.5,136.0,3.7,27.0,1004.0,996.14,724.6
2016,5,29,12,30,904.0,136.0,3.8,27.0,1002.0,974.08,711.05
2016,5,29,12,45,893.5,141.5,3.9,27.5,989.5,945.12,691.52
2016,5,29,13,0,883.0,147.0,4.0,28.0,977.0,913.7,670.36
2016,5,29,13,15,879.0,146.0,4.05,28.0,960.0,879.59,648.38
2016,5,29,13,30,875.0,145.0,4.1,28.0,943.0,843.09,624.63
2016,5,29,13,45,870.0,143.5,4.15,28.0,918.5,803.14,598.33
2016,5,29,14,0,865.0,142.0,4.2,28.0,894.0,761.19,570.41
2016,5,29,14,15,857.0,140.0,4.2,27.5,863.5,715.44,538.64
2016,5,29,14,30,849.0,138.0,4.2,27.0,833.0,667.05,504.11
2016,5,29,14,45,840.0,134.5,4.25,27.0,796.5,615.65,465.64
2016,5,29,15,0,831.0,131.0,4.3,27.0,760.0,563.51,425.57
2016,5,29,15,15,817.5,128.0,4.3,26.5,718.5,509.13,383.38
2016,5,29,15,30,804.0,125.0,4.3,26.0,677.0,454.94,339.98
2016,5,29,15,45,788.0,121.0,4.3,26.0,631.5,399.38,293.69
2016,5,29,16,0,772.0,117.0,4.3,26.0,586.0,344.79,247.17
2016,5,29,16,15,749.5,112.5,4.3,25.5,537.0,284.88,196.64
2016,5,29,16,30,727.0,108.0,4.3,25.0,488.0,231.09,151.06
2016,5,29,16,45,699.5,102.5,4.3,24.5,437.5,178.14,108.26
2016,5,29,17,0,672.0,97.0,4.3,24.0,387.0,128.35,72.65
2016,5,29,17,15,632.0,91.0,4.25,23.0,336.0,81.11,48.5
2016,5,29,17,30,592.0,85.0,4.2,22.0,285.0,58.36,45.09
2016,5,29,17,45,538.0,77.0,4.2,21.5,235.5,54.82,42.14
2016,5,29,18,0,484.0,69.0,4.2,21.0,186.0,51.04,38.85
2016,5,29,18,15,403.5,58.5,4.15,20.0,141.0,44.7,33.2
2016,5,29,18,30,323.0,48.0,4.1,19.0,96.0,36.74,25.93
2016,5,29,18,45,161.5,36.5,4.05,18.0,60.5,28.44,17.71
2016,5,29,19,0,0.0,25.0,4.0,17.0,25.0,22.08,0.0
2016,5,29,19,15,0.0,12.5,4.0,16.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.5,5.5,1.7,10.5,6.0,0.0,0.0
2016,5,30,5,0,51.0,11.0,1.8,11.0,12.0,18.57,0.0
2016,5,30,5,15,177.5,24.5,1.9,11.5,43.0,72.19,36.37
2016,5,30,5,30,304.0,38.0,2.0,12.0,74.0,134.95,96.12
2016,5,30,5,45,395.0,48.0,2.15,12.5,118.0,193.83,148.09
2016,5,30,6,0,486.0,58.0,2.3,13.0,162.0,262.63,208.38
2016,5,30,6,15,546.0,65.0,2.3,13.5,211.0,324.13,262.36
2016,5,30,6,30,606.0,72.0,2.3,14.0,260.0,391.25,319.43
2016,5,30,6,45,649.5,77.5,2.3,15.0,311.5,452.98,369.75
2016,5,30,7,0,693.0,83.0,2.3,16.0,363.0,517.86,420.53
2016,5,30,7,15,723.5,87.5,2.3,17.0,414.5,576.03,464.17
2016,5,30,7,30,754.0,92.0,2.3,18.0,466.0,633.37,505.59
2016,5,30,7,45,777.5,95.5,2.35,19.0,516.0,687.25,542.19
2016,5,30,8,0,801.0,99.0,2.4,20.0,566.0,740.92,576.99
2016,5,30,8,15,818.5,102.0,2.4,20.5,613.0,788.68,607.56
2016,5,30,8,30,836.0,105.0,2.4,21.0,660.0,835.18,636.68
2016,5,30,8,45,849.0,108.0,2.45,22.0,703.0,876.19,660.67
2016,5,30,9,0,862.0,111.0,2.5,23.0,746.0,908.2,678.23
2016,5,30,9,15,872.5,113.0,2.5,23.5,784.0,941.11,697.14
2016,5,30,9,30,883.0,115.0,2.5,24.0,822.0,971.41,714.12
2016,5,30,9,45,893.0,115.5,2.55,25.0,855.5,996.82,726.86
2016,5,30,10,0,903.0,116.0,2.6,26.0,889.0,1019.26,737.63
2016,5,30,10,15,908.5,117.0,2.65,26.5,915.0,1034.59,745.32
2016,5,30,10,30,914.0,118.0,2.7,27.0,941.0,1046.56,750.99
2016,5,30,10,45,917.5,119.0,2.75,27.5,960.5,1053.06,753.31
2016,5,30,11,0,921.0,120.0,2.8,28.0,980.0,1056.04,753.56
2016,5,30,11,15,923.0,120.5,2.8,28.5,992.0,1053.47,749.98
2016,5,30,11,30,925.0,121.0,2.8,29.0,1004.0,1047.38,744.36
2016,5,30,11,45,926.0,121.0,2.85,29.5,1008.5,1036.32,736.24
2016,5,30,12,0,927.0,121.0,2.9,30.0,1013.0,1021.88,726.13
2016,5,30,12,15,926.5,121.0,2.95,30.0,1010.5,1002.71,714.55
2016,5,30,12,30,926.0,121.0,3.0,30.0,1008.0,980.35,701.0
2016,5,30,12,45,920.0,123.0,3.1,30.5,996.5,951.84,682.48
2016,5,30,13,0,914.0,125.0,3.2,31.0,985.0,920.62,662.16
2016,5,30,13,15,910.5,124.0,3.3,31.0,967.5,886.16,640.93
2016,5,30,13,30,907.0,123.0,3.4,31.0,950.0,849.18,617.82
2016,5,30,13,45,902.5,121.0,3.55,31.0,926.0,808.16,591.98
2016,5,30,14,0,898.0,119.0,3.7,31.0,902.0,765.02,564.31
2016,5,30,14,15,891.0,117.5,3.85,31.0,871.5,718.7,533.04
2016,5,30,14,30,884.0,116.0,4.0,31.0,841.0,670.86,498.9
2016,5,30,14,45,875.5,113.5,4.15,31.0,804.5,619.95,461.59
2016,5,30,15,0,867.0,111.0,4.3,31.0,768.0,568.11,422.47
2016,5,30,15,15,854.0,108.5,4.45,30.5,726.0,513.38,380.78
2016,5,30,15,30,841.0,106.0,4.6,30.0,684.0,455.02,335.08
2016,5,30,15,45,826.0,102.5,4.75,29.5,638.5,398.41,289.15
2016,5,30,16,0,811.0,99.0,4.9,29.0,593.0,342.6,242.47
2016,5,30,16,15,790.0,95.5,4.95,28.0,544.0,286.22,195.04
2016,5,30,16,30,769.0,92.0,5.0,27.0,495.0,231.79,149.18
2016,5,30,16,45,742.0,87.5,5.05,26.5,444.5,177.79,105.49
2016,5,30,17,0,715.0,83.0,5.1,26.0,394.0,122.25,65.39
2016,5,30,17,15,678.0,78.0,5.0,25.0,342.5,73.48,40.48
2016,5,30,17,30,641.0,73.0,4.9,24.0,291.0,48.9,36.59
2016,5,30,17,45,588.0,67.0,4.8,23.0,241.0,46.55,34.75
2016,5,30,18,0,535.0,61.0,4.7,22.0,191.0,44.08,32.66
2016,5,30,18,15,457.5,52.5,4.5,21.0,145.5,39.24,28.36
2016,5,30,18,30,380.0,44.0,4.3,20.0,100.0,34.15,23.63
2016,5,30,18,45,261.0,32.0,4.15,19.5,64.0,25.39,15.19
2016,5,30,19,0,142.0,20.0,4.0,19.0,28.0,15.75,0.0
2016,5,30,19,15,71.0,10.0,3.95,18.5,14.0,9.53,0.0
2016,5,30,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,28.0,5.5,2.8,11.5,6.5,0.0,0.0
2016,5,31,5,0,56.0,11.0,2.9,12.0,13.0,19.36,0.0
2016,5,31,5,15,185.5,24.0,2.85,12.5,44.0,73.34,37.42
2016,5,31,5,30,315.0,37.0,2.8,13.0,75.0,136.87,97.16
2016,5,31,5,45,405.0,46.5,2.8,13.5,119.0,195.43,148.88
2016,5,31,6,0,495.0,56.0,2.8,14.0,163.0,263.8,208.78
2016,5,31,6,15,554.5,63.0,2.7,15.0,212.0,325.46,262.37
2016,5,31,6,30,614.0,70.0,2.6,16.0,261.0,392.71,318.73
2016,5,31,6,45,656.0,75.5,2.55,17.0,312.5,453.98,368.38
2016,5,31,7,0,698.0,81.0,2.5,18.0,364.0,518.24,418.33
2016,5,31,7,15,728.5,85.5,2.5,18.5,415.0,574.76,461.46
2016,5,31,7,30,759.0,90.0,2.5,19.0,466.0,634.28,505.35
2016,5,31,7,45,782.0,93.5,2.5,20.0,516.0,687.97,541.42
2016,5,31,8,0,805.0,97.0,2.5,21.0,566.0,741.42,575.71
2016,5,31,8,15,822.5,100.0,2.55,22.0,613.5,789.31,605.48
2016,5,31,8,30,840.0,103.0,2.6,23.0,661.0,835.93,633.74
2016,5,31,8,45,853.5,105.5,2.65,24.0,704.5,870.45,653.2
2016,5,31,9,0,867.0,108.0,2.7,25.0,748.0,909.11,675.22
2016,5,31,9,15,877.5,110.0,2.7,25.5,786.5,942.17,694.1
2016,5,31,9,30,888.0,112.0,2.7,26.0,825.0,972.62,711.12
2016,5,31,9,45,899.0,112.5,2.75,27.0,858.5,999.13,724.47
2016,5,31,10,0,910.0,113.0,2.8,28.0,892.0,1022.68,735.85
2016,5,31,10,15,915.5,114.0,2.85,28.5,918.5,1038.15,743.53
2016,5,31,10,30,921.0,115.0,2.9,29.0,945.0,1050.23,749.2
2016,5,31,10,45,925.5,116.0,2.95,29.5,965.0,1057.83,752.15
2016,5,31,11,0,930.0,117.0,3.0,30.0,985.0,1061.88,753.02
2016,5,31,11,15,932.5,117.5,3.05,30.5,997.5,1059.84,750.2
2016,5,31,11,30,935.0,118.0,3.1,31.0,1010.0,1054.25,745.32
2016,5,31,11,45,936.5,118.0,3.15,31.5,1015.5,1043.65,737.44
2016,5,31,12,0,938.0,118.0,3.2,32.0,1021.0,1029.62,727.55
2016,5,31,12,15,937.5,117.5,3.2,32.0,1018.5,1009.83,715.21
2016,5,31,12,30,937.0,117.0,3.2,32.0,1016.0,986.84,700.92
2016,5,31,12,45,938.5,115.0,3.25,32.5,1007.0,961.12,683.88
2016,5,31,13,0,940.0,113.0,3.3,33.0,998.0,932.28,664.87
2016,5,31,13,15,937.0,112.0,3.4,33.0,981.0,897.55,643.65
2016,5,31,13,30,934.0,111.0,3.5,33.0,964.0,860.2,620.51
2016,5,31,13,45,929.5,110.0,3.6,33.0,940.0,819.2,594.7
2016,5,31,14,0,925.0,109.0,3.7,33.0,916.0,776.02,567.1
2016,5,31,14,15,918.5,107.5,3.8,33.0,885.0,729.0,535.94
2016,5,31,14,30,912.0,106.0,3.9,33.0,854.0,680.35,501.45
2016,5,31,14,45,903.0,104.0,4.0,33.0,817.5,628.38,463.64
2016,5,31,15,0,894.0,102.0,4.1,33.0,781.0,575.47,424.03
2016,5,31,15,15,882.5,100.0,4.1,32.5,739.5,520.64,382.42
2016,5,31,15,30,871.0,98.0,4.1,32.0,698.0,465.6,339.23
2016,5,31,15,45,856.0,95.5,4.15,31.5,652.0,408.83,293.47
2016,5,31,16,0,841.0,93.0,4.2,31.0,606.0,348.0,243.44
2016,5,31,16,15,821.5,90.0,4.2,30.0,557.0,290.82,195.73
2016,5,31,16,30,802.0,87.0,4.2,29.0,508.0,235.37,149.33
2016,5,31,16,45,776.0,83.0,4.25,28.5,456.5,180.07,104.86
2016,5,31,17,0,750.0,79.0,4.3,28.0,405.0,127.71,67.62
2016,5,31,17,15,714.5,74.5,4.2,27.0,353.5,77.74,42.32
2016,5,31,17,30,679.0,70.0,4.1,26.0,302.0,46.65,34.34
2016,5,31,17,45,628.0,64.0,4.05,25.0,251.0,44.17,32.41
2016,5,31,18,0,577.0,58.0,4.0,24.0,200.0,41.55,30.22
2016,5,31,18,15,500.0,50.0,3.85,23.0,153.0,37.02,26.22
2016,5,31,18,30,423.0,42.0,3.7,22.0,106.0,32.26,21.83
2016,5,31,18,45,301.5,31.0,3.55,21.0,68.0,24.39,14.34
2016,5,31,19,0,180.0,20.0,3.4,20.0,30.0,16.06,0.43
2016,5,31,19,15,90.0,10.0,3.35,19.5,15.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,4,45,38.0,6.0,3.65,12.5,7.0,0.0,0.0
2016,6,1,5,0,76.0,12.0,3.8,13.0,14.0,23.48,0.0
2016,6,1,5,15,215.0,24.5,3.85,13.5,47.0,81.47,42.38
2016,6,1,5,30,354.0,37.0,3.9,14.0,80.0,147.34,104.25
2016,6,1,5,45,443.0,46.0,3.95,14.5,125.0,207.2,157.41
2016,6,1,6,0,532.0,55.0,4.0,15.0,170.0,276.7,218.59
2016,6,1,6,15,591.0,62.0,4.05,15.5,220.5,340.09,274.53
2016,6,1,6,30,650.0,69.0,4.1,16.0,271.0,408.99,333.48
2016,6,1,6,45,690.0,74.0,4.2,17.0,323.5,470.41,384.14
2016,6,1,7,0,730.0,79.0,4.3,18.0,376.0,532.79,433.79
2016,6,1,7,15,760.0,83.5,4.25,18.5,428.5,592.39,479.87
2016,6,1,7,30,790.0,88.0,4.2,19.0,481.0,652.97,525.25
2016,6,1,7,45,812.0,91.5,4.2,20.0,531.5,707.24,562.22
2016,6,1,8,0,834.0,95.0,4.2,21.0,582.0,761.12,597.51
2016,6,1,8,15,851.5,98.0,4.15,21.5,630.0,810.09,629.39
2016,6,1,8,30,869.0,101.0,4.1,22.0,678.0,851.63,655.41
2016,6,1,8,45,882.0,103.5,4.1,23.0,722.0,892.82,679.72
2016,6,1,9,0,895.0,106.0,4.1,24.0,766.0,931.86,702.08
2016,6,1,9,15,905.0,108.0,4.1,24.5,805.0,965.2,721.62
2016,6,1,9,30,915.0,110.0,4.1,25.0,844.0,995.81,739.18
2016,6,1,9,45,925.5,110.0,4.1,26.0,878.5,1021.83,752.09
2016,6,1,10,0,936.0,110.0,4.1,27.0,913.0,1044.79,762.89
2016,6,1,10,15,941.5,111.5,4.1,27.0,939.5,1061.13,772.41
2016,6,1,10,30,947.0,113.0,4.1,27.0,966.0,1073.98,779.78
2016,6,1,10,45,950.0,114.5,4.2,27.5,986.0,1080.74,782.47
2016,6,1,11,0,953.0,116.0,4.3,28.0,1006.0,1083.84,782.95
2016,6,1,11,15,955.0,116.5,4.35,28.0,1018.5,1081.27,781.13
2016,6,1,11,30,957.0,117.0,4.4,28.0,1031.0,1075.06,777.13
2016,6,1,11,45,957.0,118.0,4.5,28.5,1036.0,1063.78,768.75
2016,6,1,12,0,957.0,119.0,4.6,29.0,1041.0,1049.01,758.22
2016,6,1,12,15,956.5,119.0,4.65,29.0,1038.5,1029.4,745.85
2016,6,1,12,30,956.0,119.0,4.7,29.0,1036.0,1006.51,731.59
2016,6,1,12,45,942.5,126.0,4.8,29.5,1022.5,975.31,710.76
2016,6,1,13,0,929.0,133.0,4.9,30.0,1009.0,941.61,688.24
2016,6,1,13,15,925.5,132.0,4.9,30.0,991.0,906.73,665.54
2016,6,1,13,30,922.0,131.0,4.9,30.0,973.0,869.28,641.0
2016,6,1,13,45,914.5,131.0,4.95,30.0,948.0,827.25,613.45
2016,6,1,14,0,907.0,131.0,5.0,30.0,923.0,783.28,584.3
2016,6,1,14,15,899.5,129.0,4.95,29.5,892.0,735.81,551.82
2016,6,1,14,30,892.0,127.0,4.9,29.0,861.0,686.84,516.78
2016,6,1,14,45,880.5,126.0,4.9,29.0,823.5,635.11,477.94
2016,6,1,15,0,869.0,125.0,4.9,29.0,786.0,580.64,436.17
2016,6,1,15,15,856.0,122.0,4.85,28.5,743.5,524.71,392.88
2016,6,1,15,30,843.0,119.0,4.8,28.0,701.0,468.86,348.3
2016,6,1,15,45,826.0,116.0,4.75,28.0,654.5,411.81,300.92
2016,6,1,16,0,809.0,113.0,4.7,28.0,608.0,355.77,253.35
2016,6,1,16,15,674.0,131.5,4.6,27.0,521.0,283.02,196.72
2016,6,1,16,30,539.0,150.0,4.5,26.0,434.0,229.37,156.43
2016,6,1,16,45,624.5,122.5,4.45,25.5,419.5,185.72,117.03
2016,6,1,17,0,710.0,95.0,4.4,25.0,405.0,133.05,74.17
2016,6,1,17,15,671.0,89.5,4.25,24.0,353.0,84.0,48.43
2016,6,1,17,30,632.0,84.0,4.1,23.0,301.0,57.34,44.01
2016,6,1,17,45,579.5,76.5,3.95,22.0,250.0,54.15,41.49
2016,6,1,18,0,527.0,69.0,3.8,21.0,199.0,50.77,38.63
2016,6,1,18,15,446.5,59.5,3.65,20.0,152.5,45.32,33.79
2016,6,1,18,30,366.0,50.0,3.5,19.0,106.0,39.59,28.46
2016,6,1,18,45,249.0,36.5,3.35,18.0,68.5,28.39,17.96
2016,6,1,19,0,132.0,23.0,3.2,17.0,31.0,18.15,2.37
2016,6,1,19,15,66.0,11.5,3.3,16.5,15.5,10.96,0.0
2016,6,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
