Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.5,6.0,2.35,10.5,7.0,0.0,0.0
2016,6,2,5,0,71.0,12.0,2.5,11.0,14.0,22.68,0.0
2016,6,2,5,15,208.0,25.5,2.6,11.5,47.0,81.03,43.23
2016,6,2,5,30,345.0,39.0,2.7,12.0,80.0,146.78,104.81
2016,6,2,5,45,437.5,48.0,2.85,13.0,126.0,207.37,158.29
2016,6,2,6,0,530.0,57.0,3.0,14.0,172.0,277.92,219.91
2016,6,2,6,15,589.5,63.5,2.95,14.5,222.5,340.89,275.26
2016,6,2,6,30,649.0,70.0,2.9,15.0,273.0,409.38,333.49
2016,6,2,6,45,691.0,75.0,2.85,15.5,325.5,471.82,385.05
2016,6,2,7,0,733.0,80.0,2.8,16.0,378.0,535.37,435.62
2016,6,2,7,15,763.0,84.5,2.75,17.0,430.5,595.09,480.45
2016,6,2,7,30,793.0,89.0,2.7,18.0,483.0,655.8,524.19
2016,6,2,7,45,815.5,92.5,2.65,19.0,534.0,710.55,560.57
2016,6,2,8,0,838.0,96.0,2.6,20.0,585.0,764.95,595.14
2016,6,2,8,15,854.5,99.0,2.55,20.5,633.0,813.27,625.59
2016,6,2,8,30,871.0,102.0,2.5,21.0,681.0,854.06,650.2
2016,6,2,8,45,884.0,104.5,2.5,22.0,725.0,895.3,673.83
2016,6,2,9,0,897.0,107.0,2.5,23.0,769.0,934.4,695.53
2016,6,2,9,15,906.5,109.0,2.45,23.5,807.5,967.33,713.68
2016,6,2,9,30,916.0,111.0,2.4,24.0,846.0,997.5,729.84
2016,6,2,9,45,918.0,115.5,2.4,25.0,878.0,1020.13,740.06
2016,6,2,10,0,920.0,120.0,2.4,26.0,910.0,1039.36,748.1
2016,6,2,10,15,925.5,121.5,2.4,26.5,936.5,1055.45,755.65
2016,6,2,10,30,931.0,123.0,2.4,27.0,963.0,1068.11,761.12
2016,6,2,10,45,934.0,124.0,2.4,27.5,982.0,1074.22,762.6
2016,6,2,11,0,937.0,125.0,2.4,28.0,1001.0,1076.75,762.03
2016,6,2,11,15,939.5,125.5,2.35,28.5,1013.5,1074.68,758.18
2016,6,2,11,30,942.0,126.0,2.3,29.0,1026.0,1069.03,752.29
2016,6,2,11,45,942.0,126.5,2.3,29.5,1030.5,1057.38,743.44
2016,6,2,12,0,942.0,127.0,2.3,30.0,1035.0,1042.3,732.67
2016,6,2,12,15,941.0,126.5,2.3,30.5,1032.0,1021.98,718.78
2016,6,2,12,30,940.0,126.0,2.3,31.0,1029.0,998.48,703.04
2016,6,2,12,45,944.0,122.0,2.3,31.5,1020.0,973.1,686.22
2016,6,2,13,0,948.0,118.0,2.3,32.0,1011.0,944.48,667.42
2016,6,2,13,15,944.0,117.0,2.35,32.0,993.5,908.74,645.88
2016,6,2,13,30,940.0,116.0,2.4,32.0,976.0,870.42,622.51
2016,6,2,13,45,934.5,115.0,2.45,32.5,951.0,828.52,595.35
2016,6,2,14,0,929.0,114.0,2.5,33.0,926.0,784.48,566.57
2016,6,2,14,15,922.0,112.5,2.55,33.0,895.0,737.03,535.71
2016,6,2,14,30,915.0,111.0,2.6,33.0,864.0,687.98,501.64
2016,6,2,14,45,905.0,109.0,2.65,33.0,826.5,635.35,464.12
2016,6,2,15,0,895.0,107.0,2.7,33.0,789.0,581.86,424.85
2016,6,2,15,15,883.0,105.0,2.75,32.5,747.0,526.79,383.97
2016,6,2,15,30,871.0,103.0,2.8,32.0,705.0,471.54,341.44
2016,6,2,15,45,855.0,100.0,2.9,32.0,658.0,409.79,292.26
2016,6,2,16,0,839.0,97.0,3.0,32.0,611.0,352.6,245.09
2016,6,2,16,15,818.5,94.0,3.05,31.5,561.5,295.29,197.56
2016,6,2,16,30,798.0,91.0,3.1,31.0,512.0,239.83,151.47
2016,6,2,16,45,770.5,87.0,3.15,30.5,460.0,184.54,107.52
2016,6,2,17,0,743.0,83.0,3.2,30.0,408.0,132.36,70.59
2016,6,2,17,15,706.0,78.0,3.2,28.5,356.0,77.38,40.95
2016,6,2,17,30,669.0,73.0,3.2,27.0,304.0,48.73,35.95
2016,6,2,17,45,617.5,67.0,3.25,26.0,253.0,46.37,34.14
2016,6,2,18,0,566.0,61.0,3.3,25.0,202.0,43.86,32.07
2016,6,2,18,15,489.5,52.5,3.3,23.5,155.0,39.0,27.88
2016,6,2,18,30,413.0,44.0,3.3,22.0,108.0,33.88,23.26
2016,6,2,18,45,295.5,33.0,3.35,21.0,70.0,26.08,15.87
2016,6,2,19,0,178.0,22.0,3.4,20.0,32.0,17.33,2.73
2016,6,2,19,15,89.0,11.0,3.45,19.5,16.0,10.48,0.0
2016,6,2,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,44.0,6.0,0.95,13.5,7.5,0.0,0.0
2016,6,3,5,0,88.0,12.0,0.9,14.0,15.0,25.35,0.0
2016,6,3,5,15,222.5,24.0,1.05,14.5,47.5,82.67,43.81
2016,6,3,5,30,357.0,36.0,1.2,15.0,80.0,146.89,103.17
2016,6,3,5,45,443.5,45.0,1.35,16.0,124.5,205.98,154.63
2016,6,3,6,0,530.0,54.0,1.5,17.0,169.0,274.44,213.44
2016,6,3,6,15,587.0,60.5,1.45,17.5,218.5,336.19,266.42
2016,6,3,6,30,644.0,67.0,1.4,18.0,268.0,403.24,321.83
2016,6,3,6,45,683.0,72.0,1.35,19.0,319.5,463.71,369.44
2016,6,3,7,0,722.0,77.0,1.3,20.0,371.0,525.24,415.72
2016,6,3,7,15,750.5,81.0,1.3,21.0,422.0,582.85,457.31
2016,6,3,7,30,779.0,85.0,1.3,22.0,473.0,641.35,497.81
2016,6,3,7,45,800.0,88.5,1.3,23.0,522.5,694.36,531.53
2016,6,3,8,0,821.0,92.0,1.3,24.0,572.0,746.95,563.59
2016,6,3,8,15,837.5,95.0,1.35,25.0,619.0,794.6,591.95
2016,6,3,8,30,854.0,98.0,1.4,26.0,666.0,834.92,614.85
2016,6,3,8,45,866.0,100.5,1.5,27.0,709.0,874.78,637.69
2016,6,3,9,0,878.0,103.0,1.6,28.0,752.0,912.5,658.8
2016,6,3,9,15,887.5,105.0,1.65,29.0,789.5,944.99,675.68
2016,6,3,9,30,897.0,107.0,1.7,30.0,827.0,974.79,690.71
2016,6,3,9,45,911.5,104.0,1.8,31.0,861.5,1001.19,704.13
2016,6,3,10,0,926.0,101.0,1.9,32.0,896.0,1024.75,715.73
2016,6,3,10,15,931.0,102.0,1.85,32.5,922.0,1040.1,721.82
2016,6,3,10,30,936.0,103.0,1.8,33.0,948.0,1052.02,725.93
2016,6,3,10,45,939.5,104.0,1.8,33.5,967.5,1058.9,727.79
2016,6,3,11,0,943.0,105.0,1.8,34.0,987.0,1062.2,727.65
2016,6,3,11,15,944.5,105.5,1.85,34.5,999.0,1059.38,724.7
2016,6,3,11,30,946.0,106.0,1.9,35.0,1011.0,1052.97,719.77
2016,6,3,11,45,945.0,107.5,2.0,35.5,1015.5,1041.56,712.6
2016,6,3,12,0,944.0,109.0,2.1,36.0,1020.0,1026.72,703.43
2016,6,3,12,15,943.5,109.0,2.25,36.0,1017.5,1007.55,693.64
2016,6,3,12,30,943.0,109.0,2.4,36.0,1015.0,985.16,681.75
2016,6,3,12,45,927.5,117.5,2.55,36.0,1001.0,954.17,664.37
2016,6,3,13,0,912.0,126.0,2.7,36.0,987.0,920.79,645.26
2016,6,3,13,15,908.5,125.0,2.8,36.0,970.0,886.63,625.01
2016,6,3,13,30,905.0,124.0,2.9,36.0,953.0,849.95,602.89
2016,6,3,13,45,898.0,124.0,3.0,36.0,928.0,809.13,577.81
2016,6,3,14,0,891.0,124.0,3.1,36.0,903.0,766.38,551.11
2016,6,3,14,15,883.5,122.0,3.15,35.5,872.5,719.77,521.31
2016,6,3,14,30,876.0,120.0,3.2,35.0,842.0,671.7,488.8
2016,6,3,14,45,865.5,118.5,3.25,35.0,805.5,621.06,452.49
2016,6,3,15,0,855.0,117.0,3.3,35.0,769.0,569.67,414.62
2016,6,3,15,15,842.5,114.5,3.25,34.5,727.5,513.01,372.53
2016,6,3,15,30,830.0,112.0,3.2,34.0,686.0,458.68,330.68
2016,6,3,15,45,814.0,108.5,3.2,34.0,640.5,402.4,285.62
2016,6,3,16,0,798.0,105.0,3.2,34.0,595.0,347.03,240.17
2016,6,3,16,15,776.5,101.5,3.15,33.5,546.5,291.32,194.37
2016,6,3,16,30,755.0,98.0,3.1,33.0,498.0,237.61,150.19
2016,6,3,16,45,518.0,133.5,3.05,32.5,395.0,180.54,113.85
2016,6,3,17,0,281.0,169.0,3.0,32.0,292.0,156.74,106.62
2016,6,3,17,15,453.0,123.5,2.8,31.0,293.5,104.22,66.99
2016,6,3,17,30,625.0,78.0,2.6,30.0,295.0,52.37,38.5
2016,6,3,17,45,573.0,71.5,2.45,29.0,245.5,49.79,36.57
2016,6,3,18,0,521.0,65.0,2.3,28.0,196.0,47.06,34.35
2016,6,3,18,15,446.0,56.0,2.25,26.5,150.5,41.92,29.99
2016,6,3,18,30,371.0,47.0,2.2,25.0,105.0,36.5,25.16
2016,6,3,18,45,261.5,34.5,2.2,24.0,68.0,26.72,16.21
2016,6,3,19,0,152.0,22.0,2.2,23.0,31.0,17.29,3.31
2016,6,3,19,15,76.0,11.0,2.2,22.5,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,17.0,9.0,8.58,0.0
2016,6,4,5,15,34.0,25.5,1.8,17.5,30.0,35.7,17.64
2016,6,4,5,30,68.0,42.0,1.9,18.0,51.0,65.03,45.12
2016,6,4,5,45,93.0,62.0,2.0,18.5,79.5,98.47,73.85
2016,6,4,6,0,118.0,82.0,2.1,19.0,108.0,134.37,104.57
2016,6,4,6,15,135.5,103.0,2.1,19.5,140.0,170.67,135.34
2016,6,4,6,30,153.0,124.0,2.1,20.0,172.0,208.58,166.77
2016,6,4,6,45,169.0,143.5,2.1,20.5,205.5,245.51,196.68
2016,6,4,7,0,185.0,163.0,2.1,21.0,239.0,283.75,226.88
2016,6,4,7,15,240.0,179.5,2.1,21.5,291.5,353.48,281.34
2016,6,4,7,30,295.0,196.0,2.1,22.0,344.0,419.69,331.69
2016,6,4,7,45,173.5,218.0,2.1,22.5,307.0,357.76,280.79
2016,6,4,8,0,52.0,240.0,2.1,23.0,270.0,284.3,220.54
2016,6,4,8,15,76.0,270.0,2.1,23.5,318.5,336.75,260.27
2016,6,4,8,30,100.0,300.0,2.1,24.0,367.0,390.64,299.76
2016,6,4,8,45,85.5,315.0,2.15,24.5,375.0,395.69,301.52
2016,6,4,9,0,71.0,330.0,2.2,25.0,383.0,399.57,302.64
2016,6,4,9,15,99.0,358.0,2.3,25.0,435.5,455.84,344.04
2016,6,4,9,30,127.0,386.0,2.4,25.0,488.0,525.24,393.84
2016,6,4,9,45,175.5,402.0,2.5,25.5,549.5,589.82,439.43
2016,6,4,10,0,224.0,418.0,2.6,26.0,611.0,655.16,484.68
2016,6,4,10,15,166.0,430.5,2.65,26.0,576.0,611.08,451.4
2016,6,4,10,30,108.0,443.0,2.7,26.0,541.0,553.17,408.91
2016,6,4,10,45,103.0,451.0,2.8,26.5,546.0,554.76,409.22
2016,6,4,11,0,98.0,459.0,2.9,27.0,551.0,555.8,408.84
2016,6,4,11,15,69.0,435.0,2.95,27.0,500.5,499.5,368.26
2016,6,4,11,30,40.0,411.0,3.0,27.0,450.0,443.72,327.8
2016,6,4,11,45,34.5,398.0,3.1,27.0,432.0,422.8,312.93
2016,6,4,12,0,29.0,385.0,3.2,27.0,414.0,402.03,297.96
2016,6,4,12,15,140.0,431.5,3.25,27.0,567.0,557.48,412.64
2016,6,4,12,30,251.0,478.0,3.3,27.0,720.0,703.83,516.03
2016,6,4,12,45,347.5,438.5,3.35,27.5,769.0,741.58,543.02
2016,6,4,13,0,444.0,399.0,3.4,28.0,818.0,776.52,568.22
2016,6,4,13,15,349.0,424.0,3.35,28.5,749.5,698.26,511.15
2016,6,4,13,30,254.0,449.0,3.3,29.0,681.0,627.34,459.26
2016,6,4,13,45,136.5,376.5,3.25,29.5,501.0,456.0,336.62
2016,6,4,14,0,19.0,304.0,3.2,30.0,321.0,295.32,217.93
2016,6,4,14,15,140.0,347.0,3.15,30.0,463.0,413.62,307.14
2016,6,4,14,30,261.0,390.0,3.1,30.0,605.0,516.61,381.5
2016,6,4,14,45,391.0,326.5,3.05,30.5,633.0,521.84,385.36
2016,6,4,15,0,521.0,263.0,3.0,31.0,661.0,512.57,378.1
2016,6,4,15,15,657.5,193.0,2.95,31.0,667.0,488.73,359.67
2016,6,4,15,30,794.0,123.0,2.9,31.0,673.0,453.38,330.73
2016,6,4,15,45,781.0,118.0,2.9,31.0,629.0,398.87,286.64
2016,6,4,16,0,768.0,113.0,2.9,31.0,585.0,344.99,242.04
2016,6,4,16,15,746.5,109.0,2.9,30.5,537.0,290.54,196.97
2016,6,4,16,30,725.0,105.0,2.9,30.0,489.0,233.52,150.02
2016,6,4,16,45,699.5,99.0,2.95,29.5,440.0,180.68,107.9
2016,6,4,17,0,674.0,93.0,3.0,29.0,391.0,130.74,72.02
2016,6,4,17,15,637.0,87.5,3.0,28.0,341.0,83.8,46.93
2016,6,4,17,30,600.0,82.0,3.0,27.0,291.0,55.34,41.55
2016,6,4,17,45,551.5,74.0,3.0,26.0,242.5,51.68,38.67
2016,6,4,18,0,503.0,66.0,3.0,25.0,194.0,47.78,35.43
2016,6,4,18,15,430.0,56.5,3.0,24.0,149.0,42.24,30.61
2016,6,4,18,30,357.0,47.0,3.0,23.0,104.0,36.38,25.31
2016,6,4,18,45,254.5,34.5,3.0,22.0,68.0,26.68,16.4
2016,6,4,19,0,152.0,22.0,3.0,21.0,32.0,17.26,3.97
2016,6,4,19,15,76.0,11.0,3.1,20.0,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,40.0,6.0,2.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,80.0,12.0,2.7,13.0,14.0,24.06,0.0
2016,6,5,5,15,201.0,25.0,2.8,13.5,46.0,79.11,42.94
2016,6,5,5,30,322.0,38.0,2.9,14.0,78.0,139.18,98.73
2016,6,5,5,45,406.5,47.5,3.05,14.5,121.5,196.2,149.05
2016,6,5,6,0,491.0,57.0,3.2,15.0,165.0,262.38,207.1
2016,6,5,6,15,548.5,64.5,3.2,15.5,213.5,323.35,260.59
2016,6,5,6,30,606.0,72.0,3.2,16.0,262.0,389.72,317.05
2016,6,5,6,45,647.0,77.5,3.2,17.0,313.0,449.92,366.26
2016,6,5,7,0,688.0,83.0,3.2,18.0,364.0,513.03,415.87
2016,6,5,7,15,718.0,88.0,3.2,18.5,415.0,571.09,460.58
2016,6,5,7,30,748.0,93.0,3.2,19.0,466.0,628.33,503.28
2016,6,5,7,45,770.5,97.0,3.2,20.0,515.5,681.69,539.91
2016,6,5,8,0,793.0,101.0,3.2,21.0,565.0,734.81,574.52
2016,6,5,8,15,810.5,104.0,3.25,21.5,611.5,782.23,605.58
2016,6,5,8,30,828.0,107.0,3.3,22.0,658.0,828.44,635.27
2016,6,5,8,45,841.0,110.0,3.35,23.0,701.0,869.22,659.47
2016,6,5,9,0,854.0,113.0,3.4,24.0,744.0,901.04,677.17
2016,6,5,9,15,864.5,115.0,3.5,24.5,782.0,933.8,697.01
2016,6,5,9,30,875.0,117.0,3.6,25.0,820.0,964.01,715.0
2016,6,5,9,45,891.0,113.5,3.75,25.5,854.5,990.93,731.05
2016,6,5,10,0,907.0,110.0,3.9,26.0,889.0,1015.14,745.31
2016,6,5,10,15,912.5,111.5,4.0,26.5,915.5,1031.28,753.95
2016,6,5,10,30,918.0,113.0,4.1,27.0,942.0,1044.05,760.51
2016,6,5,10,45,921.0,114.5,4.25,27.5,961.0,1050.85,763.6
2016,6,5,11,0,924.0,116.0,4.4,28.0,980.0,1054.12,764.51
2016,6,5,11,15,926.0,116.5,4.5,28.0,992.5,1051.83,763.15
2016,6,5,11,30,928.0,117.0,4.6,28.0,1005.0,1046.03,759.64
2016,6,5,11,45,928.5,117.5,4.7,28.5,1010.0,1035.27,751.7
2016,6,5,12,0,929.0,118.0,4.8,29.0,1015.0,1021.13,741.76
2016,6,5,12,15,929.0,118.0,4.8,29.0,1013.0,1002.74,729.8
2016,6,5,12,30,929.0,118.0,4.8,29.0,1011.0,981.15,715.81
2016,6,5,12,45,919.0,123.0,4.8,29.0,999.0,952.15,696.93
2016,6,5,13,0,909.0,128.0,4.8,29.0,987.0,920.58,676.35
2016,6,5,13,15,906.0,127.0,4.8,29.0,970.5,887.04,654.37
2016,6,5,13,30,903.0,126.0,4.8,29.0,954.0,850.96,630.56
2016,6,5,13,45,899.5,124.0,4.8,29.0,931.0,811.19,604.09
2016,6,5,14,0,896.0,122.0,4.8,29.0,908.0,769.24,575.91
2016,6,5,14,15,889.0,120.5,4.75,29.0,878.0,723.33,543.58
2016,6,5,14,30,882.0,119.0,4.7,29.0,848.0,675.89,508.53
2016,6,5,14,45,874.5,116.0,4.7,29.0,812.5,625.53,470.8
2016,6,5,15,0,867.0,113.0,4.7,29.0,777.0,574.14,431.32
2016,6,5,15,15,855.5,111.0,4.7,28.5,736.0,520.83,390.1
2016,6,5,15,30,844.0,109.0,4.7,28.0,695.0,463.77,344.8
2016,6,5,15,45,830.0,105.0,4.75,28.0,650.0,407.15,297.89
2016,6,5,16,0,816.0,101.0,4.8,28.0,605.0,351.2,250.38
2016,6,5,16,15,796.0,97.5,4.8,27.0,556.5,294.95,202.91
2016,6,5,16,30,776.0,94.0,4.8,26.0,508.0,240.5,156.76
2016,6,5,16,45,751.5,89.5,4.85,25.5,457.5,186.52,112.48
2016,6,5,17,0,727.0,85.0,4.9,25.0,407.0,135.32,74.81
2016,6,5,17,15,691.5,80.0,4.8,24.0,355.5,81.16,43.9
2016,6,5,17,30,656.0,75.0,4.7,23.0,304.0,49.98,37.66
2016,6,5,17,45,607.5,68.5,4.65,22.5,254.0,47.29,35.46
2016,6,5,18,0,559.0,62.0,4.6,22.0,204.0,44.42,32.99
2016,6,5,18,15,485.5,54.0,4.45,21.0,157.5,40.04,29.12
2016,6,5,18,30,412.0,46.0,4.3,20.0,111.0,35.43,24.86
2016,6,5,18,45,301.0,34.5,4.15,19.0,73.0,27.23,17.15
2016,6,5,19,0,190.0,23.0,4.0,18.0,35.0,18.55,5.37
2016,6,5,19,15,95.0,11.5,4.0,17.5,17.5,10.96,0.0
2016,6,5,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,3.45,12.5,7.5,5.72,0.0
2016,6,6,5,0,83.0,12.0,3.5,13.0,15.0,24.5,0.0
2016,6,6,5,15,202.0,24.5,3.55,13.5,46.0,78.79,42.95
2016,6,6,5,30,321.0,37.0,3.6,14.0,77.0,137.75,97.68
2016,6,6,5,45,402.5,46.0,3.65,14.5,119.0,193.11,146.75
2016,6,6,6,0,484.0,55.0,3.7,15.0,161.0,257.29,203.27
2016,6,6,6,15,539.0,62.0,3.7,15.5,208.5,316.16,255.21
2016,6,6,6,30,594.0,69.0,3.7,16.0,256.0,380.16,310.02
2016,6,6,6,45,630.5,75.0,3.75,17.0,305.0,437.81,357.56
2016,6,6,7,0,667.0,81.0,3.8,18.0,354.0,497.97,405.34
2016,6,6,7,15,696.5,85.5,3.8,18.5,403.5,554.1,449.03
2016,6,6,7,30,726.0,90.0,3.8,19.0,453.0,609.57,490.93
2016,6,6,7,45,747.5,94.0,3.85,19.5,500.5,661.22,528.04
2016,6,6,8,0,769.0,98.0,3.9,20.0,548.0,712.62,563.36
2016,6,6,8,15,786.0,101.0,3.95,20.5,594.0,758.72,594.14
2016,6,6,8,30,803.0,104.0,4.0,21.0,640.0,803.64,623.61
2016,6,6,8,45,817.0,106.5,4.1,22.0,681.5,843.94,648.34
2016,6,6,9,0,831.0,109.0,4.2,23.0,723.0,875.59,666.67
2016,6,6,9,15,841.5,111.5,4.25,23.5,760.5,908.36,686.69
2016,6,6,9,30,852.0,114.0,4.3,24.0,798.0,938.64,704.85
2016,6,6,9,45,860.0,115.5,4.4,24.5,830.5,962.76,718.99
2016,6,6,10,0,868.0,117.0,4.5,25.0,863.0,983.97,731.18
2016,6,6,10,15,874.5,118.0,4.55,25.0,889.0,1000.1,741.23
2016,6,6,10,30,881.0,119.0,4.6,25.0,915.0,1013.04,749.38
2016,6,6,10,45,885.5,120.0,4.7,25.5,934.5,1020.66,753.04
2016,6,6,11,0,890.0,121.0,4.8,26.0,954.0,1024.91,754.58
2016,6,6,11,15,893.0,121.5,4.85,26.0,967.0,1023.73,753.75
2016,6,6,11,30,896.0,122.0,4.9,26.0,980.0,1019.16,750.81
2016,6,6,11,45,897.5,122.0,4.95,26.5,985.5,1009.24,742.92
2016,6,6,12,0,899.0,122.0,5.0,27.0,991.0,996.04,732.98
2016,6,6,12,15,899.0,122.0,5.0,27.0,989.0,978.21,721.16
2016,6,6,12,30,899.0,122.0,5.0,27.0,987.0,957.3,707.35
2016,6,6,12,45,893.0,124.5,5.05,27.5,976.0,930.32,688.42
2016,6,6,13,0,887.0,127.0,5.1,28.0,965.0,900.71,667.75
2016,6,6,13,15,883.5,126.0,5.1,27.5,948.5,867.51,646.96
2016,6,6,13,30,880.0,125.0,5.1,27.0,932.0,831.88,624.31
2016,6,6,13,45,875.0,123.5,5.15,27.0,909.0,792.34,597.72
2016,6,6,14,0,870.0,122.0,5.2,27.0,886.0,750.8,569.49
2016,6,6,14,15,862.5,120.5,5.25,26.5,856.0,705.72,538.55
2016,6,6,14,30,855.0,119.0,5.3,26.0,826.0,659.22,504.84
2016,6,6,14,45,845.5,117.0,5.35,26.0,790.5,609.89,467.12
2016,6,6,15,0,836.0,115.0,5.4,26.0,755.0,559.76,427.83
2016,6,6,15,15,823.5,113.0,5.4,25.5,715.0,504.61,384.45
2016,6,6,15,30,811.0,111.0,5.4,25.0,675.0,451.85,341.5
2016,6,6,15,45,794.5,108.0,5.4,25.0,630.5,396.96,295.13
2016,6,6,16,0,778.0,105.0,5.4,25.0,586.0,343.02,248.55
2016,6,6,16,15,758.0,101.5,5.35,24.5,539.0,288.91,201.79
2016,6,6,16,30,738.0,98.0,5.3,24.0,492.0,236.62,156.64
2016,6,6,16,45,710.0,94.0,5.3,23.5,442.5,180.11,110.12
2016,6,6,17,0,682.0,90.0,5.3,23.0,393.0,130.93,73.6
2016,6,6,17,15,646.5,84.5,5.2,22.0,343.5,83.57,47.01
2016,6,6,17,30,611.0,79.0,5.1,21.0,294.0,52.84,40.46
2016,6,6,17,45,562.0,72.5,5.1,20.0,245.5,50.3,38.48
2016,6,6,18,0,513.0,66.0,5.1,19.0,197.0,47.61,36.22
2016,6,6,18,15,441.5,57.0,4.95,18.5,152.0,42.51,31.61
2016,6,6,18,30,370.0,48.0,4.8,18.0,107.0,37.13,26.56
2016,6,6,18,45,268.0,35.5,4.7,17.5,70.5,27.43,17.48
2016,6,6,19,0,166.0,23.0,4.6,17.0,34.0,18.04,5.57
2016,6,6,19,15,83.0,11.5,4.55,16.5,17.0,10.96,0.0
2016,6,6,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,6.0,2.6,12.0,7.5,5.72,0.0
2016,6,7,5,0,73.0,12.0,2.8,12.0,15.0,22.91,0.0
2016,6,7,5,15,188.5,25.5,2.9,12.5,46.0,75.7,41.6
2016,6,7,5,30,304.0,39.0,3.0,13.0,77.0,135.0,96.3
2016,6,7,5,45,389.5,48.5,3.2,13.5,119.5,191.31,145.98
2016,6,7,6,0,475.0,58.0,3.4,14.0,162.0,256.86,203.62
2016,6,7,6,15,532.5,65.5,3.35,14.5,210.0,316.92,256.51
2016,6,7,6,30,590.0,73.0,3.3,15.0,258.0,382.38,312.43
2016,6,7,6,45,633.0,78.0,3.3,16.0,308.5,442.24,361.65
2016,6,7,7,0,676.0,83.0,3.3,17.0,359.0,505.21,411.49
2016,6,7,7,15,706.0,87.5,3.25,17.5,409.5,562.08,455.49
2016,6,7,7,30,736.0,92.0,3.2,18.0,460.0,618.23,497.53
2016,6,7,7,45,759.5,96.0,3.15,18.5,509.0,671.77,535.48
2016,6,7,8,0,783.0,100.0,3.1,19.0,558.0,725.2,571.51
2016,6,7,8,15,800.5,103.0,3.1,19.5,604.5,772.24,602.35
2016,6,7,8,30,818.0,106.0,3.1,20.0,651.0,818.1,631.81
2016,6,7,8,45,830.5,109.0,3.1,21.0,693.5,858.15,655.44
2016,6,7,9,0,843.0,112.0,3.1,22.0,736.0,889.3,672.56
2016,6,7,9,15,853.5,114.0,3.15,22.5,773.5,921.83,692.09
2016,6,7,9,30,864.0,116.0,3.2,23.0,811.0,951.85,709.77
2016,6,7,9,45,876.5,115.0,3.3,23.5,845.0,977.9,725.08
2016,6,7,10,0,889.0,114.0,3.4,24.0,879.0,1001.16,738.53
2016,6,7,10,15,895.0,115.5,3.5,24.5,905.0,1017.63,747.54
2016,6,7,10,30,901.0,117.0,3.6,25.0,931.0,1030.8,754.48
2016,6,7,10,45,902.0,119.5,3.75,25.5,949.5,1036.59,757.06
2016,6,7,11,0,903.0,122.0,3.9,26.0,968.0,1038.89,757.5
2016,6,7,11,15,905.5,123.0,4.0,26.0,980.5,1037.7,756.93
2016,6,7,11,30,908.0,124.0,4.1,26.0,993.0,1033.06,754.23
2016,6,7,11,45,908.5,124.5,4.25,26.5,998.0,1022.55,746.6
2016,6,7,12,0,909.0,125.0,4.4,27.0,1003.0,1008.73,736.9
2016,6,7,12,15,909.0,125.0,4.5,27.0,1001.0,990.73,725.67
2016,6,7,12,30,909.0,125.0,4.6,27.0,999.0,969.62,712.46
2016,6,7,12,45,913.0,120.5,4.7,27.0,991.5,944.86,697.05
2016,6,7,13,0,917.0,116.0,4.8,27.0,984.0,916.98,679.46
2016,6,7,13,15,914.0,115.0,4.85,27.0,967.5,883.39,657.53
2016,6,7,13,30,911.0,114.0,4.9,27.0,951.0,847.23,633.71
2016,6,7,13,45,907.5,112.5,4.95,27.0,928.0,807.82,607.44
2016,6,7,14,0,904.0,111.0,5.0,27.0,905.0,766.19,579.38
2016,6,7,14,15,897.5,110.0,5.05,26.5,875.5,720.91,549.02
2016,6,7,14,30,891.0,109.0,5.1,26.0,846.0,674.04,515.22
2016,6,7,14,45,880.5,108.0,5.15,26.0,810.0,623.41,476.66
2016,6,7,15,0,870.0,107.0,5.2,26.0,774.0,572.0,436.51
2016,6,7,15,15,859.0,104.5,5.2,25.5,733.5,518.49,394.37
2016,6,7,15,30,848.0,102.0,5.2,25.0,693.0,464.75,350.7
2016,6,7,15,45,830.0,100.5,5.2,24.5,647.5,404.93,301.18
2016,6,7,16,0,812.0,99.0,5.2,24.0,602.0,349.9,254.07
2016,6,7,16,15,792.5,96.0,5.15,23.0,554.0,294.48,206.33
2016,6,7,16,30,773.0,93.0,5.1,22.0,506.0,240.79,159.91
2016,6,7,16,45,744.0,90.0,5.1,21.5,455.5,187.56,115.54
2016,6,7,17,0,715.0,87.0,5.1,21.0,405.0,132.8,74.24
2016,6,7,17,15,679.5,82.0,5.0,20.0,354.5,83.95,46.48
2016,6,7,17,30,644.0,77.0,4.9,19.0,304.0,51.32,39.47
2016,6,7,17,45,590.0,71.0,4.8,18.5,253.5,49.09,37.66
2016,6,7,18,0,536.0,65.0,4.7,18.0,203.0,46.73,35.61
2016,6,7,18,15,463.0,56.5,4.5,17.5,157.5,42.02,31.33
2016,6,7,18,30,390.0,48.0,4.3,17.0,112.0,37.07,26.65
2016,6,7,18,45,277.5,36.5,4.15,16.5,74.0,28.93,18.89
2016,6,7,19,0,165.0,25.0,4.0,16.0,36.0,19.65,7.06
2016,6,7,19,15,82.5,12.5,3.95,15.5,18.0,11.91,0.0
2016,6,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,11.5,8.5,8.1,0.0
2016,6,8,5,0,0.0,17.0,3.3,12.0,17.0,16.2,0.0
2016,6,8,5,15,184.0,27.0,3.45,12.5,50.0,76.5,42.45
2016,6,8,5,30,368.0,37.0,3.6,13.0,83.0,150.03,106.65
2016,6,8,5,45,456.0,45.0,3.8,13.5,127.5,208.96,159.15
2016,6,8,6,0,544.0,53.0,4.0,14.0,172.0,277.35,219.7
2016,6,8,6,15,598.5,59.0,4.05,14.0,221.0,338.01,274.19
2016,6,8,6,30,653.0,65.0,4.1,14.0,270.0,403.66,331.55
2016,6,8,6,45,692.0,69.5,4.15,14.5,321.5,462.4,381.23
2016,6,8,7,0,731.0,74.0,4.2,15.0,373.0,525.33,432.57
2016,6,8,7,15,436.5,143.5,4.25,15.5,328.5,447.51,367.43
2016,6,8,7,30,142.0,213.0,4.3,16.0,284.0,324.06,263.22
2016,6,8,7,45,484.5,150.5,4.4,16.5,428.5,529.21,431.88
2016,6,8,8,0,827.0,88.0,4.5,17.0,573.0,744.88,597.08
2016,6,8,8,15,843.0,91.0,4.55,17.5,619.5,786.9,624.24
2016,6,8,8,30,859.0,94.0,4.6,18.0,666.0,832.67,654.74
2016,6,8,8,45,870.0,97.0,4.65,18.5,708.5,872.45,680.47
2016,6,8,9,0,881.0,100.0,4.7,19.0,751.0,910.03,704.4
2016,6,8,9,15,890.5,101.5,4.75,19.0,789.0,942.18,725.7
2016,6,8,9,30,900.0,103.0,4.8,19.0,827.0,971.65,745.13
2016,6,8,9,45,897.0,111.0,4.85,19.5,857.0,993.16,757.56
2016,6,8,10,0,894.0,119.0,4.9,20.0,887.0,1011.1,767.59
2016,6,8,10,15,900.0,120.0,4.95,20.5,913.5,1027.08,776.34
2016,6,8,10,30,906.0,121.0,5.0,21.0,940.0,1039.77,782.91
2016,6,8,10,45,907.5,123.5,5.05,21.5,959.0,1046.08,785.25
2016,6,8,11,0,909.0,126.0,5.1,22.0,978.0,1048.87,785.38
2016,6,8,11,15,911.5,126.5,5.2,22.0,990.5,1047.17,784.57
2016,6,8,11,30,914.0,127.0,5.3,22.0,1003.0,1042.0,781.54
2016,6,8,11,45,913.0,129.0,5.4,22.0,1007.5,1031.42,774.93
2016,6,8,12,0,912.0,131.0,5.5,22.0,1012.0,1017.52,766.14
2016,6,8,12,15,911.5,130.5,5.55,22.0,1009.5,998.51,753.54
2016,6,8,12,30,911.0,130.0,5.6,22.0,1007.0,976.41,738.85
2016,6,8,12,45,883.5,146.5,5.7,22.0,990.5,942.69,716.38
2016,6,8,13,0,856.0,163.0,5.8,22.0,974.0,912.79,696.5
2016,6,8,13,15,667.5,269.0,5.8,22.0,894.5,825.6,633.04
2016,6,8,13,30,479.0,375.0,5.8,22.0,815.0,743.39,568.81
2016,6,8,13,45,659.0,265.0,5.8,22.0,854.0,759.1,585.32
2016,6,8,14,0,839.0,155.0,5.8,22.0,893.0,760.3,590.08
2016,6,8,14,15,694.0,223.0,5.7,21.5,819.5,683.08,530.44
2016,6,8,14,30,549.0,291.0,5.6,21.0,746.0,615.29,477.53
2016,6,8,14,45,678.0,217.0,5.55,20.5,754.5,596.94,465.72
2016,6,8,15,0,807.0,143.0,5.5,20.0,763.0,567.92,444.01
2016,6,8,15,15,687.5,178.0,5.45,19.5,686.0,492.88,384.21
2016,6,8,15,30,568.0,213.0,5.4,19.0,609.0,431.04,334.36
2016,6,8,15,45,661.5,169.5,5.35,19.0,601.5,396.09,302.93
2016,6,8,16,0,755.0,126.0,5.3,19.0,594.0,351.0,261.2
2016,6,8,16,15,743.5,110.5,5.2,18.5,540.5,294.31,211.37
2016,6,8,16,30,732.0,95.0,5.1,18.0,487.0,234.45,158.94
2016,6,8,16,45,570.5,122.0,5.05,17.5,409.5,182.01,120.31
2016,6,8,17,0,409.0,149.0,5.0,17.0,332.0,151.34,103.43
2016,6,8,17,15,372.0,139.0,4.9,16.5,290.0,115.13,81.12
2016,6,8,17,30,335.0,129.0,4.8,16.0,248.0,95.99,79.3
2016,6,8,17,45,313.5,110.5,4.75,16.0,208.0,83.8,68.69
2016,6,8,18,0,292.0,92.0,4.7,16.0,168.0,67.14,53.94
2016,6,8,18,15,248.5,75.0,4.55,15.5,130.0,58.94,46.52
2016,6,8,18,30,205.0,58.0,4.4,15.0,92.0,46.35,35.01
2016,6,8,18,45,144.5,41.5,4.3,14.5,61.5,33.72,23.19
2016,6,8,19,0,84.0,25.0,4.2,14.0,31.0,20.73,8.27
2016,6,8,19,15,42.0,12.5,4.15,13.5,15.5,11.91,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,39.5,6.5,3.65,11.5,8.0,6.2,0.0
2016,6,9,5,0,79.0,13.0,3.8,12.0,16.0,24.74,0.0
2016,6,9,5,15,200.5,26.0,3.95,12.5,48.0,78.67,43.54
2016,6,9,5,30,322.0,39.0,4.1,13.0,80.0,139.48,99.47
2016,6,9,5,45,406.5,48.5,4.3,13.5,123.0,196.36,149.96
2016,6,9,6,0,491.0,58.0,4.5,14.0,166.0,262.37,208.37
2016,6,9,6,15,330.5,91.0,4.5,14.0,171.5,253.67,206.66
2016,6,9,6,30,170.0,124.0,4.5,14.0,177.0,216.21,177.65
2016,6,9,6,45,185.5,143.0,4.55,14.5,211.0,253.13,208.81
2016,6,9,7,0,201.0,162.0,4.6,15.0,245.0,291.29,240.15
2016,6,9,7,15,114.0,173.5,4.6,15.5,222.0,256.99,210.17
2016,6,9,7,30,27.0,185.0,4.6,16.0,199.0,205.6,165.58
2016,6,9,7,45,407.0,144.0,4.6,16.5,381.5,465.47,381.91
2016,6,9,8,0,787.0,103.0,4.6,17.0,564.0,730.76,587.35
2016,6,9,8,15,591.0,182.5,4.55,17.5,544.5,692.61,552.48
2016,6,9,8,30,395.0,262.0,4.5,18.0,525.0,618.58,490.26
2016,6,9,8,45,388.0,284.0,4.45,18.5,556.5,648.24,510.14
2016,6,9,9,0,381.0,306.0,4.4,19.0,588.0,676.0,527.77
2016,6,9,9,15,626.5,212.0,4.4,19.5,704.0,828.49,642.72
2016,6,9,9,30,872.0,118.0,4.4,20.0,820.0,960.93,732.34
2016,6,9,9,45,883.0,118.0,4.4,20.5,853.5,986.79,746.53
2016,6,9,10,0,894.0,118.0,4.4,21.0,887.0,1009.79,759.46
2016,6,9,10,15,900.0,119.5,4.4,21.0,913.5,1026.35,769.53
2016,6,9,10,30,906.0,121.0,4.4,21.0,940.0,1039.59,777.49
2016,6,9,10,45,911.5,121.0,4.45,21.5,960.0,1047.4,780.64
2016,6,9,11,0,917.0,121.0,4.5,22.0,980.0,1051.77,781.84
2016,6,9,11,15,919.5,121.5,4.55,22.0,992.5,1050.13,780.74
2016,6,9,11,30,922.0,122.0,4.6,22.0,1005.0,1045.01,777.47
2016,6,9,11,45,925.0,120.5,4.7,22.5,1011.0,1034.96,769.95
2016,6,9,12,0,928.0,119.0,4.8,23.0,1017.0,1021.52,760.25
2016,6,9,12,15,927.5,119.0,4.85,23.0,1014.5,1002.87,748.21
2016,6,9,12,30,927.0,119.0,4.9,23.0,1012.0,981.06,734.08
2016,6,9,12,45,708.5,256.5,5.0,23.0,935.5,899.37,678.81
2016,6,9,13,0,490.0,394.0,5.1,23.0,859.0,812.85,612.49
2016,6,9,13,15,708.0,252.0,5.15,23.0,910.0,844.38,642.07
2016,6,9,13,30,926.0,110.0,5.2,23.0,961.0,856.54,652.38
2016,6,9,13,45,923.0,108.0,5.3,23.0,938.0,816.62,625.19
2016,6,9,14,0,920.0,106.0,5.4,23.0,915.0,774.41,596.34
2016,6,9,14,15,913.0,104.5,5.45,22.5,884.5,727.79,564.62
2016,6,9,14,30,906.0,103.0,5.5,22.0,854.0,679.59,529.11
2016,6,9,14,45,897.5,101.0,5.55,22.0,818.5,628.69,489.56
2016,6,9,15,0,889.0,99.0,5.6,22.0,783.0,576.8,448.21
2016,6,9,15,15,878.0,97.0,5.6,21.5,742.0,522.9,404.88
2016,6,9,15,30,867.0,95.0,5.6,21.0,701.0,468.73,359.96
2016,6,9,15,45,851.5,93.0,5.6,21.0,655.5,412.77,311.73
2016,6,9,16,0,836.0,91.0,5.6,21.0,610.0,357.48,263.0
2016,6,9,16,15,817.0,88.0,5.55,20.5,561.5,296.17,209.42
2016,6,9,16,30,798.0,85.0,5.5,20.0,513.0,241.27,160.93
2016,6,9,16,45,772.0,81.5,5.45,19.5,463.0,186.69,114.67
2016,6,9,17,0,746.0,78.0,5.4,19.0,413.0,135.0,75.16
2016,6,9,17,15,712.5,74.0,5.3,18.5,362.0,85.63,46.56
2016,6,9,17,30,679.0,70.0,5.2,18.0,311.0,46.01,34.97
2016,6,9,17,45,630.0,64.5,5.15,17.5,261.0,43.91,33.25
2016,6,9,18,0,581.0,59.0,5.1,17.0,211.0,41.69,31.32
2016,6,9,18,15,512.5,52.0,4.95,16.0,164.5,38.05,28.05
2016,6,9,18,30,444.0,45.0,4.8,15.0,118.0,34.24,24.44
2016,6,9,18,45,335.0,34.5,4.65,14.5,79.5,26.95,17.44
2016,6,9,19,0,226.0,24.0,4.5,14.0,41.0,19.24,7.58
2016,6,9,19,15,113.0,12.0,4.45,13.5,20.5,11.44,0.0
2016,6,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,68.5,6.5,3.95,10.5,8.5,6.2,0.0
2016,6,10,5,0,137.0,13.0,4.1,11.0,17.0,33.75,0.0
2016,6,10,5,15,266.0,23.5,4.25,11.5,50.5,90.95,50.33
2016,6,10,5,30,395.0,34.0,4.4,12.0,84.0,153.66,109.26
2016,6,10,5,45,476.5,41.5,4.55,13.0,128.0,211.2,161.01
2016,6,10,6,0,558.0,49.0,4.7,14.0,172.0,277.5,220.01
2016,6,10,6,15,610.0,55.0,4.7,14.5,220.5,337.67,273.93
2016,6,10,6,30,662.0,61.0,4.7,15.0,269.0,401.29,329.27
2016,6,10,6,45,697.0,65.5,4.75,16.0,319.0,459.81,378.23
2016,6,10,7,0,732.0,70.0,4.8,17.0,369.0,520.54,427.11
2016,6,10,7,15,758.5,74.0,4.8,17.5,419.5,577.17,471.77
2016,6,10,7,30,785.0,78.0,4.8,18.0,470.0,634.53,515.57
2016,6,10,7,45,803.0,81.5,4.8,18.5,518.0,685.54,551.71
2016,6,10,8,0,821.0,85.0,4.8,19.0,566.0,735.92,586.4
2016,6,10,8,15,836.5,88.0,4.8,19.5,612.0,777.44,613.9
2016,6,10,8,30,852.0,91.0,4.8,20.0,658.0,822.6,643.64
2016,6,10,8,45,862.0,94.0,4.85,20.5,700.0,861.35,668.61
2016,6,10,9,0,872.0,97.0,4.9,21.0,742.0,897.87,691.76
2016,6,10,9,15,882.0,98.5,4.95,21.5,780.0,930.31,711.86
2016,6,10,9,30,892.0,100.0,5.0,22.0,818.0,960.15,730.02
2016,6,10,9,45,899.5,101.5,5.05,22.5,850.5,984.78,744.51
2016,6,10,10,0,907.0,103.0,5.1,23.0,883.0,1006.36,756.92
2016,6,10,10,15,913.0,104.5,5.15,23.0,909.5,1023.25,767.71
2016,6,10,10,30,919.0,106.0,5.2,23.0,936.0,1036.81,776.36
2016,6,10,10,45,923.0,107.0,5.3,23.0,956.0,1044.39,781.49
2016,6,10,11,0,927.0,108.0,5.4,23.0,976.0,1048.47,784.4
2016,6,10,11,15,930.0,108.5,5.45,23.0,989.0,1047.5,783.64
2016,6,10,11,30,933.0,109.0,5.5,23.0,1002.0,1043.0,780.63
2016,6,10,11,45,934.5,109.0,5.6,23.5,1008.0,1033.02,772.85
2016,6,10,12,0,936.0,109.0,5.7,24.0,1014.0,1019.62,762.85
2016,6,10,12,15,936.5,109.0,5.7,24.0,1013.0,1001.94,750.86
2016,6,10,12,30,937.0,109.0,5.7,24.0,1012.0,981.01,736.74
2016,6,10,12,45,916.5,121.5,5.7,24.0,997.5,949.78,715.56
2016,6,10,13,0,896.0,134.0,5.7,24.0,983.0,916.31,692.82
2016,6,10,13,15,893.0,133.5,5.7,23.5,967.0,883.87,672.07
2016,6,10,13,30,890.0,133.0,5.7,23.0,951.0,848.92,649.36
2016,6,10,13,45,888.0,130.0,5.7,23.0,929.0,810.13,622.45
2016,6,10,14,0,886.0,127.0,5.7,23.0,907.0,769.07,593.75
2016,6,10,14,15,879.0,125.5,5.65,23.0,877.5,723.79,560.62
2016,6,10,14,30,872.0,124.0,5.6,23.0,848.0,677.01,524.82
2016,6,10,14,45,864.5,121.0,5.55,23.0,813.0,627.32,486.14
2016,6,10,15,0,857.0,118.0,5.5,23.0,778.0,576.6,445.76
2016,6,10,15,15,845.5,115.5,5.45,22.5,737.5,520.63,401.24
2016,6,10,15,30,834.0,113.0,5.4,22.0,697.0,466.81,356.98
2016,6,10,15,45,819.5,110.0,5.35,21.5,652.0,411.53,310.31
2016,6,10,16,0,805.0,107.0,5.3,21.0,607.0,356.94,263.03
2016,6,10,16,15,785.0,103.5,5.2,20.5,559.0,301.35,214.3
2016,6,10,16,30,765.0,100.0,5.1,20.0,511.0,247.55,167.1
2016,6,10,16,45,738.0,95.5,5.0,19.5,461.0,189.17,118.06
2016,6,10,17,0,711.0,91.0,4.9,19.0,411.0,138.06,78.99
2016,6,10,17,15,675.5,86.0,4.75,18.5,360.0,89.34,50.3
2016,6,10,17,30,640.0,81.0,4.6,18.0,309.0,54.18,42.14
2016,6,10,17,45,589.5,74.5,4.5,17.5,259.0,51.69,40.11
2016,6,10,18,0,539.0,68.0,4.4,17.0,209.0,49.05,37.82
2016,6,10,18,15,466.5,59.5,4.2,16.0,162.5,44.45,33.7
2016,6,10,18,30,394.0,51.0,4.0,15.0,116.0,39.61,29.17
2016,6,10,18,45,285.0,39.0,3.85,14.5,78.0,30.14,20.22
2016,6,10,19,0,176.0,27.0,3.7,14.0,40.0,21.22,9.26
2016,6,10,19,15,88.0,13.5,3.75,13.5,20.0,12.87,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.5,0.9,10.5,7.5,6.2,0.0
2016,6,11,5,0,63.0,13.0,0.9,11.0,15.0,22.18,0.0
2016,6,11,5,15,180.5,27.5,1.05,11.5,47.0,76.02,42.57
2016,6,11,5,30,298.0,42.0,1.2,12.0,79.0,134.78,96.38
2016,6,11,5,45,390.0,51.5,1.35,13.0,123.0,193.58,147.34
2016,6,11,6,0,482.0,61.0,1.5,14.0,167.0,261.51,205.84
2016,6,11,6,15,540.5,68.5,1.6,14.5,216.0,322.33,258.67
2016,6,11,6,30,599.0,76.0,1.7,15.0,265.0,388.62,314.52
2016,6,11,6,45,644.0,81.0,1.8,16.0,316.0,449.98,364.2
2016,6,11,7,0,689.0,86.0,1.9,17.0,367.0,514.63,414.62
2016,6,11,7,15,719.0,90.5,2.0,18.0,418.0,572.1,457.74
2016,6,11,7,30,749.0,95.0,2.1,19.0,469.0,628.67,498.78
2016,6,11,7,45,772.5,99.0,2.25,20.0,519.0,682.78,536.28
2016,6,11,8,0,796.0,103.0,2.4,21.0,569.0,736.76,571.76
2016,6,11,8,15,813.0,106.0,2.45,21.5,615.5,783.94,602.18
2016,6,11,8,30,830.0,109.0,2.5,22.0,662.0,829.87,631.26
2016,6,11,8,45,843.5,111.5,2.6,23.0,705.0,870.68,655.5
2016,6,11,9,0,857.0,114.0,2.7,24.0,748.0,902.59,673.41
2016,6,11,9,15,867.0,116.0,2.65,24.5,786.0,935.1,691.71
2016,6,11,9,30,877.0,118.0,2.6,25.0,824.0,965.04,708.05
2016,6,11,9,45,881.5,121.5,2.6,25.5,855.5,988.49,720.48
2016,6,11,10,0,886.0,125.0,2.6,26.0,887.0,1008.8,730.9
2016,6,11,10,15,891.5,126.5,2.45,26.5,913.0,1024.78,737.04
2016,6,11,10,30,897.0,128.0,2.3,27.0,939.0,1037.48,741.01
2016,6,11,10,45,900.0,129.5,2.2,27.5,958.5,1044.29,741.84
2016,6,11,11,0,903.0,131.0,2.1,28.0,978.0,1047.65,740.62
2016,6,11,11,15,905.5,131.5,2.0,28.0,990.5,1046.05,737.89
2016,6,11,11,30,908.0,132.0,1.9,28.0,1003.0,1041.01,733.17
2016,6,11,11,45,907.5,133.0,1.85,28.5,1007.5,1030.1,724.17
2016,6,11,12,0,907.0,134.0,1.8,29.0,1012.0,1015.92,713.34
2016,6,11,12,15,906.5,134.0,1.9,29.0,1010.0,997.6,703.43
2016,6,11,12,30,906.0,134.0,2.0,29.0,1008.0,976.21,691.56
2016,6,11,12,45,912.5,128.0,2.15,29.5,1000.5,952.56,677.33
2016,6,11,13,0,919.0,122.0,2.3,30.0,993.0,925.68,660.87
2016,6,11,13,15,915.5,121.0,2.4,29.5,976.5,891.77,641.87
2016,6,11,13,30,912.0,120.0,2.5,29.0,960.0,855.33,620.9
2016,6,11,13,45,905.5,120.0,2.7,29.0,936.0,815.09,596.47
2016,6,11,14,0,899.0,120.0,2.9,29.0,912.0,772.85,570.15
2016,6,11,14,15,642.5,236.0,2.95,29.0,792.5,660.58,489.14
2016,6,11,14,30,386.0,352.0,3.0,29.0,673.0,565.6,418.16
2016,6,11,14,45,378.5,339.0,3.05,29.0,642.5,527.33,391.11
2016,6,11,15,0,371.0,326.0,3.1,29.0,612.0,489.22,363.34
2016,6,11,15,15,605.5,218.0,3.05,28.5,655.5,488.69,363.63
2016,6,11,15,30,840.0,110.0,3.0,28.0,699.0,467.61,345.59
2016,6,11,15,45,832.5,100.5,3.0,28.0,652.0,409.15,297.85
2016,6,11,16,0,825.0,91.0,3.0,28.0,605.0,350.72,248.99
2016,6,11,16,15,796.5,94.5,2.95,27.5,558.5,297.69,204.16
2016,6,11,16,30,768.0,98.0,2.9,27.0,512.0,247.33,161.51
2016,6,11,16,45,742.5,93.5,2.9,26.5,462.0,193.64,117.75
2016,6,11,17,0,717.0,89.0,2.9,26.0,412.0,137.95,76.18
2016,6,11,17,15,682.5,84.0,2.95,25.0,361.5,88.93,48.07
2016,6,11,17,30,648.0,79.0,3.0,24.0,311.0,52.59,39.72
2016,6,11,17,45,600.5,72.5,3.15,23.5,261.0,50.04,37.68
2016,6,11,18,0,553.0,66.0,3.3,23.0,211.0,47.31,35.37
2016,6,11,18,15,484.0,57.5,3.45,22.0,164.5,42.63,31.29
2016,6,11,18,30,415.0,49.0,3.6,21.0,118.0,37.7,26.78
2016,6,11,18,45,312.5,37.5,3.75,20.0,79.5,29.61,19.28
2016,6,11,19,0,210.0,26.0,3.9,19.0,41.0,21.04,9.11
2016,6,11,19,15,105.0,13.0,3.95,18.0,20.5,12.39,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
