Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,6.2,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,22.46,0.0
2016,6,12,5,15,181.5,27.0,4.5,12.5,46.5,75.48,41.93
2016,6,12,5,30,298.0,41.0,4.6,13.0,78.0,133.4,95.21
2016,6,12,5,45,389.0,50.5,4.75,13.5,122.0,191.98,146.72
2016,6,12,6,0,480.0,60.0,4.9,14.0,166.0,259.38,206.1
2016,6,12,6,15,538.0,67.5,4.9,14.5,214.5,319.81,259.77
2016,6,12,6,30,596.0,75.0,4.9,15.0,263.0,385.67,316.67
2016,6,12,6,45,643.0,79.5,4.9,16.0,314.5,447.33,368.02
2016,6,12,7,0,690.0,84.0,4.9,17.0,366.0,512.49,420.36
2016,6,12,7,15,719.5,88.5,4.75,17.5,416.5,569.66,465.04
2016,6,12,7,30,749.0,93.0,4.6,18.0,467.0,626.01,507.59
2016,6,12,7,45,774.0,96.0,4.5,18.5,517.0,680.09,546.39
2016,6,12,8,0,799.0,99.0,4.4,19.0,567.0,734.14,583.17
2016,6,12,8,15,816.0,102.0,4.3,19.5,613.5,781.43,614.15
2016,6,12,8,30,833.0,105.0,4.2,20.0,660.0,827.47,643.8
2016,6,12,8,45,847.5,106.5,4.1,21.0,703.0,861.74,663.26
2016,6,12,9,0,862.0,108.0,4.0,22.0,746.0,900.2,685.3
2016,6,12,9,15,872.0,110.0,4.0,22.5,784.0,932.91,704.81
2016,6,12,9,30,882.0,112.0,4.0,23.0,822.0,963.04,722.41
2016,6,12,9,45,895.5,110.5,4.0,23.5,856.0,990.04,737.78
2016,6,12,10,0,909.0,109.0,4.0,24.0,890.0,1014.25,751.22
2016,6,12,10,15,914.0,110.0,4.05,24.5,916.0,1029.67,759.15
2016,6,12,10,30,919.0,111.0,4.1,25.0,942.0,1041.73,764.99
2016,6,12,10,45,923.5,111.5,4.2,25.5,962.0,1049.34,768.33
2016,6,12,11,0,928.0,112.0,4.3,26.0,982.0,1053.46,769.51
2016,6,12,11,15,930.5,112.5,4.4,26.0,994.5,1052.03,768.71
2016,6,12,11,30,933.0,113.0,4.5,26.0,1007.0,1047.09,765.74
2016,6,12,11,45,932.5,113.5,4.6,26.5,1012.0,1035.69,757.17
2016,6,12,12,0,932.0,114.0,4.7,27.0,1017.0,1020.93,746.79
2016,6,12,12,15,931.5,114.0,4.8,27.0,1014.5,1002.42,735.5
2016,6,12,12,30,931.0,114.0,4.9,27.0,1012.0,980.73,722.09
2016,6,12,12,45,920.0,119.5,5.0,27.5,999.5,951.66,702.24
2016,6,12,13,0,909.0,125.0,5.1,28.0,987.0,920.06,680.67
2016,6,12,13,15,905.0,124.0,5.1,27.5,970.5,886.07,659.48
2016,6,12,13,30,901.0,123.0,5.1,27.0,954.0,849.61,636.39
2016,6,12,13,45,895.5,122.0,5.2,27.0,930.0,809.67,609.91
2016,6,12,14,0,890.0,121.0,5.3,27.0,906.0,767.7,581.69
2016,6,12,14,15,883.0,119.5,5.3,27.0,876.0,722.39,549.69
2016,6,12,14,30,876.0,118.0,5.3,27.0,846.0,675.55,514.75
2016,6,12,14,45,866.5,116.0,5.35,27.0,810.5,625.47,476.78
2016,6,12,15,0,857.0,114.0,5.4,27.0,775.0,574.54,437.2
2016,6,12,15,15,845.0,111.5,5.35,26.5,734.5,521.32,395.42
2016,6,12,15,30,833.0,109.0,5.3,26.0,694.0,464.4,349.66
2016,6,12,15,45,818.0,106.0,5.25,25.5,649.0,409.04,303.74
2016,6,12,16,0,803.0,103.0,5.2,25.0,604.0,354.43,257.22
2016,6,12,16,15,782.5,99.5,5.15,24.5,556.0,298.85,209.31
2016,6,12,16,30,762.0,96.0,5.1,24.0,508.0,245.11,162.88
2016,6,12,16,45,736.0,92.0,5.05,23.5,458.0,192.11,118.72
2016,6,12,17,0,710.0,88.0,5.0,23.0,408.0,137.23,76.94
2016,6,12,17,15,674.5,83.0,4.85,22.5,357.5,88.55,48.24
2016,6,12,17,30,639.0,78.0,4.7,22.0,307.0,51.73,39.31
2016,6,12,17,45,588.0,72.0,4.6,21.5,257.5,49.53,37.56
2016,6,12,18,0,537.0,66.0,4.5,21.0,208.0,47.2,35.58
2016,6,12,18,15,468.0,57.5,4.35,20.0,162.0,42.53,31.48
2016,6,12,18,30,399.0,49.0,4.2,19.0,116.0,37.6,26.95
2016,6,12,18,45,295.0,37.5,4.05,18.0,78.0,29.52,19.42
2016,6,12,19,0,191.0,26.0,3.9,17.0,40.0,20.37,8.97
2016,6,12,19,15,95.5,13.0,3.9,16.5,20.0,12.39,0.0
2016,6,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,40.0,6.5,3.7,11.5,8.0,6.2,0.0
2016,6,13,5,0,80.0,13.0,3.8,12.0,16.0,24.74,0.0
2016,6,13,5,15,194.5,26.0,3.9,12.5,47.0,76.83,42.39
2016,6,13,5,30,309.0,39.0,4.0,13.0,78.0,135.14,96.2
2016,6,13,5,45,396.5,48.5,4.15,13.5,121.0,192.06,146.44
2016,6,13,6,0,484.0,58.0,4.3,14.0,164.0,258.43,204.94
2016,6,13,6,15,540.5,65.0,4.3,14.5,212.0,317.79,257.59
2016,6,13,6,30,597.0,72.0,4.3,15.0,260.0,382.41,313.3
2016,6,13,6,45,356.5,118.5,4.3,15.5,236.5,332.29,273.37
2016,6,13,7,0,116.0,165.0,4.3,16.0,213.0,244.29,199.32
2016,6,13,7,15,431.5,127.0,4.3,16.5,337.5,424.61,349.3
2016,6,13,7,30,747.0,89.0,4.3,17.0,462.0,619.76,504.5
2016,6,13,7,45,773.5,91.0,4.3,17.5,512.0,673.66,542.8
2016,6,13,8,0,800.0,93.0,4.3,18.0,562.0,727.68,580.16
2016,6,13,8,15,817.5,96.0,4.4,18.5,608.5,775.4,612.68
2016,6,13,8,30,835.0,99.0,4.5,19.0,655.0,821.93,643.91
2016,6,13,8,45,851.0,100.5,4.6,19.5,699.0,857.79,667.12
2016,6,13,9,0,867.0,102.0,4.7,20.0,743.0,897.76,693.1
2016,6,13,9,15,878.0,103.5,4.8,20.5,781.5,931.06,714.14
2016,6,13,9,30,889.0,105.0,4.9,21.0,820.0,961.81,733.33
2016,6,13,9,45,902.5,103.5,5.0,21.5,855.0,989.01,750.01
2016,6,13,10,0,916.0,102.0,5.1,22.0,890.0,1013.41,764.75
2016,6,13,10,15,922.5,103.5,5.2,22.0,917.5,1031.04,776.45
2016,6,13,10,30,929.0,105.0,5.3,22.0,945.0,1045.31,786.0
2016,6,13,10,45,934.0,105.5,5.4,22.5,965.5,1053.57,790.02
2016,6,13,11,0,939.0,106.0,5.5,23.0,986.0,1058.31,791.78
2016,6,13,11,15,942.0,106.5,5.65,22.5,1000.0,1057.47,793.44
2016,6,13,11,30,945.0,107.0,5.8,22.0,1014.0,1053.06,792.77
2016,6,13,11,45,945.5,108.5,5.95,22.0,1019.5,1043.64,787.16
2016,6,13,12,0,946.0,110.0,6.1,22.0,1025.0,1030.75,779.22
2016,6,13,12,15,945.5,110.0,6.15,22.0,1023.5,1012.08,766.7
2016,6,13,12,30,945.0,110.0,6.2,22.0,1022.0,990.18,751.99
2016,6,13,12,45,940.0,112.0,6.3,22.0,1011.5,962.98,733.87
2016,6,13,13,0,935.0,114.0,6.4,22.0,1001.0,932.94,713.68
2016,6,13,13,15,931.5,113.5,6.35,22.0,984.5,899.16,690.04
2016,6,13,13,30,928.0,113.0,6.3,22.0,968.0,862.78,664.49
2016,6,13,13,45,921.5,113.0,6.3,22.0,944.0,822.09,635.96
2016,6,13,14,0,915.0,113.0,6.3,22.0,920.0,779.36,605.76
2016,6,13,14,15,908.0,111.5,6.3,21.5,890.0,733.08,573.5
2016,6,13,14,30,901.0,110.0,6.3,21.0,860.0,685.22,537.64
2016,6,13,14,45,889.0,110.0,6.3,21.0,823.5,634.33,497.49
2016,6,13,15,0,877.0,110.0,6.3,21.0,787.0,582.74,455.88
2016,6,13,15,15,865.0,108.0,6.2,20.5,746.0,528.99,412.23
2016,6,13,15,30,853.0,106.0,6.1,20.0,705.0,475.06,367.19
2016,6,13,15,45,837.5,103.5,6.1,19.5,659.5,415.27,316.51
2016,6,13,16,0,822.0,101.0,6.1,19.0,614.0,359.88,267.98
2016,6,13,16,15,802.5,97.5,6.05,18.5,565.5,303.53,217.97
2016,6,13,16,30,783.0,94.0,6.0,18.0,517.0,248.89,169.37
2016,6,13,16,45,764.0,88.0,6.0,17.5,468.0,194.16,122.22
2016,6,13,17,0,745.0,82.0,6.0,17.0,419.0,141.54,80.88
2016,6,13,17,15,711.5,77.5,5.9,16.5,368.0,91.73,50.76
2016,6,13,17,30,678.0,73.0,5.8,16.0,317.0,48.02,37.03
2016,6,13,17,45,632.0,67.0,5.75,15.5,267.0,45.64,35.07
2016,6,13,18,0,586.0,61.0,5.7,15.0,217.0,43.1,32.85
2016,6,13,18,15,518.0,53.5,5.55,14.5,170.0,39.1,29.18
2016,6,13,18,30,450.0,46.0,5.4,14.0,123.0,34.89,25.16
2016,6,13,18,45,337.0,36.5,5.3,14.0,83.5,28.56,18.97
2016,6,13,19,0,224.0,27.0,5.2,14.0,44.0,21.9,10.45
2016,6,13,19,15,112.0,13.5,5.15,13.5,22.0,12.87,0.0
2016,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,36.0,7.0,3.7,10.0,8.0,6.67,0.0
2016,6,14,5,0,72.0,14.0,3.8,10.0,16.0,24.41,0.0
2016,6,14,5,15,193.0,27.0,3.85,10.5,47.5,77.56,43.19
2016,6,14,5,30,314.0,40.0,3.9,11.0,79.0,137.21,98.42
2016,6,14,5,45,415.0,47.5,3.95,11.5,124.0,196.67,150.85
2016,6,14,6,0,516.0,55.0,4.0,12.0,169.0,266.9,212.82
2016,6,14,6,15,572.0,61.5,3.95,12.5,217.0,327.09,266.6
2016,6,14,6,30,628.0,68.0,3.9,13.0,265.0,392.49,323.27
2016,6,14,6,45,430.0,113.5,3.85,14.0,259.5,365.88,302.12
2016,6,14,7,0,232.0,159.0,3.8,15.0,254.0,313.32,257.46
2016,6,14,7,15,505.5,120.5,3.75,15.5,362.0,463.89,381.65
2016,6,14,7,30,779.0,82.0,3.7,16.0,470.0,633.13,515.25
2016,6,14,7,45,803.0,83.5,3.7,16.5,519.5,685.97,552.15
2016,6,14,8,0,827.0,85.0,3.7,17.0,569.0,738.66,588.27
2016,6,14,8,15,842.5,87.5,3.7,17.5,615.5,779.93,615.3
2016,6,14,8,30,858.0,90.0,3.7,18.0,662.0,824.82,644.57
2016,6,14,8,45,870.5,92.0,3.7,18.5,704.5,864.91,669.92
2016,6,14,9,0,883.0,94.0,3.7,19.0,747.0,902.94,693.51
2016,6,14,9,15,892.5,96.0,3.75,19.5,785.0,935.9,713.61
2016,6,14,9,30,902.0,98.0,3.8,20.0,823.0,966.2,731.76
2016,6,14,9,45,904.5,102.0,3.85,20.5,854.5,989.06,744.77
2016,6,14,10,0,907.0,106.0,3.9,21.0,886.0,1008.64,755.6
2016,6,14,10,15,912.5,107.5,4.05,21.0,912.5,1025.18,766.58
2016,6,14,10,30,918.0,109.0,4.2,21.0,939.0,1038.37,775.43
2016,6,14,10,45,921.5,110.0,4.35,21.5,958.5,1045.6,778.9
2016,6,14,11,0,925.0,111.0,4.5,22.0,978.0,1049.34,780.23
2016,6,14,11,15,927.0,111.5,4.6,22.0,990.5,1047.54,779.49
2016,6,14,11,30,929.0,112.0,4.7,22.0,1003.0,1042.23,776.54
2016,6,14,11,45,930.0,112.0,4.85,22.5,1008.5,1031.98,769.26
2016,6,14,12,0,931.0,112.0,5.0,23.0,1014.0,1018.34,759.76
2016,6,14,12,15,930.5,112.0,5.1,22.5,1012.0,999.96,749.7
2016,6,14,12,30,930.0,112.0,5.2,22.0,1010.0,978.42,737.42
2016,6,14,12,45,928.5,111.5,5.3,22.0,1000.5,952.41,720.53
2016,6,14,13,0,927.0,111.0,5.4,22.0,991.0,923.48,701.53
2016,6,14,13,15,924.0,110.0,5.5,21.5,974.5,889.97,680.55
2016,6,14,13,30,921.0,109.0,5.6,21.0,958.0,853.87,657.45
2016,6,14,13,45,914.0,109.5,5.75,21.0,934.0,813.6,630.01
2016,6,14,14,0,907.0,110.0,5.9,21.0,910.0,771.32,600.78
2016,6,14,14,15,900.5,108.5,5.85,20.5,880.5,725.8,568.96
2016,6,14,14,30,894.0,107.0,5.8,20.0,851.0,678.66,533.48
2016,6,14,14,45,886.0,105.0,5.8,19.5,816.0,628.79,495.14
2016,6,14,15,0,878.0,103.0,5.8,19.0,781.0,577.88,454.88
2016,6,14,15,15,867.0,100.5,5.7,18.5,740.5,524.23,411.09
2016,6,14,15,30,856.0,98.0,5.6,18.0,700.0,470.32,365.81
2016,6,14,15,45,845.0,94.0,5.6,17.5,656.5,415.09,318.33
2016,6,14,16,0,834.0,90.0,5.6,17.0,613.0,360.08,269.72
2016,6,14,16,15,816.0,87.5,5.6,16.5,565.5,299.64,216.05
2016,6,14,16,30,798.0,85.0,5.6,16.0,518.0,245.47,167.33
2016,6,14,16,45,775.5,81.0,5.6,16.0,468.0,191.03,119.84
2016,6,14,17,0,753.0,77.0,5.6,16.0,418.0,139.06,78.69
2016,6,14,17,15,618.0,88.0,5.5,15.5,346.0,90.95,52.79
2016,6,14,17,30,483.0,99.0,5.4,15.0,274.0,68.5,55.35
2016,6,14,17,45,443.5,89.5,5.35,15.0,231.0,63.41,50.93
2016,6,14,18,0,404.0,80.0,5.3,15.0,188.0,58.02,46.1
2016,6,14,18,15,435.5,62.0,5.1,14.5,156.5,46.33,35.6
2016,6,14,18,30,467.0,44.0,4.9,14.0,125.0,33.08,23.58
2016,6,14,18,45,356.0,35.0,4.7,13.5,85.0,27.13,17.81
2016,6,14,19,0,245.0,26.0,4.5,13.0,45.0,20.88,9.94
2016,6,14,19,15,122.5,13.0,4.5,12.5,22.5,12.39,0.0
2016,6,14,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.5,4.0,9.5,8.5,8.1,0.0
2016,6,15,5,0,0.0,17.0,4.1,10.0,17.0,16.2,0.0
2016,6,15,5,15,159.5,28.5,4.2,10.5,48.5,72.17,40.31
2016,6,15,5,30,319.0,40.0,4.3,11.0,80.0,138.28,99.13
2016,6,15,5,45,418.0,47.5,4.45,11.5,124.5,197.32,151.39
2016,6,15,6,0,517.0,55.0,4.6,12.0,169.0,266.9,213.07
2016,6,15,6,15,573.5,61.5,4.7,12.5,217.5,327.33,267.39
2016,6,15,6,30,630.0,68.0,4.8,13.0,266.0,393.01,324.82
2016,6,15,6,45,676.0,71.5,4.9,13.5,317.5,454.52,377.4
2016,6,15,7,0,722.0,75.0,5.0,14.0,369.0,517.97,430.05
2016,6,15,7,15,750.0,78.5,5.1,14.5,419.5,574.53,475.61
2016,6,15,7,30,778.0,82.0,5.2,15.0,470.0,631.97,520.57
2016,6,15,7,45,802.0,84.0,5.3,15.5,519.5,685.34,559.9
2016,6,15,8,0,826.0,86.0,5.4,16.0,569.0,738.58,597.88
2016,6,15,8,15,750.5,122.0,5.5,16.5,588.0,749.67,603.51
2016,6,15,8,30,675.0,158.0,5.6,17.0,607.0,755.92,605.76
2016,6,15,8,45,505.0,238.0,5.7,17.5,586.5,710.84,566.09
2016,6,15,9,0,335.0,318.0,5.8,18.0,566.0,646.52,511.11
2016,6,15,9,15,487.5,276.5,5.85,18.0,658.0,762.38,601.26
2016,6,15,9,30,640.0,235.0,5.9,18.0,750.0,876.87,687.81
2016,6,15,9,45,776.0,169.0,6.0,18.5,818.5,944.26,734.41
2016,6,15,10,0,912.0,103.0,6.1,19.0,887.0,1010.12,778.9
2016,6,15,10,15,917.5,104.5,6.15,19.0,913.5,1026.79,789.6
2016,6,15,10,30,923.0,106.0,6.2,19.0,940.0,1040.11,798.31
2016,6,15,10,45,926.5,107.0,6.3,19.0,960.0,1047.45,803.28
2016,6,15,11,0,930.0,108.0,6.4,19.0,980.0,1051.27,805.95
2016,6,15,11,15,730.0,245.5,6.45,19.0,935.5,1000.77,770.23
2016,6,15,11,30,530.0,383.0,6.5,19.0,891.0,929.64,713.75
2016,6,15,11,45,733.5,246.5,6.55,19.5,954.0,986.13,758.95
2016,6,15,12,0,937.0,110.0,6.6,20.0,1017.0,1022.38,782.9
2016,6,15,12,15,937.0,110.0,6.6,20.0,1015.5,1004.45,770.1
2016,6,15,12,30,937.0,110.0,6.6,20.0,1014.0,983.3,755.36
2016,6,15,12,45,925.5,116.5,6.6,20.0,1002.5,954.77,735.44
2016,6,15,13,0,914.0,123.0,6.6,20.0,991.0,923.69,713.7
2016,6,15,13,15,911.0,122.0,6.55,19.5,975.0,890.55,691.57
2016,6,15,13,30,908.0,121.0,6.5,19.0,959.0,854.85,667.44
2016,6,15,13,45,906.0,118.0,6.5,19.0,936.5,815.69,639.54
2016,6,15,14,0,904.0,115.0,6.5,19.0,914.0,774.21,609.77
2016,6,15,14,15,897.5,113.5,6.45,19.0,884.5,728.82,576.33
2016,6,15,14,30,891.0,112.0,6.4,19.0,855.0,681.81,539.51
2016,6,15,14,45,886.0,108.5,6.35,19.0,820.0,632.55,500.24
2016,6,15,15,0,881.0,105.0,6.3,19.0,785.0,581.98,459.03
2016,6,15,15,15,869.5,102.5,6.2,18.5,744.5,527.93,414.81
2016,6,15,15,30,858.0,100.0,6.1,18.0,704.0,473.66,369.13
2016,6,15,15,45,848.5,95.5,6.1,18.0,660.5,418.49,320.93
2016,6,15,16,0,839.0,91.0,6.1,18.0,617.0,363.38,271.66
2016,6,15,16,15,821.0,88.0,5.95,17.5,569.0,302.24,217.44
2016,6,15,16,30,803.0,85.0,5.8,17.0,521.0,247.37,168.19
2016,6,15,16,45,783.0,80.0,5.7,16.5,471.5,192.24,120.33
2016,6,15,17,0,763.0,75.0,5.6,16.0,422.0,139.29,78.37
2016,6,15,17,15,731.0,71.0,5.4,15.5,371.0,88.89,47.4
2016,6,15,17,30,699.0,67.0,5.2,15.0,320.0,47.99,37.16
2016,6,15,17,45,657.5,61.5,5.05,15.0,270.5,45.48,35.0
2016,6,15,18,0,616.0,56.0,4.9,15.0,221.0,39.05,29.25
2016,6,15,18,15,550.0,49.5,4.5,14.0,174.0,35.7,26.24
2016,6,15,18,30,484.0,43.0,4.1,13.0,127.0,32.18,22.91
2016,6,15,18,45,385.0,34.0,3.75,12.5,87.0,26.2,17.12
2016,6,15,19,0,286.0,25.0,3.4,12.0,47.0,19.91,9.42
2016,6,15,19,15,143.0,12.5,3.15,11.5,23.5,11.91,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,7.63,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.25,0.0
2016,6,16,5,15,176.5,26.0,0.7,10.5,48.0,72.52,39.84
2016,6,16,5,30,353.0,36.0,0.7,11.0,80.0,143.01,101.4
2016,6,16,5,45,436.0,44.0,0.75,12.0,123.0,199.01,150.58
2016,6,16,6,0,519.0,52.0,0.8,13.0,166.0,263.95,206.81
2016,6,16,6,15,574.0,58.5,0.7,13.5,214.0,323.73,258.2
2016,6,16,6,30,629.0,65.0,0.6,14.0,262.0,388.64,311.68
2016,6,16,6,45,663.5,71.0,0.5,14.5,311.5,446.79,357.61
2016,6,16,7,0,698.0,77.0,0.4,15.0,361.0,505.68,401.92
2016,6,16,7,15,726.5,81.0,0.4,15.5,411.0,562.0,443.27
2016,6,16,7,30,755.0,85.0,0.4,16.0,461.0,619.28,483.74
2016,6,16,7,45,773.5,89.5,0.4,17.0,509.0,670.57,516.61
2016,6,16,8,0,792.0,94.0,0.4,18.0,557.0,721.34,547.41
2016,6,16,8,15,809.0,97.0,0.45,18.5,603.5,768.41,576.7
2016,6,16,8,30,826.0,100.0,0.5,19.0,650.0,814.28,604.73
2016,6,16,8,45,839.5,102.5,0.55,19.5,692.5,848.84,624.94
2016,6,16,9,0,853.0,105.0,0.6,20.0,735.0,887.4,647.68
2016,6,16,9,15,528.0,244.5,0.7,20.0,641.5,765.57,565.36
2016,6,16,9,30,203.0,384.0,0.8,20.0,548.0,593.87,441.16
2016,6,16,9,45,554.0,243.0,0.95,20.5,714.0,813.2,602.17
2016,6,16,10,0,905.0,102.0,1.1,21.0,880.0,1001.99,723.02
2016,6,16,10,15,658.0,239.5,1.25,21.5,814.5,925.15,671.93
2016,6,16,10,30,411.0,377.0,1.4,22.0,749.0,819.79,596.75
2016,6,16,10,45,667.0,241.5,1.55,22.5,860.5,940.47,684.31
2016,6,16,11,0,923.0,106.0,1.7,23.0,972.0,1042.17,747.63
2016,6,16,11,15,495.0,278.5,1.9,23.0,743.5,796.41,585.96
2016,6,16,11,30,67.0,451.0,2.1,23.0,515.0,510.84,377.93
2016,6,16,11,45,71.0,450.0,2.3,23.5,518.0,510.65,379.45
2016,6,16,12,0,75.0,449.0,2.5,24.0,521.0,509.99,378.89
2016,6,16,12,15,503.0,277.5,2.7,24.0,763.0,765.51,572.21
2016,6,16,12,30,931.0,106.0,2.9,24.0,1005.0,974.16,714.87
2016,6,16,12,45,930.0,105.0,3.1,24.5,996.0,948.25,696.33
2016,6,16,13,0,929.0,104.0,3.3,25.0,987.0,919.38,677.72
2016,6,16,13,15,926.0,103.0,3.45,25.0,970.5,885.96,656.86
2016,6,16,13,30,923.0,102.0,3.6,25.0,954.0,849.94,633.97
2016,6,16,13,45,919.5,100.5,3.8,25.0,931.0,810.6,608.72
2016,6,16,14,0,916.0,99.0,4.0,25.0,908.0,769.0,581.49
2016,6,16,14,15,909.5,97.5,4.1,24.5,878.5,723.25,551.61
2016,6,16,14,30,903.0,96.0,4.2,24.0,849.0,675.86,517.95
2016,6,16,14,45,896.0,94.0,4.35,24.0,814.5,626.31,480.61
2016,6,16,15,0,889.0,92.0,4.5,24.0,780.0,575.61,441.44
2016,6,16,15,15,878.5,90.0,4.55,23.5,739.5,522.24,399.57
2016,6,16,15,30,868.0,88.0,4.6,23.0,699.0,468.52,355.99
2016,6,16,15,45,856.0,85.0,4.7,23.0,655.0,413.24,309.24
2016,6,16,16,0,844.0,82.0,4.8,23.0,611.0,358.26,261.5
2016,6,16,16,15,826.5,79.0,4.8,22.5,563.5,302.25,212.61
2016,6,16,16,30,809.0,76.0,4.8,22.0,516.0,247.6,164.68
2016,6,16,16,45,788.0,72.5,4.8,22.0,467.0,187.68,113.79
2016,6,16,17,0,767.0,69.0,4.8,22.0,418.0,135.61,73.24
2016,6,16,17,15,736.5,65.0,4.65,21.0,368.0,85.08,42.75
2016,6,16,17,30,706.0,61.0,4.5,20.0,318.0,43.12,32.14
2016,6,16,17,45,665.5,56.5,4.4,19.5,268.5,41.25,30.64
2016,6,16,18,0,625.0,52.0,4.3,19.0,219.0,39.28,28.96
2016,6,16,18,15,562.5,46.0,3.95,18.5,173.0,32.81,23.2
2016,6,16,18,30,500.0,40.0,3.6,18.0,127.0,29.57,20.14
2016,6,16,18,45,403.0,31.5,3.25,17.5,87.5,23.94,14.81
2016,6,16,19,0,306.0,23.0,2.9,17.0,48.0,18.01,7.85
2016,6,16,19,15,153.0,11.5,2.65,16.5,24.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,1.05,12.5,8.5,8.1,0.0
2016,6,17,5,0,0.0,17.0,1.1,13.0,17.0,16.2,0.0
2016,6,17,5,15,199.5,24.5,1.3,13.5,49.0,76.56,41.12
2016,6,17,5,30,399.0,32.0,1.5,14.0,81.0,150.55,105.03
2016,6,17,5,45,477.0,39.0,1.7,15.0,124.0,206.17,154.36
2016,6,17,6,0,555.0,46.0,1.9,16.0,167.0,270.19,210.38
2016,6,17,6,15,606.0,51.0,1.95,16.5,214.5,327.22,260.56
2016,6,17,6,30,657.0,56.0,2.0,17.0,262.0,390.14,313.97
2016,6,17,6,45,519.5,96.0,2.05,17.5,276.5,397.25,320.98
2016,6,17,7,0,382.0,136.0,2.1,18.0,291.0,383.48,309.71
2016,6,17,7,15,357.5,162.0,2.1,18.5,322.5,405.77,326.56
2016,6,17,7,30,333.0,188.0,2.1,19.0,354.0,433.82,346.7
2016,6,17,7,45,441.0,178.0,2.15,19.5,421.5,525.27,416.71
2016,6,17,8,0,549.0,168.0,2.2,20.0,489.0,614.75,483.1
2016,6,17,8,15,697.0,125.5,2.3,20.5,567.0,712.98,554.21
2016,6,17,8,30,845.0,83.0,2.4,21.0,645.0,804.81,616.25
2016,6,17,8,45,856.5,85.0,2.5,21.5,686.5,843.74,640.36
2016,6,17,9,0,868.0,87.0,2.6,22.0,728.0,880.61,663.26
2016,6,17,9,15,877.5,88.5,2.7,22.0,765.5,912.79,684.12
2016,6,17,9,30,887.0,90.0,2.8,22.0,803.0,942.39,703.24
2016,6,17,9,45,894.0,91.5,2.95,22.5,835.0,966.8,717.93
2016,6,17,10,0,901.0,93.0,3.1,23.0,867.0,988.19,730.65
2016,6,17,10,15,710.5,221.0,3.25,23.5,843.0,957.92,709.19
2016,6,17,10,30,520.0,349.0,3.4,24.0,819.0,900.38,664.65
2016,6,17,10,45,541.5,349.5,3.6,24.5,848.5,922.37,679.56
2016,6,17,11,0,563.0,350.0,3.8,25.0,878.0,942.1,692.29
2016,6,17,11,15,297.5,370.0,3.95,25.0,649.5,681.95,508.81
2016,6,17,11,30,32.0,390.0,4.1,25.0,421.0,414.51,309.82
2016,6,17,11,45,59.0,430.5,4.3,25.5,487.5,479.34,358.15
2016,6,17,12,0,86.0,471.0,4.5,26.0,554.0,542.56,403.52
2016,6,17,12,15,56.0,421.5,4.6,26.0,476.0,460.93,344.03
2016,6,17,12,30,26.0,372.0,4.7,26.0,398.0,381.28,285.4
2016,6,17,12,45,29.0,379.0,4.85,26.0,407.5,387.93,290.82
2016,6,17,13,0,32.0,386.0,5.0,26.0,417.0,394.12,295.71
2016,6,17,13,15,30.0,374.0,5.1,25.5,403.0,377.76,284.39
2016,6,17,13,30,28.0,362.0,5.2,25.0,389.0,361.61,273.21
2016,6,17,13,45,77.5,398.0,5.3,25.0,468.0,429.64,325.39
2016,6,17,14,0,127.0,434.0,5.4,25.0,547.0,492.41,372.75
2016,6,17,14,15,114.0,415.5,5.45,24.5,514.5,457.31,347.42
2016,6,17,14,30,101.0,397.0,5.5,24.0,482.0,424.91,324.11
2016,6,17,14,45,285.5,340.5,5.55,24.0,565.0,474.65,364.45
2016,6,17,15,0,470.0,284.0,5.6,24.0,648.0,508.11,390.42
2016,6,17,15,15,639.0,196.5,5.55,23.5,663.5,489.99,376.69
2016,6,17,15,30,808.0,109.0,5.5,23.0,679.0,456.82,349.01
2016,6,17,15,45,546.0,188.0,5.45,23.0,562.5,372.39,282.06
2016,6,17,16,0,284.0,267.0,5.4,23.0,446.0,317.77,240.94
2016,6,17,16,15,187.5,249.5,5.3,22.5,364.0,261.72,198.64
2016,6,17,16,30,91.0,232.0,5.2,22.0,282.0,216.95,166.28
2016,6,17,16,45,152.0,208.5,5.15,21.5,282.5,195.12,146.71
2016,6,17,17,0,213.0,185.0,5.1,21.0,283.0,171.92,126.28
2016,6,17,17,15,110.0,153.5,4.95,20.0,204.0,127.81,96.91
2016,6,17,17,30,7.0,122.0,4.8,19.0,125.0,106.94,87.8
2016,6,17,17,45,3.5,104.0,4.65,18.5,105.5,91.73,74.9
2016,6,17,18,0,0.0,86.0,4.5,18.0,86.0,76.41,61.64
2016,6,17,18,15,0.0,67.5,4.25,17.5,67.5,60.59,47.66
2016,6,17,18,30,0.0,49.0,4.0,17.0,49.0,44.61,33.34
2016,6,17,18,45,0.0,33.5,3.8,16.5,33.5,30.9,20.85
2016,6,17,19,0,0.0,18.0,3.6,16.0,18.0,16.7,7.0
2016,6,17,19,15,0.0,9.0,3.45,15.5,9.0,8.58,0.0
2016,6,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,6.0,1.55,11.5,8.0,5.72,0.0
2016,6,18,5,0,132.0,12.0,1.7,12.0,16.0,31.37,0.0
2016,6,18,5,15,260.5,22.5,1.8,12.5,48.5,86.81,46.05
2016,6,18,5,30,389.0,33.0,1.9,13.0,81.0,148.71,104.2
2016,6,18,5,45,471.0,40.0,2.05,13.5,124.0,205.03,154.52
2016,6,18,6,0,553.0,47.0,2.2,14.0,167.0,270.18,212.15
2016,6,18,6,15,606.5,52.5,2.25,14.5,215.5,328.64,263.97
2016,6,18,6,30,660.0,58.0,2.3,15.0,264.0,393.35,319.34
2016,6,18,6,45,698.0,62.0,2.35,16.0,314.5,452.62,368.0
2016,6,18,7,0,736.0,66.0,2.4,17.0,365.0,514.43,416.73
2016,6,18,7,15,764.0,69.5,2.35,17.5,416.0,571.56,460.47
2016,6,18,7,30,792.0,73.0,2.3,18.0,467.0,629.58,503.29
2016,6,18,7,45,812.5,76.0,2.3,18.5,516.5,677.7,535.98
2016,6,18,8,0,833.0,79.0,2.3,19.0,566.0,729.56,570.48
2016,6,18,8,15,850.0,81.5,2.25,19.5,613.0,777.35,600.93
2016,6,18,8,30,867.0,84.0,2.2,20.0,660.0,823.89,629.83
2016,6,18,8,45,879.5,86.5,2.15,20.5,703.5,864.99,654.38
2016,6,18,9,0,892.0,89.0,2.1,21.0,747.0,904.01,677.1
2016,6,18,9,15,902.5,90.5,2.05,21.5,786.0,937.76,695.92
2016,6,18,9,30,913.0,92.0,2.0,22.0,825.0,968.89,712.78
2016,6,18,9,45,916.0,96.5,1.95,22.5,857.5,993.23,725.05
2016,6,18,10,0,919.0,101.0,1.9,23.0,890.0,1014.26,735.14
2016,6,18,10,15,925.0,102.0,1.85,23.5,917.0,1031.14,742.57
2016,6,18,10,30,931.0,103.0,1.8,24.0,944.0,1044.66,747.92
2016,6,18,10,45,937.0,103.0,1.8,24.5,965.0,1053.68,751.23
2016,6,18,11,0,943.0,103.0,1.8,25.0,986.0,1059.19,752.51
2016,6,18,11,15,946.0,103.5,1.8,25.0,1000.0,1058.63,751.64
2016,6,18,11,30,949.0,104.0,1.8,25.0,1014.0,1054.49,748.73
2016,6,18,11,45,951.0,103.5,1.8,25.5,1020.5,1044.8,741.08
2016,6,18,12,0,953.0,103.0,1.8,26.0,1027.0,1031.64,731.46
2016,6,18,12,15,953.5,103.0,1.85,26.0,1025.5,1014.12,721.35
2016,6,18,12,30,954.0,103.0,1.9,26.0,1024.0,993.3,709.21
2016,6,18,12,45,955.5,100.5,2.0,26.5,1016.0,967.78,693.29
2016,6,18,13,0,957.0,98.0,2.1,27.0,1008.0,939.09,675.28
2016,6,18,13,15,954.5,97.5,2.15,27.0,992.0,905.83,655.01
2016,6,18,13,30,952.0,97.0,2.2,27.0,976.0,869.82,632.78
2016,6,18,13,45,948.0,96.5,2.25,27.0,953.5,830.06,607.84
2016,6,18,14,0,944.0,96.0,2.3,27.0,931.0,787.98,581.07
2016,6,18,14,15,938.5,94.5,2.3,27.0,901.5,741.82,550.84
2016,6,18,14,30,933.0,93.0,2.3,27.0,872.0,693.87,517.19
2016,6,18,14,45,925.0,92.0,2.3,27.0,837.0,643.27,480.31
2016,6,18,15,0,917.0,91.0,2.3,27.0,802.0,591.55,441.55
2016,6,18,15,15,907.0,89.0,2.3,27.0,761.5,537.04,399.61
2016,6,18,15,30,897.0,87.0,2.3,27.0,721.0,482.09,356.01
2016,6,18,15,45,882.5,86.0,2.35,27.0,675.5,426.01,310.34
2016,6,18,16,0,868.0,85.0,2.4,27.0,630.0,370.41,263.73
2016,6,18,16,15,850.5,82.0,2.4,26.5,582.0,313.02,215.31
2016,6,18,16,30,833.0,79.0,2.4,26.0,534.0,256.95,167.58
2016,6,18,16,45,808.5,76.5,2.4,26.0,483.0,195.88,117.11
2016,6,18,17,0,784.0,74.0,2.4,26.0,432.0,142.99,76.88
2016,6,18,17,15,752.5,70.0,2.2,25.0,380.5,91.35,46.06
2016,6,18,17,30,721.0,66.0,2.0,24.0,329.0,47.13,35.02
2016,6,18,17,45,677.0,61.0,1.85,23.5,278.0,44.99,33.34
2016,6,18,18,0,633.0,56.0,1.7,23.0,227.0,38.99,28.21
2016,6,18,18,15,568.0,49.5,1.65,21.5,179.5,35.62,25.35
2016,6,18,18,30,503.0,43.0,1.6,20.0,132.0,32.09,22.17
2016,6,18,18,45,403.5,34.0,1.55,19.0,91.0,26.11,16.58
2016,6,18,19,0,304.0,25.0,1.5,18.0,50.0,19.81,9.35
2016,6,18,19,15,152.0,12.5,1.5,17.5,25.0,11.91,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,45,76.5,6.0,1.3,13.5,8.5,0.0,0.0
2016,6,19,5,0,153.0,12.0,1.3,14.0,17.0,34.42,0.0
2016,6,19,5,15,286.0,22.5,1.55,14.5,50.5,91.73,47.76
2016,6,19,5,30,419.0,33.0,1.8,15.0,84.0,156.24,108.37
2016,6,19,5,45,499.5,40.0,2.1,16.0,128.5,213.7,159.33
2016,6,19,6,0,580.0,47.0,2.4,17.0,173.0,279.81,217.13
2016,6,19,6,15,632.0,52.5,2.45,17.5,222.0,339.05,269.22
2016,6,19,6,30,684.0,58.0,2.5,18.0,271.0,404.37,324.6
2016,6,19,6,45,719.5,62.5,2.6,19.0,322.0,464.11,373.24
2016,6,19,7,0,755.0,67.0,2.7,20.0,373.0,526.12,421.72
2016,6,19,7,15,781.5,70.0,2.75,21.0,423.5,582.65,464.09
2016,6,19,7,30,808.0,73.0,2.8,22.0,474.0,639.88,505.39
2016,6,19,7,45,826.5,76.5,2.85,23.0,523.5,687.85,536.81
2016,6,19,8,0,845.0,80.0,2.9,24.0,573.0,739.35,569.82
2016,6,19,8,15,860.5,82.5,2.8,24.5,619.5,786.42,599.22
2016,6,19,8,30,876.0,85.0,2.7,25.0,666.0,832.11,626.96
2016,6,19,8,45,886.0,87.5,2.65,25.5,708.5,871.36,650.08
2016,6,19,9,0,896.0,90.0,2.6,26.0,751.0,908.36,671.32
2016,6,19,9,15,905.5,91.5,2.45,26.0,789.0,941.32,690.06
2016,6,19,9,30,915.0,93.0,2.3,26.0,827.0,971.61,706.72
2016,6,19,9,45,929.0,90.0,2.2,26.5,861.5,998.45,720.01
2016,6,19,10,0,943.0,87.0,2.1,27.0,896.0,1022.46,731.31
2016,6,19,10,15,948.0,88.0,1.95,27.5,923.0,1038.82,737.03
2016,6,19,10,30,953.0,89.0,1.8,28.0,950.0,1051.74,740.53
2016,6,19,10,45,956.0,90.5,1.7,28.5,970.0,1059.62,741.59
2016,6,19,11,0,959.0,92.0,1.6,29.0,990.0,1063.88,740.51
2016,6,19,11,15,961.5,92.5,1.6,29.5,1003.5,1062.96,737.97
2016,6,19,11,30,964.0,93.0,1.6,30.0,1017.0,1058.39,733.42
2016,6,19,11,45,962.5,95.0,1.65,30.5,1022.5,1047.79,726.14
2016,6,19,12,0,961.0,97.0,1.7,31.0,1028.0,1033.69,716.88
2016,6,19,12,15,961.0,97.0,1.85,31.0,1026.5,1015.67,708.06
2016,6,19,12,30,961.0,97.0,2.0,31.0,1025.0,994.33,697.04
2016,6,19,12,45,944.0,107.0,2.15,31.0,1012.0,963.93,680.17
2016,6,19,13,0,927.0,117.0,2.3,31.0,999.0,931.08,661.48
2016,6,19,13,15,924.0,116.5,2.4,31.0,983.0,898.22,642.04
2016,6,19,13,30,921.0,116.0,2.5,31.0,967.0,862.74,620.63
2016,6,19,13,45,921.0,111.5,2.7,31.0,945.0,823.47,597.09
2016,6,19,14,0,921.0,107.0,2.9,31.0,923.0,781.69,571.37
2016,6,19,14,15,915.0,106.0,3.0,31.0,893.5,736.56,542.36
2016,6,19,14,30,909.0,105.0,3.1,31.0,864.0,689.72,509.58
2016,6,19,14,45,904.0,101.5,3.25,31.0,829.5,639.77,473.82
2016,6,19,15,0,899.0,98.0,3.4,31.0,795.0,588.47,435.91
2016,6,19,15,15,888.5,96.0,3.5,30.5,754.5,534.58,395.51
2016,6,19,15,30,878.0,94.0,3.6,30.0,714.0,480.32,353.34
2016,6,19,15,45,866.5,90.5,3.7,30.0,670.0,424.24,307.71
2016,6,19,16,0,855.0,87.0,3.8,30.0,626.0,368.38,260.99
2016,6,19,16,15,837.5,84.5,3.8,29.5,578.0,312.1,213.56
2016,6,19,16,30,820.0,82.0,3.8,29.0,530.0,251.65,162.72
2016,6,19,16,45,796.0,79.0,3.85,28.5,479.5,196.5,117.31
2016,6,19,17,0,772.0,76.0,3.9,28.0,429.0,143.94,77.59
2016,6,19,17,15,741.0,72.0,3.75,27.0,378.0,92.98,47.16
2016,6,19,17,30,710.0,68.0,3.6,26.0,327.0,48.7,36.04
2016,6,19,17,45,664.0,63.0,3.45,25.5,276.5,46.63,34.43
2016,6,19,18,0,618.0,58.0,3.3,25.0,226.0,40.51,29.24
2016,6,19,18,15,553.5,51.5,3.15,24.0,178.5,37.23,26.42
2016,6,19,18,30,489.0,45.0,3.0,23.0,131.0,33.79,23.29
2016,6,19,18,45,390.5,35.5,2.9,22.0,90.5,27.43,17.43
2016,6,19,19,0,292.0,26.0,2.8,21.0,50.0,20.71,9.92
2016,6,19,19,15,146.0,13.0,2.8,20.5,25.0,12.39,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,80.0,6.5,2.4,11.5,9.0,0.0,0.0
2016,6,20,5,0,160.0,13.0,2.6,12.0,18.0,36.31,0.0
2016,6,20,5,15,299.5,23.0,2.6,12.5,52.5,94.68,49.24
2016,6,20,5,30,439.0,33.0,2.6,13.0,87.0,161.11,112.52
2016,6,20,5,45,524.5,39.5,2.65,14.0,132.5,220.65,165.73
2016,6,20,6,0,610.0,46.0,2.7,15.0,178.0,288.03,225.1
2016,6,20,6,15,662.5,51.5,2.6,15.5,228.5,350.46,280.22
2016,6,20,6,30,715.0,57.0,2.5,16.0,279.0,417.59,337.3
2016,6,20,6,45,753.0,60.0,2.45,17.0,331.5,478.52,386.88
2016,6,20,7,0,791.0,63.0,2.4,18.0,384.0,541.88,436.17
2016,6,20,7,15,817.5,66.5,2.4,19.0,436.0,600.69,480.05
2016,6,20,7,30,844.0,70.0,2.4,20.0,488.0,656.08,519.59
2016,6,20,7,45,864.0,72.0,2.45,21.0,539.0,709.13,554.33
2016,6,20,8,0,884.0,74.0,2.5,22.0,590.0,761.63,587.77
2016,6,20,8,15,899.0,76.5,2.55,22.5,637.5,809.87,618.58
2016,6,20,8,30,914.0,79.0,2.6,23.0,685.0,856.57,647.83
2016,6,20,8,45,926.0,80.5,2.65,24.0,729.0,897.75,671.56
2016,6,20,9,0,938.0,82.0,2.7,25.0,773.0,936.68,693.42
2016,6,20,9,15,946.0,83.5,2.7,25.5,811.5,969.46,711.86
2016,6,20,9,30,954.0,85.0,2.7,26.0,850.0,999.36,728.29
2016,6,20,9,45,949.0,93.0,2.75,27.0,880.5,1020.78,738.18
2016,6,20,10,0,944.0,101.0,2.8,28.0,911.0,1038.4,745.66
2016,6,20,10,15,949.0,102.0,2.75,28.5,937.5,1054.69,752.88
2016,6,20,10,30,954.0,103.0,2.7,29.0,964.0,1067.51,757.93
2016,6,20,10,45,957.0,104.0,2.7,30.0,984.0,1074.77,758.58
2016,6,20,11,0,960.0,105.0,2.7,31.0,1004.0,1078.4,757.11
2016,6,20,11,15,961.5,105.5,2.8,31.0,1017.0,1076.37,756.37
2016,6,20,11,30,963.0,106.0,2.9,31.0,1030.0,1070.71,753.5
2016,6,20,11,45,964.0,106.0,3.0,31.5,1035.5,1060.47,746.35
2016,6,20,12,0,965.0,106.0,3.1,32.0,1041.0,1046.72,737.12
2016,6,20,12,15,964.0,106.0,3.25,32.0,1039.0,1027.62,726.47
2016,6,20,12,30,963.0,106.0,3.4,32.0,1037.0,1005.25,713.71
2016,6,20,12,45,966.0,102.5,3.55,32.0,1028.5,979.98,698.99
2016,6,20,13,0,969.0,99.0,3.7,32.0,1020.0,951.44,682.04
2016,6,20,13,15,966.0,98.5,3.85,32.0,1004.0,917.46,661.37
2016,6,20,13,30,963.0,98.0,4.0,32.0,988.0,880.72,638.66
2016,6,20,13,45,959.0,96.5,4.15,32.0,964.5,839.69,612.79
2016,6,20,14,0,955.0,95.0,4.3,32.0,941.0,796.32,585.01
2016,6,20,14,15,949.5,94.0,4.4,31.5,911.5,750.21,555.91
2016,6,20,14,30,944.0,93.0,4.5,31.0,882.0,702.28,523.27
2016,6,20,14,45,935.0,92.5,4.65,31.0,846.0,651.06,485.88
2016,6,20,15,0,926.0,92.0,4.8,31.0,810.0,598.77,446.68
2016,6,20,15,15,916.0,90.0,4.8,30.5,769.5,543.83,404.75
2016,6,20,15,30,906.0,88.0,4.8,30.0,729.0,488.42,361.05
2016,6,20,15,45,891.5,86.5,4.85,29.5,683.5,431.42,314.83
2016,6,20,16,0,877.0,85.0,4.9,29.0,638.0,374.9,267.59
2016,6,20,16,15,666.0,134.5,4.85,28.0,535.5,296.43,208.12
2016,6,20,16,30,455.0,184.0,4.8,27.0,433.0,248.14,174.37
2016,6,20,16,45,228.0,163.5,4.8,26.5,288.0,169.6,120.58
2016,6,20,17,0,1.0,143.0,4.8,26.0,143.0,127.86,97.56
2016,6,20,17,15,0.5,130.5,4.65,25.0,130.5,115.9,88.71
2016,6,20,17,30,0.0,118.0,4.5,24.0,118.0,103.97,83.54
2016,6,20,17,45,0.0,100.0,4.4,23.0,100.0,88.74,71.0
2016,6,20,18,0,0.0,82.0,4.3,22.0,82.0,73.38,58.04
2016,6,20,18,15,0.0,65.0,4.15,21.0,65.0,58.68,45.34
2016,6,20,18,30,0.0,48.0,4.0,20.0,48.0,43.85,32.28
2016,6,20,18,45,0.0,33.0,3.9,19.5,33.0,30.53,20.28
2016,6,20,19,0,0.0,18.0,3.8,19.0,18.0,16.7,7.05
2016,6,20,19,15,0.0,9.0,3.8,18.5,9.0,8.58,0.0
2016,6,20,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,66.0,6.5,2.5,12.5,8.0,0.0,0.0
2016,6,21,5,0,132.0,13.0,2.7,13.0,16.0,32.02,0.0
2016,6,21,5,15,265.5,23.5,2.7,13.5,49.0,87.86,44.96
2016,6,21,5,30,399.0,34.0,2.7,14.0,82.0,151.4,105.4
2016,6,21,5,45,489.0,40.5,2.75,15.0,127.0,210.12,157.32
2016,6,21,6,0,579.0,47.0,2.8,16.0,172.0,278.5,217.01
2016,6,21,6,15,632.5,52.5,2.75,16.5,221.5,338.25,269.77
2016,6,21,6,30,686.0,58.0,2.7,17.0,271.0,404.27,325.95
2016,6,21,6,45,728.0,61.0,2.65,18.0,323.0,465.84,376.06
2016,6,21,7,0,770.0,64.0,2.6,19.0,375.0,530.29,426.29
2016,6,21,7,15,796.5,67.0,2.6,20.0,426.5,587.52,469.11
2016,6,21,7,30,823.0,70.0,2.6,21.0,478.0,641.38,507.81
2016,6,21,7,45,845.5,72.0,2.6,22.0,528.5,695.32,543.17
2016,6,21,8,0,868.0,74.0,2.6,23.0,579.0,748.99,577.29
2016,6,21,8,15,882.5,76.0,2.6,24.0,626.0,795.67,605.6
2016,6,21,8,30,897.0,78.0,2.6,25.0,673.0,840.84,632.23
2016,6,21,8,45,909.5,79.5,2.6,26.0,716.5,881.93,655.51
2016,6,21,9,0,922.0,81.0,2.6,27.0,760.0,920.88,676.91
2016,6,21,9,15,930.5,82.5,2.55,27.5,798.5,953.75,694.9
2016,6,21,9,30,939.0,84.0,2.5,28.0,837.0,983.83,710.87
2016,6,21,9,45,942.5,87.0,2.5,29.0,869.0,1007.75,721.81
2016,6,21,10,0,946.0,90.0,2.5,30.0,901.0,1028.33,730.6
2016,6,21,10,15,951.0,91.0,2.45,30.5,928.0,1044.8,737.75
2016,6,21,10,30,956.0,92.0,2.4,31.0,955.0,1057.8,742.79
2016,6,21,10,45,958.5,93.5,2.4,32.0,975.0,1065.27,743.54
2016,6,21,11,0,961.0,95.0,2.4,33.0,995.0,1069.1,742.2
2016,6,21,11,15,963.0,95.5,2.4,33.0,1008.0,1067.73,740.88
2016,6,21,11,30,965.0,96.0,2.4,33.0,1021.0,1062.73,737.5
2016,6,21,11,45,965.0,96.5,2.45,33.5,1026.5,1052.15,729.91
2016,6,21,12,0,965.0,97.0,2.5,34.0,1032.0,1038.07,720.31
2016,6,21,12,15,964.5,97.0,2.6,34.0,1030.5,1019.59,710.06
2016,6,21,12,30,964.0,97.0,2.7,34.0,1029.0,997.81,697.74
2016,6,21,12,45,956.5,101.0,2.85,34.5,1018.0,970.3,680.78
2016,6,21,13,0,949.0,105.0,3.0,35.0,1007.0,939.97,661.94
2016,6,21,13,15,945.5,104.0,3.15,35.0,990.5,905.7,641.74
2016,6,21,13,30,942.0,103.0,3.3,35.0,974.0,868.78,619.56
2016,6,21,13,45,937.0,102.0,3.45,35.0,950.5,828.21,594.66
2016,6,21,14,0,932.0,101.0,3.6,35.0,927.0,785.43,567.91
2016,6,21,14,15,925.5,100.0,3.75,34.5,897.0,739.59,539.79
2016,6,21,14,30,919.0,99.0,3.9,34.0,867.0,692.05,508.02
2016,6,21,14,45,910.5,97.5,4.1,34.0,831.5,641.39,471.8
2016,6,21,15,0,902.0,96.0,4.3,34.0,796.0,589.66,433.66
2016,6,21,15,15,891.5,94.0,4.45,33.5,755.5,535.66,393.38
2016,6,21,15,30,881.0,92.0,4.6,33.0,715.0,481.28,351.34
2016,6,21,15,45,867.5,89.5,4.75,32.5,670.5,425.13,306.64
2016,6,21,16,0,854.0,87.0,4.9,32.0,626.0,369.4,260.8
2016,6,21,16,15,836.5,84.5,5.0,31.0,578.0,313.16,214.02
2016,6,21,16,30,819.0,82.0,5.1,30.0,530.0,252.76,163.59
2016,6,21,16,45,796.5,78.5,5.2,29.5,480.0,197.47,117.92
2016,6,21,17,0,774.0,75.0,5.3,29.0,430.0,144.61,77.75
2016,6,21,17,15,743.5,71.0,5.3,27.5,379.0,93.51,47.05
2016,6,21,17,30,713.0,67.0,5.3,26.0,328.0,47.83,35.3
2016,6,21,17,45,671.0,62.0,5.3,25.0,278.0,45.74,33.74
2016,6,21,18,0,629.0,57.0,5.3,24.0,228.0,39.69,28.66
