Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,566.0,50.5,5.15,22.5,180.5,36.36,25.85
2016,6,21,18,30,503.0,44.0,5.0,21.0,133.0,32.88,22.72
2016,6,21,18,45,404.5,35.0,4.85,20.0,92.5,26.93,17.19
2016,6,21,19,0,306.0,26.0,4.7,19.0,52.0,20.67,10.13
2016,6,21,19,15,153.0,13.0,4.65,18.5,26.0,12.39,0.0
2016,6,21,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,6.5,4.2,11.5,8.5,0.0,0.0
2016,6,22,5,0,159.0,13.0,4.3,12.0,17.0,35.9,0.0
2016,6,22,5,15,300.0,22.5,4.3,12.5,51.5,93.46,47.15
2016,6,22,5,30,441.0,32.0,4.3,13.0,86.0,159.79,111.31
2016,6,22,5,45,523.0,39.0,4.3,13.5,131.0,218.73,164.79
2016,6,22,6,0,605.0,46.0,4.3,14.0,176.0,285.16,224.41
2016,6,22,6,15,657.5,51.0,4.3,14.5,226.0,346.71,279.74
2016,6,22,6,30,710.0,56.0,4.3,15.0,276.0,412.96,337.35
2016,6,22,6,45,746.0,60.0,4.3,16.0,328.0,473.68,387.99
2016,6,22,7,0,782.0,64.0,4.3,17.0,380.0,536.7,438.41
2016,6,22,7,15,808.0,67.5,4.3,17.5,431.5,594.78,483.96
2016,6,22,7,30,834.0,71.0,4.3,18.0,483.0,649.42,525.43
2016,6,22,7,45,853.0,73.5,4.35,19.0,533.0,701.93,561.12
2016,6,22,8,0,872.0,76.0,4.4,20.0,583.0,753.84,595.48
2016,6,22,8,15,887.0,78.5,4.4,20.5,630.5,801.66,627.0
2016,6,22,8,30,902.0,81.0,4.4,21.0,678.0,847.99,656.89
2016,6,22,8,45,913.0,82.5,4.45,21.5,721.0,887.97,682.18
2016,6,22,9,0,924.0,84.0,4.5,22.0,764.0,925.7,705.65
2016,6,22,9,15,932.5,85.5,4.55,22.5,803.0,958.65,725.61
2016,6,22,9,30,941.0,87.0,4.6,23.0,842.0,988.79,743.55
2016,6,22,9,45,948.0,88.0,4.65,23.5,875.0,1013.94,758.04
2016,6,22,10,0,955.0,89.0,4.7,24.0,908.0,1035.9,770.4
2016,6,22,10,15,960.0,90.0,4.75,24.5,935.0,1052.54,779.23
2016,6,22,10,30,965.0,91.0,4.8,25.0,962.0,1065.69,785.84
2016,6,22,10,45,968.5,91.5,4.9,25.5,982.0,1073.21,789.31
2016,6,22,11,0,972.0,92.0,5.0,26.0,1002.0,1077.09,790.5
2016,6,22,11,15,974.0,92.5,5.05,26.0,1015.0,1075.78,789.56
2016,6,22,11,30,976.0,93.0,5.1,26.0,1028.0,1070.79,786.35
2016,6,22,11,45,976.5,93.5,5.2,26.5,1034.0,1060.68,778.71
2016,6,22,12,0,977.0,94.0,5.3,27.0,1040.0,1047.0,768.82
2016,6,22,12,15,977.0,94.0,5.35,27.0,1038.5,1028.87,757.21
2016,6,22,12,30,977.0,94.0,5.4,27.0,1037.0,1007.36,743.41
2016,6,22,12,45,969.5,97.5,5.5,27.0,1026.5,979.13,725.42
2016,6,22,13,0,962.0,101.0,5.6,27.0,1016.0,948.05,705.41
2016,6,22,13,15,959.0,100.5,5.6,26.5,1000.0,914.34,684.29
2016,6,22,13,30,956.0,100.0,5.6,26.0,984.0,877.9,661.09
2016,6,22,13,45,951.0,99.5,5.7,26.0,961.0,837.32,633.96
2016,6,22,14,0,946.0,99.0,5.8,26.0,938.0,794.49,604.96
2016,6,22,14,15,940.5,98.0,5.8,25.5,908.5,748.79,574.35
2016,6,22,14,30,935.0,97.0,5.8,25.0,879.0,701.28,540.13
2016,6,22,14,45,926.5,96.0,5.85,25.0,843.5,650.34,501.07
2016,6,22,15,0,918.0,95.0,5.9,25.0,808.0,598.3,460.17
2016,6,22,15,15,908.0,93.0,5.9,24.5,767.5,543.76,417.0
2016,6,22,15,30,898.0,91.0,5.9,24.0,727.0,488.75,372.09
2016,6,22,15,45,885.0,88.5,5.9,23.5,682.0,431.89,324.38
2016,6,22,16,0,872.0,86.0,5.9,23.0,637.0,375.38,275.6
2016,6,22,16,15,854.5,83.5,5.85,22.5,588.5,318.14,225.39
2016,6,22,16,30,837.0,81.0,5.8,22.0,540.0,256.71,171.7
2016,6,22,16,45,815.0,77.5,5.75,21.5,489.0,200.47,123.55
2016,6,22,17,0,793.0,74.0,5.7,21.0,438.0,146.59,81.13
2016,6,22,17,15,762.0,70.0,5.65,20.0,386.5,94.35,48.49
2016,6,22,17,30,731.0,66.0,5.6,19.0,335.0,47.06,35.71
2016,6,22,17,45,687.5,61.0,5.55,18.5,283.5,44.91,33.98
2016,6,22,18,0,644.0,56.0,5.5,18.0,232.0,42.67,32.06
2016,6,22,18,15,580.0,50.0,5.4,17.0,184.0,35.96,26.14
2016,6,22,18,30,516.0,44.0,5.3,16.0,136.0,32.88,23.24
2016,6,22,18,45,412.0,35.5,5.2,15.5,94.5,27.37,17.95
2016,6,22,19,0,308.0,27.0,5.1,15.0,53.0,21.6,11.13
2016,6,22,19,15,154.0,13.5,5.05,14.5,26.5,12.87,0.0
2016,6,22,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,4,45,74.0,6.0,3.45,10.5,8.0,0.0,0.0
2016,6,23,5,0,148.0,12.0,3.6,11.0,16.0,33.2,0.0
2016,6,23,5,15,288.5,22.0,3.6,11.5,50.0,90.19,44.77
2016,6,23,5,30,429.0,32.0,3.6,12.0,84.0,156.3,109.04
2016,6,23,5,45,517.0,39.0,3.65,13.0,129.5,216.39,163.01
2016,6,23,6,0,605.0,46.0,3.7,14.0,175.0,284.63,223.53
2016,6,23,6,15,658.0,51.0,3.7,14.5,225.0,346.38,278.84
2016,6,23,6,30,711.0,56.0,3.7,15.0,275.0,412.87,336.43
2016,6,23,6,45,749.5,59.5,3.75,16.0,327.5,474.39,387.6
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,538.44,438.73
2016,6,23,7,15,814.0,66.0,3.8,17.5,432.0,596.24,483.87
2016,6,23,7,30,840.0,69.0,3.8,18.0,484.0,650.61,524.9
2016,6,23,7,45,861.0,71.0,3.8,19.0,534.5,704.26,561.03
2016,6,23,8,0,882.0,73.0,3.8,20.0,585.0,757.48,595.86
2016,6,23,8,15,897.0,75.0,3.8,20.5,632.5,805.17,627.0
2016,6,23,8,30,912.0,77.0,3.8,21.0,680.0,851.35,656.54
2016,6,23,8,45,924.0,78.5,3.8,22.0,724.0,892.59,680.82
2016,6,23,9,0,936.0,80.0,3.8,23.0,768.0,931.6,703.14
2016,6,23,9,15,944.5,81.5,3.8,23.5,807.0,964.94,722.63
2016,6,23,9,30,953.0,83.0,3.8,24.0,846.0,995.44,740.07
2016,6,23,9,45,955.5,86.5,3.85,25.0,878.5,1019.33,751.88
2016,6,23,10,0,958.0,90.0,3.9,26.0,911.0,1039.79,761.39
2016,6,23,10,15,962.5,91.0,3.95,26.5,937.5,1056.01,769.67
2016,6,23,10,30,967.0,92.0,4.0,27.0,964.0,1068.72,775.74
2016,6,23,10,45,968.0,94.0,4.1,27.5,983.5,1075.36,778.35
2016,6,23,11,0,969.0,96.0,4.2,28.0,1003.0,1078.31,778.72
2016,6,23,11,15,969.5,96.5,4.3,28.0,1015.0,1075.51,777.07
2016,6,23,11,30,970.0,97.0,4.4,28.0,1027.0,1069.06,773.2
2016,6,23,11,45,969.5,97.0,4.55,28.5,1031.5,1057.52,764.9
2016,6,23,12,0,969.0,97.0,4.7,29.0,1036.0,1042.48,754.58
2016,6,23,12,15,967.5,97.0,4.85,29.0,1033.0,1023.07,743.3
2016,6,23,12,30,966.0,97.0,5.0,29.0,1030.0,1000.37,729.8
2016,6,23,12,45,963.0,97.0,5.2,29.0,1020.0,973.14,713.52
2016,6,23,13,0,960.0,97.0,5.4,29.0,1010.0,942.9,695.01
2016,6,23,13,15,957.0,96.5,5.55,29.0,993.5,909.32,673.7
2016,6,23,13,30,954.0,96.0,5.7,29.0,977.0,873.01,650.28
2016,6,23,13,45,948.5,95.0,5.85,29.0,953.5,831.72,623.13
2016,6,23,14,0,943.0,94.0,6.0,29.0,930.0,788.22,594.09
2016,6,23,14,15,937.5,93.0,6.05,28.5,901.0,742.71,564.04
2016,6,23,14,30,932.0,92.0,6.1,28.0,872.0,695.39,530.56
2016,6,23,14,45,926.5,89.5,6.2,28.0,837.5,645.11,492.45
2016,6,23,15,0,921.0,87.0,6.3,28.0,803.0,593.47,452.27
2016,6,23,15,15,911.0,85.5,6.3,27.5,762.5,539.3,409.68
2016,6,23,15,30,901.0,84.0,6.3,27.0,722.0,484.65,365.36
2016,6,23,15,45,891.5,80.5,6.3,26.5,678.0,428.24,318.32
2016,6,23,16,0,882.0,77.0,6.3,26.0,634.0,371.81,269.92
2016,6,23,16,15,865.0,74.5,6.2,25.0,585.5,314.27,220.22
2016,6,23,16,30,848.0,72.0,6.1,24.0,537.0,257.98,171.17
2016,6,23,16,45,828.0,68.5,6.05,23.5,487.0,201.83,123.22
2016,6,23,17,0,808.0,65.0,6.0,23.0,437.0,147.71,80.74
2016,6,23,17,15,778.5,61.5,5.85,22.0,385.5,89.08,43.07
2016,6,23,17,30,749.0,58.0,5.7,21.0,334.0,40.74,29.92
2016,6,23,17,45,707.0,54.0,5.6,20.5,283.0,39.14,28.65
2016,6,23,18,0,665.0,50.0,5.5,20.0,232.0,37.48,27.25
2016,6,23,18,15,603.5,44.5,5.3,19.0,184.0,34.41,24.55
2016,6,23,18,30,542.0,39.0,5.1,18.0,136.0,31.23,21.6
2016,6,23,18,45,439.0,32.0,4.9,17.5,94.5,24.26,15.13
2016,6,23,19,0,336.0,25.0,4.7,17.0,53.0,19.72,9.59
2016,6,23,19,15,168.0,12.5,4.65,16.5,26.5,9.7,0.0
2016,6,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,45,71.0,6.0,3.35,11.5,8.0,0.0,0.0
2016,6,24,5,0,142.0,12.0,3.5,12.0,16.0,32.19,0.0
2016,6,24,5,15,284.0,22.0,3.5,12.5,49.5,88.86,43.0
2016,6,24,5,30,426.0,32.0,3.5,13.0,83.0,155.14,107.61
2016,6,24,5,45,508.5,39.0,3.5,13.5,127.5,213.28,160.19
2016,6,24,6,0,591.0,46.0,3.5,14.0,172.0,278.94,218.9
2016,6,24,6,15,645.5,51.5,3.4,14.5,222.5,341.09,274.34
2016,6,24,6,30,700.0,57.0,3.3,15.0,273.0,408.19,332.16
2016,6,24,6,45,735.5,61.5,3.25,15.5,324.5,468.72,382.91
2016,6,24,7,0,771.0,66.0,3.2,16.0,376.0,531.51,433.52
2016,6,24,7,15,798.0,69.5,3.05,16.5,428.0,589.74,478.44
2016,6,24,7,30,825.0,73.0,2.9,17.0,480.0,648.72,522.15
2016,6,24,7,45,844.5,76.0,2.8,18.0,530.0,697.7,554.28
2016,6,24,8,0,864.0,79.0,2.7,19.0,580.0,750.25,587.76
2016,6,24,8,15,879.5,81.5,2.65,19.5,627.5,798.21,618.38
2016,6,24,8,30,895.0,84.0,2.6,20.0,675.0,844.75,647.35
2016,6,24,8,45,906.0,86.5,2.6,21.0,719.0,885.68,670.98
2016,6,24,9,0,917.0,89.0,2.6,22.0,763.0,924.38,692.66
2016,6,24,9,15,926.0,90.5,2.6,22.5,801.5,957.65,711.72
2016,6,24,9,30,935.0,92.0,2.6,23.0,840.0,988.17,728.81
2016,6,24,9,45,943.5,92.5,2.6,24.0,874.0,1014.16,741.38
2016,6,24,10,0,952.0,93.0,2.6,25.0,908.0,1037.04,751.85
2016,6,24,10,15,957.0,94.0,2.65,25.5,935.0,1053.71,760.32
2016,6,24,10,30,962.0,95.0,2.7,26.0,962.0,1066.89,766.69
2016,6,24,10,45,965.5,96.0,2.75,27.0,982.5,1074.98,768.43
2016,6,24,11,0,969.0,97.0,2.8,28.0,1003.0,1079.43,768.0
2016,6,24,11,15,971.0,97.5,2.85,28.5,1016.0,1078.17,765.66
2016,6,24,11,30,973.0,98.0,2.9,29.0,1029.0,1073.25,761.19
2016,6,24,11,45,973.5,97.5,3.0,29.5,1035.0,1062.2,753.48
2016,6,24,12,0,974.0,97.0,3.1,30.0,1041.0,1047.61,743.67
2016,6,24,12,15,974.0,97.5,3.2,30.0,1039.5,1030.08,733.53
2016,6,24,12,30,974.0,98.0,3.3,30.0,1038.0,1009.18,721.25
2016,6,24,12,45,964.0,103.0,3.45,30.5,1027.0,980.21,702.69
2016,6,24,13,0,954.0,108.0,3.6,31.0,1016.0,948.5,682.28
2016,6,24,13,15,951.0,107.5,3.7,31.0,1000.0,915.05,661.65
2016,6,24,13,30,948.0,107.0,3.8,31.0,984.0,878.9,639.05
2016,6,24,13,45,944.0,105.5,3.9,31.0,960.5,838.47,613.36
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,795.75,585.82
2016,6,24,14,15,934.0,103.0,4.05,31.0,907.5,749.96,555.65
2016,6,24,14,30,928.0,102.0,4.1,31.0,878.0,702.4,522.01
2016,6,24,14,45,920.0,100.0,4.15,31.0,843.0,651.18,484.59
2016,6,24,15,0,912.0,98.0,4.2,31.0,808.0,598.84,445.32
2016,6,24,15,15,902.0,96.5,4.25,30.5,767.5,545.02,404.61
2016,6,24,15,30,892.0,95.0,4.3,30.0,727.0,490.73,362.13
2016,6,24,15,45,878.0,92.5,4.35,30.0,682.0,433.75,315.61
2016,6,24,16,0,864.0,90.0,4.4,30.0,637.0,377.21,268.23
2016,6,24,16,15,846.5,87.0,4.4,29.5,588.5,319.93,219.94
2016,6,24,16,30,829.0,84.0,4.4,29.0,540.0,258.53,168.22
2016,6,24,16,45,806.0,81.0,4.45,28.5,489.0,202.92,122.18
2016,6,24,17,0,783.0,78.0,4.5,28.0,438.0,149.78,81.59
2016,6,24,17,15,751.5,74.0,4.5,27.0,386.5,98.0,49.98
2016,6,24,17,30,720.0,70.0,4.5,26.0,335.0,50.26,37.36
2016,6,24,17,45,676.0,64.5,4.55,25.0,283.5,43.48,31.8
2016,6,24,18,0,632.0,59.0,4.6,24.0,232.0,41.23,29.99
2016,6,24,18,15,566.5,52.5,4.6,22.5,184.0,37.97,27.25
2016,6,24,18,30,501.0,46.0,4.6,21.0,136.0,34.57,24.19
2016,6,24,18,45,398.0,37.0,4.65,20.0,94.5,28.69,18.7
2016,6,24,19,0,295.0,28.0,4.7,19.0,53.0,22.52,11.67
2016,6,24,19,15,147.5,14.0,4.7,18.0,26.5,11.06,0.0
2016,6,24,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,60.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,6,25,5,0,120.0,12.0,1.2,13.0,15.0,28.86,0.0
2016,6,25,5,15,260.5,22.5,1.45,14.0,48.0,84.23,39.54
2016,6,25,5,30,401.0,33.0,1.7,15.0,81.0,149.4,102.56
2016,6,25,5,45,489.0,40.5,2.0,16.0,126.0,208.41,154.58
2016,6,25,6,0,577.0,48.0,2.3,17.0,171.0,276.95,214.17
2016,6,25,6,15,632.0,53.5,2.3,17.5,221.0,337.01,266.89
2016,6,25,6,30,687.0,59.0,2.3,18.0,271.0,403.66,323.27
2016,6,25,6,45,726.5,63.5,2.3,19.0,323.0,465.66,373.43
2016,6,25,7,0,766.0,68.0,2.3,20.0,375.0,530.34,423.54
2016,6,25,7,15,793.5,71.5,2.35,21.0,427.0,588.68,467.02
2016,6,25,7,30,821.0,75.0,2.4,22.0,479.0,647.82,509.43
2016,6,25,7,45,843.0,77.5,2.5,23.0,529.5,697.84,542.47
2016,6,25,8,0,865.0,80.0,2.6,24.0,580.0,751.67,577.07
2016,6,25,8,15,880.5,82.5,2.65,24.5,628.0,799.7,607.65
2016,6,25,8,30,896.0,85.0,2.7,25.0,676.0,846.31,636.75
2016,6,25,8,45,909.0,86.5,2.8,26.0,720.5,887.92,661.08
2016,6,25,9,0,922.0,88.0,2.9,27.0,765.0,927.42,683.64
2016,6,25,9,15,931.5,89.5,2.95,28.0,804.5,961.34,701.83
2016,6,25,9,30,941.0,91.0,3.0,29.0,844.0,992.51,718.02
2016,6,25,9,45,944.0,95.0,3.05,30.0,876.5,1017.2,729.9
2016,6,25,10,0,947.0,99.0,3.1,31.0,909.0,1038.51,739.59
2016,6,25,10,15,952.5,100.0,3.15,31.5,936.5,1055.6,748.13
2016,6,25,10,30,958.0,101.0,3.2,32.0,964.0,1069.23,754.58
2016,6,25,10,45,962.0,102.0,3.25,32.5,985.0,1077.8,757.97
2016,6,25,11,0,966.0,103.0,3.3,33.0,1006.0,1082.73,759.24
2016,6,25,11,15,968.5,103.5,3.4,33.0,1020.0,1081.96,759.08
2016,6,25,11,30,971.0,104.0,3.5,33.0,1034.0,1077.53,756.77
2016,6,25,11,45,972.0,104.0,3.6,33.5,1040.0,1067.47,749.53
2016,6,25,12,0,973.0,104.0,3.7,34.0,1046.0,1053.87,740.19
2016,6,25,12,15,972.5,104.0,3.8,34.0,1044.5,1035.35,729.35
2016,6,25,12,30,972.0,104.0,3.9,34.0,1043.0,1013.5,716.42
2016,6,25,12,45,971.5,103.0,4.05,34.0,1034.5,987.44,701.08
2016,6,25,13,0,971.0,102.0,4.2,34.0,1026.0,958.24,683.61
2016,6,25,13,15,968.0,101.5,4.3,34.0,1010.0,924.34,662.7
2016,6,25,13,30,965.0,101.0,4.4,34.0,994.0,887.68,639.81
2016,6,25,13,45,960.5,100.0,4.55,34.0,970.5,846.78,614.08
2016,6,25,14,0,956.0,99.0,4.7,34.0,947.0,803.54,586.45
2016,6,25,14,15,950.0,98.0,4.75,33.5,917.0,757.13,557.29
2016,6,25,14,30,944.0,97.0,4.8,33.0,887.0,708.91,524.68
2016,6,25,14,45,935.5,95.5,4.9,33.0,851.0,657.14,487.12
2016,6,25,15,0,927.0,94.0,5.0,33.0,815.0,604.25,447.65
2016,6,25,15,15,917.0,92.5,5.0,32.5,774.5,549.71,406.35
2016,6,25,15,30,907.0,91.0,5.0,32.0,734.0,494.67,363.29
2016,6,25,15,45,893.5,89.0,5.05,31.5,688.5,437.54,317.37
2016,6,25,16,0,880.0,87.0,5.1,31.0,643.0,380.78,270.33
2016,6,25,16,15,862.5,84.0,5.1,30.5,594.0,322.62,221.26
2016,6,25,16,30,845.0,81.0,5.1,30.0,545.0,260.29,168.72
2016,6,25,16,45,822.5,78.0,5.1,29.5,494.0,203.85,121.93
2016,6,25,17,0,800.0,75.0,5.1,29.0,443.0,149.81,80.61
2016,6,25,17,15,769.0,71.0,4.95,28.0,391.0,97.06,48.35
2016,6,25,17,30,738.0,67.0,4.8,27.0,339.0,48.1,35.37
2016,6,25,17,45,696.0,62.0,4.7,26.0,287.5,45.74,33.59
2016,6,25,18,0,654.0,57.0,4.6,25.0,236.0,43.53,31.83
2016,6,25,18,15,590.0,50.5,4.4,23.5,187.5,36.35,25.73
2016,6,25,18,30,526.0,44.0,4.2,22.0,139.0,32.85,22.6
2016,6,25,18,45,425.0,35.5,4.05,21.0,96.5,27.34,17.48
2016,6,25,19,0,324.0,27.0,3.9,20.0,54.0,21.57,10.9
2016,6,25,19,15,162.0,13.5,3.9,19.5,27.0,10.6,0.0
2016,6,25,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,62.0,5.5,2.7,12.5,7.0,0.0,0.0
2016,6,26,5,0,124.0,11.0,2.9,13.0,14.0,28.38,0.0
2016,6,26,5,15,261.0,22.0,2.9,13.5,46.5,83.39,38.04
2016,6,26,5,30,398.0,33.0,2.9,14.0,79.0,148.27,102.12
2016,6,26,5,45,483.0,40.5,2.9,14.5,123.5,206.11,153.92
2016,6,26,6,0,568.0,48.0,2.9,15.0,168.0,273.15,213.16
2016,6,26,6,15,622.5,53.5,2.8,16.0,217.0,333.84,266.42
2016,6,26,6,30,677.0,59.0,2.7,17.0,266.0,398.35,320.97
2016,6,26,6,45,715.0,63.0,2.65,18.0,317.5,458.48,370.09
2016,6,26,7,0,753.0,67.0,2.6,19.0,369.0,521.15,419.08
2016,6,26,7,15,780.0,70.5,2.5,20.0,420.0,578.55,461.83
2016,6,26,7,30,807.0,74.0,2.4,21.0,471.0,636.74,503.29
2016,6,26,7,45,827.5,77.0,2.35,22.0,520.5,685.69,535.11
2016,6,26,8,0,848.0,80.0,2.3,23.0,570.0,738.35,568.21
2016,6,26,8,15,863.5,82.5,2.3,24.0,617.5,785.76,596.97
2016,6,26,8,30,879.0,85.0,2.3,25.0,665.0,831.79,624.1
2016,6,26,8,45,891.0,87.0,2.3,26.0,708.0,872.58,647.09
2016,6,26,9,0,903.0,89.0,2.3,27.0,751.0,911.25,668.22
2016,6,26,9,15,912.0,90.5,2.3,27.5,789.5,944.26,686.65
2016,6,26,9,30,921.0,92.0,2.3,28.0,828.0,974.55,703.17
2016,6,26,9,45,931.0,92.0,2.35,29.0,862.0,1001.27,716.39
2016,6,26,10,0,941.0,92.0,2.4,30.0,896.0,1024.97,727.62
2016,6,26,10,15,946.0,93.0,2.4,30.5,923.0,1041.62,735.36
2016,6,26,10,30,951.0,94.0,2.4,31.0,950.0,1054.82,741.06
2016,6,26,10,45,954.0,95.0,2.45,32.0,970.0,1062.48,742.48
2016,6,26,11,0,957.0,96.0,2.5,33.0,990.0,1066.52,741.81
2016,6,26,11,15,959.0,96.5,2.55,33.5,1003.0,1065.41,739.64
2016,6,26,11,30,961.0,97.0,2.6,34.0,1016.0,1060.67,735.41
2016,6,26,11,45,960.5,97.5,2.65,34.5,1021.5,1049.86,727.61
2016,6,26,12,0,960.0,98.0,2.7,35.0,1027.0,1035.57,717.82
2016,6,26,12,15,959.0,98.0,2.8,35.0,1025.5,1016.9,707.35
2016,6,26,12,30,958.0,98.0,2.9,35.0,1024.0,994.96,694.85
2016,6,26,12,45,944.0,106.0,3.05,35.5,1011.5,965.69,676.66
2016,6,26,13,0,930.0,114.0,3.2,36.0,999.0,933.85,656.75
2016,6,26,13,15,926.5,113.5,3.35,36.0,982.5,900.73,637.18
2016,6,26,13,30,923.0,113.0,3.5,36.0,966.0,865.0,615.67
2016,6,26,13,45,917.5,112.0,3.7,36.0,943.0,824.79,591.16
2016,6,26,14,0,912.0,111.0,3.9,36.0,920.0,782.46,564.82
2016,6,26,14,15,905.5,109.5,4.05,35.5,890.5,737.03,536.89
2016,6,26,14,30,899.0,108.0,4.2,35.0,861.0,689.94,505.23
2016,6,26,14,45,890.0,106.5,4.4,35.0,825.5,639.9,469.49
2016,6,26,15,0,881.0,105.0,4.6,35.0,790.0,588.86,431.95
2016,6,26,15,15,869.5,102.5,4.7,34.5,749.5,534.92,391.87
2016,6,26,15,30,858.0,100.0,4.8,34.0,709.0,480.73,350.24
2016,6,26,15,45,843.0,98.0,4.9,33.5,664.5,425.53,306.45
2016,6,26,16,0,828.0,96.0,5.0,33.0,620.0,366.29,258.38
2016,6,26,16,15,809.5,93.0,5.05,32.0,572.0,310.26,212.08
2016,6,26,16,30,791.0,90.0,5.1,31.0,524.0,255.76,166.48
2016,6,26,16,45,766.0,86.5,5.15,30.5,474.0,201.46,121.89
2016,6,26,17,0,741.0,83.0,5.2,30.0,424.0,149.89,82.75
2016,6,26,17,15,708.5,78.5,5.15,29.0,373.5,99.97,52.24
2016,6,26,17,30,676.0,74.0,5.1,28.0,323.0,48.97,35.94
2016,6,26,17,45,631.5,68.0,5.05,27.0,273.5,46.01,33.67
2016,6,26,18,0,587.0,62.0,5.0,26.0,224.0,43.51,31.67
2016,6,26,18,15,522.0,55.0,4.9,25.0,177.0,39.97,28.64
2016,6,26,18,30,457.0,48.0,4.8,24.0,130.0,36.25,25.29
2016,6,26,18,45,360.5,38.0,4.75,23.0,90.0,29.55,19.16
2016,6,26,19,0,264.0,28.0,4.7,22.0,50.0,22.48,11.48
2016,6,26,19,15,132.0,14.0,4.7,21.0,25.0,11.04,0.0
2016,6,26,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,11.0,2.2,14.0,13.0,26.11,0.0
2016,6,27,5,15,243.0,22.0,2.2,14.5,44.5,79.37,34.79
2016,6,27,5,30,377.0,33.0,2.2,15.0,76.0,142.54,97.54
2016,6,27,5,45,462.0,40.5,2.2,15.5,119.5,199.14,147.85
2016,6,27,6,0,547.0,48.0,2.2,16.0,163.0,264.96,205.51
2016,6,27,6,15,602.0,54.0,2.2,17.0,212.0,325.27,258.02
2016,6,27,6,30,657.0,60.0,2.2,18.0,261.0,389.41,311.91
2016,6,27,6,45,695.5,64.5,2.2,19.0,311.5,449.36,360.55
2016,6,27,7,0,734.0,69.0,2.2,20.0,362.0,511.93,409.19
2016,6,27,7,15,761.5,73.0,2.15,21.0,413.0,569.34,451.73
2016,6,27,7,30,789.0,77.0,2.1,22.0,464.0,627.63,493.12
2016,6,27,7,45,810.0,80.0,2.05,23.0,513.5,680.67,527.85
2016,6,27,8,0,831.0,83.0,2.0,24.0,563.0,728.46,557.17
2016,6,27,8,15,847.0,85.5,2.05,25.0,609.5,775.63,585.98
2016,6,27,8,30,863.0,88.0,2.1,26.0,656.0,821.51,613.25
2016,6,27,8,45,875.5,90.0,2.15,27.5,699.5,862.23,635.25
2016,6,27,9,0,888.0,92.0,2.2,29.0,743.0,900.91,655.42
2016,6,27,9,15,897.5,94.0,2.3,30.0,781.5,934.56,673.72
2016,6,27,9,30,907.0,96.0,2.4,31.0,820.0,965.55,690.15
2016,6,27,9,45,905.5,102.5,2.5,32.0,851.0,988.0,701.03
2016,6,27,10,0,904.0,109.0,2.6,33.0,882.0,1006.97,709.74
2016,6,27,10,15,910.0,110.5,2.65,33.5,909.0,1024.56,718.61
2016,6,27,10,30,916.0,112.0,2.7,34.0,936.0,1038.84,725.47
2016,6,27,10,45,920.0,113.0,2.8,35.0,957.0,1047.18,727.73
2016,6,27,11,0,924.0,114.0,2.9,36.0,978.0,1052.04,727.95
2016,6,27,11,15,927.0,114.5,2.95,36.0,991.5,1051.85,727.78
2016,6,27,11,30,930.0,115.0,3.0,36.0,1005.0,1048.15,725.6
2016,6,27,11,45,931.5,115.0,3.05,36.5,1011.5,1038.96,718.69
2016,6,27,12,0,933.0,115.0,3.1,37.0,1018.0,1026.36,709.82
2016,6,27,12,15,933.0,115.0,3.2,37.0,1017.0,1008.98,699.96
2016,6,27,12,30,933.0,115.0,3.3,37.0,1016.0,988.38,688.12
2016,6,27,12,45,935.0,112.5,3.45,37.5,1008.5,964.1,672.86
2016,6,27,13,0,937.0,110.0,3.6,38.0,1001.0,936.69,655.58
2016,6,27,13,15,934.0,109.0,3.7,37.5,985.5,903.36,636.84
2016,6,27,13,30,931.0,108.0,3.8,37.0,970.0,867.38,616.15
2016,6,27,13,45,927.0,107.0,3.95,37.0,947.5,828.11,591.96
2016,6,27,14,0,923.0,106.0,4.1,37.0,925.0,786.56,565.95
2016,6,27,14,15,917.0,105.0,4.2,36.5,896.0,741.52,538.17
2016,6,27,14,30,911.0,104.0,4.3,36.0,867.0,694.74,506.86
2016,6,27,14,45,903.5,102.0,4.4,36.0,832.0,644.63,470.98
2016,6,27,15,0,896.0,100.0,4.5,36.0,797.0,593.37,433.26
2016,6,27,15,15,885.5,98.0,4.55,35.5,757.0,539.66,393.39
2016,6,27,15,30,875.0,96.0,4.6,35.0,717.0,485.55,351.85
2016,6,27,15,45,862.0,93.5,4.65,35.0,672.5,429.84,307.17
2016,6,27,16,0,849.0,91.0,4.7,35.0,628.0,374.48,261.6
2016,6,27,16,15,831.0,88.0,4.7,34.0,580.0,312.75,211.46
2016,6,27,16,30,813.0,85.0,4.7,33.0,532.0,257.16,165.31
2016,6,27,16,45,791.0,81.0,4.75,32.5,482.0,201.72,120.03
2016,6,27,17,0,769.0,77.0,4.8,32.0,432.0,148.65,79.88
2016,6,27,17,15,738.0,73.0,4.75,31.0,381.0,97.6,48.87
2016,6,27,17,30,707.0,69.0,4.7,30.0,330.0,50.33,36.77
2016,6,27,17,45,665.5,63.5,4.7,29.0,280.0,42.65,30.54
2016,6,27,18,0,624.0,58.0,4.7,28.0,230.0,40.38,28.74
2016,6,27,18,15,560.5,51.5,4.6,26.5,182.0,37.1,26.01
2016,6,27,18,30,497.0,45.0,4.5,25.0,134.0,33.66,22.97
2016,6,27,18,45,400.5,36.0,4.45,24.0,93.5,27.76,17.57
2016,6,27,19,0,304.0,27.0,4.4,23.0,53.0,21.55,10.71
2016,6,27,19,15,152.0,13.5,4.4,22.5,26.5,10.59,0.0
2016,6,27,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,5.0,3.15,13.5,6.0,0.0,0.0
2016,6,28,5,0,76.0,10.0,3.2,14.0,12.0,20.36,0.0
2016,6,28,5,15,199.5,22.5,3.2,14.5,42.0,70.84,29.78
2016,6,28,5,30,323.0,35.0,3.2,15.0,72.0,130.52,89.54
2016,6,28,5,45,410.5,44.0,3.2,15.5,114.5,186.55,138.99
2016,6,28,6,0,498.0,53.0,3.2,16.0,157.0,252.13,196.35
2016,6,28,6,15,555.0,60.0,3.15,17.0,205.0,311.86,248.47
2016,6,28,6,30,612.0,67.0,3.1,18.0,253.0,376.99,303.41
2016,6,28,6,45,655.5,71.5,3.05,19.0,303.5,437.21,352.64
2016,6,28,7,0,699.0,76.0,3.0,20.0,354.0,500.66,402.45
2016,6,28,7,15,728.5,80.5,2.95,21.0,404.5,556.72,444.67
2016,6,28,7,30,758.0,85.0,2.9,22.0,455.0,615.47,487.18
2016,6,28,7,45,782.0,87.5,2.85,23.0,505.0,668.81,523.42
2016,6,28,8,0,806.0,90.0,2.8,24.0,555.0,722.1,557.47
2016,6,28,8,15,823.0,93.0,2.8,25.0,602.0,770.04,587.03
2016,6,28,8,30,840.0,96.0,2.8,26.0,649.0,811.02,611.09
2016,6,28,8,45,854.5,98.0,2.8,27.0,692.5,852.71,635.16
2016,6,28,9,0,869.0,100.0,2.8,28.0,736.0,892.54,657.47
2016,6,28,9,15,879.0,102.0,2.8,28.5,774.5,926.12,676.6
2016,6,28,9,30,889.0,104.0,2.8,29.0,813.0,957.14,693.9
2016,6,28,9,45,900.5,103.0,2.8,30.0,847.5,983.61,706.7
2016,6,28,10,0,912.0,102.0,2.8,31.0,882.0,1007.23,717.59
2016,6,28,10,15,918.0,103.5,2.9,31.5,909.0,1025.05,727.09
2016,6,28,10,30,924.0,105.0,3.0,32.0,936.0,1039.52,734.59
2016,6,28,10,45,928.0,106.0,3.1,32.5,956.5,1048.03,738.44
2016,6,28,11,0,932.0,107.0,3.2,33.0,977.0,1053.02,740.23
2016,6,28,11,15,934.5,107.5,3.3,33.0,990.5,1052.44,740.17
2016,6,28,11,30,937.0,108.0,3.4,33.0,1004.0,1048.31,738.03
2016,6,28,11,45,938.0,108.5,3.5,33.5,1010.5,1039.18,731.35
2016,6,28,12,0,939.0,109.0,3.6,34.0,1017.0,1026.61,722.63
2016,6,28,12,15,938.5,109.0,3.7,34.0,1016.0,1008.75,712.12
2016,6,28,12,30,938.0,109.0,3.8,34.0,1015.0,987.66,699.59
2016,6,28,12,45,928.0,114.5,3.95,34.0,1004.0,960.02,683.12
2016,6,28,13,0,918.0,120.0,4.1,34.0,993.0,929.74,664.83
2016,6,28,13,15,915.5,119.0,4.2,34.0,977.5,897.37,644.78
2016,6,28,13,30,913.0,118.0,4.3,34.0,962.0,862.38,622.83
2016,6,28,13,45,908.0,117.0,4.4,34.0,940.0,822.93,597.72
2016,6,28,14,0,903.0,116.0,4.5,34.0,918.0,781.33,570.9
2016,6,28,14,15,897.0,115.0,4.55,33.5,889.0,737.06,542.86
2016,6,28,14,30,891.0,114.0,4.6,33.0,860.0,691.1,511.13
2016,6,28,14,45,883.0,111.5,4.65,33.0,825.0,641.11,474.71
2016,6,28,15,0,875.0,109.0,4.7,33.0,790.0,590.06,436.6
2016,6,28,15,15,864.0,107.0,4.7,32.5,750.0,537.06,396.68
2016,6,28,15,30,853.0,105.0,4.7,32.0,710.0,483.75,355.2
2016,6,28,15,45,840.5,101.5,4.75,31.5,666.0,424.4,308.07
2016,6,28,16,0,828.0,98.0,4.8,31.0,622.0,368.99,262.42
2016,6,28,16,15,809.5,95.0,4.75,30.0,574.5,312.89,215.71
2016,6,28,16,30,791.0,92.0,4.7,29.0,527.0,258.33,169.73
2016,6,28,16,45,769.0,87.5,4.7,28.5,477.5,203.66,124.42
2016,6,28,17,0,747.0,83.0,4.7,28.0,428.0,151.37,84.26
2016,6,28,17,15,715.0,78.5,4.65,27.0,377.0,101.06,53.14
2016,6,28,17,30,683.0,74.0,4.6,26.0,326.0,49.63,36.83
2016,6,28,17,45,641.0,68.0,4.6,25.0,276.5,46.03,33.99
2016,6,28,18,0,599.0,62.0,4.6,24.0,227.0,43.53,31.97
2016,6,28,18,15,534.5,55.0,4.6,23.0,179.5,39.98,28.92
2016,6,28,18,30,470.0,48.0,4.6,22.0,132.0,36.27,25.54
2016,6,28,18,45,373.0,38.0,4.6,21.0,92.0,29.56,19.36
2016,6,28,19,0,276.0,28.0,4.6,20.0,52.0,22.49,11.61
2016,6,28,19,15,138.0,14.0,4.55,19.0,26.0,11.05,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,4,45,49.0,5.5,3.8,11.5,6.5,0.0,0.0
2016,6,29,5,0,98.0,11.0,3.9,12.0,13.0,24.35,0.0
2016,6,29,5,15,240.5,22.0,3.9,12.5,44.5,78.01,31.58
2016,6,29,5,30,383.0,33.0,3.9,13.0,76.0,143.33,98.44
2016,6,29,5,45,473.5,40.5,3.95,14.0,120.5,201.85,150.78
2016,6,29,6,0,564.0,48.0,4.0,15.0,165.0,270.19,210.97
2016,6,29,6,15,620.0,54.0,4.0,15.5,215.0,331.8,265.96
2016,6,29,6,30,676.0,60.0,4.0,16.0,265.0,397.3,322.72
2016,6,29,6,45,717.0,64.0,4.05,16.5,316.5,458.99,374.8
2016,6,29,7,0,758.0,68.0,4.1,17.0,368.0,523.51,427.35
2016,6,29,7,15,786.0,71.5,4.1,17.5,420.0,581.85,473.22
2016,6,29,7,30,814.0,75.0,4.1,18.0,472.0,641.07,518.24
2016,6,29,7,45,836.0,77.5,4.15,19.0,522.5,690.89,552.48
2016,6,29,8,0,858.0,80.0,4.2,20.0,573.0,744.56,588.19
2016,6,29,8,15,874.0,82.5,4.2,20.5,621.0,792.87,620.12
2016,6,29,8,30,890.0,85.0,4.2,21.0,669.0,839.81,650.51
2016,6,29,8,45,903.0,86.5,4.25,22.0,713.5,881.4,675.56
2016,6,29,9,0,916.0,88.0,4.3,23.0,758.0,920.9,698.74
2016,6,29,9,15,925.5,90.0,4.35,23.5,797.5,955.42,719.55
2016,6,29,9,30,935.0,92.0,4.4,24.0,837.0,987.19,738.36
2016,6,29,9,45,939.0,95.0,4.45,24.5,870.0,1011.84,752.28
2016,6,29,10,0,943.0,98.0,4.5,25.0,903.0,1033.18,764.01
2016,6,29,10,15,948.5,99.5,4.55,25.5,930.5,1050.98,773.35
2016,6,29,10,30,954.0,101.0,4.6,26.0,958.0,1065.31,780.68
2016,6,29,10,45,957.5,102.0,4.7,26.5,979.0,1073.56,784.59
2016,6,29,11,0,961.0,103.0,4.8,27.0,1000.0,1078.18,786.27
2016,6,29,11,15,963.5,103.5,4.85,27.0,1014.0,1077.62,785.84
2016,6,29,11,30,966.0,104.0,4.9,27.0,1028.0,1073.41,783.17
2016,6,29,11,45,966.5,104.5,5.0,27.0,1034.0,1063.59,777.39
2016,6,29,12,0,967.0,105.0,5.1,27.0,1040.0,1050.23,769.37
2016,6,29,12,15,967.0,105.0,5.15,27.0,1039.0,1032.44,758.06
2016,6,29,12,30,967.0,105.0,5.2,27.0,1038.0,1011.3,744.58
2016,6,29,12,45,962.5,107.0,5.3,27.0,1029.0,984.71,727.82
2016,6,29,13,0,958.0,109.0,5.4,27.0,1020.0,955.15,708.97
2016,6,29,13,15,955.0,108.0,5.45,26.5,1004.0,921.24,688.12
2016,6,29,13,30,952.0,107.0,5.5,26.0,988.0,884.59,665.16
2016,6,29,13,45,948.0,106.5,5.6,26.0,965.0,845.05,638.86
2016,6,29,14,0,944.0,106.0,5.7,26.0,942.0,803.15,610.63
2016,6,29,14,15,938.0,104.5,5.7,25.5,913.0,756.78,579.66
2016,6,29,14,30,932.0,103.0,5.7,25.0,884.0,708.63,545.14
2016,6,29,14,45,924.0,101.5,5.7,25.0,848.5,657.69,506.12
2016,6,29,15,0,916.0,100.0,5.7,25.0,813.0,605.59,465.26
2016,6,29,15,15,905.5,98.0,5.7,24.5,772.5,550.84,422.17
2016,6,29,15,30,895.0,96.0,5.7,24.0,732.0,495.66,377.35
2016,6,29,15,45,881.5,93.5,5.7,23.5,686.5,438.64,329.75
2016,6,29,16,0,868.0,91.0,5.7,23.0,641.0,382.0,281.09
2016,6,29,16,15,850.5,88.5,5.65,22.0,592.5,319.74,227.58
2016,6,29,16,30,833.0,86.0,5.6,21.0,544.0,263.53,178.29
2016,6,29,16,45,810.0,82.5,5.55,20.5,493.0,207.12,129.77
2016,6,29,17,0,787.0,79.0,5.5,20.0,442.0,153.19,86.87
2016,6,29,17,15,755.5,75.0,5.4,19.0,390.0,100.99,53.47
2016,6,29,17,30,724.0,71.0,5.3,18.0,338.0,52.66,40.78
2016,6,29,17,45,679.0,65.5,5.25,17.5,286.5,44.21,33.51
2016,6,29,18,0,634.0,60.0,5.2,17.0,235.0,42.0,31.61
2016,6,29,18,15,568.5,53.5,5.05,16.5,186.5,38.79,28.7
2016,6,29,18,30,503.0,47.0,4.9,16.0,138.0,35.44,25.5
2016,6,29,18,45,398.0,37.5,4.8,15.5,96.0,29.14,19.49
2016,6,29,19,0,293.0,28.0,4.7,15.0,54.0,22.51,11.94
2016,6,29,19,15,146.5,14.0,4.65,14.5,27.0,11.05,0.0
2016,6,29,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,30.0,5.0,3.1,10.5,5.5,0.0,0.0
2016,6,30,5,0,60.0,10.0,3.2,11.0,11.0,17.97,0.0
2016,6,30,5,15,194.5,23.0,3.15,11.5,42.0,69.53,26.66
2016,6,30,5,30,329.0,36.0,3.1,12.0,73.0,132.35,91.4
2016,6,30,5,45,419.5,45.0,3.1,13.0,116.5,189.59,142.28
2016,6,30,6,0,510.0,54.0,3.1,14.0,160.0,256.67,201.04
2016,6,30,6,15,569.5,61.0,3.05,14.5,209.0,318.08,255.43
2016,6,30,6,30,629.0,68.0,3.0,15.0,258.0,385.14,313.02
2016,6,30,6,45,670.0,73.5,2.95,16.0,309.5,446.1,363.33
2016,6,30,7,0,711.0,79.0,2.9,17.0,361.0,510.04,413.95
2016,6,30,7,15,741.5,83.5,2.85,17.5,412.5,567.15,458.19
2016,6,30,7,30,772.0,88.0,2.8,18.0,464.0,627.24,503.07
2016,6,30,7,45,793.5,92.0,2.75,19.0,514.0,681.2,540.21
2016,6,30,8,0,815.0,96.0,2.7,20.0,564.0,734.87,574.83
2016,6,30,8,15,832.5,99.5,2.65,21.0,612.0,784.22,605.34
2016,6,30,8,30,850.0,103.0,2.6,22.0,660.0,832.38,634.2
2016,6,30,8,45,861.0,106.5,2.55,23.0,703.5,867.1,653.13
2016,6,30,9,0,872.0,110.0,2.5,24.0,747.0,905.67,674.35
2016,6,30,9,15,882.5,112.5,2.5,24.5,786.5,940.36,694.28
2016,6,30,9,30,893.0,115.0,2.5,25.0,826.0,972.48,712.33
2016,6,30,9,45,910.0,111.5,2.55,26.0,862.0,1001.68,727.39
2016,6,30,10,0,927.0,108.0,2.6,27.0,898.0,1028.21,740.6
2016,6,30,10,15,932.5,109.5,2.7,27.5,926.0,1045.76,750.03
2016,6,30,10,30,938.0,111.0,2.8,28.0,954.0,1059.9,757.44
2016,6,30,10,45,942.0,112.0,2.95,28.5,974.5,1068.51,761.92
2016,6,30,11,0,946.0,113.0,3.1,29.0,995.0,1073.55,764.26
2016,6,30,11,15,948.0,113.5,3.25,29.5,1009.0,1072.45,762.82
2016,6,30,11,30,950.0,114.0,3.4,30.0,1023.0,1067.77,759.23
2016,6,30,11,45,951.5,114.5,3.6,30.5,1029.5,1059.01,753.52
2016,6,30,12,0,953.0,115.0,3.8,31.0,1036.0,1046.75,745.61
2016,6,30,12,15,952.5,115.0,3.95,31.0,1034.5,1028.66,735.13
2016,6,30,12,30,952.0,115.0,4.1,31.0,1033.0,1007.28,722.55
2016,6,30,12,45,942.0,120.0,4.35,31.0,1022.0,978.8,705.83
2016,6,30,13,0,932.0,125.0,4.6,31.0,1011.0,947.63,687.13
2016,6,30,13,15,928.5,124.0,4.7,31.0,995.0,913.99,665.97
2016,6,30,13,30,925.0,123.0,4.8,31.0,979.0,877.72,643.07
2016,6,30,13,45,920.0,122.0,4.95,31.0,955.5,837.82,617.74
2016,6,30,14,0,915.0,121.0,5.1,31.0,932.0,795.72,590.54
2016,6,30,14,15,908.0,119.5,5.1,30.5,902.5,749.77,560.65
2016,6,30,14,30,901.0,118.0,5.1,30.0,873.0,702.19,527.13
2016,6,30,14,45,892.0,116.0,5.2,30.0,837.0,651.52,489.78
2016,6,30,15,0,883.0,114.0,5.3,30.0,801.0,599.85,450.65
2016,6,30,15,15,871.0,111.5,5.25,29.5,760.0,545.45,408.88
2016,6,30,15,30,859.0,109.0,5.2,29.0,719.0,490.81,365.64
2016,6,30,15,45,844.0,106.5,5.2,29.0,674.0,431.04,316.77
2016,6,30,16,0,829.0,104.0,5.2,29.0,629.0,375.35,269.76
2016,6,30,16,15,809.5,100.5,5.15,28.5,580.5,318.38,221.54
2016,6,30,16,30,790.0,97.0,5.1,28.0,532.0,263.08,174.36
2016,6,30,16,45,765.0,93.0,5.1,27.5,481.0,208.26,128.83
2016,6,30,17,0,740.0,89.0,5.1,27.0,430.0,156.2,88.74
2016,6,30,17,15,706.0,84.0,5.0,26.0,378.5,100.6,53.13
2016,6,30,17,30,672.0,79.0,4.9,25.0,327.0,53.81,40.57
2016,6,30,17,45,626.5,72.5,4.8,24.5,276.5,49.51,37.06
2016,6,30,18,0,581.0,66.0,4.7,24.0,226.0,46.77,34.76
2016,6,30,18,15,513.5,58.5,4.6,23.0,178.5,42.96,31.48
2016,6,30,18,30,446.0,51.0,4.5,22.0,131.0,38.96,27.84
2016,6,30,18,45,344.5,40.0,4.45,21.0,90.5,31.42,20.92
2016,6,30,19,0,243.0,29.0,4.4,20.0,50.0,23.46,12.32
2016,6,30,19,15,121.5,14.5,4.45,19.0,25.0,11.44,0.0
2016,6,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.9,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,4.0,12.0,10.0,14.72,0.0
2016,7,1,5,15,169.5,22.5,4.05,12.5,39.5,62.94,22.02
2016,7,1,5,30,295.0,36.0,4.1,13.0,69.0,123.47,84.84
2016,7,1,5,45,387.0,46.0,4.2,14.0,111.5,180.23,134.94
2016,7,1,6,0,479.0,56.0,4.3,15.0,154.0,247.09,193.33
2016,7,1,6,15,539.5,63.0,4.3,15.5,202.5,307.28,246.76
2016,7,1,6,30,600.0,70.0,4.3,16.0,251.0,373.23,303.73
2016,7,1,6,45,644.5,75.5,4.3,16.5,302.0,434.55,355.47
2016,7,1,7,0,689.0,81.0,4.3,17.0,353.0,499.23,408.2
2016,7,1,7,15,719.5,85.5,4.2,18.0,404.0,557.05,452.71
2016,7,1,7,30,750.0,90.0,4.1,19.0,455.0,614.3,495.23
2016,7,1,7,45,774.5,93.5,4.1,20.0,505.0,668.91,534.04
2016,7,1,8,0,799.0,97.0,4.1,21.0,555.0,723.53,570.41
2016,7,1,8,15,817.0,100.0,4.1,21.5,602.5,772.13,602.62
2016,7,1,8,30,835.0,103.0,4.1,22.0,650.0,819.63,633.47
2016,7,1,8,45,849.5,105.5,4.1,22.5,694.0,855.82,655.84
2016,7,1,9,0,864.0,108.0,4.1,23.0,738.0,896.13,680.86
2016,7,1,9,15,875.0,110.0,4.1,23.5,777.0,930.58,701.5
2016,7,1,9,30,886.0,112.0,4.1,24.0,816.0,962.53,720.26
2016,7,1,9,45,894.5,113.5,4.2,25.0,850.0,988.84,734.23
2016,7,1,10,0,903.0,115.0,4.3,26.0,884.0,1012.16,746.14
2016,7,1,10,15,909.5,116.5,4.35,26.5,912.0,1030.38,755.84
2016,7,1,10,30,916.0,118.0,4.4,27.0,940.0,1045.29,763.44
2016,7,1,10,45,921.0,118.5,4.5,27.5,961.5,1054.25,767.53
2016,7,1,11,0,926.0,119.0,4.6,28.0,983.0,1059.73,769.48
2016,7,1,11,15,929.0,119.5,4.7,28.5,997.0,1059.66,768.14
2016,7,1,11,30,932.0,120.0,4.8,29.0,1011.0,1056.06,764.76
2016,7,1,11,45,934.0,120.0,4.9,29.5,1017.5,1047.46,758.24
2016,7,1,12,0,936.0,120.0,5.0,30.0,1024.0,1035.41,749.59
2016,7,1,12,15,935.5,120.0,5.05,30.0,1023.5,1017.58,738.38
2016,7,1,12,30,935.0,120.0,5.1,30.0,1023.0,996.53,725.11
2016,7,1,12,45,929.5,122.5,5.2,30.0,1013.5,970.16,708.68
2016,7,1,13,0,924.0,125.0,5.3,30.0,1004.0,940.98,690.29
