Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,921.0,124.5,5.35,30.0,988.0,908.48,669.25
2016,7,1,13,30,918.0,124.0,5.4,30.0,972.0,873.35,646.31
2016,7,1,13,45,913.5,122.5,5.45,30.0,949.5,833.64,620.06
2016,7,1,14,0,909.0,121.0,5.5,30.0,927.0,791.73,592.06
2016,7,1,14,15,902.5,119.5,5.5,29.5,897.5,746.38,562.23
2016,7,1,14,30,896.0,118.0,5.5,29.0,868.0,699.37,528.75
2016,7,1,14,45,887.5,115.5,5.5,29.0,833.0,648.8,490.78
2016,7,1,15,0,879.0,113.0,5.5,29.0,798.0,597.19,451.13
2016,7,1,15,15,867.5,111.0,5.45,28.5,757.0,543.67,409.72
2016,7,1,15,30,856.0,109.0,5.4,28.0,716.0,489.86,366.83
2016,7,1,15,45,841.5,106.0,5.4,27.5,671.5,430.01,318.25
2016,7,1,16,0,827.0,103.0,5.4,27.0,627.0,374.17,271.33
2016,7,1,16,15,807.5,99.5,5.35,26.0,578.5,317.3,223.18
2016,7,1,16,30,788.0,96.0,5.3,25.0,530.0,262.08,175.88
2016,7,1,16,45,762.0,92.5,5.25,24.0,479.5,207.6,130.3
2016,7,1,17,0,736.0,89.0,5.2,23.0,429.0,155.97,90.19
2016,7,1,17,15,702.0,84.0,5.15,22.0,377.5,100.57,54.08
2016,7,1,17,30,668.0,79.0,5.1,21.0,326.0,53.97,41.41
2016,7,1,17,45,620.5,73.0,5.05,20.5,275.0,49.9,38.04
2016,7,1,18,0,573.0,67.0,5.0,20.0,224.0,47.59,36.09
2016,7,1,18,15,505.5,59.0,4.85,19.0,176.5,43.38,32.41
2016,7,1,18,30,438.0,51.0,4.7,18.0,129.0,38.96,28.33
2016,7,1,18,45,335.0,40.0,4.55,17.5,89.0,31.42,21.26
2016,7,1,19,0,232.0,29.0,4.4,17.0,49.0,23.46,12.49
2016,7,1,19,15,116.0,14.5,4.3,16.5,24.5,13.82,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,146.0,17.5,3.85,12.5,33.5,53.6,16.29
2016,7,2,5,30,292.0,35.0,4.0,13.0,67.0,121.45,83.06
2016,7,2,5,45,381.5,45.0,4.15,14.0,109.0,177.15,132.4
2016,7,2,6,0,471.0,55.0,4.3,15.0,151.0,242.71,189.76
2016,7,2,6,15,531.0,62.5,4.3,15.5,199.0,302.73,243.05
2016,7,2,6,30,591.0,70.0,4.3,16.0,247.0,368.52,299.91
2016,7,2,6,45,632.5,76.0,4.35,17.0,297.0,428.37,349.92
2016,7,2,7,0,674.0,82.0,4.4,18.0,347.0,491.31,400.6
2016,7,2,7,15,705.0,87.0,4.4,18.5,398.0,549.32,446.35
2016,7,2,7,30,736.0,92.0,4.4,19.0,449.0,606.71,490.22
2016,7,2,7,45,757.5,96.5,4.4,20.0,498.0,659.73,528.19
2016,7,2,8,0,779.0,101.0,4.4,21.0,547.0,712.55,563.46
2016,7,2,8,15,797.0,104.0,4.35,21.5,594.0,760.44,595.15
2016,7,2,8,30,815.0,107.0,4.3,22.0,641.0,807.26,625.57
2016,7,2,8,45,827.0,111.0,4.3,22.5,683.5,848.69,651.83
2016,7,2,9,0,839.0,115.0,4.3,23.0,726.0,888.14,676.36
2016,7,2,9,15,850.0,117.5,4.3,23.5,765.0,915.57,692.3
2016,7,2,9,30,861.0,120.0,4.3,24.0,804.0,947.46,711.25
2016,7,2,9,45,869.5,121.5,4.35,25.0,837.5,973.25,724.73
2016,7,2,10,0,878.0,123.0,4.4,26.0,871.0,996.15,736.2
2016,7,2,10,15,884.5,124.5,4.45,26.5,898.5,1014.03,745.76
2016,7,2,10,30,891.0,126.0,4.5,27.0,926.0,1028.68,753.25
2016,7,2,10,45,894.5,128.0,4.6,27.5,946.5,1037.5,757.23
2016,7,2,11,0,898.0,130.0,4.7,28.0,967.0,1042.89,759.45
2016,7,2,11,15,901.0,130.5,4.75,28.0,981.0,1042.82,759.32
2016,7,2,11,30,904.0,131.0,4.8,28.0,995.0,1039.3,757.09
2016,7,2,11,45,904.5,132.0,4.9,28.5,1001.5,1030.38,750.32
2016,7,2,12,0,905.0,133.0,5.0,29.0,1008.0,1018.14,741.47
2016,7,2,12,15,905.0,133.0,5.1,29.0,1007.0,1001.22,731.13
2016,7,2,12,30,905.0,133.0,5.2,29.0,1006.0,981.17,718.73
2016,7,2,12,45,907.5,130.0,5.3,29.5,999.0,957.55,702.48
2016,7,2,13,0,910.0,127.0,5.4,30.0,992.0,930.87,684.2
2016,7,2,13,15,907.0,126.5,5.45,29.5,976.5,898.8,664.69
2016,7,2,13,30,904.0,126.0,5.5,29.0,961.0,864.14,643.21
2016,7,2,13,45,898.0,125.0,5.55,29.0,938.5,824.21,616.58
2016,7,2,14,0,892.0,124.0,5.6,29.0,916.0,782.23,588.29
2016,7,2,14,15,885.5,122.5,5.6,28.5,887.0,737.58,558.56
2016,7,2,14,30,879.0,121.0,5.6,28.0,858.0,691.3,525.36
2016,7,2,14,45,870.0,119.5,5.65,28.0,823.0,642.07,488.26
2016,7,2,15,0,861.0,118.0,5.7,28.0,788.0,591.86,449.49
2016,7,2,15,15,849.5,115.5,5.65,27.5,748.0,538.76,408.18
2016,7,2,15,30,838.0,113.0,5.6,27.0,708.0,482.12,363.03
2016,7,2,15,45,822.5,110.5,5.6,26.5,663.5,426.62,317.47
2016,7,2,16,0,807.0,108.0,5.6,26.0,619.0,371.86,271.23
2016,7,2,16,15,787.5,104.5,5.55,25.0,571.0,316.05,223.78
2016,7,2,16,30,768.0,101.0,5.5,24.0,523.0,261.91,177.24
2016,7,2,16,45,742.0,97.0,5.5,23.5,473.0,208.1,131.85
2016,7,2,17,0,716.0,93.0,5.5,23.0,423.0,152.2,88.0
2016,7,2,17,15,682.5,87.5,5.4,22.0,372.5,102.21,56.03
2016,7,2,17,30,649.0,82.0,5.3,21.0,322.0,56.29,43.42
2016,7,2,17,45,601.5,75.5,5.2,20.5,271.5,51.85,39.74
2016,7,2,18,0,554.0,69.0,5.1,20.0,221.0,49.23,37.52
2016,7,2,18,15,488.5,60.5,4.95,19.0,174.5,44.68,33.53
2016,7,2,18,30,423.0,52.0,4.8,18.0,128.0,39.87,29.12
2016,7,2,18,45,325.5,40.5,4.65,17.5,88.0,31.91,21.67
2016,7,2,19,0,228.0,29.0,4.5,17.0,48.0,22.71,11.87
2016,7,2,19,15,114.0,14.5,4.4,16.5,24.0,13.82,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,17.0,3.25,12.5,33.5,53.67,14.35
2016,7,3,5,30,302.0,34.0,3.4,13.0,67.0,122.65,83.4
2016,7,3,5,45,393.0,44.0,3.55,13.5,109.5,179.25,133.84
2016,7,3,6,0,484.0,54.0,3.7,14.0,152.0,245.9,192.52
2016,7,3,6,15,543.5,61.0,3.7,14.5,200.0,305.82,245.89
2016,7,3,6,30,603.0,68.0,3.7,15.0,248.0,371.44,302.7
2016,7,3,6,45,646.0,73.5,3.75,16.0,298.5,432.09,353.39
2016,7,3,7,0,689.0,79.0,3.8,17.0,349.0,495.98,404.77
2016,7,3,7,15,719.5,83.5,3.8,17.5,400.0,552.04,448.99
2016,7,3,7,30,750.0,88.0,3.8,18.0,451.0,611.18,494.1
2016,7,3,7,45,773.0,92.0,3.85,19.0,501.0,665.33,532.76
2016,7,3,8,0,796.0,96.0,3.9,20.0,551.0,719.39,568.97
2016,7,3,8,15,813.5,99.0,3.9,20.5,598.0,767.56,600.96
2016,7,3,8,30,831.0,102.0,3.9,21.0,645.0,814.59,631.57
2016,7,3,8,45,844.0,105.0,3.95,22.0,688.5,856.34,656.9
2016,7,3,9,0,857.0,108.0,4.0,23.0,732.0,889.47,675.83
2016,7,3,9,15,867.5,110.5,4.05,23.5,771.0,923.92,696.8
2016,7,3,9,30,878.0,113.0,4.1,24.0,810.0,955.85,715.86
2016,7,3,9,45,900.5,106.5,4.15,25.0,847.5,986.95,732.79
2016,7,3,10,0,923.0,100.0,4.2,26.0,885.0,1015.63,747.93
2016,7,3,10,15,928.5,101.0,4.25,26.5,912.5,1032.82,756.88
2016,7,3,10,30,934.0,102.0,4.3,27.0,940.0,1046.63,763.74
2016,7,3,10,45,938.0,103.0,4.4,27.5,960.5,1055.46,767.75
2016,7,3,11,0,942.0,104.0,4.5,28.0,981.0,1060.73,769.58
2016,7,3,11,15,944.5,104.5,4.6,28.0,995.0,1060.38,769.41
2016,7,3,11,30,947.0,105.0,4.7,28.0,1009.0,1056.44,767.28
2016,7,3,11,45,948.0,105.0,4.8,28.5,1015.5,1046.94,760.19
2016,7,3,12,0,949.0,105.0,4.9,29.0,1022.0,1033.96,750.94
2016,7,3,12,15,949.0,105.0,4.95,29.0,1021.0,1016.6,740.02
2016,7,3,12,30,949.0,105.0,5.0,29.0,1020.0,995.95,726.99
2016,7,3,12,45,935.0,113.0,5.1,29.5,1008.0,966.95,707.32
2016,7,3,13,0,921.0,121.0,5.2,30.0,996.0,935.4,685.94
2016,7,3,13,15,917.5,120.5,5.25,29.5,980.5,902.63,666.11
2016,7,3,13,30,914.0,120.0,5.3,29.0,965.0,867.25,644.28
2016,7,3,13,45,909.0,119.0,5.35,29.0,942.0,827.8,618.09
2016,7,3,14,0,904.0,118.0,5.4,29.0,919.0,786.17,590.18
2016,7,3,14,15,897.5,116.5,5.4,28.5,890.0,741.05,560.47
2016,7,3,14,30,891.0,115.0,5.4,28.0,861.0,694.28,527.04
2016,7,3,14,45,881.5,113.5,5.45,28.0,826.0,644.21,489.43
2016,7,3,15,0,872.0,112.0,5.5,28.0,791.0,593.2,450.15
2016,7,3,15,15,860.5,109.5,5.45,27.5,750.5,539.58,408.5
2016,7,3,15,30,849.0,107.0,5.4,27.0,710.0,485.69,365.38
2016,7,3,15,45,834.0,104.5,5.4,27.0,665.5,426.39,316.38
2016,7,3,16,0,819.0,102.0,5.4,27.0,621.0,371.18,269.32
2016,7,3,16,15,800.0,99.0,5.3,26.0,573.0,315.27,221.88
2016,7,3,16,30,781.0,96.0,5.2,25.0,525.0,260.96,175.28
2016,7,3,16,45,756.5,91.5,5.15,24.5,475.0,206.23,129.2
2016,7,3,17,0,732.0,87.0,5.1,24.0,425.0,154.18,88.53
2016,7,3,17,15,698.5,82.5,5.0,23.0,374.0,99.51,53.02
2016,7,3,17,30,665.0,78.0,4.9,22.0,323.0,53.43,40.76
2016,7,3,17,45,620.0,71.5,4.8,21.5,273.0,48.74,36.87
2016,7,3,18,0,575.0,65.0,4.7,21.0,223.0,45.97,34.52
2016,7,3,18,15,509.0,57.0,4.55,20.0,176.0,41.69,30.79
2016,7,3,18,30,443.0,49.0,4.4,19.0,129.0,37.19,26.67
2016,7,3,18,45,345.5,38.5,4.3,18.5,89.0,30.07,20.0
2016,7,3,19,0,248.0,28.0,4.2,18.0,49.0,22.55,11.62
2016,7,3,19,15,124.0,14.0,4.2,17.5,24.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,16.0,3.55,12.5,33.0,54.11,12.17
2016,7,4,5,30,322.0,32.0,3.7,13.0,66.0,125.31,84.58
2016,7,4,5,45,414.0,41.0,3.85,13.5,109.0,182.09,135.55
2016,7,4,6,0,506.0,50.0,4.0,14.0,152.0,249.04,194.72
2016,7,4,6,15,564.5,56.5,4.0,14.5,200.0,309.04,248.43
2016,7,4,6,30,623.0,63.0,4.0,15.0,248.0,374.64,305.5
2016,7,4,6,45,667.0,67.5,4.0,16.0,299.0,435.62,356.6
2016,7,4,7,0,711.0,72.0,4.0,17.0,350.0,498.49,407.34
2016,7,4,7,15,740.5,76.0,3.95,17.5,401.0,556.21,452.87
2016,7,4,7,30,770.0,80.0,3.9,18.0,452.0,615.06,497.7
2016,7,4,7,45,794.0,83.0,3.85,19.0,502.0,669.64,536.02
2016,7,4,8,0,818.0,86.0,3.8,20.0,552.0,724.18,572.17
2016,7,4,8,15,835.5,88.5,3.8,20.5,599.5,767.31,600.41
2016,7,4,8,30,853.0,91.0,3.8,21.0,647.0,814.29,630.96
2016,7,4,8,45,867.5,93.0,3.85,22.0,691.0,856.7,656.72
2016,7,4,9,0,882.0,95.0,3.9,23.0,735.0,897.23,680.72
2016,7,4,9,15,892.5,97.0,3.95,23.5,774.5,931.94,701.73
2016,7,4,9,30,903.0,99.0,4.0,24.0,814.0,964.08,720.84
2016,7,4,9,45,904.5,104.0,4.1,24.5,846.5,988.04,734.64
2016,7,4,10,0,906.0,109.0,4.2,25.0,879.0,1008.67,746.27
2016,7,4,10,15,912.0,110.5,4.3,25.5,906.5,1026.63,756.16
2016,7,4,10,30,918.0,112.0,4.4,26.0,934.0,1041.26,763.92
2016,7,4,10,45,922.5,113.0,4.5,26.5,955.5,1050.45,768.19
2016,7,4,11,0,927.0,114.0,4.6,27.0,977.0,1056.13,770.26
2016,7,4,11,15,930.0,114.5,4.7,27.0,991.0,1056.24,770.73
2016,7,4,11,30,933.0,115.0,4.8,27.0,1005.0,1052.81,769.01
2016,7,4,11,45,933.5,116.0,4.9,27.5,1012.0,1043.87,762.22
2016,7,4,12,0,934.0,117.0,5.0,28.0,1019.0,1031.48,753.27
2016,7,4,12,15,934.0,117.0,5.05,28.0,1018.0,1014.28,742.36
2016,7,4,12,30,934.0,117.0,5.1,28.0,1017.0,993.84,729.36
2016,7,4,12,45,935.5,114.5,5.2,28.0,1009.5,969.23,713.93
2016,7,4,13,0,937.0,112.0,5.3,28.0,1002.0,941.49,696.35
2016,7,4,13,15,934.5,111.0,5.35,28.0,986.5,908.69,674.91
2016,7,4,13,30,932.0,110.0,5.4,28.0,971.0,873.18,651.51
2016,7,4,13,45,928.0,109.0,5.45,28.0,948.5,833.92,625.35
2016,7,4,14,0,924.0,108.0,5.5,28.0,926.0,792.37,597.36
2016,7,4,14,15,917.5,106.5,5.5,27.5,897.0,746.47,566.98
2016,7,4,14,30,911.0,105.0,5.5,27.0,868.0,698.87,533.16
2016,7,4,14,45,903.0,103.0,5.5,27.0,833.0,648.41,494.91
2016,7,4,15,0,895.0,101.0,5.5,27.0,798.0,596.83,454.87
2016,7,4,15,15,884.0,99.0,5.45,26.5,757.5,542.8,412.67
2016,7,4,15,30,873.0,97.0,5.4,26.0,717.0,488.42,368.89
2016,7,4,15,45,859.0,94.5,5.4,26.0,672.0,432.26,321.87
2016,7,4,16,0,845.0,92.0,5.4,26.0,627.0,376.54,274.06
2016,7,4,16,15,826.5,89.0,5.35,25.0,579.0,314.77,221.77
2016,7,4,16,30,808.0,86.0,5.3,24.0,531.0,259.1,173.67
2016,7,4,16,45,784.0,82.5,5.3,23.5,480.5,203.76,126.69
2016,7,4,17,0,760.0,79.0,5.3,23.0,430.0,151.02,85.17
2016,7,4,17,15,727.5,75.0,5.2,22.0,378.5,100.12,52.78
2016,7,4,17,30,695.0,71.0,5.1,21.0,327.0,53.19,40.73
2016,7,4,17,45,649.5,65.5,5.0,20.5,276.5,44.18,33.05
2016,7,4,18,0,604.0,60.0,4.9,20.0,226.0,41.99,31.19
2016,7,4,18,15,539.0,53.0,4.75,19.0,178.5,38.37,28.02
2016,7,4,18,30,474.0,46.0,4.6,18.0,131.0,34.58,24.52
2016,7,4,18,45,372.0,36.5,4.45,17.5,90.5,28.27,18.55
2016,7,4,19,0,270.0,27.0,4.3,17.0,50.0,21.62,10.91
2016,7,4,19,15,135.0,13.5,4.2,16.5,25.0,12.87,0.0
2016,7,4,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,162.0,16.0,3.8,12.5,33.0,53.97,9.58
2016,7,5,5,30,324.0,32.0,3.9,13.0,66.0,125.48,84.31
2016,7,5,5,45,416.5,40.5,4.05,13.5,108.5,181.93,135.22
2016,7,5,6,0,509.0,49.0,4.2,14.0,151.0,248.57,194.24
2016,7,5,6,15,568.0,55.5,4.2,14.5,199.0,308.89,248.33
2016,7,5,6,30,627.0,62.0,4.2,15.0,247.0,374.88,305.84
2016,7,5,6,45,406.5,108.0,4.2,16.0,236.5,341.12,279.76
2016,7,5,7,0,186.0,154.0,4.2,17.0,226.0,271.06,221.24
2016,7,5,7,15,477.5,117.0,4.15,17.5,338.0,435.83,357.09
2016,7,5,7,30,769.0,80.0,4.1,18.0,450.0,613.96,498.01
2016,7,5,7,45,793.0,82.5,4.05,18.5,500.0,667.95,536.42
2016,7,5,8,0,817.0,85.0,4.0,19.0,550.0,721.91,573.44
2016,7,5,8,15,834.0,87.5,4.0,19.5,597.0,764.67,601.63
2016,7,5,8,30,851.0,90.0,4.0,20.0,644.0,811.23,632.13
2016,7,5,8,45,865.5,91.5,4.0,20.5,688.0,853.06,658.73
2016,7,5,9,0,880.0,93.0,4.0,21.0,732.0,893.03,683.66
2016,7,5,9,15,890.5,95.0,4.05,21.5,771.5,927.75,704.92
2016,7,5,9,30,901.0,97.0,4.1,22.0,811.0,959.91,724.26
2016,7,5,9,45,912.0,97.0,4.2,23.0,845.5,987.6,739.31
2016,7,5,10,0,923.0,97.0,4.3,24.0,880.0,1012.38,752.31
2016,7,5,10,15,929.0,98.0,4.4,24.0,908.0,1030.19,763.6
2016,7,5,10,30,935.0,99.0,4.5,24.0,936.0,1044.63,772.78
2016,7,5,10,45,939.5,99.5,4.65,24.5,957.5,1053.56,777.59
2016,7,5,11,0,944.0,100.0,4.8,25.0,979.0,1058.94,780.27
2016,7,5,11,15,947.0,101.0,4.95,25.0,993.0,1059.73,781.6
2016,7,5,11,30,950.0,102.0,5.1,25.0,1007.0,1056.9,780.62
2016,7,5,11,45,950.5,102.5,5.25,25.5,1014.0,1047.48,773.76
2016,7,5,12,0,951.0,103.0,5.4,26.0,1021.0,1034.56,764.65
2016,7,5,12,15,951.5,103.0,5.45,26.0,1020.5,1017.72,753.76
2016,7,5,12,30,952.0,103.0,5.5,26.0,1020.0,997.55,740.69
2016,7,5,12,45,944.0,107.0,5.6,26.0,1010.0,970.19,723.08
2016,7,5,13,0,936.0,111.0,5.7,26.0,1000.0,940.05,703.5
2016,7,5,13,15,933.5,110.5,5.7,25.5,985.0,907.76,683.16
2016,7,5,13,30,931.0,110.0,5.7,25.0,970.0,872.76,660.75
2016,7,5,13,45,927.0,109.0,5.75,25.0,947.5,833.54,634.12
2016,7,5,14,0,923.0,108.0,5.8,25.0,925.0,792.02,605.65
2016,7,5,14,15,917.0,106.5,5.8,24.5,896.5,746.51,575.0
2016,7,5,14,30,911.0,105.0,5.8,24.0,868.0,699.25,540.88
2016,7,5,14,45,903.5,103.0,5.8,24.0,833.0,649.08,502.23
2016,7,5,15,0,896.0,101.0,5.8,24.0,798.0,597.73,461.75
2016,7,5,15,15,886.0,99.0,5.75,23.5,758.0,544.14,419.23
2016,7,5,15,30,876.0,97.0,5.7,23.0,718.0,490.08,375.03
2016,7,5,15,45,863.0,94.5,5.7,22.5,674.0,434.14,328.12
2016,7,5,16,0,850.0,92.0,5.7,22.0,630.0,378.52,280.14
2016,7,5,16,15,832.5,89.0,5.65,21.5,582.0,316.73,226.42
2016,7,5,16,30,815.0,86.0,5.6,21.0,534.0,260.92,177.06
2016,7,5,16,45,792.5,82.5,5.6,20.5,484.0,205.41,129.24
2016,7,5,17,0,770.0,79.0,5.6,20.0,434.0,152.32,86.86
2016,7,5,17,15,738.5,74.5,5.5,19.0,382.5,100.46,53.35
2016,7,5,17,30,707.0,70.0,5.4,18.0,331.0,52.45,40.6
2016,7,5,17,45,663.0,65.0,5.35,17.5,280.0,43.86,33.19
2016,7,5,18,0,619.0,60.0,5.3,17.0,229.0,42.05,31.65
2016,7,5,18,15,554.0,53.0,5.15,16.0,181.0,38.43,28.44
2016,7,5,18,30,489.0,46.0,5.0,15.0,133.0,34.63,24.89
2016,7,5,18,45,383.0,36.5,4.9,14.5,92.0,28.31,18.83
2016,7,5,19,0,277.0,27.0,4.8,14.0,51.0,21.66,11.04
2016,7,5,19,15,138.5,13.5,4.75,13.5,25.5,12.87,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.5,16.5,3.95,12.5,31.5,50.68,6.0
2016,7,6,5,30,287.0,33.0,3.9,13.0,63.0,117.05,78.45
2016,7,6,5,45,382.0,42.5,3.9,13.5,105.0,173.24,128.77
2016,7,6,6,0,477.0,52.0,3.9,14.0,147.0,239.94,187.43
2016,7,6,6,15,537.5,59.0,3.8,14.5,194.5,299.77,240.79
2016,7,6,6,30,598.0,66.0,3.7,15.0,242.0,365.44,297.72
2016,7,6,6,45,641.0,71.0,3.65,15.5,292.0,425.24,348.4
2016,7,6,7,0,684.0,76.0,3.6,16.0,342.0,488.28,399.94
2016,7,6,7,15,715.0,80.5,3.55,16.5,392.5,544.57,444.46
2016,7,6,7,30,746.0,85.0,3.5,17.0,443.0,603.89,489.75
2016,7,6,7,45,770.5,88.0,3.5,17.5,492.5,657.88,529.24
2016,7,6,8,0,795.0,91.0,3.5,18.0,542.0,711.92,566.49
2016,7,6,8,15,812.5,94.0,3.5,18.5,589.0,760.15,598.69
2016,7,6,8,30,830.0,97.0,3.5,19.0,636.0,807.28,629.49
2016,7,6,8,45,846.0,98.5,3.55,19.5,680.0,843.87,652.58
2016,7,6,9,0,862.0,100.0,3.6,20.0,724.0,884.59,678.35
2016,7,6,9,15,873.0,102.0,3.65,20.5,763.5,919.29,699.61
2016,7,6,9,30,884.0,104.0,3.7,21.0,803.0,951.49,719.02
2016,7,6,9,45,893.5,104.5,3.8,22.0,837.0,977.94,733.31
2016,7,6,10,0,903.0,105.0,3.9,23.0,871.0,1001.47,745.57
2016,7,6,10,15,909.5,106.0,4.0,23.0,899.0,1019.49,757.07
2016,7,6,10,30,916.0,107.0,4.1,23.0,927.0,1034.21,766.49
2016,7,6,10,45,921.5,107.5,4.25,23.5,948.5,1044.01,771.59
2016,7,6,11,0,927.0,108.0,4.4,24.0,970.0,1050.32,774.49
2016,7,6,11,15,930.0,108.5,4.55,24.0,984.0,1050.58,775.08
2016,7,6,11,30,933.0,109.0,4.7,24.0,998.0,1047.28,773.92
2016,7,6,11,45,935.0,108.5,4.85,24.5,1005.0,1038.46,767.6
2016,7,6,12,0,937.0,108.0,5.0,25.0,1012.0,1026.18,759.05
2016,7,6,12,15,936.5,108.0,5.15,25.0,1011.0,1008.59,748.49
2016,7,6,12,30,936.0,108.0,5.3,25.0,1010.0,987.75,735.71
2016,7,6,12,45,931.5,109.5,5.45,25.0,1001.0,961.54,719.18
2016,7,6,13,0,927.0,111.0,5.6,25.0,992.0,932.45,700.56
2016,7,6,13,15,923.5,110.5,5.7,25.0,976.0,899.59,678.89
2016,7,6,13,30,920.0,110.0,5.8,25.0,960.0,864.1,655.23
2016,7,6,13,45,914.5,109.0,5.9,25.0,937.0,824.1,628.16
2016,7,6,14,0,909.0,108.0,6.0,25.0,914.0,781.95,599.29
2016,7,6,14,15,902.0,107.0,6.0,24.5,884.5,736.77,568.71
2016,7,6,14,30,895.0,106.0,6.0,24.0,855.0,689.96,534.68
2016,7,6,14,45,886.0,104.0,6.0,23.5,819.5,639.6,496.74
2016,7,6,15,0,877.0,102.0,6.0,23.0,784.0,588.23,456.96
2016,7,6,15,15,865.5,100.0,5.95,22.5,744.0,534.81,414.31
2016,7,6,15,30,854.0,98.0,5.9,22.0,704.0,481.11,370.16
2016,7,6,15,45,840.0,95.5,5.85,22.0,659.5,425.91,322.94
2016,7,6,16,0,826.0,93.0,5.8,22.0,615.0,366.6,271.52
2016,7,6,16,15,808.0,90.0,5.7,21.0,567.5,310.56,222.74
2016,7,6,16,30,790.0,87.0,5.6,20.0,520.0,255.98,174.71
2016,7,6,16,45,767.5,83.0,5.5,19.5,471.0,201.44,127.57
2016,7,6,17,0,745.0,79.0,5.4,19.0,422.0,149.34,85.82
2016,7,6,17,15,713.0,74.5,5.3,18.5,371.5,98.84,52.98
2016,7,6,17,30,681.0,70.0,5.2,18.0,321.0,52.25,40.43
2016,7,6,17,45,638.0,64.5,5.1,17.5,271.5,43.42,32.81
2016,7,6,18,0,595.0,59.0,5.0,17.0,222.0,41.21,30.91
2016,7,6,18,15,531.0,52.0,4.85,16.0,175.0,37.57,27.68
2016,7,6,18,30,467.0,45.0,4.7,15.0,128.0,33.75,24.1
2016,7,6,18,45,367.5,35.5,4.6,14.5,88.5,27.41,18.05
2016,7,6,19,0,268.0,26.0,4.5,14.0,49.0,20.73,10.24
2016,7,6,19,15,134.0,13.0,4.45,13.5,24.5,12.39,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.5,15.0,3.85,12.5,31.5,52.61,2.91
2016,7,7,5,30,329.0,30.0,3.9,13.0,63.0,124.04,82.2
2016,7,7,5,45,421.0,38.0,4.0,13.5,105.0,179.8,133.01
2016,7,7,6,0,513.0,46.0,4.1,14.0,147.0,245.75,191.55
2016,7,7,6,15,571.5,52.0,4.05,14.5,194.5,305.39,245.14
2016,7,7,6,30,630.0,58.0,4.0,15.0,242.0,370.66,302.13
2016,7,7,6,45,667.0,64.0,3.95,15.5,292.0,428.73,351.7
2016,7,7,7,0,704.0,70.0,3.9,16.0,342.0,490.81,402.67
2016,7,7,7,15,733.5,73.5,3.95,16.5,392.0,547.68,448.03
2016,7,7,7,30,763.0,77.0,4.0,17.0,442.0,605.69,492.82
2016,7,7,7,45,786.0,80.0,4.05,17.5,491.5,659.34,532.08
2016,7,7,8,0,809.0,83.0,4.1,18.0,541.0,712.89,569.4
2016,7,7,8,15,653.5,148.0,4.2,18.5,538.5,697.39,554.83
2016,7,7,8,30,498.0,213.0,4.3,19.0,536.0,658.03,520.26
2016,7,7,8,45,686.0,152.0,4.45,20.0,629.5,775.31,607.29
2016,7,7,9,0,874.0,91.0,4.6,21.0,723.0,885.11,682.05
2016,7,7,9,15,884.0,92.5,4.7,21.0,762.0,918.77,704.19
2016,7,7,9,30,894.0,94.0,4.8,21.0,801.0,949.87,725.02
2016,7,7,9,45,904.0,94.5,4.95,21.5,835.0,977.12,742.1
2016,7,7,10,0,914.0,95.0,5.1,22.0,869.0,1001.44,757.18
2016,7,7,10,15,919.5,96.0,5.2,22.0,896.5,1018.75,768.64
2016,7,7,10,30,925.0,97.0,5.3,22.0,924.0,1032.72,777.95
2016,7,7,10,45,929.5,97.5,5.4,22.5,945.0,1041.7,782.43
2016,7,7,11,0,934.0,98.0,5.5,23.0,966.0,1047.16,784.65
2016,7,7,11,15,936.5,98.5,5.55,23.0,980.0,1047.05,784.41
2016,7,7,11,30,939.0,99.0,5.6,23.0,994.0,1043.37,781.89
2016,7,7,11,45,940.0,99.5,5.65,23.0,1001.0,1034.65,776.07
2016,7,7,12,0,941.0,100.0,5.7,23.0,1008.0,1022.44,767.99
2016,7,7,12,15,941.0,100.0,5.7,23.0,1007.0,1005.37,756.33
2016,7,7,12,30,941.0,100.0,5.7,23.0,1006.0,985.01,742.5
2016,7,7,12,45,930.0,106.5,5.7,23.0,995.5,957.65,723.89
2016,7,7,13,0,919.0,113.0,5.7,23.0,985.0,927.61,703.44
2016,7,7,13,15,916.0,112.0,5.6,23.0,969.5,894.94,680.56
2016,7,7,13,30,913.0,111.0,5.5,23.0,954.0,859.64,655.82
2016,7,7,13,45,909.0,110.0,5.45,23.0,932.0,821.06,628.96
2016,7,7,14,0,905.0,109.0,5.4,23.0,910.0,780.23,600.36
2016,7,7,14,15,898.5,107.5,5.35,23.0,881.0,735.1,568.47
2016,7,7,14,30,892.0,106.0,5.3,23.0,852.0,688.3,533.31
2016,7,7,14,45,884.5,104.0,5.3,23.0,817.5,638.97,495.33
2016,7,7,15,0,877.0,102.0,5.3,23.0,783.0,588.5,455.54
2016,7,7,15,15,866.0,100.0,5.3,22.5,743.5,535.31,413.46
2016,7,7,15,30,855.0,98.0,5.3,22.0,704.0,481.78,369.76
2016,7,7,15,45,842.0,95.0,5.3,22.0,660.0,426.47,322.72
2016,7,7,16,0,829.0,92.0,5.3,22.0,616.0,371.51,274.83
2016,7,7,16,15,810.5,89.0,5.3,21.0,568.5,310.56,222.45
2016,7,7,16,30,792.0,86.0,5.3,20.0,521.0,255.69,174.32
2016,7,7,16,45,769.5,82.5,5.35,19.5,471.5,201.42,127.45
2016,7,7,17,0,747.0,79.0,5.4,19.0,422.0,149.58,85.94
2016,7,7,17,15,715.0,74.5,5.35,18.5,371.5,98.93,53.01
2016,7,7,17,30,683.0,70.0,5.3,18.0,321.0,52.19,40.37
2016,7,7,17,45,639.0,64.5,5.3,17.5,271.0,43.46,32.84
2016,7,7,18,0,595.0,59.0,5.3,17.0,221.0,41.24,30.93
2016,7,7,18,15,530.0,52.0,5.2,16.0,174.5,37.6,27.7
2016,7,7,18,30,465.0,45.0,5.1,15.0,128.0,33.78,24.12
2016,7,7,18,45,364.0,35.5,5.0,14.5,88.0,27.45,18.06
2016,7,7,19,0,263.0,26.0,4.9,14.0,48.0,20.77,10.15
2016,7,7,19,15,131.5,13.0,4.8,13.5,24.0,12.39,0.0
2016,7,7,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,14.0,3.9,12.5,31.0,51.3,0.0
2016,7,8,5,30,331.0,28.0,4.0,13.0,62.0,122.11,80.17
2016,7,8,5,45,423.5,36.0,4.1,13.5,103.0,177.94,131.28
2016,7,8,6,0,516.0,44.0,4.2,14.0,144.0,244.1,190.06
2016,7,8,6,15,573.0,49.5,4.1,14.5,191.0,302.63,242.84
2016,7,8,6,30,630.0,55.0,4.0,15.0,238.0,365.43,297.9
2016,7,8,6,45,664.0,61.0,3.95,15.5,287.0,423.33,347.43
2016,7,8,7,0,698.0,67.0,3.9,16.0,336.0,483.55,397.01
2016,7,8,7,15,726.5,71.0,3.85,16.5,385.5,540.07,441.99
2016,7,8,7,30,755.0,75.0,3.8,17.0,435.0,597.67,486.26
2016,7,8,7,45,777.5,77.5,3.75,18.0,483.5,650.05,523.27
2016,7,8,8,0,800.0,80.0,3.7,19.0,532.0,702.32,558.16
2016,7,8,8,15,816.5,82.5,3.65,19.5,578.0,744.26,585.65
2016,7,8,8,30,833.0,85.0,3.6,20.0,624.0,789.92,615.37
2016,7,8,8,45,848.5,85.5,3.6,20.5,667.0,831.05,641.52
2016,7,8,9,0,864.0,86.0,3.6,21.0,710.0,870.45,666.09
2016,7,8,9,15,874.0,88.0,3.65,21.5,748.5,904.48,686.93
2016,7,8,9,30,884.0,90.0,3.7,22.0,787.0,935.98,705.89
2016,7,8,9,45,892.5,90.5,3.75,23.0,820.0,961.67,719.39
2016,7,8,10,0,901.0,91.0,3.8,24.0,853.0,984.41,730.85
2016,7,8,10,15,906.5,92.0,3.85,24.0,880.0,1001.64,741.49
2016,7,8,10,30,912.0,93.0,3.9,24.0,907.0,1015.56,750.06
2016,7,8,10,45,915.5,94.0,4.0,24.5,928.0,1024.08,754.03
2016,7,8,11,0,919.0,95.0,4.1,25.0,949.0,1029.12,755.83
2016,7,8,11,15,922.0,95.5,4.2,25.5,962.5,1029.61,754.76
2016,7,8,11,30,925.0,96.0,4.3,26.0,976.0,1026.58,751.5
2016,7,8,11,45,925.5,96.5,4.45,26.5,982.5,1017.55,744.72
2016,7,8,12,0,926.0,97.0,4.6,27.0,989.0,1005.11,735.81
2016,7,8,12,15,926.5,97.0,4.7,27.0,988.5,988.82,725.91
2016,7,8,12,30,927.0,97.0,4.8,27.0,988.0,969.27,713.86
2016,7,8,12,45,923.0,98.5,4.9,27.0,979.5,943.87,697.85
2016,7,8,13,0,919.0,100.0,5.0,27.0,971.0,915.57,679.83
2016,7,8,13,15,916.5,99.5,5.1,27.0,956.5,883.91,659.37
2016,7,8,13,30,914.0,99.0,5.2,27.0,942.0,849.56,636.9
2016,7,8,13,45,910.0,98.0,5.35,27.0,920.5,811.03,611.54
2016,7,8,14,0,906.0,97.0,5.5,27.0,899.0,770.24,584.27
2016,7,8,14,15,900.5,95.5,5.55,27.0,870.5,725.84,553.69
2016,7,8,14,30,895.0,94.0,5.6,27.0,842.0,679.68,520.1
2016,7,8,14,45,887.5,92.5,5.65,27.0,808.0,630.74,482.91
2016,7,8,15,0,880.0,91.0,5.7,27.0,774.0,580.65,443.89
2016,7,8,15,15,870.0,89.0,5.7,26.5,735.0,527.89,402.52
2016,7,8,15,30,860.0,87.0,5.7,26.0,696.0,474.68,359.49
2016,7,8,15,45,848.0,84.0,5.75,25.5,653.0,419.59,313.75
2016,7,8,16,0,836.0,81.0,5.8,25.0,610.0,364.74,266.86
2016,7,8,16,15,819.0,78.5,5.7,24.5,563.0,309.32,218.54
2016,7,8,16,30,802.0,76.0,5.6,24.0,516.0,255.15,170.98
2016,7,8,16,45,781.5,72.5,5.6,24.0,467.5,195.29,119.9
2016,7,8,17,0,761.0,69.0,5.6,24.0,419.0,143.03,78.4
2016,7,8,17,15,731.0,65.5,5.4,23.0,369.0,92.52,46.31
2016,7,8,17,30,701.0,62.0,5.2,22.0,319.0,45.65,34.04
2016,7,8,17,45,660.5,57.0,5.05,21.5,270.0,41.56,30.63
2016,7,8,18,0,620.0,52.0,4.9,21.0,221.0,39.2,28.62
2016,7,8,18,15,557.5,46.0,4.7,20.0,174.5,32.75,22.99
2016,7,8,18,30,495.0,40.0,4.5,19.0,128.0,29.53,20.01
2016,7,8,18,45,398.5,32.0,4.35,18.5,88.0,24.37,15.09
2016,7,8,19,0,302.0,24.0,4.2,18.0,48.0,18.95,8.45
2016,7,8,19,15,151.0,12.0,4.2,17.5,24.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,188.5,12.5,3.55,14.5,31.0,53.45,0.0
2016,7,9,5,30,377.0,25.0,3.6,15.0,62.0,129.62,83.35
2016,7,9,5,45,464.0,31.5,3.7,15.5,103.5,183.15,133.24
2016,7,9,6,0,551.0,38.0,3.8,16.0,145.0,247.92,190.87
2016,7,9,6,15,606.0,43.0,3.9,16.5,192.0,307.01,244.09
2016,7,9,6,30,661.0,48.0,4.0,17.0,239.0,371.31,300.3
2016,7,9,6,45,698.0,52.0,4.1,18.0,288.0,429.99,349.77
2016,7,9,7,0,735.0,56.0,4.2,19.0,337.0,491.26,399.4
2016,7,9,7,15,761.5,59.0,4.25,19.5,387.0,547.1,443.72
2016,7,9,7,30,788.0,62.0,4.3,20.0,437.0,599.84,484.36
2016,7,9,7,45,807.5,65.0,4.35,21.0,485.0,651.85,520.41
2016,7,9,8,0,827.0,68.0,4.4,22.0,533.0,703.47,554.97
2016,7,9,8,15,842.5,70.0,4.45,22.5,579.5,750.09,586.2
2016,7,9,8,30,858.0,72.0,4.5,23.0,626.0,795.44,616.03
2016,7,9,8,45,869.0,74.0,4.6,23.5,668.5,835.37,641.89
2016,7,9,9,0,880.0,76.0,4.7,24.0,711.0,873.21,666.04
2016,7,9,9,15,889.5,77.5,4.75,24.5,749.5,906.79,686.7
2016,7,9,9,30,899.0,79.0,4.8,25.0,788.0,937.77,705.43
2016,7,9,9,45,901.5,84.0,4.9,25.5,820.5,963.13,720.6
2016,7,9,10,0,904.0,89.0,5.0,26.0,853.0,985.2,733.56
2016,7,9,10,15,909.5,90.0,5.1,26.0,880.5,1002.52,744.87
2016,7,9,10,30,915.0,91.0,5.2,26.0,908.0,1016.54,754.08
2016,7,9,10,45,919.0,92.0,5.3,26.5,929.0,1025.63,758.57
2016,7,9,11,0,923.0,93.0,5.4,27.0,950.0,1031.23,760.85
2016,7,9,11,15,926.0,93.5,5.5,27.0,964.0,1031.77,761.41
2016,7,9,11,30,929.0,94.0,5.6,27.0,978.0,1028.77,759.73
2016,7,9,11,45,931.0,94.0,5.75,27.0,985.0,1020.74,755.13
2016,7,9,12,0,933.0,94.0,5.9,27.0,992.0,1009.23,748.25
2016,7,9,12,15,933.5,94.0,6.0,27.0,992.0,992.87,737.8
2016,7,9,12,30,934.0,94.0,6.1,27.0,992.0,973.22,725.15
2016,7,9,12,45,932.0,94.0,6.25,27.0,984.0,948.05,708.98
2016,7,9,13,0,930.0,94.0,6.4,27.0,976.0,919.89,690.66
2016,7,9,13,15,927.5,93.5,6.45,26.5,961.0,887.93,670.48
2016,7,9,13,30,925.0,93.0,6.5,26.0,946.0,853.26,648.19
2016,7,9,13,45,922.0,91.5,6.6,26.0,924.0,814.67,621.82
2016,7,9,14,0,919.0,90.0,6.7,26.0,902.0,773.72,593.53
2016,7,9,14,15,913.0,89.0,6.7,25.5,874.0,728.92,563.0
2016,7,9,14,30,907.0,88.0,6.7,25.0,846.0,682.36,529.58
2016,7,9,14,45,901.0,85.5,6.75,25.0,812.0,632.89,491.23
2016,7,9,15,0,895.0,83.0,6.8,25.0,778.0,582.1,450.92
2016,7,9,15,15,885.5,81.5,6.75,24.5,739.0,529.32,408.65
2016,7,9,15,30,876.0,80.0,6.7,24.0,700.0,476.01,364.68
2016,7,9,15,45,865.0,77.5,6.7,23.5,657.0,420.93,318.08
2016,7,9,16,0,854.0,75.0,6.7,23.0,614.0,365.96,270.27
2016,7,9,16,15,839.5,72.5,6.6,22.5,568.0,310.3,220.96
2016,7,9,16,30,825.0,70.0,6.5,22.0,522.0,255.6,172.19
2016,7,9,16,45,806.0,67.0,6.4,21.5,474.0,200.85,124.7
2016,7,9,17,0,787.0,64.0,6.3,21.0,426.0,147.99,82.36
2016,7,9,17,15,760.5,61.0,6.1,20.0,376.5,90.67,44.44
2016,7,9,17,30,734.0,58.0,5.9,19.0,327.0,42.49,31.72
2016,7,9,17,45,695.5,54.0,5.75,18.5,277.5,39.22,28.98
2016,7,9,18,0,657.0,50.0,5.6,18.0,228.0,37.6,27.59
2016,7,9,18,15,598.5,44.5,5.35,17.0,181.0,34.56,24.89
2016,7,9,18,30,540.0,39.0,5.1,16.0,134.0,31.42,21.93
2016,7,9,18,45,438.0,31.5,4.85,15.5,92.5,24.01,14.99
2016,7,9,19,0,336.0,24.0,4.6,15.0,51.0,19.02,8.52
2016,7,9,19,15,168.0,12.0,4.5,14.5,25.5,11.44,0.0
2016,7,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,184.0,13.5,2.9,11.5,31.5,53.48,0.0
2016,7,10,5,30,368.0,27.0,3.0,12.0,63.0,129.39,83.78
2016,7,10,5,45,462.5,34.5,3.1,13.0,106.0,187.13,137.45
2016,7,10,6,0,557.0,42.0,3.2,14.0,149.0,253.9,196.64
2016,7,10,6,15,615.0,47.5,3.15,14.5,197.5,315.27,251.85
2016,7,10,6,30,673.0,53.0,3.1,15.0,246.0,382.11,310.07
2016,7,10,6,45,711.5,57.5,3.1,15.5,297.0,442.88,361.71
2016,7,10,7,0,750.0,62.0,3.1,16.0,348.0,506.35,413.57
2016,7,10,7,15,778.5,65.5,3.05,16.5,399.5,564.84,459.54
2016,7,10,7,30,807.0,69.0,3.0,17.0,451.0,624.34,504.58
2016,7,10,7,45,828.5,71.5,2.95,18.0,501.5,673.93,538.28
2016,7,10,8,0,850.0,74.0,2.9,19.0,552.0,727.35,573.17
2016,7,10,8,15,866.5,76.5,2.9,19.5,600.0,776.26,605.18
2016,7,10,8,30,883.0,79.0,2.9,20.0,648.0,823.88,635.67
2016,7,10,8,45,896.5,80.5,2.9,21.0,692.5,866.23,660.67
2016,7,10,9,0,910.0,82.0,2.9,22.0,737.0,906.56,683.79
2016,7,10,9,15,920.0,84.0,2.9,22.5,777.0,941.97,704.55
2016,7,10,9,30,930.0,86.0,2.9,23.0,817.0,974.69,723.31
2016,7,10,9,45,938.5,86.5,2.95,23.5,851.5,1001.43,738.4
2016,7,10,10,0,947.0,87.0,3.0,24.0,886.0,1025.07,751.46
2016,7,10,10,15,953.0,88.0,3.1,24.5,914.5,1043.51,761.6
2016,7,10,10,30,959.0,89.0,3.2,25.0,943.0,1058.49,769.6
2016,7,10,10,45,963.0,90.0,3.3,25.5,965.0,1067.89,774.09
2016,7,10,11,0,967.0,91.0,3.4,26.0,987.0,1073.63,776.36
2016,7,10,11,15,969.5,91.5,3.5,26.5,1001.5,1073.63,775.08
2016,7,10,11,30,972.0,92.0,3.6,27.0,1016.0,1069.93,771.58
2016,7,10,11,45,973.5,92.0,3.7,27.5,1023.0,1061.04,764.87
2016,7,10,12,0,975.0,92.0,3.8,28.0,1030.0,1048.52,755.95
2016,7,10,12,15,975.5,92.0,3.9,28.0,1030.0,1031.49,745.7
2016,7,10,12,30,976.0,92.0,4.0,28.0,1030.0,1011.0,733.24
2016,7,10,12,45,967.5,97.0,4.1,28.0,1020.5,983.77,716.37
2016,7,10,13,0,959.0,102.0,4.2,28.0,1011.0,953.64,697.52
2016,7,10,13,15,956.5,101.5,4.25,28.0,995.5,920.72,676.45
2016,7,10,13,30,954.0,101.0,4.3,28.0,980.0,884.99,653.37
2016,7,10,13,45,951.5,99.5,4.35,28.5,958.0,845.66,626.43
2016,7,10,14,0,949.0,98.0,4.4,29.0,936.0,803.83,597.67
2016,7,10,14,15,943.5,96.5,4.35,28.5,907.0,757.57,567.61
2016,7,10,14,30,938.0,95.0,4.3,28.0,878.0,709.43,534.5
2016,7,10,14,45,931.0,93.5,4.3,28.0,843.5,658.71,496.83
2016,7,10,15,0,924.0,92.0,4.3,28.0,809.0,606.68,457.21
2016,7,10,15,15,914.0,90.0,4.25,27.5,768.5,551.6,414.95
2016,7,10,15,30,904.0,88.0,4.2,27.0,728.0,495.99,370.9
2016,7,10,15,45,891.5,85.5,4.2,27.0,683.0,438.65,323.52
2016,7,10,16,0,879.0,83.0,4.2,27.0,638.0,381.54,275.06
2016,7,10,16,15,862.0,80.5,4.15,26.5,589.0,323.59,225.53
2016,7,10,16,30,845.0,78.0,4.1,26.0,540.0,266.84,176.56
2016,7,10,16,45,823.0,74.5,4.1,26.0,489.0,204.17,123.9
2016,7,10,17,0,801.0,71.0,4.1,26.0,438.0,149.22,80.9
2016,7,10,17,15,770.0,67.5,4.05,25.0,386.0,96.24,47.74
2016,7,10,17,30,739.0,64.0,4.0,24.0,334.0,47.04,34.94
2016,7,10,17,45,696.0,59.0,3.95,23.5,282.5,43.41,31.96
2016,7,10,18,0,653.0,54.0,3.9,23.0,231.0,41.11,30.02
2016,7,10,18,15,588.0,48.0,3.9,22.0,182.0,34.52,24.3
2016,7,10,18,30,523.0,42.0,3.9,21.0,133.0,31.38,21.4
2016,7,10,18,45,418.0,33.5,3.9,20.0,91.0,25.83,16.18
2016,7,10,19,0,313.0,25.0,3.9,19.0,49.0,20.0,8.87
2016,7,10,19,15,156.5,12.5,3.95,18.0,24.5,11.91,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,177.5,13.5,1.65,14.0,30.0,51.92,0.0
2016,7,11,5,30,355.0,27.0,2.0,15.0,60.0,125.95,79.85
2016,7,11,5,45,448.5,35.0,2.35,16.0,103.0,183.15,132.65
2016,7,11,6,0,542.0,43.0,2.7,17.0,146.0,250.84,191.81
2016,7,11,6,15,601.0,48.5,2.75,17.5,194.5,310.15,244.61
2016,7,11,6,30,660.0,54.0,2.8,18.0,243.0,376.72,301.92
2016,7,11,6,45,701.0,58.5,2.85,19.0,294.0,438.13,352.79
2016,7,11,7,0,742.0,63.0,2.9,20.0,345.0,502.52,403.93
2016,7,11,7,15,770.5,66.5,2.95,20.5,396.5,560.66,449.15
2016,7,11,7,30,799.0,70.0,3.0,21.0,448.0,619.82,493.59
2016,7,11,7,45,820.5,73.0,3.05,22.0,498.0,669.65,527.49
2016,7,11,8,0,842.0,76.0,3.1,23.0,548.0,723.35,562.6
2016,7,11,8,15,858.0,78.5,3.1,23.5,595.5,771.58,593.79
2016,7,11,8,30,874.0,81.0,3.1,24.0,643.0,818.52,623.48
2016,7,11,8,45,887.0,82.5,3.15,25.0,687.0,860.16,648.04
2016,7,11,9,0,900.0,84.0,3.2,26.0,731.0,899.79,670.81
2016,7,11,9,15,909.5,86.0,3.2,26.5,770.5,934.51,690.95
2016,7,11,9,30,919.0,88.0,3.2,27.0,810.0,966.54,709.13
2016,7,11,9,45,921.0,92.5,3.25,28.0,842.5,991.25,721.32
2016,7,11,10,0,923.0,97.0,3.3,29.0,875.0,1012.58,731.29
2016,7,11,10,15,928.5,98.5,3.35,29.0,903.0,1030.7,742.15
2016,7,11,10,30,934.0,100.0,3.4,29.0,931.0,1045.41,750.93
2016,7,11,10,45,938.0,100.5,3.45,29.5,952.5,1054.06,754.45
2016,7,11,11,0,942.0,101.0,3.5,30.0,974.0,1059.14,755.86
2016,7,11,11,15,944.5,102.0,3.55,30.0,988.0,1059.62,756.0
2016,7,11,11,30,947.0,103.0,3.6,30.0,1002.0,1056.47,753.99
2016,7,11,11,45,948.0,103.0,3.65,30.5,1009.0,1047.22,746.73
2016,7,11,12,0,949.0,103.0,3.7,31.0,1016.0,1034.45,737.38
