Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,949.0,103.0,3.8,31.0,1015.5,1017.27,727.15
2016,7,11,12,30,949.0,103.0,3.9,31.0,1015.0,996.75,714.8
2016,7,11,12,45,950.5,101.0,4.05,31.0,1007.5,972.41,700.25
2016,7,11,13,0,952.0,99.0,4.2,31.0,1000.0,944.85,683.52
2016,7,11,13,15,950.0,98.0,4.3,31.0,985.0,912.12,662.99
2016,7,11,13,30,948.0,97.0,4.4,31.0,970.0,876.56,640.45
2016,7,11,13,45,943.5,96.5,4.55,31.0,948.0,836.83,615.08
2016,7,11,14,0,939.0,96.0,4.7,31.0,926.0,794.76,587.96
2016,7,11,14,15,934.0,95.0,4.8,30.5,897.5,749.72,559.48
2016,7,11,14,30,929.0,94.0,4.9,30.0,869.0,702.78,527.81
2016,7,11,14,45,921.0,92.5,5.05,30.0,834.0,651.84,490.48
2016,7,11,15,0,913.0,91.0,5.2,30.0,799.0,599.72,451.14
2016,7,11,15,15,904.0,89.5,5.25,29.5,759.5,546.12,410.05
2016,7,11,15,30,895.0,88.0,5.3,29.0,720.0,491.9,367.07
2016,7,11,15,45,882.5,85.5,5.35,28.5,675.5,435.01,320.65
2016,7,11,16,0,870.0,83.0,5.4,28.0,631.0,378.36,273.01
2016,7,11,16,15,854.0,80.5,5.35,27.5,583.5,321.16,223.86
2016,7,11,16,30,838.0,78.0,5.3,27.0,536.0,265.05,175.26
2016,7,11,16,45,817.0,74.5,5.25,26.5,486.0,202.94,123.2
2016,7,11,17,0,796.0,71.0,5.2,26.0,436.0,148.41,80.6
2016,7,11,17,15,766.5,67.5,5.05,25.0,384.0,95.77,47.6
2016,7,11,17,30,737.0,64.0,4.9,24.0,332.0,46.74,34.68
2016,7,11,17,45,696.5,59.0,4.8,23.5,281.0,43.45,32.0
2016,7,11,18,0,656.0,54.0,4.7,23.0,230.0,41.16,30.06
2016,7,11,18,15,592.0,47.5,4.45,22.0,181.5,37.36,26.75
2016,7,11,18,30,528.0,41.0,4.2,21.0,133.0,30.57,20.69
2016,7,11,18,45,425.0,32.5,4.0,20.0,91.0,24.98,15.44
2016,7,11,19,0,322.0,24.0,3.8,19.0,49.0,19.11,8.04
2016,7,11,19,15,161.0,12.0,3.9,18.0,24.5,11.44,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,12.5,4.05,12.5,30.0,51.98,0.0
2016,7,12,5,30,372.0,25.0,4.1,13.0,60.0,127.53,80.5
2016,7,12,5,45,465.0,32.5,4.15,13.5,102.5,183.18,133.67
2016,7,12,6,0,558.0,40.0,4.2,14.0,145.0,251.12,194.43
2016,7,12,6,15,615.5,45.5,4.15,14.5,193.5,312.25,249.84
2016,7,12,6,30,673.0,51.0,4.1,15.0,242.0,378.83,308.34
2016,7,12,6,45,711.5,55.0,4.1,16.0,292.5,439.02,359.38
2016,7,12,7,0,750.0,59.0,4.1,17.0,343.0,501.92,410.53
2016,7,12,7,15,778.5,62.5,4.1,17.5,394.5,560.45,457.1
2016,7,12,7,30,807.0,66.0,4.1,18.0,446.0,615.93,499.85
2016,7,12,7,45,827.0,69.5,4.15,18.5,496.0,669.82,538.5
2016,7,12,8,0,847.0,73.0,4.2,19.0,546.0,723.32,575.54
2016,7,12,8,15,863.5,75.0,4.2,19.5,594.0,771.62,607.85
2016,7,12,8,30,880.0,77.0,4.2,20.0,642.0,818.66,638.66
2016,7,12,8,45,892.0,79.5,4.25,21.0,686.5,860.87,664.46
2016,7,12,9,0,904.0,82.0,4.3,22.0,731.0,900.96,688.34
2016,7,12,9,15,914.5,84.0,4.3,22.5,771.5,936.77,710.0
2016,7,12,9,30,925.0,86.0,4.3,23.0,812.0,969.93,729.64
2016,7,12,9,45,933.5,87.0,4.35,23.5,847.0,997.2,745.43
2016,7,12,10,0,942.0,88.0,4.4,24.0,882.0,1021.39,759.13
2016,7,12,10,15,948.5,89.0,4.4,24.5,910.5,1040.33,769.04
2016,7,12,10,30,955.0,90.0,4.4,25.0,939.0,1055.83,776.73
2016,7,12,10,45,958.5,91.5,4.45,25.5,960.5,1065.3,780.84
2016,7,12,11,0,962.0,93.0,4.5,26.0,982.0,1071.1,782.68
2016,7,12,11,15,964.5,93.5,4.55,26.0,997.0,1071.15,782.45
2016,7,12,11,30,967.0,94.0,4.6,26.0,1012.0,1067.5,780.02
2016,7,12,11,45,968.0,95.0,4.7,26.0,1019.5,1059.19,775.28
2016,7,12,12,0,969.0,96.0,4.8,26.0,1027.0,1047.26,768.24
2016,7,12,12,15,969.5,96.0,4.9,26.0,1027.0,1030.31,757.94
2016,7,12,12,30,970.0,96.0,5.0,26.0,1027.0,1009.91,745.36
2016,7,12,12,45,961.5,101.0,5.1,26.0,1017.0,982.78,728.24
2016,7,12,13,0,953.0,106.0,5.2,26.0,1007.0,952.75,709.08
2016,7,12,13,15,950.5,105.5,5.25,26.0,992.0,919.96,687.6
2016,7,12,13,30,948.0,105.0,5.3,26.0,977.0,884.37,664.06
2016,7,12,13,45,944.5,103.5,5.4,26.0,955.0,844.4,637.57
2016,7,12,14,0,941.0,102.0,5.5,26.0,933.0,802.03,609.1
2016,7,12,14,15,935.0,101.0,5.5,26.0,904.0,756.13,577.39
2016,7,12,14,30,929.0,100.0,5.5,26.0,875.0,708.4,542.56
2016,7,12,14,45,922.0,98.0,5.55,26.0,840.0,657.54,504.05
2016,7,12,15,0,915.0,96.0,5.6,26.0,805.0,605.4,463.55
2016,7,12,15,15,904.5,94.0,5.55,25.5,764.0,550.41,420.4
2016,7,12,15,30,894.0,92.0,5.5,25.0,723.0,494.94,375.54
2016,7,12,15,45,880.5,89.5,5.45,24.5,678.0,437.61,327.87
2016,7,12,16,0,867.0,87.0,5.4,24.0,633.0,380.63,279.13
2016,7,12,16,15,849.5,84.5,5.3,23.5,584.5,323.05,228.96
2016,7,12,16,30,832.0,82.0,5.2,23.0,536.0,261.45,175.38
2016,7,12,16,45,809.5,78.5,5.1,23.0,485.0,204.7,126.6
2016,7,12,17,0,787.0,75.0,5.0,23.0,434.0,150.35,83.53
2016,7,12,17,15,755.0,71.0,4.85,22.0,382.0,97.61,50.19
2016,7,12,17,30,723.0,67.0,4.7,21.0,330.0,48.79,36.93
2016,7,12,17,45,679.0,61.5,4.6,20.5,278.5,45.57,34.27
2016,7,12,18,0,635.0,56.0,4.5,20.0,227.0,39.15,28.7
2016,7,12,18,15,568.0,49.5,4.3,19.0,178.5,35.81,25.76
2016,7,12,18,30,501.0,43.0,4.1,18.0,130.0,32.32,22.5
2016,7,12,18,45,394.0,34.0,3.95,17.5,88.5,26.37,16.79
2016,7,12,19,0,287.0,25.0,3.8,17.0,47.0,20.1,8.63
2016,7,12,19,15,143.5,12.5,3.75,16.5,23.5,11.91,0.0
2016,7,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,172.5,13.0,3.05,12.5,29.0,49.75,0.0
2016,7,13,5,30,345.0,26.0,3.0,13.0,58.0,121.92,76.19
2016,7,13,5,45,443.0,34.5,3.0,14.0,100.5,180.23,131.15
2016,7,13,6,0,541.0,43.0,3.0,15.0,143.0,249.63,192.09
2016,7,13,6,15,601.5,49.0,2.9,15.5,192.5,309.92,246.13
2016,7,13,6,30,662.0,55.0,2.8,16.0,242.0,377.78,304.86
2016,7,13,6,45,704.0,59.5,2.75,17.0,293.5,439.88,356.54
2016,7,13,7,0,746.0,64.0,2.7,18.0,345.0,505.04,408.41
2016,7,13,7,15,775.5,67.5,2.65,19.0,397.0,564.07,453.38
2016,7,13,7,30,805.0,71.0,2.6,20.0,449.0,624.21,497.28
2016,7,13,7,45,827.0,74.0,2.55,21.0,500.0,674.71,531.14
2016,7,13,8,0,849.0,77.0,2.5,22.0,551.0,729.14,566.0
2016,7,13,8,15,866.0,79.5,2.45,23.0,599.5,778.52,596.19
2016,7,13,8,30,883.0,82.0,2.4,24.0,648.0,826.66,624.68
2016,7,13,8,45,896.0,84.0,2.35,25.0,692.5,869.27,648.66
2016,7,13,9,0,909.0,86.0,2.3,26.0,737.0,909.82,670.7
2016,7,13,9,15,919.0,88.0,2.25,26.5,777.5,945.31,690.29
2016,7,13,9,30,929.0,90.0,2.2,27.0,818.0,978.12,707.88
2016,7,13,9,45,926.5,97.5,2.2,28.0,850.0,1002.06,718.74
2016,7,13,10,0,924.0,105.0,2.2,29.0,882.0,1022.36,727.28
2016,7,13,10,15,930.0,106.0,2.15,30.0,910.5,1040.44,733.84
2016,7,13,10,30,936.0,107.0,2.1,31.0,939.0,1055.13,738.26
2016,7,13,10,45,941.5,107.5,2.1,32.0,961.0,1065.29,740.57
2016,7,13,11,0,947.0,108.0,2.1,33.0,983.0,1071.88,740.81
2016,7,13,11,15,950.0,109.0,2.2,33.0,998.0,1072.82,742.05
2016,7,13,11,30,953.0,110.0,2.3,33.0,1013.0,1070.1,741.2
2016,7,13,11,45,955.0,109.5,2.45,33.5,1020.5,1061.24,735.74
2016,7,13,12,0,957.0,109.0,2.6,34.0,1028.0,1048.81,728.14
2016,7,13,12,15,957.0,109.0,2.75,34.0,1027.5,1031.44,718.97
2016,7,13,12,30,957.0,109.0,2.9,34.0,1027.0,1010.7,707.66
2016,7,13,12,45,956.5,108.0,3.1,34.5,1019.0,985.25,692.25
2016,7,13,13,0,956.0,107.0,3.3,35.0,1011.0,956.64,674.68
2016,7,13,13,15,953.0,106.5,3.45,35.0,995.5,923.31,654.96
2016,7,13,13,30,950.0,106.0,3.6,35.0,980.0,887.2,633.21
2016,7,13,13,45,946.0,105.0,3.75,35.0,957.0,847.2,608.62
2016,7,13,14,0,942.0,104.0,3.9,35.0,934.0,804.82,582.12
2016,7,13,14,15,935.5,102.5,4.0,34.5,904.5,758.02,553.19
2016,7,13,14,30,929.0,101.0,4.1,34.0,875.0,709.43,521.04
2016,7,13,14,45,920.5,99.5,4.25,34.0,839.5,658.06,484.32
2016,7,13,15,0,912.0,98.0,4.4,34.0,804.0,605.54,445.67
2016,7,13,15,15,901.0,96.0,4.45,33.5,763.0,550.38,404.56
2016,7,13,15,30,890.0,94.0,4.5,33.0,722.0,494.8,361.72
2016,7,13,15,45,876.0,91.5,4.6,33.0,676.5,437.42,315.53
2016,7,13,16,0,862.0,89.0,4.7,33.0,631.0,380.43,268.42
2016,7,13,16,15,843.5,86.5,4.75,32.5,582.5,322.77,220.37
2016,7,13,16,30,825.0,84.0,4.8,32.0,534.0,261.26,169.04
2016,7,13,16,45,801.5,80.5,4.9,31.5,482.5,204.67,122.56
2016,7,13,17,0,778.0,77.0,5.0,31.0,431.0,150.6,81.42
2016,7,13,17,15,745.5,72.5,4.95,30.0,379.0,97.9,49.16
2016,7,13,17,30,713.0,68.0,4.9,29.0,327.0,49.19,35.98
2016,7,13,17,45,668.0,63.0,4.9,28.0,275.5,42.64,30.67
2016,7,13,18,0,623.0,58.0,4.9,27.0,224.0,40.78,29.19
2016,7,13,18,15,555.0,51.0,4.75,26.0,175.5,37.1,26.03
2016,7,13,18,30,487.0,44.0,4.6,25.0,127.0,33.25,22.54
2016,7,13,18,45,381.0,34.5,4.45,24.0,86.0,26.88,16.64
2016,7,13,19,0,275.0,25.0,4.3,23.0,45.0,20.17,8.08
2016,7,13,19,15,137.5,12.5,4.2,22.0,22.5,11.91,0.0
2016,7,13,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.5,3.25,14.5,28.0,48.79,0.0
2016,7,14,5,30,332.0,27.0,3.2,15.0,56.0,119.6,73.33
2016,7,14,5,45,435.0,35.0,3.2,15.5,99.0,178.08,128.67
2016,7,14,6,0,538.0,43.0,3.2,16.0,142.0,248.16,190.14
2016,7,14,6,15,599.5,49.0,3.1,17.0,191.0,308.62,243.75
2016,7,14,6,30,661.0,55.0,3.0,18.0,240.0,376.84,302.0
2016,7,14,6,45,704.0,59.5,2.95,19.0,292.0,439.42,353.82
2016,7,14,7,0,747.0,64.0,2.9,20.0,344.0,505.17,405.9
2016,7,14,7,15,776.5,67.5,2.9,21.0,396.0,564.29,450.9
2016,7,14,7,30,806.0,71.0,2.9,22.0,448.0,624.51,494.89
2016,7,14,7,45,828.0,74.0,2.9,23.0,499.0,675.09,528.98
2016,7,14,8,0,850.0,77.0,2.9,24.0,550.0,729.61,564.12
2016,7,14,8,15,866.5,79.5,2.85,25.0,598.5,778.67,594.13
2016,7,14,8,30,883.0,82.0,2.8,26.0,647.0,826.47,622.45
2016,7,14,8,45,896.0,84.0,2.75,27.0,691.5,869.12,646.55
2016,7,14,9,0,909.0,86.0,2.7,28.0,736.0,909.72,668.73
2016,7,14,9,15,919.0,88.0,2.65,29.0,776.5,945.26,687.1
2016,7,14,9,30,929.0,90.0,2.6,30.0,817.0,978.11,703.39
2016,7,14,9,45,937.0,91.0,2.6,31.0,851.5,1005.04,716.12
2016,7,14,10,0,945.0,92.0,2.6,32.0,886.0,1028.84,726.77
2016,7,14,10,15,951.0,93.5,2.6,32.5,915.0,1047.9,735.91
2016,7,14,10,30,957.0,95.0,2.6,33.0,944.0,1063.49,742.97
2016,7,14,10,45,961.0,95.5,2.6,34.0,965.5,1072.42,744.49
2016,7,14,11,0,965.0,96.0,2.6,35.0,987.0,1077.68,743.91
2016,7,14,11,15,968.0,96.5,2.75,35.5,1002.0,1078.24,743.69
2016,7,14,11,30,971.0,97.0,2.9,36.0,1017.0,1075.08,741.28
2016,7,14,11,45,972.5,97.5,3.05,36.5,1024.5,1066.71,735.77
2016,7,14,12,0,974.0,98.0,3.2,37.0,1032.0,1054.71,728.1
2016,7,14,12,15,974.0,98.0,3.35,37.0,1031.5,1037.17,718.57
2016,7,14,12,30,974.0,98.0,3.5,37.0,1031.0,1016.19,706.89
2016,7,14,12,45,966.0,102.5,3.7,37.0,1021.5,988.9,691.5
2016,7,14,13,0,958.0,107.0,3.9,37.0,1012.0,958.68,674.07
2016,7,14,13,15,955.0,106.5,4.0,36.5,996.5,925.26,655.23
2016,7,14,13,30,952.0,106.0,4.1,36.0,981.0,889.06,634.32
2016,7,14,13,45,948.0,105.0,4.2,36.0,958.5,848.96,609.28
2016,7,14,14,0,944.0,104.0,4.3,36.0,936.0,806.48,582.39
2016,7,14,14,15,938.0,102.5,4.35,35.5,906.5,759.91,553.41
2016,7,14,14,30,932.0,101.0,4.4,35.0,877.0,711.51,521.24
2016,7,14,14,45,923.5,99.5,4.5,35.0,841.5,659.95,484.29
2016,7,14,15,0,915.0,98.0,4.6,35.0,806.0,607.24,445.45
2016,7,14,15,15,904.5,96.0,4.6,34.5,765.0,552.13,404.41
2016,7,14,15,30,894.0,94.0,4.6,34.0,724.0,496.56,361.61
2016,7,14,15,45,880.5,91.5,4.65,33.5,679.0,439.11,316.13
2016,7,14,16,0,867.0,89.0,4.7,33.0,634.0,382.0,269.47
2016,7,14,16,15,849.0,86.0,4.7,32.0,585.0,323.74,221.34
2016,7,14,16,30,831.0,83.0,4.7,31.0,536.0,261.57,169.69
2016,7,14,16,45,807.5,79.5,4.75,30.5,484.5,204.59,122.71
2016,7,14,17,0,784.0,76.0,4.8,30.0,433.0,150.14,81.16
2016,7,14,17,15,751.5,72.0,4.7,28.5,380.5,97.47,49.07
2016,7,14,17,30,719.0,68.0,4.6,27.0,328.0,49.0,36.15
2016,7,14,17,45,673.5,63.0,4.6,26.0,276.5,46.96,34.64
2016,7,14,18,0,628.0,58.0,4.6,25.0,225.0,40.85,29.52
2016,7,14,18,15,559.5,51.0,4.55,23.5,176.0,37.17,26.39
2016,7,14,18,30,491.0,44.0,4.5,22.0,127.0,33.33,22.91
2016,7,14,18,45,380.5,34.5,4.45,21.0,86.0,26.95,16.92
2016,7,14,19,0,270.0,25.0,4.4,20.0,45.0,20.24,7.97
2016,7,14,19,15,135.0,12.5,4.4,19.5,22.5,11.91,0.0
2016,7,14,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.5,3.6,12.5,27.0,40.94,0.0
2016,7,15,5,30,313.0,27.0,3.7,13.0,54.0,114.84,69.93
2016,7,15,5,45,416.5,35.5,3.85,14.0,96.5,172.87,125.52
2016,7,15,6,0,520.0,44.0,4.0,15.0,139.0,242.6,186.77
2016,7,15,6,15,583.5,50.5,4.0,15.5,188.0,305.05,242.83
2016,7,15,6,30,647.0,57.0,4.0,16.0,237.0,372.15,301.5
2016,7,15,6,45,690.5,61.5,4.0,17.0,289.0,434.32,353.93
2016,7,15,7,0,734.0,66.0,4.0,18.0,341.0,499.72,406.85
2016,7,15,7,15,764.5,70.0,3.9,18.5,393.0,559.45,453.93
2016,7,15,7,30,795.0,74.0,3.8,19.0,445.0,620.41,500.22
2016,7,15,7,45,819.0,76.5,3.75,20.0,496.0,675.9,538.95
2016,7,15,8,0,843.0,79.0,3.7,21.0,547.0,726.42,571.86
2016,7,15,8,15,860.0,82.0,3.7,21.5,595.5,776.21,604.73
2016,7,15,8,30,877.0,85.0,3.7,22.0,644.0,824.77,636.07
2016,7,15,8,45,891.5,86.5,3.7,23.0,689.0,867.97,661.81
2016,7,15,9,0,906.0,88.0,3.7,24.0,734.0,909.22,685.72
2016,7,15,9,15,916.0,90.0,3.75,24.5,774.5,944.71,706.96
2016,7,15,9,30,926.0,92.0,3.8,25.0,815.0,977.51,726.25
2016,7,15,9,45,933.0,94.0,3.85,26.0,849.5,1004.55,740.12
2016,7,15,10,0,940.0,96.0,3.9,27.0,884.0,1028.4,751.82
2016,7,15,10,15,946.0,97.0,3.95,27.5,913.0,1046.85,761.47
2016,7,15,10,30,952.0,98.0,4.0,28.0,942.0,1061.85,768.95
2016,7,15,10,45,956.5,98.5,4.1,29.0,964.0,1071.25,771.72
2016,7,15,11,0,961.0,99.0,4.2,30.0,986.0,1077.0,772.25
2016,7,15,11,15,964.0,99.5,4.25,30.0,1001.0,1077.55,772.36
2016,7,15,11,30,967.0,100.0,4.3,30.0,1016.0,1074.4,770.26
2016,7,15,11,45,969.0,100.0,4.4,30.5,1023.5,1066.04,763.74
2016,7,15,12,0,971.0,100.0,4.5,31.0,1031.0,1054.04,755.01
2016,7,15,12,15,971.0,100.0,4.55,31.0,1030.5,1036.54,744.08
2016,7,15,12,30,971.0,100.0,4.6,31.0,1030.0,1015.6,730.99
2016,7,15,12,45,966.0,102.5,4.7,31.5,1021.0,989.15,713.15
2016,7,15,13,0,961.0,105.0,4.8,32.0,1012.0,959.66,693.64
2016,7,15,13,15,958.0,104.5,4.8,32.0,996.5,926.15,672.13
2016,7,15,13,30,955.0,104.0,4.8,32.0,981.0,889.84,648.67
2016,7,15,13,45,952.0,102.0,4.85,32.0,958.5,849.48,622.66
2016,7,15,14,0,949.0,100.0,4.9,32.0,936.0,806.64,594.72
2016,7,15,14,15,943.0,98.5,4.9,32.0,906.5,759.85,563.53
2016,7,15,14,30,937.0,97.0,4.9,32.0,877.0,711.22,529.4
2016,7,15,14,45,929.5,95.0,4.95,32.0,841.5,659.58,491.62
2016,7,15,15,0,922.0,93.0,5.0,32.0,806.0,606.69,451.89
2016,7,15,15,15,911.5,91.5,5.0,31.5,765.0,551.67,410.14
2016,7,15,15,30,901.0,90.0,5.0,31.0,724.0,496.16,366.62
2016,7,15,15,45,886.0,88.0,5.05,30.5,678.0,438.14,319.9
2016,7,15,16,0,871.0,86.0,5.1,30.0,632.0,380.62,272.13
2016,7,15,16,15,853.0,83.5,5.05,29.0,583.0,322.54,223.3
2016,7,15,16,30,835.0,81.0,5.0,28.0,534.0,260.51,170.94
2016,7,15,16,45,808.5,78.5,5.0,27.5,482.0,203.57,123.44
2016,7,15,17,0,782.0,76.0,5.0,27.0,430.0,149.5,81.8
2016,7,15,17,15,749.0,71.5,4.95,26.0,378.0,96.46,49.03
2016,7,15,17,30,716.0,67.0,4.9,25.0,326.0,48.22,35.81
2016,7,15,17,45,666.5,62.5,4.85,24.0,274.0,42.37,30.99
2016,7,15,18,0,617.0,58.0,4.8,23.0,222.0,40.89,29.81
2016,7,15,18,15,547.5,51.0,4.7,22.0,173.5,37.22,26.6
2016,7,15,18,30,478.0,44.0,4.6,21.0,125.0,33.38,23.05
2016,7,15,18,45,363.5,34.5,4.6,20.0,84.0,27.01,17.02
2016,7,15,19,0,249.0,25.0,4.6,19.0,43.0,20.31,7.7
2016,7,15,19,15,124.5,12.5,4.55,18.5,21.5,11.91,0.0
2016,7,15,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,132.5,14.0,3.9,13.5,25.5,36.97,0.0
2016,7,16,5,30,265.0,28.0,4.0,14.0,51.0,103.8,61.93
2016,7,16,5,45,375.0,37.5,4.15,14.5,92.5,162.56,117.83
2016,7,16,6,0,485.0,47.0,4.3,15.0,134.0,233.34,179.79
2016,7,16,6,15,550.5,53.5,4.2,15.5,182.5,294.76,234.81
2016,7,16,6,30,616.0,60.0,4.1,16.0,231.0,362.65,293.94
2016,7,16,6,45,661.5,65.0,4.1,17.0,282.0,424.66,346.26
2016,7,16,7,0,707.0,70.0,4.1,18.0,333.0,488.65,398.19
2016,7,16,7,15,738.5,74.0,4.0,18.5,384.5,547.76,444.94
2016,7,16,7,30,770.0,78.0,3.9,19.0,436.0,608.22,491.03
2016,7,16,7,45,795.5,81.0,3.85,20.0,487.0,664.3,530.72
2016,7,16,8,0,821.0,84.0,3.8,21.0,538.0,720.51,568.03
2016,7,16,8,15,838.5,86.5,3.8,21.5,586.0,764.24,596.61
2016,7,16,8,30,856.0,89.0,3.8,22.0,634.0,811.86,627.52
2016,7,16,8,45,872.0,90.0,3.8,23.0,679.0,855.09,653.49
2016,7,16,9,0,888.0,91.0,3.8,24.0,724.0,896.54,677.72
2016,7,16,9,15,898.5,93.0,3.85,24.5,764.0,932.01,699.08
2016,7,16,9,30,909.0,95.0,3.9,25.0,804.0,964.87,718.53
2016,7,16,9,45,918.5,96.0,3.95,25.5,839.0,992.87,734.6
2016,7,16,10,0,928.0,97.0,4.0,26.0,874.0,1017.85,748.64
2016,7,16,10,15,934.0,98.0,4.1,26.5,902.5,1036.17,758.62
2016,7,16,10,30,940.0,99.0,4.2,27.0,931.0,1051.07,766.45
2016,7,16,10,45,945.0,99.5,4.35,27.5,953.0,1060.92,771.4
2016,7,16,11,0,950.0,100.0,4.5,28.0,975.0,1067.17,774.13
2016,7,16,11,15,953.0,100.5,4.6,28.0,990.0,1067.75,774.53
2016,7,16,11,30,956.0,101.0,4.7,28.0,1005.0,1064.65,772.93
2016,7,16,11,45,958.0,101.0,4.8,28.5,1012.5,1056.4,766.64
2016,7,16,12,0,960.0,101.0,4.9,29.0,1020.0,1044.54,758.11
2016,7,16,12,15,960.5,101.0,5.0,29.0,1020.0,1027.69,747.95
2016,7,16,12,30,961.0,101.0,5.1,29.0,1020.0,1007.42,735.55
2016,7,16,12,45,956.5,103.0,5.2,29.5,1011.5,981.16,717.68
2016,7,16,13,0,952.0,105.0,5.3,30.0,1003.0,951.87,697.8
2016,7,16,13,15,949.5,104.5,5.35,29.5,988.0,919.05,677.99
2016,7,16,13,30,947.0,104.0,5.4,29.0,973.0,883.41,656.04
2016,7,16,13,45,944.0,102.5,5.45,29.0,951.5,843.78,629.8
2016,7,16,14,0,941.0,101.0,5.5,29.0,930.0,801.68,601.63
2016,7,16,14,15,936.0,100.0,5.5,29.0,901.0,756.36,570.7
2016,7,16,14,30,931.0,99.0,5.5,29.0,872.0,709.1,536.68
2016,7,16,14,45,924.0,97.0,5.5,29.0,837.5,657.99,498.3
2016,7,16,15,0,917.0,95.0,5.5,29.0,803.0,605.58,457.99
2016,7,16,15,15,907.5,93.0,5.45,28.5,762.5,550.82,415.56
2016,7,16,15,30,898.0,91.0,5.4,28.0,722.0,495.48,371.32
2016,7,16,15,45,885.5,88.5,5.35,27.5,677.5,438.14,324.2
2016,7,16,16,0,873.0,86.0,5.3,27.0,633.0,381.04,275.89
2016,7,16,16,15,856.0,83.5,5.2,26.5,584.0,323.09,225.95
2016,7,16,16,30,839.0,81.0,5.1,26.0,535.0,261.08,172.62
2016,7,16,16,45,817.0,77.0,5.1,25.5,484.0,203.41,123.96
2016,7,16,17,0,795.0,73.0,5.1,25.0,433.0,148.1,80.86
2016,7,16,17,15,763.5,69.5,5.0,24.0,380.5,95.19,48.13
2016,7,16,17,30,732.0,66.0,4.9,23.0,328.0,47.51,35.51
2016,7,16,17,45,687.5,60.5,4.8,22.0,276.5,44.98,33.53
2016,7,16,18,0,643.0,55.0,4.7,21.0,225.0,42.32,31.32
2016,7,16,18,15,575.0,48.5,4.6,20.0,176.0,35.24,25.11
2016,7,16,18,30,507.0,42.0,4.5,19.0,127.0,31.72,21.82
2016,7,16,18,45,394.5,33.0,4.4,18.5,85.5,25.73,16.03
2016,7,16,19,0,282.0,24.0,4.3,18.0,44.0,19.44,6.75
2016,7,16,19,15,141.0,12.0,4.3,17.5,22.0,11.44,0.0
2016,7,16,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,158.0,12.5,4.2,12.5,25.5,39.94,0.0
2016,7,17,5,30,316.0,25.0,4.3,13.0,51.0,112.08,65.28
2016,7,17,5,45,424.5,33.5,4.45,14.0,94.0,172.34,124.47
2016,7,17,6,0,533.0,42.0,4.6,15.0,137.0,244.07,187.62
2016,7,17,6,15,596.0,48.0,4.55,15.5,185.5,304.74,242.62
2016,7,17,6,30,659.0,54.0,4.5,16.0,234.0,373.44,302.94
2016,7,17,6,45,700.0,58.5,4.5,16.5,285.5,434.94,355.86
2016,7,17,7,0,741.0,63.0,4.5,17.0,337.0,499.42,409.27
2016,7,17,7,15,771.0,67.0,4.55,17.5,389.0,559.23,457.28
2016,7,17,7,30,801.0,71.0,4.6,18.0,441.0,620.21,504.6
2016,7,17,7,45,825.5,73.0,4.7,18.5,492.5,671.26,542.04
2016,7,17,8,0,850.0,75.0,4.8,19.0,544.0,726.51,580.97
2016,7,17,8,15,866.5,77.5,4.85,19.5,592.0,775.73,614.45
2016,7,17,8,30,883.0,80.0,4.9,20.0,640.0,823.67,646.46
2016,7,17,8,45,897.5,81.0,4.95,21.0,685.5,866.62,673.07
2016,7,17,9,0,912.0,82.0,5.0,22.0,731.0,907.62,697.85
2016,7,17,9,15,922.0,83.5,5.05,22.5,771.0,942.84,719.65
2016,7,17,9,30,932.0,85.0,5.1,23.0,811.0,975.37,739.44
2016,7,17,9,45,935.5,89.0,5.2,23.5,844.5,1001.53,755.12
2016,7,17,10,0,939.0,93.0,5.3,24.0,878.0,1024.32,768.54
2016,7,17,10,15,944.5,94.0,5.4,24.0,906.5,1042.36,780.34
2016,7,17,10,30,950.0,95.0,5.5,24.0,935.0,1056.94,789.93
2016,7,17,10,45,953.0,96.5,5.6,24.5,956.5,1065.96,794.3
2016,7,17,11,0,956.0,98.0,5.7,25.0,978.0,1071.31,796.33
2016,7,17,11,15,958.5,98.5,5.8,25.0,992.5,1071.42,796.57
2016,7,17,11,30,961.0,99.0,5.9,25.0,1007.0,1067.83,794.47
2016,7,17,11,45,961.0,100.0,6.0,25.0,1013.5,1058.59,788.66
2016,7,17,12,0,961.0,101.0,6.1,25.0,1020.0,1045.75,780.52
2016,7,17,12,15,960.5,101.0,6.15,25.0,1019.5,1027.92,768.73
2016,7,17,12,30,960.0,101.0,6.2,25.0,1019.0,1006.7,754.68
2016,7,17,12,45,954.0,104.0,6.3,25.0,1009.5,980.05,737.2
2016,7,17,13,0,948.0,107.0,6.4,25.0,1000.0,950.43,717.61
2016,7,17,13,15,945.0,106.0,6.4,24.5,984.5,916.78,696.02
2016,7,17,13,30,942.0,105.0,6.4,24.0,969.0,880.37,672.32
2016,7,17,13,45,937.5,104.0,6.45,24.0,946.0,840.16,644.61
2016,7,17,14,0,933.0,103.0,6.5,24.0,923.0,797.62,615.01
2016,7,17,14,15,926.5,101.5,6.5,23.5,893.5,751.06,583.22
2016,7,17,14,30,920.0,100.0,6.5,23.0,864.0,702.73,548.17
2016,7,17,14,45,912.5,98.0,6.5,23.0,828.5,651.78,508.47
2016,7,17,15,0,905.0,96.0,6.5,23.0,793.0,599.6,466.88
2016,7,17,15,15,894.0,94.0,6.45,22.5,752.5,544.63,422.82
2016,7,17,15,30,883.0,92.0,6.4,22.0,712.0,489.25,377.11
2016,7,17,15,45,870.0,89.0,6.4,21.5,667.0,432.04,328.66
2016,7,17,16,0,857.0,86.0,6.4,21.0,622.0,375.14,279.1
2016,7,17,16,15,838.5,83.5,6.35,20.5,573.0,317.61,228.15
2016,7,17,16,30,820.0,81.0,6.3,20.0,524.0,256.22,173.93
2016,7,17,16,45,797.5,77.0,6.25,19.5,473.5,199.52,124.81
2016,7,17,17,0,775.0,73.0,6.2,19.0,423.0,145.24,81.48
2016,7,17,17,15,742.5,69.0,6.1,18.0,371.0,92.99,48.41
2016,7,17,17,30,710.0,65.0,6.0,17.0,319.0,46.68,35.71
2016,7,17,17,45,666.0,60.0,5.9,16.5,268.5,44.55,33.96
2016,7,17,18,0,622.0,55.0,5.8,16.0,218.0,38.62,28.71
2016,7,17,18,15,553.5,48.5,5.6,15.5,170.0,35.26,25.63
2016,7,17,18,30,485.0,42.0,5.4,15.0,122.0,31.77,22.23
2016,7,17,18,45,373.0,32.5,5.25,14.5,81.5,25.33,15.95
2016,7,17,19,0,261.0,23.0,5.1,14.0,41.0,18.54,5.86
2016,7,17,19,15,130.5,11.5,5.05,13.5,20.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,151.0,12.5,4.25,12.5,24.5,38.55,0.0
2016,7,18,5,30,302.0,25.0,4.4,13.0,49.0,108.12,61.34
2016,7,18,5,45,410.5,33.0,4.6,13.5,90.5,167.42,120.83
2016,7,18,6,0,519.0,41.0,4.8,14.0,132.0,237.7,183.27
2016,7,18,6,15,581.0,47.0,4.8,14.5,180.0,298.77,238.86
2016,7,18,6,30,643.0,53.0,4.8,15.0,228.0,364.59,297.26
2016,7,18,6,45,685.5,57.5,4.8,15.5,279.0,426.0,350.52
2016,7,18,7,0,728.0,62.0,4.8,16.0,330.0,490.59,404.49
2016,7,18,7,15,757.5,65.5,4.7,16.5,381.0,548.89,451.39
2016,7,18,7,30,787.0,69.0,4.6,17.0,432.0,608.34,497.46
2016,7,18,7,45,808.5,72.0,4.55,17.5,481.5,662.4,536.89
2016,7,18,8,0,830.0,75.0,4.5,18.0,531.0,711.36,570.57
2016,7,18,8,15,846.5,77.5,4.45,18.5,578.5,759.82,603.14
2016,7,18,8,30,863.0,80.0,4.4,19.0,626.0,807.07,634.12
2016,7,18,8,45,876.0,81.5,4.4,19.5,670.0,848.66,660.78
2016,7,18,9,0,889.0,83.0,4.4,20.0,714.0,888.27,685.66
2016,7,18,9,15,898.5,85.0,4.4,20.5,753.5,923.0,706.82
2016,7,18,9,30,908.0,87.0,4.4,21.0,793.0,955.08,726.04
2016,7,18,9,45,913.0,89.5,4.4,21.5,826.0,980.54,740.57
2016,7,18,10,0,918.0,92.0,4.4,22.0,859.0,1002.8,752.9
2016,7,18,10,15,923.5,93.0,4.45,22.5,887.0,1020.6,762.52
2016,7,18,10,30,929.0,94.0,4.5,23.0,915.0,1035.01,769.93
2016,7,18,10,45,933.5,95.0,4.55,23.5,936.5,1044.92,774.57
2016,7,18,11,0,938.0,96.0,4.6,24.0,958.0,1051.25,776.96
2016,7,18,11,15,940.5,96.5,4.7,24.0,972.5,1051.43,777.44
2016,7,18,11,30,943.0,97.0,4.8,24.0,987.0,1047.97,775.65
2016,7,18,11,45,944.0,97.0,4.9,24.5,993.5,1038.9,768.68
2016,7,18,12,0,945.0,97.0,5.0,25.0,1000.0,1026.3,759.46
2016,7,18,12,15,945.0,97.0,5.05,25.0,1000.0,1009.26,748.48
2016,7,18,12,30,945.0,97.0,5.1,25.0,1000.0,988.85,735.29
2016,7,18,12,45,946.0,95.5,5.2,25.0,992.5,964.61,719.88
2016,7,18,13,0,947.0,94.0,5.3,25.0,985.0,937.15,702.22
2016,7,18,13,15,944.5,93.5,5.35,25.0,970.0,904.52,680.58
2016,7,18,13,30,942.0,93.0,5.4,25.0,955.0,869.09,656.9
2016,7,18,13,45,939.5,91.0,5.45,25.0,933.5,829.57,630.18
2016,7,18,14,0,937.0,89.0,5.5,25.0,912.0,787.57,601.48
2016,7,18,14,15,931.5,88.0,5.5,25.0,883.5,742.07,569.81
2016,7,18,14,30,926.0,87.0,5.5,25.0,855.0,694.7,535.36
2016,7,18,14,45,920.5,84.5,5.5,25.0,820.5,644.3,496.74
2016,7,18,15,0,915.0,82.0,5.5,25.0,786.0,592.46,456.06
2016,7,18,15,15,905.5,80.5,5.45,24.5,746.5,538.27,413.18
2016,7,18,15,30,896.0,79.0,5.4,24.0,707.0,483.5,368.47
2016,7,18,15,45,885.5,76.0,5.35,24.0,663.0,426.67,320.15
2016,7,18,16,0,875.0,73.0,5.3,24.0,619.0,369.88,270.64
2016,7,18,16,15,858.5,70.5,5.2,23.5,571.0,312.03,219.99
2016,7,18,16,30,842.0,68.0,5.1,23.0,523.0,255.35,170.02
2016,7,18,16,45,822.5,65.0,5.1,22.5,473.0,199.12,121.78
2016,7,18,17,0,803.0,62.0,5.1,22.0,423.0,144.84,78.98
2016,7,18,17,15,773.5,58.5,5.0,21.0,371.5,85.77,41.07
2016,7,18,17,30,744.0,55.0,4.9,20.0,320.0,38.86,28.43
2016,7,18,17,45,703.5,50.5,4.85,19.5,269.5,36.79,26.73
2016,7,18,18,0,663.0,46.0,4.8,19.0,219.0,34.62,24.84
2016,7,18,18,15,599.5,41.0,4.65,18.0,171.0,31.89,22.39
2016,7,18,18,30,536.0,36.0,4.5,17.0,123.0,29.11,19.72
2016,7,18,18,45,429.0,28.0,4.35,16.5,82.5,23.3,14.05
2016,7,18,19,0,322.0,20.0,4.2,16.0,42.0,17.22,4.42
2016,7,18,19,15,161.0,10.0,4.15,15.5,21.0,9.53,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,184.5,11.0,3.4,11.5,25.0,42.85,0.0
2016,7,19,5,30,369.0,22.0,3.5,12.0,50.0,117.92,64.47
2016,7,19,5,45,470.0,29.0,3.65,12.5,92.5,178.05,127.87
2016,7,19,6,0,571.0,36.0,3.8,13.0,135.0,248.02,190.87
2016,7,19,6,15,631.0,41.0,3.8,13.5,184.0,310.13,247.7
2016,7,19,6,30,691.0,46.0,3.8,14.0,233.0,378.04,307.92
2016,7,19,6,45,731.0,49.5,3.8,15.0,284.5,439.41,360.44
2016,7,19,7,0,771.0,53.0,3.8,16.0,336.0,500.27,410.48
2016,7,19,7,15,798.5,56.0,3.75,16.5,387.5,558.49,457.06
2016,7,19,7,30,826.0,59.0,3.7,17.0,439.0,617.66,502.62
2016,7,19,7,45,846.0,62.0,3.7,18.0,489.5,672.16,540.36
2016,7,19,8,0,866.0,65.0,3.7,19.0,540.0,726.25,576.41
2016,7,19,8,15,881.5,67.0,3.7,19.5,588.0,774.89,608.69
2016,7,19,8,30,897.0,69.0,3.7,20.0,636.0,822.15,639.37
2016,7,19,8,45,908.0,71.0,3.75,20.5,680.0,863.89,665.89
2016,7,19,9,0,919.0,73.0,3.8,21.0,724.0,903.41,690.53
2016,7,19,9,15,927.5,74.5,3.85,21.5,763.5,937.62,711.25
2016,7,19,9,30,936.0,76.0,3.9,22.0,803.0,969.03,729.92
2016,7,19,9,45,938.0,81.0,3.95,22.5,836.5,995.14,744.91
2016,7,19,10,0,940.0,86.0,4.0,23.0,870.0,1017.79,757.58
2016,7,19,10,15,945.0,87.0,4.05,23.5,898.0,1035.47,766.96
2016,7,19,10,30,950.0,88.0,4.1,24.0,926.0,1049.68,774.12
2016,7,19,10,45,952.0,90.0,4.15,24.5,947.0,1058.35,777.75
2016,7,19,11,0,954.0,92.0,4.2,25.0,968.0,1063.34,779.09
2016,7,19,11,15,956.5,92.5,4.25,25.0,982.5,1063.54,778.98
2016,7,19,11,30,959.0,93.0,4.3,25.0,997.0,1060.05,776.6
2016,7,19,11,45,960.0,93.0,4.4,25.0,1004.0,1050.88,770.94
2016,7,19,12,0,961.0,93.0,4.5,25.0,1011.0,1038.1,763.02
2016,7,19,12,15,961.0,93.0,4.55,25.0,1010.5,1020.82,751.92
2016,7,19,12,30,961.0,93.0,4.6,25.0,1010.0,1000.11,738.79
2016,7,19,12,45,952.0,98.0,4.7,25.5,1000.0,972.71,720.14
2016,7,19,13,0,943.0,103.0,4.8,26.0,990.0,942.44,699.54
2016,7,19,13,15,940.0,102.5,4.85,26.0,974.5,909.39,678.03
2016,7,19,13,30,937.0,102.0,4.9,26.0,959.0,873.59,654.49
2016,7,19,13,45,934.5,100.0,4.95,26.5,937.0,834.15,626.99
2016,7,19,14,0,932.0,98.0,5.0,27.0,915.0,792.24,597.64
2016,7,19,14,15,926.0,96.5,5.0,26.5,886.0,746.03,567.15
2016,7,19,14,30,920.0,95.0,5.0,26.0,857.0,697.99,533.53
2016,7,19,14,45,913.5,92.5,5.05,26.0,822.5,647.15,495.22
2016,7,19,15,0,907.0,90.0,5.1,26.0,788.0,594.98,454.88
2016,7,19,15,15,896.5,88.5,5.1,25.5,747.5,540.55,412.35
2016,7,19,15,30,886.0,87.0,5.1,25.0,707.0,485.66,368.05
2016,7,19,15,45,875.0,83.5,5.15,25.0,662.5,428.6,320.09
2016,7,19,16,0,864.0,80.0,5.2,25.0,618.0,371.64,270.94
2016,7,19,16,15,846.5,77.5,5.15,24.5,570.0,313.97,220.83
2016,7,19,16,30,829.0,75.0,5.1,24.0,522.0,257.58,171.48
2016,7,19,16,45,809.5,71.0,5.1,23.5,471.5,195.55,118.94
2016,7,19,17,0,790.0,67.0,5.1,23.0,421.0,140.88,76.05
2016,7,19,17,15,759.5,63.5,5.0,22.0,369.5,88.25,43.63
2016,7,19,17,30,729.0,60.0,4.9,21.0,318.0,42.82,31.75
2016,7,19,17,45,689.5,54.5,4.8,20.5,267.5,40.11,29.5
2016,7,19,18,0,650.0,49.0,4.7,20.0,217.0,37.24,27.01
2016,7,19,18,15,584.0,43.0,4.5,19.0,169.0,33.74,23.89
2016,7,19,18,30,518.0,37.0,4.3,18.0,121.0,30.12,20.48
2016,7,19,18,45,413.5,28.5,4.15,17.5,81.0,21.89,12.75
2016,7,19,19,0,309.0,20.0,4.0,17.0,41.0,15.88,3.0
2016,7,19,19,15,154.5,10.0,3.95,16.5,20.5,9.53,0.0
2016,7,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,3.2,12.5,24.5,42.11,0.0
2016,7,20,5,30,368.0,21.0,3.3,13.0,49.0,116.04,60.72
2016,7,20,5,45,468.5,28.0,3.45,13.5,91.0,176.17,125.55
2016,7,20,6,0,569.0,35.0,3.6,14.0,133.0,245.78,188.1
2016,7,20,6,15,629.0,40.0,3.6,14.5,181.5,307.74,244.6
2016,7,20,6,30,689.0,45.0,3.6,15.0,230.0,375.52,304.5
2016,7,20,6,45,729.5,49.0,3.6,16.0,281.5,437.64,357.4
2016,7,20,7,0,770.0,53.0,3.6,17.0,333.0,502.73,410.43
2016,7,20,7,15,798.0,55.5,3.55,17.5,385.0,557.23,453.93
2016,7,20,7,30,826.0,58.0,3.5,18.0,437.0,616.14,499.09
2016,7,20,7,45,846.5,61.0,3.5,19.0,487.5,671.05,536.89
2016,7,20,8,0,867.0,64.0,3.5,20.0,538.0,725.58,573.03
2016,7,20,8,15,883.0,66.0,3.45,20.5,586.0,774.7,605.2
2016,7,20,8,30,899.0,68.0,3.4,21.0,634.0,822.48,635.74
2016,7,20,8,45,911.0,69.5,3.35,22.0,679.0,864.62,660.45
2016,7,20,9,0,923.0,71.0,3.3,23.0,724.0,904.6,683.15
2016,7,20,9,15,932.5,72.5,3.3,23.5,764.0,939.89,703.91
2016,7,20,9,30,942.0,74.0,3.3,24.0,804.0,972.42,722.62
2016,7,20,9,45,939.0,82.0,3.3,24.5,837.0,997.28,736.12
2016,7,20,10,0,936.0,90.0,3.3,25.0,870.0,1018.38,747.15
2016,7,20,10,15,941.5,91.0,3.35,25.5,898.5,1036.5,756.66
2016,7,20,10,30,947.0,92.0,3.4,26.0,927.0,1051.15,763.98
2016,7,20,10,45,952.0,92.5,3.45,27.0,949.0,1061.19,766.92
2016,7,20,11,0,957.0,93.0,3.5,28.0,971.0,1067.6,767.63
2016,7,20,11,15,959.5,93.5,3.55,28.5,985.5,1067.79,766.03
2016,7,20,11,30,962.0,94.0,3.6,29.0,1000.0,1064.28,762.24
2016,7,20,11,45,964.5,93.5,3.7,29.5,1008.0,1056.04,755.97
2016,7,20,12,0,967.0,93.0,3.8,30.0,1016.0,1044.15,747.48
2016,7,20,12,15,967.0,93.0,3.85,30.0,1015.5,1026.76,736.72
2016,7,20,12,30,967.0,93.0,3.9,30.0,1015.0,1005.91,723.81
2016,7,20,12,45,967.0,92.0,4.0,30.0,1007.5,980.71,708.4
2016,7,20,13,0,967.0,91.0,4.1,30.0,1000.0,952.24,690.8
2016,7,20,13,15,964.5,90.5,4.2,30.0,985.0,918.96,669.93
2016,7,20,13,30,962.0,90.0,4.3,30.0,970.0,882.8,646.98
2016,7,20,13,45,958.5,89.0,4.4,30.5,947.5,842.64,619.87
2016,7,20,14,0,955.0,88.0,4.5,31.0,925.0,800.0,590.92
2016,7,20,14,15,950.0,87.0,4.6,30.5,896.0,754.01,561.7
2016,7,20,14,30,945.0,86.0,4.7,30.0,867.0,706.04,529.75
2016,7,20,14,45,938.0,84.5,4.8,30.0,832.0,654.63,492.01
2016,7,20,15,0,931.0,83.0,4.9,30.0,797.0,601.88,452.15
2016,7,20,15,15,921.0,81.0,4.95,29.5,756.5,546.04,409.49
2016,7,20,15,30,911.0,79.0,5.0,29.0,716.0,489.65,364.89
2016,7,20,15,45,899.0,77.0,5.05,28.5,671.0,432.15,317.91
2016,7,20,16,0,887.0,75.0,5.1,28.0,626.0,374.81,269.57
2016,7,20,16,15,870.5,72.5,5.1,27.0,577.0,316.14,219.59
2016,7,20,16,30,854.0,70.0,5.1,26.0,528.0,258.63,170.01
2016,7,20,16,45,832.5,67.0,5.1,25.5,477.5,201.21,121.5
2016,7,20,17,0,811.0,64.0,5.1,25.0,427.0,145.96,78.7
2016,7,20,17,15,780.5,60.5,5.0,24.0,374.5,86.31,41.29
2016,7,20,17,30,750.0,57.0,4.9,23.0,322.0,40.56,29.53
2016,7,20,17,45,708.0,52.5,4.85,22.5,270.5,38.56,27.91
2016,7,20,18,0,666.0,48.0,4.8,22.0,219.0,36.48,26.11
2016,7,20,18,15,600.0,42.0,4.65,21.0,170.5,32.94,22.96
2016,7,20,18,30,534.0,36.0,4.5,20.0,122.0,29.27,19.54
2016,7,20,18,45,424.5,28.0,4.4,19.0,81.0,23.47,13.9
2016,7,20,19,0,315.0,20.0,4.3,18.0,40.0,15.96,2.28
2016,7,20,19,15,157.5,10.0,4.3,17.5,20.0,9.53,0.0
2016,7,20,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,5,15,175.5,11.0,3.65,12.5,23.5,40.94,0.0
2016,7,21,5,30,351.0,22.0,3.8,13.0,47.0,112.28,56.17
2016,7,21,5,45,456.5,29.5,3.95,13.5,89.5,173.87,123.73
2016,7,21,6,0,562.0,37.0,4.1,14.0,132.0,245.12,187.64
2016,7,21,6,15,624.0,42.5,4.1,14.5,181.0,308.17,245.12
2016,7,21,6,30,686.0,48.0,4.1,15.0,230.0,377.24,306.21
2016,7,21,6,45,727.5,51.5,4.15,16.0,282.0,439.21,359.25
2016,7,21,7,0,769.0,55.0,4.2,17.0,334.0,504.21,412.56
2016,7,21,7,15,797.5,58.0,4.2,17.5,386.0,559.59,457.07
2016,7,21,7,30,826.0,61.0,4.2,18.0,438.0,619.43,503.37
2016,7,21,7,45,846.5,63.5,4.2,19.0,488.5,673.76,541.17
2016,7,21,8,0,867.0,66.0,4.2,20.0,539.0,727.73,577.2
