Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,882.5,68.5,4.2,20.5,587.0,777.08,610.08
2016,7,21,8,30,898.0,71.0,4.2,21.0,635.0,825.04,641.34
2016,7,21,8,45,909.5,72.5,4.2,21.5,679.5,866.73,667.63
2016,7,21,9,0,921.0,74.0,4.2,22.0,724.0,906.24,692.04
2016,7,21,9,15,930.0,75.5,4.2,22.5,763.5,941.02,712.89
2016,7,21,9,30,939.0,77.0,4.2,23.0,803.0,973.03,731.66
2016,7,21,9,45,944.0,79.5,4.2,24.0,837.0,999.34,745.0
2016,7,21,10,0,949.0,82.0,4.2,25.0,871.0,1022.33,756.03
2016,7,21,10,15,954.0,82.5,4.25,25.5,899.5,1039.68,765.09
2016,7,21,10,30,959.0,83.0,4.3,26.0,928.0,1053.52,771.94
2016,7,21,10,45,963.0,83.5,4.4,26.5,949.5,1062.74,776.17
2016,7,21,11,0,967.0,84.0,4.5,27.0,971.0,1068.27,778.13
2016,7,21,11,15,969.5,84.5,4.6,27.0,985.5,1068.56,778.3
2016,7,21,11,30,972.0,85.0,4.7,27.0,1000.0,1065.1,776.58
2016,7,21,11,45,974.0,85.0,4.85,27.5,1007.5,1056.88,770.74
2016,7,21,12,0,976.0,85.0,5.0,28.0,1015.0,1044.97,762.55
2016,7,21,12,15,976.5,85.0,5.15,28.0,1015.0,1027.98,752.59
2016,7,21,12,30,977.0,85.0,5.3,28.0,1015.0,1007.47,740.28
2016,7,21,12,45,967.0,91.0,5.45,28.0,1005.5,979.83,723.11
2016,7,21,13,0,957.0,97.0,5.6,28.0,996.0,949.27,703.85
2016,7,21,13,15,955.0,96.5,5.65,27.5,981.0,916.63,683.83
2016,7,21,13,30,953.0,96.0,5.7,27.0,966.0,881.11,661.6
2016,7,21,13,45,950.0,94.5,5.8,27.0,944.0,841.12,634.94
2016,7,21,14,0,947.0,93.0,5.9,27.0,922.0,798.63,606.26
2016,7,21,14,15,942.0,92.0,5.9,26.5,893.5,752.89,575.72
2016,7,21,14,30,937.0,91.0,5.9,26.0,865.0,705.19,542.1
2016,7,21,14,45,932.5,88.0,5.9,26.0,830.5,654.22,503.09
2016,7,21,15,0,928.0,85.0,5.9,26.0,796.0,601.69,461.93
2016,7,21,15,15,918.5,83.5,5.8,25.5,755.5,546.63,418.32
2016,7,21,15,30,909.0,82.0,5.7,25.0,715.0,490.96,372.89
2016,7,21,15,45,900.0,78.0,5.65,24.5,671.0,432.94,324.32
2016,7,21,16,0,891.0,74.0,5.6,24.0,627.0,374.78,274.19
2016,7,21,16,15,874.5,72.0,5.5,23.5,578.0,316.26,222.83
2016,7,21,16,30,858.0,70.0,5.4,23.0,529.0,258.88,172.15
2016,7,21,16,45,840.0,66.0,5.3,23.0,478.5,200.96,122.22
2016,7,21,17,0,822.0,62.0,5.2,23.0,428.0,144.85,78.07
2016,7,21,17,15,792.0,58.5,5.05,22.0,375.5,84.56,40.16
2016,7,21,17,30,762.0,55.0,4.9,21.0,323.0,39.09,28.51
2016,7,21,17,45,722.0,50.5,4.75,20.5,271.5,37.02,26.81
2016,7,21,18,0,682.0,46.0,4.6,20.0,220.0,34.86,24.93
2016,7,21,18,15,616.5,40.5,4.35,19.0,171.0,31.69,22.08
2016,7,21,18,30,551.0,35.0,4.1,18.0,122.0,28.43,18.98
2016,7,21,18,45,440.5,27.0,3.95,17.5,80.5,22.58,13.2
2016,7,21,19,0,330.0,19.0,3.8,17.0,39.0,16.46,1.64
2016,7,21,19,15,165.0,9.5,3.75,16.5,19.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.0,10.5,2.65,11.5,23.0,40.56,0.0
2016,7,22,5,30,354.0,21.0,2.8,12.0,46.0,111.39,52.71
2016,7,22,5,45,459.0,28.5,3.0,13.0,88.5,173.2,122.84
2016,7,22,6,0,564.0,36.0,3.2,14.0,131.0,244.31,186.4
2016,7,22,6,15,627.0,41.5,3.15,14.5,180.0,307.82,244.05
2016,7,22,6,30,690.0,47.0,3.1,15.0,229.0,377.48,305.29
2016,7,22,6,45,731.5,51.0,3.1,16.0,281.5,440.26,358.56
2016,7,22,7,0,773.0,55.0,3.1,17.0,334.0,506.09,411.94
2016,7,22,7,15,802.5,58.0,3.05,18.0,386.5,562.3,455.64
2016,7,22,7,30,832.0,61.0,3.0,19.0,439.0,623.07,500.8
2016,7,22,7,45,854.0,64.0,2.95,20.0,491.0,679.36,539.02
2016,7,22,8,0,876.0,67.0,2.9,21.0,543.0,735.4,575.39
2016,7,22,8,15,892.5,69.0,2.9,21.5,592.0,785.34,607.76
2016,7,22,8,30,909.0,71.0,2.9,22.0,641.0,833.95,638.56
2016,7,22,8,45,921.0,73.0,2.95,23.0,686.5,877.08,664.05
2016,7,22,9,0,933.0,75.0,3.0,24.0,732.0,917.99,687.59
2016,7,22,9,15,943.0,76.5,3.0,24.5,773.0,954.06,708.5
2016,7,22,9,30,953.0,78.0,3.0,25.0,814.0,987.34,727.38
2016,7,22,9,45,952.0,84.5,3.0,26.0,847.5,1012.68,739.45
2016,7,22,10,0,951.0,91.0,3.0,27.0,881.0,1034.34,749.09
2016,7,22,10,15,957.0,92.0,3.0,27.5,910.0,1053.18,758.41
2016,7,22,10,30,963.0,93.0,3.0,28.0,939.0,1068.51,765.53
2016,7,22,10,45,967.0,94.0,3.05,29.0,961.5,1078.2,768.11
2016,7,22,11,0,971.0,95.0,3.1,30.0,984.0,1084.16,768.48
2016,7,22,11,15,974.0,95.5,3.15,30.5,999.0,1084.82,767.21
2016,7,22,11,30,977.0,96.0,3.2,31.0,1014.0,1081.71,763.75
2016,7,22,11,45,978.0,96.0,3.25,31.5,1021.0,1072.32,756.53
2016,7,22,12,0,979.0,96.0,3.3,32.0,1028.0,1059.25,747.16
2016,7,22,12,15,979.0,96.0,3.4,32.0,1027.5,1041.59,736.93
2016,7,22,12,30,979.0,96.0,3.5,32.0,1027.0,1020.42,724.51
2016,7,22,12,45,977.0,96.0,3.6,32.5,1019.0,993.99,707.27
2016,7,22,13,0,975.0,96.0,3.7,33.0,1011.0,964.35,687.97
2016,7,22,13,15,972.0,95.5,3.8,33.0,995.0,930.27,667.12
2016,7,22,13,30,969.0,95.0,3.9,33.0,979.0,893.31,644.22
2016,7,22,13,45,964.0,94.5,4.0,33.0,955.5,852.05,618.24
2016,7,22,14,0,959.0,94.0,4.1,33.0,932.0,808.4,590.36
2016,7,22,14,15,953.0,93.0,4.2,32.5,902.5,761.37,560.97
2016,7,22,14,30,947.0,92.0,4.3,32.0,873.0,712.45,528.48
2016,7,22,14,45,938.5,90.5,4.4,32.0,837.0,659.86,490.32
2016,7,22,15,0,930.0,89.0,4.5,32.0,801.0,606.07,450.17
2016,7,22,15,15,919.5,87.5,4.55,31.5,759.5,550.29,408.07
2016,7,22,15,30,909.0,86.0,4.6,31.0,718.0,494.0,364.17
2016,7,22,15,45,895.0,83.5,4.65,30.5,672.0,435.17,316.87
2016,7,22,16,0,881.0,81.0,4.7,30.0,626.0,376.73,268.35
2016,7,22,16,15,863.5,78.5,4.75,29.5,577.0,317.91,218.5
2016,7,22,16,30,846.0,76.0,4.8,29.0,528.0,260.35,169.28
2016,7,22,16,45,823.0,72.5,4.85,28.5,476.0,197.02,117.02
2016,7,22,17,0,800.0,69.0,4.9,28.0,424.0,141.41,74.69
2016,7,22,17,15,768.0,65.5,4.9,27.0,371.5,87.99,43.09
2016,7,22,17,30,736.0,62.0,4.9,26.0,319.0,44.68,32.65
2016,7,22,17,45,689.5,57.0,4.9,25.0,267.0,42.45,30.92
2016,7,22,18,0,643.0,52.0,4.9,24.0,215.0,40.12,28.99
2016,7,22,18,15,572.5,45.5,4.8,23.0,166.0,33.19,22.94
2016,7,22,18,30,502.0,39.0,4.7,22.0,117.0,29.58,19.57
2016,7,22,18,45,382.0,29.5,4.65,21.0,76.5,23.03,13.25
2016,7,22,19,0,262.0,20.0,4.6,20.0,36.0,16.12,0.29
2016,7,22,19,15,131.0,10.0,4.5,19.0,18.0,9.53,0.0
2016,7,22,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,153.5,10.5,1.6,13.0,21.0,36.37,0.0
2016,7,23,5,30,307.0,21.0,1.7,14.0,42.0,101.81,44.42
2016,7,23,5,45,420.5,29.5,1.85,15.0,84.0,164.97,115.78
2016,7,23,6,0,534.0,38.0,2.0,16.0,126.0,235.74,177.89
2016,7,23,6,15,600.0,44.0,1.9,16.5,175.5,299.45,234.54
2016,7,23,6,30,666.0,50.0,1.8,17.0,225.0,369.65,294.85
2016,7,23,6,45,711.0,54.5,1.75,18.0,277.5,433.61,347.67
2016,7,23,7,0,756.0,59.0,1.7,19.0,330.0,501.0,400.69
2016,7,23,7,15,786.0,62.5,1.7,20.0,382.5,561.14,446.03
2016,7,23,7,30,816.0,66.0,1.7,21.0,435.0,622.45,490.23
2016,7,23,7,45,839.0,68.5,1.75,22.5,486.5,673.94,523.62
2016,7,23,8,0,862.0,71.0,1.8,24.0,538.0,729.49,557.98
2016,7,23,8,15,878.5,73.5,1.9,25.0,587.0,779.48,588.91
2016,7,23,8,30,895.0,76.0,2.0,26.0,636.0,828.15,618.3
2016,7,23,8,45,908.0,78.0,2.15,27.5,681.0,871.65,642.82
2016,7,23,9,0,921.0,80.0,2.3,29.0,726.0,913.05,665.47
2016,7,23,9,15,930.5,81.5,2.4,30.0,766.5,948.32,684.64
2016,7,23,9,30,940.0,83.0,2.5,31.0,807.0,980.82,701.85
2016,7,23,9,45,948.0,84.0,2.65,32.0,842.5,1008.35,716.22
2016,7,23,10,0,956.0,85.0,2.8,33.0,878.0,1032.69,728.51
2016,7,23,10,15,961.5,86.0,2.9,33.5,906.5,1051.19,738.2
2016,7,23,10,30,967.0,87.0,3.0,34.0,935.0,1066.14,745.77
2016,7,23,10,45,971.0,87.5,3.1,35.0,957.0,1075.39,748.38
2016,7,23,11,0,975.0,88.0,3.2,36.0,979.0,1080.91,748.8
2016,7,23,11,15,977.5,88.5,3.3,36.0,994.0,1081.14,749.22
2016,7,23,11,30,980.0,89.0,3.4,36.0,1009.0,1077.59,747.46
2016,7,23,11,45,981.0,89.5,3.5,36.5,1016.5,1068.76,741.02
2016,7,23,12,0,982.0,90.0,3.6,37.0,1024.0,1056.21,732.42
2016,7,23,12,15,982.0,90.0,3.75,37.0,1023.5,1038.55,722.59
2016,7,23,12,30,982.0,90.0,3.9,37.0,1023.0,1017.35,710.56
2016,7,23,12,45,973.5,95.0,4.05,37.0,1013.0,989.85,694.49
2016,7,23,13,0,965.0,100.0,4.2,37.0,1003.0,959.36,676.42
2016,7,23,13,15,962.5,99.0,4.3,37.0,987.5,925.46,655.76
2016,7,23,13,30,960.0,98.0,4.4,37.0,972.0,888.69,633.08
2016,7,23,13,45,956.5,96.5,4.55,37.0,949.5,847.92,607.76
2016,7,23,14,0,953.0,95.0,4.7,37.0,927.0,804.68,580.49
2016,7,23,14,15,947.5,94.0,4.75,36.5,898.0,758.2,551.5
2016,7,23,14,30,942.0,93.0,4.8,36.0,869.0,709.79,519.58
2016,7,23,14,45,934.5,91.0,4.9,35.5,833.5,657.53,483.18
2016,7,23,15,0,927.0,89.0,5.0,35.0,798.0,603.97,444.57
2016,7,23,15,15,917.0,87.5,5.0,34.5,756.5,548.55,402.94
2016,7,23,15,30,907.0,86.0,5.0,34.0,715.0,492.55,359.45
2016,7,23,15,45,893.5,83.5,5.05,34.0,669.5,433.97,312.05
2016,7,23,16,0,880.0,81.0,5.1,34.0,624.0,375.72,263.63
2016,7,23,16,15,862.5,78.5,5.1,33.0,575.0,316.9,214.84
2016,7,23,16,30,845.0,76.0,5.1,32.0,526.0,259.34,166.55
2016,7,23,16,45,821.0,73.0,5.1,31.5,474.0,196.28,115.11
2016,7,23,17,0,797.0,70.0,5.1,31.0,422.0,141.03,73.68
2016,7,23,17,15,764.5,66.0,5.1,29.5,369.5,87.31,42.52
2016,7,23,17,30,732.0,62.0,5.1,28.0,317.0,44.76,32.42
2016,7,23,17,45,684.5,57.0,5.1,27.0,264.5,42.52,30.71
2016,7,23,18,0,637.0,52.0,5.1,26.0,212.0,40.21,28.8
2016,7,23,18,15,565.5,45.5,5.0,25.0,163.5,33.27,22.78
2016,7,23,18,30,494.0,39.0,4.9,24.0,115.0,29.67,19.43
2016,7,23,18,45,372.0,29.5,4.85,23.0,74.5,23.12,13.1
2016,7,23,19,0,250.0,20.0,4.8,22.0,34.0,16.21,0.0
2016,7,23,19,15,125.0,10.0,4.7,21.0,17.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,136.0,11.0,3.3,13.5,20.0,33.72,0.0
2016,7,24,5,30,272.0,22.0,3.3,14.0,40.0,94.24,37.36
2016,7,24,5,45,386.0,31.0,3.3,14.5,81.0,156.61,110.11
2016,7,24,6,0,500.0,40.0,3.3,15.0,122.0,228.04,173.35
2016,7,24,6,15,569.5,46.5,3.25,16.0,171.0,291.54,229.94
2016,7,24,6,30,639.0,53.0,3.2,17.0,220.0,360.41,289.55
2016,7,24,6,45,685.0,58.0,3.15,18.0,272.0,424.11,343.12
2016,7,24,7,0,731.0,63.0,3.1,19.0,324.0,491.38,397.23
2016,7,24,7,15,763.0,67.0,3.05,20.0,376.5,552.17,444.07
2016,7,24,7,30,795.0,71.0,3.0,21.0,429.0,614.36,489.96
2016,7,24,7,45,819.0,74.0,3.0,22.0,480.5,670.81,529.03
2016,7,24,8,0,843.0,77.0,3.0,23.0,532.0,722.2,562.17
2016,7,24,8,15,860.5,79.5,3.0,24.0,581.5,772.21,593.44
2016,7,24,8,30,878.0,82.0,3.0,25.0,631.0,821.03,623.07
2016,7,24,8,45,891.5,84.5,3.05,26.0,676.0,864.94,648.95
2016,7,24,9,0,905.0,87.0,3.1,27.0,721.0,906.82,672.99
2016,7,24,9,15,915.5,89.0,3.1,28.0,762.0,943.1,692.53
2016,7,24,9,30,926.0,91.0,3.1,29.0,803.0,976.69,710.03
2016,7,24,9,45,932.5,93.5,3.15,30.0,838.0,1004.12,723.7
2016,7,24,10,0,939.0,96.0,3.2,31.0,873.0,1028.3,735.21
2016,7,24,10,15,945.0,97.0,3.25,31.5,902.0,1046.98,744.71
2016,7,24,10,30,951.0,98.0,3.3,32.0,931.0,1062.17,752.09
2016,7,24,10,45,954.5,99.5,3.4,33.0,953.0,1071.78,754.94
2016,7,24,11,0,958.0,101.0,3.5,34.0,975.0,1077.69,755.58
2016,7,24,11,15,961.0,101.5,3.55,34.0,990.5,1078.31,755.78
2016,7,24,11,30,964.0,102.0,3.6,34.0,1006.0,1075.19,753.82
2016,7,24,11,45,964.0,103.0,3.7,34.5,1013.0,1065.87,746.96
2016,7,24,12,0,964.0,104.0,3.8,35.0,1020.0,1052.91,737.96
2016,7,24,12,15,964.0,104.0,3.85,35.0,1019.5,1035.37,727.37
2016,7,24,12,30,964.0,104.0,3.9,35.0,1019.0,1014.37,714.66
2016,7,24,12,45,959.5,106.0,3.95,35.5,1010.0,987.82,697.02
2016,7,24,13,0,955.0,108.0,4.0,36.0,1001.0,958.2,677.47
2016,7,24,13,15,952.0,107.5,4.05,36.0,985.0,924.55,656.71
2016,7,24,13,30,949.0,107.0,4.1,36.0,969.0,888.07,634.01
2016,7,24,13,45,944.0,106.0,4.2,36.0,946.0,846.89,608.25
2016,7,24,14,0,939.0,105.0,4.3,36.0,923.0,803.36,580.65
2016,7,24,14,15,932.5,103.5,4.35,35.5,893.0,756.18,551.22
2016,7,24,14,30,926.0,102.0,4.4,35.0,863.0,707.18,518.47
2016,7,24,14,45,917.0,100.5,4.5,35.0,827.0,655.08,481.05
2016,7,24,15,0,908.0,99.0,4.6,35.0,791.0,601.86,441.76
2016,7,24,15,15,896.5,97.0,4.6,34.5,749.5,546.04,400.09
2016,7,24,15,30,885.0,95.0,4.6,34.0,708.0,489.86,356.72
2016,7,24,15,45,871.0,92.0,4.7,33.5,662.0,431.69,310.65
2016,7,24,16,0,857.0,89.0,4.8,33.0,616.0,373.93,263.39
2016,7,24,16,15,837.5,86.0,4.8,32.0,566.5,310.49,211.27
2016,7,24,16,30,818.0,83.0,4.8,31.0,517.0,253.04,163.15
2016,7,24,16,45,793.0,79.5,4.85,30.5,465.5,196.09,116.48
2016,7,24,17,0,768.0,76.0,4.9,30.0,414.0,141.88,75.91
2016,7,24,17,15,733.5,71.5,4.85,28.5,361.5,89.3,45.54
2016,7,24,17,30,699.0,67.0,4.8,27.0,309.0,48.9,36.1
2016,7,24,17,45,649.5,61.5,4.8,26.0,257.0,42.25,30.62
2016,7,24,18,0,600.0,56.0,4.8,25.0,205.0,39.98,28.73
2016,7,24,18,15,525.5,48.5,4.8,24.0,157.0,35.85,25.08
2016,7,24,18,30,451.0,41.0,4.8,23.0,109.0,31.53,21.07
2016,7,24,18,45,329.0,30.0,4.8,22.0,70.0,23.66,13.5
2016,7,24,19,0,207.0,19.0,4.8,21.0,31.0,15.33,0.0
2016,7,24,19,15,103.5,9.5,4.8,20.0,15.5,9.05,0.0
2016,7,24,19,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,11.0,3.55,13.5,17.0,26.38,0.0
2016,7,25,5,30,187.0,22.0,3.6,14.0,34.0,74.39,25.41
2016,7,25,5,45,293.5,34.5,3.65,14.5,72.5,133.84,94.11
2016,7,25,6,0,400.0,47.0,3.7,15.0,111.0,201.27,153.42
2016,7,25,6,15,472.0,56.5,3.65,15.5,158.5,263.82,209.02
2016,7,25,6,30,544.0,66.0,3.6,16.0,206.0,333.77,269.83
2016,7,25,6,45,593.0,73.5,3.6,17.0,257.0,396.89,323.14
2016,7,25,7,0,642.0,81.0,3.6,18.0,308.0,464.08,377.69
2016,7,25,7,15,678.5,86.5,3.6,18.5,360.5,525.07,426.16
2016,7,25,7,30,715.0,92.0,3.6,19.0,413.0,588.07,474.52
2016,7,25,7,45,739.0,97.5,3.6,20.0,463.5,643.95,514.88
2016,7,25,8,0,763.0,103.0,3.6,21.0,514.0,697.33,551.02
2016,7,25,8,15,783.5,107.0,3.6,22.0,563.0,748.67,584.19
2016,7,25,8,30,804.0,111.0,3.6,23.0,612.0,799.18,615.92
2016,7,25,8,45,815.5,116.5,3.6,24.0,656.5,842.52,641.88
2016,7,25,9,0,827.0,122.0,3.6,25.0,701.0,883.84,665.95
2016,7,25,9,15,840.0,124.5,3.6,26.0,741.5,920.95,686.71
2016,7,25,9,30,853.0,127.0,3.6,27.0,782.0,955.69,705.55
2016,7,25,9,45,873.0,123.5,3.6,28.0,820.5,979.79,717.1
2016,7,25,10,0,893.0,120.0,3.6,29.0,859.0,1009.46,732.24
2016,7,25,10,15,900.0,122.0,3.6,29.5,888.0,1029.37,742.36
2016,7,25,10,30,907.0,124.0,3.6,30.0,917.0,1045.94,750.42
2016,7,25,10,45,910.0,126.0,3.65,31.0,939.0,1055.03,752.63
2016,7,25,11,0,913.0,128.0,3.7,32.0,961.0,1060.56,752.72
2016,7,25,11,15,916.5,129.0,3.75,32.5,976.0,1061.98,751.87
2016,7,25,11,30,920.0,130.0,3.8,33.0,991.0,1059.8,748.91
2016,7,25,11,45,921.5,130.5,3.9,33.5,998.5,1051.54,742.61
2016,7,25,12,0,923.0,131.0,4.0,34.0,1006.0,1039.78,734.23
2016,7,25,12,15,923.0,131.0,4.05,34.0,1005.5,1022.63,723.73
2016,7,25,12,30,923.0,131.0,4.1,34.0,1005.0,1002.18,711.2
2016,7,25,12,45,925.0,128.0,4.2,34.5,998.0,977.46,694.82
2016,7,25,13,0,927.0,125.0,4.3,35.0,991.0,949.54,676.4
2016,7,25,13,15,924.0,124.5,4.35,35.0,975.5,916.56,655.81
2016,7,25,13,30,921.0,124.0,4.4,35.0,960.0,880.85,633.32
2016,7,25,13,45,916.0,122.5,4.45,35.0,937.0,840.05,607.31
2016,7,25,14,0,911.0,121.0,4.5,35.0,914.0,796.99,579.57
2016,7,25,14,15,904.0,119.5,4.55,34.5,884.5,750.47,550.29
2016,7,25,14,30,897.0,118.0,4.6,34.0,855.0,702.24,517.26
2016,7,25,14,45,889.0,115.5,4.7,34.0,819.5,651.03,480.33
2016,7,25,15,0,881.0,113.0,4.8,34.0,784.0,598.68,441.61
2016,7,25,15,15,869.0,110.5,4.8,33.5,742.5,543.37,400.14
2016,7,25,15,30,857.0,108.0,4.8,33.0,701.0,484.7,354.9
2016,7,25,15,45,844.5,104.0,4.8,33.0,656.0,427.06,308.26
2016,7,25,16,0,832.0,100.0,4.8,33.0,611.0,369.8,260.7
2016,7,25,16,15,812.0,96.5,4.75,32.0,561.5,311.45,212.51
2016,7,25,16,30,792.0,93.0,4.7,31.0,512.0,254.82,165.25
2016,7,25,16,45,769.5,87.5,4.7,30.5,461.0,198.02,118.85
2016,7,25,17,0,747.0,82.0,4.7,30.0,410.0,143.71,78.28
2016,7,25,17,15,711.5,77.0,4.6,29.0,357.5,87.19,44.72
2016,7,25,17,30,676.0,72.0,4.5,28.0,305.0,48.22,35.36
2016,7,25,17,45,630.0,65.0,4.4,27.0,254.0,45.07,32.88
2016,7,25,18,0,584.0,58.0,4.3,26.0,203.0,41.71,30.07
2016,7,25,18,15,508.5,50.0,4.15,24.5,155.0,37.24,26.2
2016,7,25,18,30,433.0,42.0,4.0,23.0,107.0,32.55,21.91
2016,7,25,18,45,316.0,30.5,3.85,22.0,68.0,24.25,13.86
2016,7,25,19,0,199.0,19.0,3.7,21.0,29.0,15.44,0.0
2016,7,25,19,15,99.5,9.5,3.7,20.5,14.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,105.5,10.5,2.25,14.5,17.0,27.85,0.0
2016,7,26,5,30,211.0,21.0,2.4,15.0,34.0,78.26,22.1
2016,7,26,5,45,324.0,32.5,2.6,16.0,73.5,140.24,97.27
2016,7,26,6,0,437.0,44.0,2.8,17.0,113.0,210.45,158.52
2016,7,26,6,15,509.0,52.5,2.65,18.0,161.5,273.84,214.02
2016,7,26,6,30,581.0,61.0,2.5,19.0,210.0,344.62,274.12
2016,7,26,6,45,630.5,67.0,2.4,20.0,261.5,408.17,326.63
2016,7,26,7,0,680.0,73.0,2.3,21.0,313.0,475.78,380.03
2016,7,26,7,15,714.5,78.0,2.25,22.0,365.5,536.8,426.21
2016,7,26,7,30,749.0,83.0,2.2,23.0,418.0,597.59,470.27
2016,7,26,7,45,645.5,117.5,2.2,24.0,430.5,601.16,469.08
2016,7,26,8,0,542.0,152.0,2.2,25.0,443.0,585.16,453.49
2016,7,26,8,15,690.0,125.0,2.1,26.0,531.0,698.78,533.44
2016,7,26,8,30,838.0,98.0,2.0,27.0,619.0,812.35,606.19
2016,7,26,8,45,853.0,100.5,1.95,28.0,664.0,856.5,630.06
2016,7,26,9,0,868.0,103.0,1.9,29.0,709.0,892.0,648.28
2016,7,26,9,15,879.0,105.5,1.8,30.0,749.5,928.2,666.03
2016,7,26,9,30,890.0,108.0,1.7,31.0,790.0,961.84,681.62
2016,7,26,9,45,901.0,108.5,1.65,32.0,826.0,990.53,694.38
2016,7,26,10,0,912.0,109.0,1.6,33.0,862.0,1016.29,705.14
2016,7,26,10,15,918.5,110.5,1.6,34.0,891.0,1035.55,712.56
2016,7,26,10,30,925.0,112.0,1.6,35.0,920.0,1051.4,717.99
2016,7,26,10,45,930.5,112.5,1.6,36.0,942.5,1061.68,720.16
2016,7,26,11,0,936.0,113.0,1.6,37.0,965.0,1068.36,720.35
2016,7,26,11,15,938.5,113.5,1.7,37.5,979.5,1068.38,719.75
2016,7,26,11,30,941.0,114.0,1.8,38.0,994.0,1064.73,717.13
2016,7,26,11,45,944.0,113.5,1.9,38.5,1002.0,1056.92,712.15
2016,7,26,12,0,947.0,113.0,2.0,39.0,1010.0,1045.49,705.11
2016,7,26,12,15,947.0,113.0,2.15,39.0,1009.5,1028.1,696.62
2016,7,26,12,30,947.0,113.0,2.3,39.0,1009.0,1007.3,685.99
2016,7,26,12,45,939.5,116.5,2.5,39.5,999.0,979.68,670.12
2016,7,26,13,0,932.0,120.0,2.7,40.0,989.0,949.18,652.26
2016,7,26,13,15,929.0,119.0,2.85,40.0,973.5,915.57,633.2
2016,7,26,13,30,926.0,118.0,3.0,40.0,958.0,879.21,612.12
2016,7,26,13,45,923.0,116.0,3.15,40.0,935.5,839.32,588.47
2016,7,26,14,0,920.0,114.0,3.3,40.0,913.0,797.01,562.88
2016,7,26,14,15,913.0,112.5,3.4,39.5,883.5,750.09,534.76
2016,7,26,14,30,906.0,111.0,3.5,39.0,854.0,701.45,503.04
2016,7,26,14,45,898.5,108.5,3.6,39.0,818.5,650.11,467.22
2016,7,26,15,0,891.0,106.0,3.7,39.0,783.0,597.56,429.47
2016,7,26,15,15,879.5,103.5,3.75,38.5,741.5,541.99,389.13
2016,7,26,15,30,868.0,101.0,3.8,38.0,700.0,486.08,347.08
2016,7,26,15,45,854.5,98.0,3.9,38.0,654.5,428.85,302.04
2016,7,26,16,0,841.0,95.0,4.0,38.0,609.0,367.77,253.01
2016,7,26,16,15,821.0,91.5,4.05,37.0,559.5,308.89,205.58
2016,7,26,16,30,801.0,88.0,4.1,36.0,510.0,251.71,158.96
2016,7,26,16,45,776.5,83.5,4.15,35.5,459.0,194.88,113.6
2016,7,26,17,0,752.0,79.0,4.2,35.0,408.0,140.77,74.22
2016,7,26,17,15,716.5,74.5,4.15,33.5,355.0,89.04,45.54
2016,7,26,17,30,681.0,70.0,4.1,32.0,302.0,46.82,33.56
2016,7,26,17,45,632.0,63.5,4.1,31.0,251.0,44.0,31.38
2016,7,26,18,0,583.0,57.0,4.1,30.0,200.0,41.0,28.92
2016,7,26,18,15,507.5,49.0,4.05,28.5,152.0,36.49,25.07
2016,7,26,18,30,432.0,41.0,4.0,27.0,104.0,31.76,20.8
2016,7,26,18,45,313.0,29.5,3.95,26.0,65.5,23.42,12.77
2016,7,26,19,0,194.0,18.0,3.9,25.0,27.0,14.58,0.0
2016,7,26,19,15,97.0,9.0,3.85,24.5,13.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.5,3.1,17.5,13.0,19.57,0.0
2016,7,27,5,30,125.0,19.0,3.1,18.0,26.0,55.13,10.18
2016,7,27,5,45,218.5,34.0,3.1,18.5,62.0,110.68,75.7
2016,7,27,6,0,312.0,49.0,3.1,19.0,98.0,171.64,128.52
2016,7,27,6,15,381.5,61.0,3.0,19.5,142.5,230.08,179.3
2016,7,27,6,30,451.0,73.0,2.9,20.0,187.0,298.84,237.71
2016,7,27,6,45,502.0,82.0,2.85,21.0,236.0,359.86,288.2
2016,7,27,7,0,553.0,91.0,2.8,22.0,285.0,425.29,340.3
2016,7,27,7,15,590.5,98.0,2.85,23.0,335.0,484.36,385.77
2016,7,27,7,30,628.0,105.0,2.9,24.0,385.0,545.7,431.28
2016,7,27,7,45,542.0,142.0,3.0,25.5,404.0,550.62,430.9
2016,7,27,8,0,456.0,179.0,3.1,27.0,423.0,551.35,426.87
2016,7,27,8,15,593.0,152.5,3.05,27.5,500.0,653.2,501.52
2016,7,27,8,30,730.0,126.0,3.0,28.0,577.0,758.51,573.65
2016,7,27,8,45,747.5,129.0,3.0,29.0,621.0,798.12,596.29
2016,7,27,9,0,765.0,132.0,3.0,30.0,665.0,839.95,620.42
2016,7,27,9,15,778.0,135.5,3.0,31.0,704.5,876.5,640.53
2016,7,27,9,30,791.0,139.0,3.0,32.0,744.0,910.86,658.86
2016,7,27,9,45,783.5,151.0,3.0,33.0,773.0,932.28,668.56
2016,7,27,10,0,776.0,163.0,3.0,34.0,802.0,950.18,676.03
2016,7,27,10,15,784.0,165.5,3.0,34.5,830.0,969.99,686.11
2016,7,27,10,30,792.0,168.0,3.0,35.0,858.0,986.8,694.27
2016,7,27,10,45,800.0,168.0,3.05,36.0,880.5,997.89,697.85
2016,7,27,11,0,808.0,168.0,3.1,37.0,903.0,1005.78,699.54
2016,7,27,11,15,811.5,169.0,3.15,37.5,917.0,1006.89,698.59
2016,7,27,11,30,815.0,170.0,3.2,38.0,931.0,1004.69,695.76
2016,7,27,11,45,819.5,169.0,3.3,38.5,939.0,998.13,690.73
2016,7,27,12,0,824.0,168.0,3.4,39.0,947.0,988.28,683.78
2016,7,27,12,15,824.0,168.0,3.5,39.0,947.0,971.83,674.25
2016,7,27,12,30,824.0,168.0,3.6,39.0,947.0,952.33,662.86
2016,7,27,12,45,838.5,157.0,3.7,39.0,944.0,932.37,651.17
2016,7,27,13,0,853.0,146.0,3.8,39.0,941.0,903.44,633.75
2016,7,27,13,15,849.5,145.0,3.9,39.0,925.5,871.58,614.39
2016,7,27,13,30,846.0,144.0,4.0,39.0,910.0,837.27,593.28
2016,7,27,13,45,843.0,141.0,4.15,39.0,888.5,799.21,569.72
2016,7,27,14,0,840.0,138.0,4.3,39.0,867.0,758.97,544.42
2016,7,27,14,15,832.5,136.5,4.4,38.5,838.0,715.9,516.98
2016,7,27,14,30,825.0,135.0,4.5,38.0,809.0,669.54,485.76
2016,7,27,14,45,818.5,130.5,4.6,38.0,775.5,619.82,450.4
2016,7,27,15,0,812.0,126.0,4.7,38.0,742.0,569.04,413.3
2016,7,27,15,15,799.0,123.5,4.75,37.5,701.5,515.92,374.17
2016,7,27,15,30,786.0,121.0,4.8,37.0,661.0,462.83,333.78
2016,7,27,15,45,773.5,115.5,4.85,36.5,617.5,407.57,290.51
2016,7,27,16,0,761.0,110.0,4.9,36.0,574.0,352.8,246.32
2016,7,27,16,15,739.5,106.0,4.9,35.0,526.5,297.52,201.4
2016,7,27,16,30,718.0,102.0,4.9,34.0,479.0,239.96,154.48
2016,7,27,16,45,695.0,95.5,4.9,33.5,430.0,186.14,111.26
2016,7,27,17,0,672.0,89.0,4.9,33.0,381.0,134.92,73.67
2016,7,27,17,15,635.0,83.0,4.8,31.5,331.0,86.2,46.28
2016,7,27,17,30,598.0,77.0,4.7,30.0,281.0,52.11,38.32
2016,7,27,17,45,552.0,69.0,4.65,29.0,232.5,48.35,35.35
2016,7,27,18,0,506.0,61.0,4.6,28.0,184.0,44.34,32.0
2016,7,27,18,15,431.5,51.5,4.5,27.0,139.0,38.69,27.09
2016,7,27,18,30,357.0,42.0,4.4,26.0,94.0,32.73,21.67
2016,7,27,18,45,251.0,29.0,4.3,25.0,58.5,23.03,12.36
2016,7,27,19,0,145.0,16.0,4.2,24.0,23.0,12.74,0.0
2016,7,27,19,15,72.5,8.0,4.2,23.0,11.5,7.63,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,9.5,3.3,15.5,15.0,25.06,0.0
2016,7,28,5,30,191.0,19.0,3.3,16.0,30.0,70.7,8.45
2016,7,28,5,45,300.5,30.0,3.35,16.5,67.0,130.68,89.28
2016,7,28,6,0,410.0,41.0,3.4,17.0,104.0,197.61,148.49
2016,7,28,6,15,481.0,49.0,3.35,17.5,150.0,258.39,202.48
2016,7,28,6,30,552.0,57.0,3.3,18.0,196.0,326.53,261.6
2016,7,28,6,45,600.5,63.0,3.3,19.0,245.5,387.95,313.39
2016,7,28,7,0,649.0,69.0,3.3,20.0,295.0,453.43,366.41
2016,7,28,7,15,683.0,74.0,3.25,21.0,345.5,512.61,412.36
2016,7,28,7,30,717.0,79.0,3.2,22.0,396.0,571.79,456.5
2016,7,28,7,45,742.5,82.5,3.2,23.0,446.0,626.54,495.6
2016,7,28,8,0,768.0,86.0,3.2,24.0,496.0,681.54,532.03
2016,7,28,8,15,787.0,89.0,3.15,25.0,543.0,730.78,563.08
2016,7,28,8,30,806.0,92.0,3.1,26.0,590.0,779.1,592.64
2016,7,28,8,45,821.0,95.0,3.1,27.0,634.0,816.46,614.16
2016,7,28,9,0,836.0,98.0,3.1,28.0,678.0,858.07,638.2
2016,7,28,9,15,847.5,100.0,3.1,28.5,718.0,893.36,658.82
2016,7,28,9,30,859.0,102.0,3.1,29.0,758.0,926.24,677.64
2016,7,28,9,45,871.5,101.5,3.15,30.0,793.0,954.7,692.37
2016,7,28,10,0,884.0,101.0,3.2,31.0,828.0,980.41,705.19
2016,7,28,10,15,890.0,102.5,3.3,31.5,856.0,998.88,715.13
2016,7,28,10,30,896.0,104.0,3.4,32.0,884.0,1014.05,723.05
2016,7,28,10,45,899.5,105.5,3.5,33.0,905.5,1023.29,725.81
2016,7,28,11,0,903.0,107.0,3.6,34.0,927.0,1029.02,726.45
2016,7,28,11,15,905.5,107.5,3.75,34.5,941.0,1029.14,725.51
2016,7,28,11,30,908.0,108.0,3.9,35.0,955.0,1025.72,722.46
2016,7,28,11,45,908.0,109.5,4.05,35.5,961.5,1017.31,716.35
2016,7,28,12,0,908.0,111.0,4.2,36.0,968.0,1005.43,708.14
2016,7,28,12,15,907.5,111.0,4.3,36.0,967.5,988.19,697.78
2016,7,28,12,30,907.0,111.0,4.4,36.0,967.0,967.68,685.38
2016,7,28,12,45,898.5,115.0,4.5,36.5,957.0,940.56,667.33
2016,7,28,13,0,890.0,119.0,4.6,37.0,947.0,910.72,647.55
2016,7,28,13,15,887.0,118.0,4.7,37.0,931.5,878.32,627.38
2016,7,28,13,30,884.0,117.0,4.8,37.0,916.0,843.3,605.36
2016,7,28,13,45,878.5,116.0,4.9,37.0,894.0,803.85,580.41
2016,7,28,14,0,873.0,115.0,5.0,37.0,872.0,762.27,553.76
2016,7,28,14,15,866.0,113.5,5.05,36.5,843.0,717.24,525.25
2016,7,28,14,30,859.0,112.0,5.1,36.0,814.0,670.61,493.19
2016,7,28,14,45,850.5,110.0,5.15,36.0,779.5,621.23,457.25
2016,7,28,15,0,842.0,108.0,5.2,36.0,745.0,570.82,419.63
2016,7,28,15,15,830.0,105.5,5.2,35.5,704.5,517.4,379.47
2016,7,28,15,30,818.0,103.0,5.2,35.0,664.0,460.62,335.62
2016,7,28,15,45,804.0,99.5,5.2,34.5,620.0,404.84,291.11
2016,7,28,16,0,790.0,96.0,5.2,34.0,576.0,349.65,245.77
2016,7,28,16,15,769.5,92.5,5.15,33.0,528.5,293.45,199.32
2016,7,28,16,30,749.0,89.0,5.1,32.0,481.0,239.07,154.01
2016,7,28,16,45,724.5,84.0,5.05,31.5,431.5,184.78,109.95
2016,7,28,17,0,700.0,79.0,5.0,31.0,382.0,133.25,72.0
2016,7,28,17,15,664.0,74.0,4.9,30.0,331.5,79.62,40.99
2016,7,28,17,30,628.0,69.0,4.8,29.0,281.0,46.12,33.44
2016,7,28,17,45,580.0,62.5,4.7,28.0,232.5,43.29,31.22
2016,7,28,18,0,532.0,56.0,4.6,27.0,184.0,40.29,28.7
2016,7,28,18,15,457.5,47.5,4.5,26.0,138.5,35.34,24.35
2016,7,28,18,30,383.0,39.0,4.4,25.0,93.0,30.13,19.56
2016,7,28,18,45,270.5,27.5,4.3,24.0,58.0,21.75,11.24
2016,7,28,19,0,158.0,16.0,4.2,23.0,23.0,12.85,0.0
2016,7,28,19,15,79.0,8.0,4.2,22.5,11.5,7.63,0.0
2016,7,28,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,60.0,9.0,3.3,15.5,12.0,18.59,0.0
2016,7,29,5,30,120.0,18.0,3.3,16.0,24.0,52.22,0.0
2016,7,29,5,45,209.0,33.0,3.35,16.5,58.5,106.95,72.71
2016,7,29,6,0,298.0,48.0,3.4,17.0,93.0,165.67,124.65
2016,7,29,6,15,367.5,60.0,3.4,17.5,136.5,223.24,175.19
2016,7,29,6,30,437.0,72.0,3.4,18.0,180.0,288.31,231.35
2016,7,29,6,45,481.5,82.5,3.4,19.0,227.5,349.73,282.87
2016,7,29,7,0,526.0,93.0,3.4,20.0,275.0,412.15,333.42
2016,7,29,7,15,564.0,100.5,3.35,21.0,324.0,470.82,379.19
2016,7,29,7,30,602.0,108.0,3.3,22.0,373.0,531.86,425.03
2016,7,29,7,45,626.5,116.0,3.25,23.0,421.0,586.02,463.91
2016,7,29,8,0,651.0,124.0,3.2,24.0,469.0,640.62,501.74
2016,7,29,8,15,674.0,129.0,3.2,25.0,516.0,690.79,534.94
2016,7,29,8,30,697.0,134.0,3.2,26.0,563.0,740.61,566.39
2016,7,29,8,45,711.5,140.0,3.2,27.0,606.0,783.64,592.33
2016,7,29,9,0,726.0,146.0,3.2,28.0,649.0,825.16,616.71
2016,7,29,9,15,740.0,149.5,3.2,28.5,688.5,861.63,638.46
2016,7,29,9,30,754.0,153.0,3.2,29.0,728.0,891.41,655.51
2016,7,29,9,45,790.5,141.5,3.25,30.0,768.5,928.99,676.57
2016,7,29,10,0,827.0,130.0,3.3,31.0,809.0,964.64,695.98
2016,7,29,10,15,834.5,131.5,3.4,31.5,837.0,975.0,700.67
2016,7,29,10,30,842.0,133.0,3.5,32.0,865.0,990.85,709.17
2016,7,29,10,45,845.0,135.5,3.6,33.0,886.0,999.99,711.92
2016,7,29,11,0,848.0,138.0,3.7,34.0,907.0,1005.78,712.66
2016,7,29,11,15,851.5,139.0,3.8,34.5,921.5,1007.18,712.18
2016,7,29,11,30,855.0,140.0,3.9,35.0,936.0,1005.21,709.7
2016,7,29,11,45,856.5,140.5,4.0,35.5,943.0,997.39,703.64
2016,7,29,12,0,858.0,141.0,4.1,36.0,950.0,986.29,695.62
2016,7,29,12,15,858.0,141.0,4.2,36.0,950.0,970.04,685.84
2016,7,29,12,30,858.0,141.0,4.3,36.0,950.0,950.68,674.13
2016,7,29,12,45,870.0,132.0,4.4,36.5,946.0,930.74,660.68
2016,7,29,13,0,882.0,123.0,4.5,37.0,942.0,907.3,645.0
2016,7,29,13,15,879.0,122.0,4.55,37.0,927.0,875.06,624.72
2016,7,29,13,30,876.0,121.0,4.6,37.0,912.0,840.23,602.66
2016,7,29,13,45,871.5,120.0,4.7,37.0,890.0,801.76,578.21
2016,7,29,14,0,867.0,119.0,4.8,37.0,868.0,761.11,552.11
2016,7,29,14,15,860.0,117.0,4.85,36.5,839.0,715.8,523.35
2016,7,29,14,30,853.0,115.0,4.9,36.0,810.0,668.89,491.21
2016,7,29,14,45,844.5,112.5,4.95,36.0,775.5,619.26,455.22
2016,7,29,15,0,836.0,110.0,5.0,36.0,741.0,568.62,417.53
2016,7,29,15,15,824.0,108.0,5.0,35.5,701.0,513.37,376.18
2016,7,29,15,30,812.0,106.0,5.0,35.0,661.0,459.84,334.7
2016,7,29,15,45,797.0,102.5,5.0,34.5,617.0,403.91,290.17
2016,7,29,16,0,782.0,99.0,5.0,34.0,573.0,348.7,244.93
2016,7,29,16,15,592.0,142.5,5.0,33.0,484.5,281.32,194.68
2016,7,29,16,30,402.0,186.0,5.0,32.0,396.0,236.77,164.19
2016,7,29,16,45,544.5,134.5,5.0,31.5,387.0,192.09,122.86
2016,7,29,17,0,687.0,83.0,5.0,31.0,378.0,129.81,69.92
2016,7,29,17,15,650.5,77.5,4.9,30.0,327.5,80.65,42.6
2016,7,29,17,30,614.0,72.0,4.8,29.0,277.0,48.51,35.46
2016,7,29,17,45,561.5,65.0,4.7,28.0,228.0,45.39,32.99
2016,7,29,18,0,509.0,58.0,4.6,27.0,179.0,42.07,30.2
2016,7,29,18,15,434.0,49.0,4.5,26.0,134.5,36.76,25.54
2016,7,29,18,30,359.0,40.0,4.4,25.0,90.0,31.17,20.39
2016,7,29,18,45,245.5,27.5,4.35,24.0,55.0,21.87,11.1
2016,7,29,19,0,132.0,15.0,4.3,23.0,20.0,11.99,0.0
2016,7,29,19,15,66.0,7.5,4.25,22.5,10.0,7.15,0.0
2016,7,29,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,15,66.0,8.5,3.05,15.5,12.0,19.07,0.0
2016,7,30,5,30,132.0,17.0,3.1,16.0,24.0,53.36,0.0
2016,7,30,5,45,236.5,31.0,3.2,16.5,60.0,112.16,75.45
2016,7,30,6,0,341.0,45.0,3.3,17.0,96.0,178.15,133.69
2016,7,30,6,15,413.5,55.0,3.25,17.5,141.0,238.02,186.45
2016,7,30,6,30,486.0,65.0,3.2,18.0,186.0,305.48,244.74
2016,7,30,6,45,539.5,72.5,3.2,19.0,235.0,367.82,297.15
2016,7,30,7,0,593.0,80.0,3.2,20.0,284.0,434.81,351.35
2016,7,30,7,15,630.0,86.0,3.15,20.5,334.5,494.35,398.4
2016,7,30,7,30,667.0,92.0,3.1,21.0,385.0,556.08,445.46
2016,7,30,7,45,573.5,131.0,3.1,22.0,405.0,565.34,448.73
2016,7,30,8,0,480.0,170.0,3.1,23.0,425.0,559.43,440.25
2016,7,30,8,15,624.5,139.5,3.1,24.0,503.0,663.78,517.22
2016,7,30,8,30,769.0,109.0,3.1,25.0,581.0,768.14,587.89
2016,7,30,8,45,788.0,111.5,3.15,26.0,626.0,813.49,615.03
2016,7,30,9,0,807.0,114.0,3.2,27.0,671.0,857.39,641.04
2016,7,30,9,15,819.5,116.5,3.3,28.0,711.5,893.63,661.71
2016,7,30,9,30,832.0,119.0,3.4,29.0,752.0,927.52,680.59
2016,7,30,9,45,859.5,111.5,3.5,30.0,791.5,954.3,694.59
2016,7,30,10,0,887.0,104.0,3.6,31.0,831.0,986.78,712.22
2016,7,30,10,15,893.5,105.5,3.7,31.5,859.5,1005.78,722.42
2016,7,30,10,30,900.0,107.0,3.8,32.0,888.0,1021.46,730.62
2016,7,30,10,45,904.5,108.5,3.95,32.5,910.0,1031.68,735.76
2016,7,30,11,0,909.0,110.0,4.1,33.0,932.0,1038.38,738.75
2016,7,30,11,15,912.0,110.5,4.25,33.5,947.0,1038.94,737.95
2016,7,30,11,30,915.0,111.0,4.4,34.0,962.0,1035.91,734.99
2016,7,30,11,45,915.5,112.0,4.6,34.5,969.0,1027.34,728.88
2016,7,30,12,0,916.0,113.0,4.8,35.0,976.0,1015.26,720.61
2016,7,30,12,15,916.5,113.0,4.9,35.0,976.0,998.75,710.85
2016,7,30,12,30,917.0,113.0,5.0,35.0,976.0,978.89,698.96
2016,7,30,12,45,904.0,120.5,5.1,35.0,965.0,950.7,681.62
2016,7,30,13,0,891.0,128.0,5.2,35.0,954.0,919.88,662.49
2016,7,30,13,15,888.0,127.0,5.25,35.0,938.5,887.26,641.74
2016,7,30,13,30,885.0,126.0,5.3,35.0,923.0,852.02,619.12
2016,7,30,13,45,878.5,125.5,5.4,35.0,900.5,812.0,593.35
2016,7,30,14,0,872.0,125.0,5.5,35.0,878.0,769.93,565.9
2016,7,30,14,15,865.0,123.5,5.5,34.5,848.5,724.73,536.3
2016,7,30,14,30,858.0,122.0,5.5,34.0,819.0,677.93,503.5
2016,7,30,14,45,850.0,119.0,5.55,34.0,784.5,627.78,466.6
2016,7,30,15,0,842.0,116.0,5.6,34.0,750.0,576.57,427.95
2016,7,30,15,15,829.5,113.5,5.6,33.5,709.5,520.36,385.34
2016,7,30,15,30,817.0,111.0,5.6,33.0,669.0,465.75,342.51
2016,7,30,15,45,806.0,106.0,5.6,32.5,625.0,409.69,297.28
2016,7,30,16,0,795.0,101.0,5.6,32.0,581.0,353.92,250.96
2016,7,30,16,15,774.5,97.0,5.5,31.0,533.0,296.86,203.35
2016,7,30,16,30,754.0,93.0,5.4,30.0,485.0,241.63,156.97
2016,7,30,16,45,735.0,86.5,5.35,29.5,436.0,186.57,111.81
2016,7,30,17,0,716.0,80.0,5.3,29.0,387.0,133.63,72.56
2016,7,30,17,15,679.5,75.0,5.2,27.5,335.5,78.89,41.41
2016,7,30,17,30,643.0,70.0,5.1,26.0,284.0,47.18,34.81
2016,7,30,17,45,600.5,62.0,5.05,25.0,235.0,43.2,31.56
2016,7,30,18,0,558.0,54.0,5.0,24.0,186.0,38.93,27.91
2016,7,30,18,15,480.5,46.0,4.9,23.0,139.5,34.34,23.79
2016,7,30,18,30,403.0,38.0,4.8,22.0,93.0,29.52,19.25
2016,7,30,18,45,288.0,26.0,4.7,21.0,57.0,20.62,10.05
2016,7,30,19,0,173.0,14.0,4.6,20.0,21.0,13.34,0.0
2016,7,30,19,15,86.5,7.0,4.55,19.5,10.5,6.67,0.0
2016,7,30,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
