Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,8.0,2.25,13.5,14.0,27.99,0.0
2016,7,31,5,30,246.0,16.0,2.4,14.0,28.0,78.28,0.0
2016,7,31,5,45,365.0,25.5,2.6,14.5,67.0,143.3,95.83
2016,7,31,6,0,484.0,35.0,2.8,15.0,106.0,215.09,161.42
2016,7,31,6,15,555.0,41.5,2.75,15.5,154.0,276.2,216.79
2016,7,31,6,30,626.0,48.0,2.7,16.0,202.0,346.72,278.61
2016,7,31,6,45,671.5,53.0,2.7,17.0,253.0,409.52,332.01
2016,7,31,7,0,717.0,58.0,2.7,18.0,304.0,475.92,385.97
2016,7,31,7,15,749.5,62.0,2.65,18.5,356.0,536.49,433.82
2016,7,31,7,30,782.0,66.0,2.6,19.0,408.0,598.58,480.91
2016,7,31,7,45,803.5,70.0,2.6,20.0,458.5,654.11,519.64
2016,7,31,8,0,825.0,74.0,2.6,21.0,509.0,704.37,552.27
2016,7,31,8,15,842.5,76.5,2.6,22.0,557.5,753.91,583.49
2016,7,31,8,30,860.0,79.0,2.6,23.0,606.0,802.32,613.09
2016,7,31,8,45,869.5,83.0,2.6,24.0,649.5,844.17,637.46
2016,7,31,9,0,879.0,87.0,2.6,25.0,693.0,883.75,659.81
2016,7,31,9,15,889.5,89.0,2.65,25.5,733.5,919.49,680.92
2016,7,31,9,30,900.0,91.0,2.7,26.0,774.0,952.61,700.13
2016,7,31,9,45,891.0,102.0,2.8,27.0,804.0,974.18,710.7
2016,7,31,10,0,882.0,113.0,2.9,28.0,834.0,991.77,718.76
2016,7,31,10,15,888.5,114.5,2.95,28.5,863.0,1010.61,728.68
2016,7,31,10,30,895.0,116.0,3.0,29.0,892.0,1026.15,736.5
2016,7,31,10,45,890.0,123.0,3.15,30.0,910.5,1032.46,737.9
2016,7,31,11,0,885.0,130.0,3.3,31.0,929.0,1035.06,737.08
2016,7,31,11,15,888.5,130.5,3.4,31.5,944.0,1035.93,736.37
2016,7,31,11,30,892.0,131.0,3.5,32.0,959.0,1033.3,733.56
2016,7,31,11,45,885.5,136.5,3.65,32.5,963.5,1022.24,725.87
2016,7,31,12,0,879.0,142.0,3.8,33.0,968.0,1007.82,716.15
2016,7,31,12,15,878.5,142.0,3.85,33.0,967.5,990.64,705.55
2016,7,31,12,30,878.0,142.0,3.9,33.0,967.0,970.3,692.98
2016,7,31,12,45,889.5,133.5,4.0,33.5,963.0,949.77,679.21
2016,7,31,13,0,901.0,125.0,4.1,34.0,959.0,925.68,663.15
2016,7,31,13,15,897.5,124.5,4.2,34.0,943.5,892.77,642.65
2016,7,31,13,30,894.0,124.0,4.3,34.0,928.0,857.21,620.29
2016,7,31,13,45,888.0,123.0,4.4,34.0,905.0,816.74,594.44
2016,7,31,14,0,882.0,122.0,4.5,34.0,882.0,774.15,566.9
2016,7,31,14,15,874.5,120.5,4.55,33.5,852.5,728.13,537.3
2016,7,31,14,30,867.0,119.0,4.6,33.0,823.0,680.52,504.34
2016,7,31,14,45,858.5,116.5,4.7,33.0,787.5,630.04,467.62
2016,7,31,15,0,850.0,114.0,4.8,33.0,752.0,578.52,429.13
2016,7,31,15,15,837.0,111.5,4.85,32.5,711.0,521.55,386.25
2016,7,31,15,30,824.0,109.0,4.9,32.0,670.0,466.26,343.11
2016,7,31,15,45,810.5,105.0,5.0,31.5,625.0,409.67,297.64
2016,7,31,16,0,797.0,101.0,5.1,31.0,580.0,353.62,251.19
2016,7,31,16,15,775.5,97.0,5.1,30.0,531.5,296.12,203.24
2016,7,31,16,30,754.0,93.0,5.1,29.0,483.0,240.57,156.58
2016,7,31,16,45,729.5,87.5,5.1,28.0,432.5,185.44,111.77
2016,7,31,17,0,705.0,82.0,5.1,27.0,382.0,128.65,69.76
2016,7,31,17,15,667.5,76.5,5.05,25.5,330.5,78.37,42.18
2016,7,31,17,30,630.0,71.0,5.0,24.0,279.0,48.06,35.87
2016,7,31,17,45,580.5,64.0,4.95,23.0,229.5,44.9,33.31
2016,7,31,18,0,531.0,57.0,4.9,22.0,180.0,41.56,30.42
2016,7,31,18,15,452.0,47.5,4.75,21.0,134.0,35.76,25.22
2016,7,31,18,30,373.0,38.0,4.6,20.0,88.0,29.64,19.49
2016,7,31,18,45,254.0,25.5,4.5,19.0,53.0,20.26,9.56
2016,7,31,19,0,135.0,13.0,4.4,18.0,18.0,12.39,0.0
2016,7,31,19,15,67.5,6.5,4.3,17.5,9.0,6.2,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,5,15,106.5,8.0,2.3,13.5,13.0,25.19,0.0
2016,8,1,5,30,213.0,16.0,2.5,14.0,26.0,70.53,0.0
2016,8,1,5,45,334.0,26.0,2.75,14.5,63.5,135.18,89.52
2016,8,1,6,0,455.0,36.0,3.0,15.0,101.0,206.35,154.76
2016,8,1,6,15,527.5,43.0,3.0,15.5,148.0,268.84,211.14
2016,8,1,6,30,600.0,50.0,3.0,16.0,195.0,338.91,272.67
2016,8,1,6,45,648.0,54.5,3.0,17.0,245.5,399.23,324.29
2016,8,1,7,0,696.0,59.0,3.0,18.0,296.0,465.25,378.26
2016,8,1,7,15,729.5,63.0,2.95,18.5,347.5,525.42,426.11
2016,8,1,7,30,763.0,67.0,2.9,19.0,399.0,587.23,473.37
2016,8,1,7,45,788.0,70.0,2.9,20.0,450.0,643.18,512.91
2016,8,1,8,0,813.0,73.0,2.9,21.0,501.0,694.19,546.45
2016,8,1,8,15,831.5,76.0,2.9,21.5,549.0,744.65,579.78
2016,8,1,8,30,850.0,79.0,2.9,22.0,597.0,794.07,611.65
2016,8,1,8,45,864.5,81.0,2.9,23.0,642.0,837.57,637.53
2016,8,1,9,0,879.0,83.0,2.9,24.0,687.0,879.17,661.6
2016,8,1,9,15,890.0,84.5,2.95,24.5,727.5,914.85,682.89
2016,8,1,9,30,901.0,86.0,3.0,25.0,768.0,947.94,702.31
2016,8,1,9,45,905.0,90.0,3.05,26.0,802.0,974.32,715.75
2016,8,1,10,0,909.0,94.0,3.1,27.0,836.0,997.4,726.98
2016,8,1,10,15,915.5,95.0,3.2,27.5,865.0,1016.25,737.3
2016,8,1,10,30,922.0,96.0,3.3,28.0,894.0,1031.71,745.5
2016,8,1,10,45,927.0,97.0,3.45,28.5,916.0,1042.14,750.96
2016,8,1,11,0,932.0,98.0,3.6,29.0,938.0,1048.96,754.21
2016,8,1,11,15,935.0,98.5,3.7,29.5,953.0,1049.57,753.23
2016,8,1,11,30,938.0,99.0,3.8,30.0,968.0,1046.5,750.05
2016,8,1,11,45,939.5,99.5,3.9,30.5,975.5,1038.26,743.7
2016,8,1,12,0,941.0,100.0,4.0,31.0,983.0,1026.41,735.16
2016,8,1,12,15,941.0,100.0,4.1,31.0,982.5,1009.05,724.64
2016,8,1,12,30,941.0,100.0,4.2,31.0,982.0,988.26,711.95
2016,8,1,12,45,934.0,103.0,4.3,31.5,972.5,960.68,693.42
2016,8,1,13,0,927.0,106.0,4.4,32.0,963.0,930.18,673.0
2016,8,1,13,15,924.0,105.5,4.45,32.0,947.5,896.99,651.87
2016,8,1,13,30,921.0,105.0,4.5,32.0,932.0,861.03,628.78
2016,8,1,13,45,917.0,103.5,4.6,32.0,909.5,820.74,602.77
2016,8,1,14,0,913.0,102.0,4.7,32.0,887.0,778.09,575.01
2016,8,1,14,15,906.5,100.5,4.75,32.0,857.5,731.52,544.07
2016,8,1,14,30,900.0,99.0,4.8,32.0,828.0,683.21,509.67
2016,8,1,14,45,893.0,96.5,4.9,32.0,792.5,632.14,472.23
2016,8,1,15,0,886.0,94.0,5.0,32.0,757.0,579.82,432.75
2016,8,1,15,15,875.0,92.0,5.05,31.5,716.5,524.91,390.83
2016,8,1,15,30,864.0,90.0,5.1,31.0,676.0,469.63,347.16
2016,8,1,15,45,851.5,86.5,5.15,30.5,631.0,412.31,300.5
2016,8,1,16,0,839.0,83.0,5.2,30.0,586.0,355.29,252.68
2016,8,1,16,15,819.5,80.0,5.2,29.0,537.5,292.56,200.09
2016,8,1,16,30,800.0,77.0,5.2,28.0,489.0,235.8,151.81
2016,8,1,16,45,777.0,73.0,5.25,27.0,438.5,179.54,105.59
2016,8,1,17,0,754.0,69.0,5.3,26.0,388.0,125.8,65.99
2016,8,1,17,15,719.0,64.5,5.2,25.0,336.0,73.92,38.01
2016,8,1,17,30,684.0,60.0,5.1,24.0,284.0,43.87,32.27
2016,8,1,17,45,635.0,54.5,5.1,23.0,234.0,41.2,30.1
2016,8,1,18,0,586.0,49.0,5.1,22.0,184.0,35.11,24.82
2016,8,1,18,15,508.0,41.5,5.0,20.5,137.0,30.75,20.93
2016,8,1,18,30,430.0,34.0,4.9,19.0,90.0,26.18,16.59
2016,8,1,18,45,299.0,23.5,4.8,18.0,54.5,18.54,7.94
2016,8,1,19,0,168.0,13.0,4.7,17.0,19.0,12.39,0.0
2016,8,1,19,15,84.0,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,5,15,106.0,8.0,3.1,12.5,12.5,25.05,0.0
2016,8,2,5,30,212.0,16.0,3.3,13.0,25.0,69.84,0.0
2016,8,2,5,45,337.5,26.0,3.5,13.5,63.0,136.07,89.41
2016,8,2,6,0,463.0,36.0,3.7,14.0,101.0,208.84,157.09
2016,8,2,6,15,538.5,43.0,3.7,14.5,149.0,272.94,215.29
2016,8,2,6,30,614.0,50.0,3.7,15.0,197.0,343.03,277.44
2016,8,2,6,45,664.5,54.5,3.7,16.0,249.0,407.25,332.71
2016,8,2,7,0,715.0,59.0,3.7,17.0,301.0,475.54,389.01
2016,8,2,7,15,749.0,63.0,3.65,17.5,353.5,537.0,438.38
2016,8,2,7,30,783.0,67.0,3.6,18.0,406.0,600.11,487.15
2016,8,2,7,45,809.5,70.0,3.55,19.0,458.5,658.06,528.36
2016,8,2,8,0,836.0,73.0,3.5,20.0,511.0,711.13,563.48
2016,8,2,8,15,855.0,75.5,3.45,20.5,560.5,762.36,597.39
2016,8,2,8,30,874.0,78.0,3.4,21.0,610.0,812.53,629.77
2016,8,2,8,45,889.5,79.5,3.4,22.0,656.5,857.17,656.59
2016,8,2,9,0,905.0,81.0,3.4,23.0,703.0,899.9,681.55
2016,8,2,9,15,916.5,83.0,3.45,23.5,744.5,937.37,704.15
2016,8,2,9,30,928.0,85.0,3.5,24.0,786.0,972.18,724.76
2016,8,2,9,45,932.0,89.0,3.55,25.0,821.0,999.15,738.57
2016,8,2,10,0,936.0,93.0,3.6,26.0,856.0,1022.71,750.09
2016,8,2,10,15,943.0,94.5,3.65,26.5,886.0,1042.98,760.91
2016,8,2,10,30,950.0,96.0,3.7,27.0,916.0,1059.74,769.52
2016,8,2,10,45,956.0,96.0,3.75,28.0,939.5,1070.26,772.64
2016,8,2,11,0,962.0,96.0,3.8,29.0,963.0,1077.07,773.51
2016,8,2,11,15,965.5,96.5,3.85,29.0,978.5,1078.12,773.94
2016,8,2,11,30,969.0,97.0,3.9,29.0,994.0,1075.37,772.12
2016,8,2,11,45,971.5,97.0,4.0,29.5,1002.0,1067.3,765.85
2016,8,2,12,0,974.0,97.0,4.1,30.0,1010.0,1055.48,757.3
2016,8,2,12,15,974.0,97.0,4.1,30.0,1009.5,1037.53,745.82
2016,8,2,12,30,974.0,97.0,4.1,30.0,1009.0,1016.03,732.14
2016,8,2,12,45,963.5,103.0,4.2,30.5,998.5,987.39,713.02
2016,8,2,13,0,953.0,109.0,4.3,31.0,988.0,955.82,692.0
2016,8,2,13,15,949.5,108.0,4.35,31.0,971.5,920.81,669.78
2016,8,2,13,30,946.0,107.0,4.4,31.0,955.0,882.99,645.55
2016,8,2,13,45,941.0,106.0,4.45,31.0,931.5,841.36,618.57
2016,8,2,14,0,936.0,105.0,4.5,31.0,908.0,797.36,589.74
2016,8,2,14,15,929.0,103.5,4.55,30.5,877.5,749.35,558.95
2016,8,2,14,30,922.0,102.0,4.6,30.0,847.0,699.57,524.48
2016,8,2,14,45,913.0,100.0,4.65,30.0,810.5,646.58,485.4
2016,8,2,15,0,904.0,98.0,4.7,30.0,774.0,592.49,444.39
2016,8,2,15,15,892.0,96.0,4.7,29.5,731.5,536.02,401.08
2016,8,2,15,30,880.0,94.0,4.7,29.0,689.0,479.25,356.05
2016,8,2,15,45,864.5,91.0,4.75,29.0,642.5,420.18,307.31
2016,8,2,16,0,849.0,88.0,4.8,29.0,596.0,361.72,257.78
2016,8,2,16,15,828.5,85.0,4.8,28.0,546.0,298.12,204.48
2016,8,2,16,30,808.0,82.0,4.8,27.0,496.0,240.52,155.52
2016,8,2,16,45,780.0,78.5,4.85,26.5,443.5,183.33,108.57
2016,8,2,17,0,752.0,75.0,4.9,26.0,391.0,129.29,69.04
2016,8,2,17,15,714.5,70.0,4.85,25.0,338.0,77.0,41.27
2016,8,2,17,30,677.0,65.0,4.8,24.0,285.0,43.84,32.24
2016,8,2,17,45,621.5,59.0,4.8,23.0,233.5,41.25,30.14
2016,8,2,18,0,566.0,53.0,4.8,22.0,182.0,38.53,27.77
2016,8,2,18,15,481.5,45.0,4.7,21.0,134.5,33.89,23.56
2016,8,2,18,30,397.0,37.0,4.6,20.0,87.0,29.07,18.89
2016,8,2,18,45,257.5,25.0,4.55,19.5,51.5,20.08,8.47
2016,8,2,19,0,118.0,13.0,4.5,19.0,16.0,12.39,0.0
2016,8,2,19,15,59.0,6.5,4.45,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.25,13.5,11.0,18.92,0.0
2016,8,3,5,30,138.0,16.0,2.4,14.0,22.0,45.33,0.0
2016,8,3,5,45,268.0,28.0,2.6,14.5,58.5,118.93,76.83
2016,8,3,6,0,398.0,40.0,2.8,15.0,95.0,191.36,143.23
2016,8,3,6,15,478.5,48.5,2.65,15.5,142.5,255.67,200.52
2016,8,3,6,30,559.0,57.0,2.5,16.0,190.0,328.45,263.72
2016,8,3,6,45,614.5,63.0,2.35,17.0,242.0,393.86,318.77
2016,8,3,7,0,670.0,69.0,2.2,18.0,294.0,464.06,375.16
2016,8,3,7,15,707.0,73.5,2.15,18.5,346.5,523.61,421.97
2016,8,3,7,30,744.0,78.0,2.1,19.0,399.0,587.39,470.05
2016,8,3,7,45,772.0,81.5,2.05,20.0,451.0,645.33,510.73
2016,8,3,8,0,800.0,85.0,2.0,21.0,503.0,703.65,548.57
2016,8,3,8,15,820.5,88.5,2.0,22.0,552.5,756.14,581.36
2016,8,3,8,30,841.0,92.0,2.0,23.0,602.0,807.72,612.63
2016,8,3,8,45,857.0,94.5,2.0,24.0,648.0,846.62,634.49
2016,8,3,9,0,873.0,97.0,2.0,25.0,694.0,889.82,658.86
2016,8,3,9,15,884.5,99.0,2.1,26.0,735.0,926.27,679.27
2016,8,3,9,30,896.0,101.0,2.2,27.0,776.0,960.16,697.8
2016,8,3,9,45,908.0,101.0,2.3,28.0,812.5,989.53,713.25
2016,8,3,10,0,920.0,101.0,2.4,29.0,849.0,1015.95,726.73
2016,8,3,10,15,926.5,102.5,2.5,29.5,878.5,1035.42,737.26
2016,8,3,10,30,933.0,104.0,2.6,30.0,908.0,1051.43,745.71
2016,8,3,10,45,939.0,104.5,2.75,31.0,931.0,1062.29,750.02
2016,8,3,11,0,945.0,105.0,2.9,32.0,954.0,1069.49,752.13
2016,8,3,11,15,948.0,105.5,3.1,32.0,969.0,1069.94,753.64
2016,8,3,11,30,951.0,106.0,3.3,32.0,984.0,1066.66,752.88
2016,8,3,11,45,953.5,106.0,3.55,32.5,991.5,1058.63,748.04
2016,8,3,12,0,956.0,106.0,3.8,33.0,999.0,1046.91,740.84
2016,8,3,12,15,956.0,106.0,4.0,33.0,999.0,1029.13,730.94
2016,8,3,12,30,956.0,106.0,4.2,33.0,999.0,1007.86,718.77
2016,8,3,12,45,954.5,105.5,4.45,33.5,990.5,981.32,701.93
2016,8,3,13,0,953.0,105.0,4.7,34.0,982.0,951.56,682.87
2016,8,3,13,15,950.0,104.5,4.85,33.5,966.5,917.43,663.4
2016,8,3,13,30,947.0,104.0,5.0,33.0,951.0,880.44,641.83
2016,8,3,13,45,944.0,102.0,5.2,33.0,928.5,839.33,616.04
2016,8,3,14,0,941.0,100.0,5.4,33.0,906.0,795.72,588.1
2016,8,3,14,15,935.0,99.0,5.5,32.5,876.0,748.62,558.02
2016,8,3,14,30,929.0,98.0,5.6,32.0,846.0,699.64,524.18
2016,8,3,14,45,922.0,95.5,5.7,31.5,810.5,647.02,486.2
2016,8,3,15,0,915.0,93.0,5.8,31.0,775.0,593.08,445.96
2016,8,3,15,15,904.0,91.0,5.8,30.0,733.0,536.52,402.96
2016,8,3,15,30,893.0,89.0,5.8,29.0,691.0,479.52,357.98
2016,8,3,15,45,879.5,86.0,5.8,28.5,645.0,420.5,309.2
2016,8,3,16,0,866.0,83.0,5.8,28.0,599.0,361.85,259.33
2016,8,3,16,15,846.5,80.0,5.7,27.0,548.5,302.16,208.26
2016,8,3,16,30,827.0,77.0,5.6,26.0,498.0,239.03,154.42
2016,8,3,16,45,800.0,73.5,5.6,25.0,445.5,180.88,106.54
2016,8,3,17,0,773.0,70.0,5.6,24.0,393.0,125.73,66.15
2016,8,3,17,15,736.0,65.5,5.45,23.0,340.0,72.63,38.27
2016,8,3,17,30,699.0,61.0,5.3,22.0,287.0,45.02,33.55
2016,8,3,17,45,644.0,55.5,5.2,21.0,234.5,42.37,31.38
2016,8,3,18,0,589.0,50.0,5.1,20.0,182.0,36.2,25.98
2016,8,3,18,15,505.0,42.0,4.95,19.0,134.5,31.44,21.63
2016,8,3,18,30,421.0,34.0,4.8,18.0,87.0,26.46,16.79
2016,8,3,18,45,277.5,23.0,4.7,17.5,51.0,18.33,6.74
2016,8,3,19,0,134.0,12.0,4.6,17.0,15.0,11.44,0.0
2016,8,3,19,15,67.0,6.0,4.55,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,85.0,7.5,3.65,12.5,10.5,7.15,0.0
2016,8,4,5,30,170.0,15.0,3.8,13.0,21.0,51.23,0.0
2016,8,4,5,45,302.0,26.0,3.95,13.5,58.5,126.15,80.31
2016,8,4,6,0,434.0,37.0,4.1,14.0,96.0,199.96,150.0
2016,8,4,6,15,513.5,45.0,4.1,14.5,144.0,265.17,209.08
2016,8,4,6,30,593.0,53.0,4.1,15.0,192.0,338.78,274.13
2016,8,4,6,45,451.0,84.0,4.1,16.0,205.0,332.25,272.1
2016,8,4,7,0,309.0,115.0,4.1,17.0,218.0,303.98,249.56
2016,8,4,7,15,540.0,93.5,4.1,17.5,310.0,448.13,368.1
2016,8,4,7,30,771.0,72.0,4.1,18.0,402.0,597.92,487.03
2016,8,4,7,45,798.5,75.0,4.1,18.5,454.5,656.13,529.72
2016,8,4,8,0,826.0,78.0,4.1,19.0,507.0,714.63,570.54
2016,8,4,8,15,845.0,80.5,4.15,19.5,556.5,760.27,601.12
2016,8,4,8,30,864.0,83.0,4.2,20.0,606.0,810.07,634.23
2016,8,4,8,45,879.5,85.0,4.3,21.0,652.0,854.94,662.19
2016,8,4,9,0,895.0,87.0,4.4,22.0,698.0,897.93,688.33
2016,8,4,9,15,905.5,89.0,4.5,22.5,738.5,934.18,710.89
2016,8,4,9,30,916.0,91.0,4.6,23.0,779.0,967.74,731.59
2016,8,4,9,45,922.0,93.5,4.75,23.5,813.5,994.64,748.09
2016,8,4,10,0,928.0,96.0,4.9,24.0,848.0,1018.27,762.41
2016,8,4,10,15,933.5,97.0,5.0,24.0,876.5,1036.35,774.18
2016,8,4,10,30,939.0,98.0,5.1,24.0,905.0,1050.93,783.73
2016,8,4,10,45,943.0,98.5,5.2,24.5,926.5,1059.85,788.04
2016,8,4,11,0,947.0,99.0,5.3,25.0,948.0,1065.08,790.02
2016,8,4,11,15,948.5,99.5,5.35,25.0,962.0,1064.07,789.15
2016,8,4,11,30,950.0,100.0,5.4,25.0,976.0,1059.32,785.94
2016,8,4,11,45,950.5,101.0,5.45,25.5,982.5,1050.37,778.49
2016,8,4,12,0,951.0,102.0,5.5,26.0,989.0,1037.77,768.73
2016,8,4,12,15,950.0,102.0,5.5,26.0,988.0,1019.11,756.21
2016,8,4,12,30,949.0,102.0,5.5,26.0,987.0,997.01,741.47
2016,8,4,12,45,940.5,105.5,5.55,26.0,976.5,968.18,722.52
2016,8,4,13,0,932.0,109.0,5.6,26.0,966.0,936.45,701.57
2016,8,4,13,15,929.0,108.5,5.6,25.5,950.0,902.88,680.34
2016,8,4,13,30,926.0,108.0,5.6,25.0,934.0,866.52,656.98
2016,8,4,13,45,921.5,106.5,5.7,25.0,911.0,825.4,629.25
2016,8,4,14,0,917.0,105.0,5.8,25.0,888.0,781.95,599.57
2016,8,4,14,15,910.0,103.5,5.8,24.5,858.0,734.61,567.51
2016,8,4,14,30,903.0,102.0,5.8,24.0,828.0,685.56,531.57
2016,8,4,14,45,895.0,100.0,5.85,23.5,792.0,633.94,492.67
2016,8,4,15,0,887.0,98.0,5.9,23.0,756.0,581.16,451.64
2016,8,4,15,15,875.0,95.5,5.85,22.5,714.5,525.0,406.52
2016,8,4,15,30,863.0,93.0,5.8,22.0,673.0,468.58,359.79
2016,8,4,15,45,848.5,90.0,5.8,21.5,627.5,410.73,310.6
2016,8,4,16,0,834.0,87.0,5.8,21.0,582.0,349.18,257.22
2016,8,4,16,15,813.5,84.0,5.7,20.5,532.5,290.6,205.33
2016,8,4,16,30,793.0,81.0,5.6,20.0,483.0,233.8,155.08
2016,8,4,16,45,767.0,77.0,5.55,19.5,431.5,177.34,107.4
2016,8,4,17,0,741.0,73.0,5.5,19.0,380.0,123.8,67.44
2016,8,4,17,15,703.5,68.0,5.4,18.0,328.0,72.18,40.18
2016,8,4,17,30,666.0,63.0,5.3,17.0,276.0,42.54,32.1
2016,8,4,17,45,612.0,57.0,5.2,16.5,225.0,39.89,29.8
2016,8,4,18,0,558.0,51.0,5.1,16.0,174.0,37.11,27.24
2016,8,4,18,15,474.5,42.5,4.95,15.5,128.0,31.98,22.42
2016,8,4,18,30,391.0,34.0,4.8,15.0,82.0,26.59,17.07
2016,8,4,18,45,252.0,22.0,4.7,14.5,47.5,17.51,5.57
2016,8,4,19,0,113.0,10.0,4.6,14.0,13.0,9.53,0.0
2016,8,4,19,15,56.5,5.0,4.5,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,13.0,19.0,43.23,0.0
2016,8,5,5,45,272.0,26.5,3.05,13.5,56.0,117.82,73.4
2016,8,5,6,0,406.0,39.0,3.4,14.0,93.0,192.62,144.2
2016,8,5,6,15,487.5,47.5,3.35,14.5,141.0,257.72,202.83
2016,8,5,6,30,569.0,56.0,3.3,15.0,189.0,331.41,267.56
2016,8,5,6,45,294.5,87.0,3.3,15.5,157.0,257.72,211.03
2016,8,5,7,0,20.0,118.0,3.3,16.0,125.0,126.88,101.55
2016,8,5,7,15,387.0,97.5,3.25,16.5,262.0,355.42,293.88
2016,8,5,7,30,754.0,77.0,3.2,17.0,399.0,592.51,482.76
2016,8,5,7,45,542.5,138.5,3.15,17.5,385.0,547.24,442.47
2016,8,5,8,0,331.0,200.0,3.1,18.0,371.0,471.93,379.39
2016,8,5,8,15,591.0,144.5,3.05,18.5,487.0,643.37,513.31
2016,8,5,8,30,851.0,89.0,3.0,19.0,603.0,806.32,629.18
2016,8,5,8,45,868.0,91.0,2.95,19.5,649.0,852.0,656.85
2016,8,5,9,0,885.0,93.0,2.9,20.0,695.0,895.92,683.66
2016,8,5,9,15,896.5,95.0,2.9,20.5,736.5,932.76,705.55
2016,8,5,9,30,908.0,97.0,2.9,21.0,778.0,966.99,725.48
2016,8,5,9,45,741.5,183.5,2.95,21.5,757.0,933.83,700.51
2016,8,5,10,0,575.0,270.0,3.0,22.0,736.0,871.0,653.78
2016,8,5,10,15,750.0,190.5,3.05,22.5,820.5,970.19,721.55
2016,8,5,10,30,925.0,111.0,3.1,23.0,905.0,1050.97,771.93
2016,8,5,10,45,931.0,111.5,3.2,24.0,927.5,1061.67,775.16
2016,8,5,11,0,937.0,112.0,3.3,25.0,950.0,1068.73,776.76
2016,8,5,11,15,940.0,112.5,3.35,25.5,965.5,1069.07,775.26
2016,8,5,11,30,943.0,113.0,3.4,26.0,981.0,1065.69,771.55
2016,8,5,11,45,945.5,112.5,3.5,26.5,988.5,1057.07,765.03
2016,8,5,12,0,948.0,112.0,3.6,27.0,996.0,1044.79,756.27
2016,8,5,12,15,948.0,112.0,3.7,27.0,995.5,1026.98,745.53
2016,8,5,12,30,948.0,112.0,3.8,27.0,995.0,1005.7,732.56
2016,8,5,12,45,947.5,111.0,3.9,27.5,987.0,979.6,714.99
2016,8,5,13,0,947.0,110.0,4.0,28.0,979.0,950.25,695.29
2016,8,5,13,15,944.0,109.5,4.1,28.0,963.0,916.13,673.72
2016,8,5,13,30,941.0,109.0,4.2,28.0,947.0,879.16,650.07
2016,8,5,13,45,936.5,107.5,4.35,28.0,923.5,837.38,623.13
2016,8,5,14,0,932.0,106.0,4.5,28.0,900.0,793.23,594.21
2016,8,5,14,15,925.0,104.5,4.6,28.0,869.5,745.15,562.09
2016,8,5,14,30,918.0,103.0,4.7,28.0,839.0,695.31,526.17
2016,8,5,14,45,908.5,101.5,4.8,28.0,802.0,642.43,486.85
2016,8,5,15,0,899.0,100.0,4.9,28.0,765.0,588.49,445.56
2016,8,5,15,15,886.5,97.5,4.95,27.5,723.0,531.36,401.32
2016,8,5,15,30,874.0,95.0,5.0,27.0,681.0,473.99,355.35
2016,8,5,15,45,857.0,93.0,5.05,26.5,634.0,415.34,306.89
2016,8,5,16,0,840.0,91.0,5.1,26.0,587.0,353.33,254.53
2016,8,5,16,15,818.5,87.5,5.05,25.0,536.5,293.61,203.41
2016,8,5,16,30,797.0,84.0,5.0,24.0,486.0,235.8,153.77
2016,8,5,16,45,765.5,80.5,5.0,23.5,433.0,178.65,106.72
2016,8,5,17,0,734.0,77.0,5.0,23.0,380.0,125.09,67.91
2016,8,5,17,15,694.0,72.0,4.9,22.0,327.0,69.26,38.05
2016,8,5,17,30,654.0,67.0,4.8,21.0,274.0,45.74,34.34
2016,8,5,17,45,590.0,61.0,4.7,20.0,222.0,43.24,32.27
2016,8,5,18,0,526.0,55.0,4.6,19.0,170.0,40.64,29.95
2016,8,5,18,15,437.5,45.5,4.45,18.0,123.5,34.78,24.56
2016,8,5,18,30,349.0,36.0,4.3,17.0,77.0,28.61,18.53
2016,8,5,18,45,207.0,23.0,4.2,16.5,44.0,18.6,5.15
2016,8,5,19,0,65.0,10.0,4.1,16.0,11.0,9.53,0.0
2016,8,5,19,15,32.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,48.5,7.0,2.75,11.5,8.5,0.0,0.0
2016,8,6,5,30,97.0,14.0,3.0,12.0,17.0,34.28,0.0
2016,8,6,5,45,229.5,27.5,3.3,12.5,52.5,106.43,64.87
2016,8,6,6,0,362.0,41.0,3.6,13.0,88.0,179.89,135.05
2016,8,6,6,15,446.0,50.5,3.6,13.5,135.0,244.71,193.4
2016,8,6,6,30,530.0,60.0,3.6,14.0,182.0,318.42,258.33
2016,8,6,6,45,587.5,66.5,3.6,15.0,233.5,384.0,314.81
2016,8,6,7,0,645.0,73.0,3.6,16.0,285.0,454.59,373.2
2016,8,6,7,15,683.5,78.5,3.6,16.5,337.5,517.17,423.81
2016,8,6,7,30,722.0,84.0,3.6,17.0,390.0,581.99,474.34
2016,8,6,7,45,753.0,87.0,3.6,17.5,442.5,638.12,516.67
2016,8,6,8,0,784.0,90.0,3.6,18.0,495.0,697.41,558.39
2016,8,6,8,15,805.0,93.5,3.6,18.5,544.5,749.74,593.81
2016,8,6,8,30,826.0,97.0,3.6,19.0,594.0,801.22,627.88
2016,8,6,8,45,843.0,99.0,3.65,20.0,640.0,846.37,655.79
2016,8,6,9,0,860.0,101.0,3.7,21.0,686.0,882.85,677.12
2016,8,6,9,15,872.0,103.5,3.75,21.5,727.0,919.95,699.95
2016,8,6,9,30,884.0,106.0,3.8,22.0,768.0,954.53,720.82
2016,8,6,9,45,896.0,106.0,3.9,22.5,804.0,983.61,738.13
2016,8,6,10,0,908.0,106.0,4.0,23.0,840.0,1009.77,753.46
2016,8,6,10,15,914.5,107.5,4.1,23.5,869.0,1029.0,764.16
2016,8,6,10,30,921.0,109.0,4.2,24.0,898.0,1044.8,772.68
2016,8,6,10,45,925.5,110.0,4.35,24.5,920.0,1054.5,777.58
2016,8,6,11,0,930.0,111.0,4.5,25.0,942.0,1060.55,780.2
2016,8,6,11,15,932.5,112.0,4.55,25.0,957.0,1060.9,780.09
2016,8,6,11,30,935.0,113.0,4.6,25.0,972.0,1057.55,777.94
2016,8,6,11,45,936.0,113.5,4.7,25.5,978.5,1048.5,771.07
2016,8,6,12,0,937.0,114.0,4.8,26.0,985.0,1035.83,761.94
2016,8,6,12,15,936.5,114.0,4.85,26.0,984.5,1017.67,750.35
2016,8,6,12,30,936.0,114.0,4.9,26.0,984.0,996.08,736.54
2016,8,6,12,45,925.5,119.0,5.0,26.5,973.0,966.94,716.58
2016,8,6,13,0,915.0,124.0,5.1,27.0,962.0,935.01,694.73
2016,8,6,13,15,911.5,123.0,5.15,26.5,945.5,900.79,673.67
2016,8,6,13,30,908.0,122.0,5.2,26.0,929.0,863.88,650.51
2016,8,6,13,45,902.5,121.0,5.3,26.0,905.5,822.86,623.18
2016,8,6,14,0,897.0,120.0,5.4,26.0,882.0,779.64,593.99
2016,8,6,14,15,890.0,118.0,5.45,25.5,852.0,732.43,562.08
2016,8,6,14,30,883.0,116.0,5.5,25.0,822.0,683.56,526.61
2016,8,6,14,45,873.5,113.5,5.55,25.0,785.5,631.28,486.59
2016,8,6,15,0,864.0,111.0,5.6,25.0,749.0,578.03,444.78
2016,8,6,15,15,851.5,108.5,5.6,24.5,707.5,520.21,399.08
2016,8,6,15,30,839.0,106.0,5.6,24.0,666.0,463.99,353.1
2016,8,6,15,45,823.5,102.5,5.7,23.5,620.0,405.88,304.37
2016,8,6,16,0,808.0,99.0,5.8,23.0,574.0,348.52,254.88
2016,8,6,16,15,786.5,95.0,5.75,22.0,524.5,290.12,204.22
2016,8,6,16,30,765.0,91.0,5.7,21.0,475.0,233.69,155.2
2016,8,6,16,45,738.5,86.0,5.7,20.5,423.5,177.87,108.62
2016,8,6,17,0,712.0,81.0,5.7,20.0,372.0,120.58,66.2
2016,8,6,17,15,671.5,75.5,5.6,19.0,319.5,69.82,40.27
2016,8,6,17,30,631.0,70.0,5.5,18.0,267.0,48.21,36.95
2016,8,6,17,45,573.5,62.5,5.4,17.5,216.5,44.61,33.81
2016,8,6,18,0,516.0,55.0,5.3,17.0,166.0,40.81,30.33
2016,8,6,18,15,425.5,45.5,5.2,16.0,120.0,34.95,24.88
2016,8,6,18,30,335.0,36.0,5.1,15.0,74.0,28.8,18.75
2016,8,6,18,45,167.5,18.0,5.0,14.5,37.0,14.0,1.52
2016,8,6,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.5,3.35,11.5,8.5,0.0,0.0
2016,8,7,5,30,146.0,13.0,3.5,12.0,17.0,43.81,0.0
2016,8,7,5,45,289.0,24.5,3.7,12.5,54.0,119.0,70.14
2016,8,7,6,0,432.0,36.0,3.9,13.0,91.0,197.74,147.79
2016,8,7,6,15,515.0,43.5,3.85,13.5,139.5,263.55,207.84
2016,8,7,6,30,598.0,51.0,3.8,14.0,188.0,338.16,274.05
2016,8,7,6,45,652.0,56.5,3.8,14.5,240.5,402.18,330.29
2016,8,7,7,0,706.0,62.0,3.8,15.0,293.0,473.08,390.0
2016,8,7,7,15,742.0,66.5,3.75,15.5,346.0,536.1,441.17
2016,8,7,7,30,778.0,71.0,3.7,16.0,399.0,600.95,491.81
2016,8,7,7,45,805.0,74.0,3.65,17.0,452.0,659.21,533.94
2016,8,7,8,0,832.0,77.0,3.6,18.0,505.0,717.69,573.45
2016,8,7,8,15,851.5,80.0,3.55,18.5,554.5,764.58,604.41
2016,8,7,8,30,871.0,83.0,3.5,19.0,604.0,815.68,637.78
2016,8,7,8,45,886.5,85.0,3.5,20.0,650.5,860.85,665.21
2016,8,7,9,0,902.0,87.0,3.5,21.0,697.0,904.09,690.74
2016,8,7,9,15,913.0,88.5,3.5,21.5,739.0,940.44,712.43
2016,8,7,9,30,924.0,90.0,3.5,22.0,781.0,974.1,732.09
2016,8,7,9,45,928.5,94.0,3.55,23.0,815.5,1001.42,746.26
2016,8,7,10,0,933.0,98.0,3.6,24.0,850.0,1025.35,758.09
2016,8,7,10,15,939.5,99.5,3.65,24.5,880.0,1044.98,768.58
2016,8,7,10,30,946.0,101.0,3.7,25.0,910.0,1061.08,776.82
2016,8,7,10,45,951.5,101.5,3.8,25.5,932.5,1071.45,781.81
2016,8,7,11,0,957.0,102.0,3.9,26.0,955.0,1078.09,784.53
2016,8,7,11,15,960.0,102.5,3.95,26.5,970.0,1078.42,782.94
2016,8,7,11,30,963.0,103.0,4.0,27.0,985.0,1074.95,779.07
2016,8,7,11,45,965.0,103.0,4.1,27.5,992.5,1066.17,772.28
2016,8,7,12,0,967.0,103.0,4.2,28.0,1000.0,1053.63,763.19
2016,8,7,12,15,967.0,103.0,4.25,28.0,1000.0,1035.48,751.76
2016,8,7,12,30,967.0,103.0,4.3,28.0,1000.0,1013.77,738.09
2016,8,7,12,45,967.0,101.5,4.4,28.0,992.0,987.1,721.46
2016,8,7,13,0,967.0,100.0,4.5,28.0,984.0,957.09,702.57
2016,8,7,13,15,964.0,99.5,4.55,28.0,968.0,922.27,680.12
2016,8,7,13,30,961.0,99.0,4.6,28.0,952.0,884.54,655.63
2016,8,7,13,45,958.0,97.5,4.65,28.0,928.5,843.1,628.53
2016,8,7,14,0,955.0,96.0,4.7,28.0,905.0,799.09,599.38
2016,8,7,14,15,949.0,94.5,4.7,27.5,875.0,750.62,567.68
2016,8,7,14,30,943.0,93.0,4.7,27.0,845.0,700.24,532.14
2016,8,7,14,45,935.5,91.0,4.75,27.0,808.0,646.82,492.04
2016,8,7,15,0,928.0,89.0,4.8,27.0,771.0,592.09,449.8
2016,8,7,15,15,916.5,87.0,4.8,26.5,729.0,534.33,404.68
2016,8,7,15,30,905.0,85.0,4.8,26.0,687.0,476.17,357.69
2016,8,7,15,45,890.5,82.5,4.85,26.0,640.0,416.3,307.3
2016,8,7,16,0,876.0,80.0,4.9,26.0,593.0,356.89,255.99
2016,8,7,16,15,856.5,77.0,4.85,25.0,542.5,296.44,204.01
2016,8,7,16,30,837.0,74.0,4.8,24.0,492.0,232.58,149.37
2016,8,7,16,45,810.5,70.5,4.8,23.5,439.0,173.81,100.88
2016,8,7,17,0,784.0,67.0,4.8,23.0,386.0,118.01,60.76
2016,8,7,17,15,746.5,62.5,4.7,22.0,332.0,64.26,34.73
2016,8,7,17,30,709.0,58.0,4.6,21.0,278.0,43.05,32.0
2016,8,7,17,45,652.0,52.5,4.55,20.5,225.5,40.31,29.63
2016,8,7,18,0,595.0,47.0,4.5,20.0,173.0,34.27,24.24
2016,8,7,18,15,504.5,39.0,4.35,19.0,125.5,29.41,19.75
2016,8,7,18,30,414.0,31.0,4.2,18.0,78.0,24.33,14.64
2016,8,7,18,45,207.0,15.5,4.05,17.0,39.0,11.88,0.0
2016,8,7,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,66.5,6.0,2.3,11.5,8.0,0.0,0.0
2016,8,8,5,30,133.0,12.0,2.5,12.0,16.0,39.98,0.0
2016,8,8,5,45,275.0,23.0,2.75,13.0,51.5,112.93,63.68
2016,8,8,6,0,417.0,34.0,3.0,14.0,87.0,190.47,141.19
2016,8,8,6,15,500.0,42.0,2.9,14.5,134.5,255.87,200.44
2016,8,8,6,30,583.0,50.0,2.8,15.0,182.0,330.19,265.77
2016,8,8,6,45,634.0,56.0,2.7,16.0,233.0,394.55,320.92
2016,8,8,7,0,685.0,62.0,2.6,17.0,284.0,461.37,375.66
2016,8,8,7,15,721.5,66.5,2.55,17.5,336.5,523.64,425.3
2016,8,8,7,30,758.0,71.0,2.5,18.0,389.0,587.85,474.4
2016,8,8,7,45,783.5,74.5,2.5,19.0,440.5,644.76,514.89
2016,8,8,8,0,809.0,78.0,2.5,20.0,492.0,701.82,552.72
2016,8,8,8,15,828.5,81.0,2.5,20.5,541.5,753.4,586.59
2016,8,8,8,30,848.0,84.0,2.5,21.0,591.0,797.98,614.79
2016,8,8,8,45,863.0,86.5,2.55,22.0,636.5,842.5,641.59
2016,8,8,9,0,878.0,89.0,2.6,23.0,682.0,885.12,666.56
2016,8,8,9,15,889.5,91.0,2.7,23.5,723.0,921.81,688.85
2016,8,8,9,30,901.0,93.0,2.8,24.0,764.0,955.91,709.26
2016,8,8,9,45,914.0,92.5,2.9,25.0,800.5,985.81,725.38
2016,8,8,10,0,927.0,92.0,3.0,26.0,837.0,1012.77,739.47
2016,8,8,10,15,933.5,93.0,3.1,26.5,866.5,1031.82,749.85
2016,8,8,10,30,940.0,94.0,3.2,27.0,896.0,1047.36,758.09
2016,8,8,10,45,943.5,95.5,3.35,27.5,918.0,1056.81,762.94
2016,8,8,11,0,947.0,97.0,3.5,28.0,940.0,1062.52,765.52
2016,8,8,11,15,950.0,98.0,3.65,28.0,955.0,1063.43,766.65
2016,8,8,11,30,953.0,99.0,3.8,28.0,970.0,1060.55,765.48
2016,8,8,11,45,953.0,100.0,3.95,28.5,977.0,1050.91,758.54
2016,8,8,12,0,953.0,101.0,4.1,29.0,984.0,1037.6,749.33
2016,8,8,12,15,953.0,101.0,4.25,29.0,983.5,1019.66,738.67
2016,8,8,12,30,953.0,101.0,4.4,29.0,983.0,998.2,725.71
2016,8,8,12,45,951.5,101.0,4.6,29.5,974.5,971.95,708.38
2016,8,8,13,0,950.0,101.0,4.8,30.0,966.0,942.46,689.28
2016,8,8,13,15,947.0,100.5,4.9,29.5,950.5,908.1,668.95
2016,8,8,13,30,944.0,100.0,5.0,29.0,935.0,870.88,646.39
2016,8,8,13,45,940.0,98.5,5.15,29.0,911.5,829.21,619.41
2016,8,8,14,0,936.0,97.0,5.3,29.0,888.0,785.12,590.36
2016,8,8,14,15,929.5,95.5,5.35,28.5,858.0,737.04,558.8
2016,8,8,14,30,923.0,94.0,5.4,28.0,828.0,687.16,523.3
2016,8,8,14,45,915.5,92.0,5.5,28.0,792.0,634.62,483.63
2016,8,8,15,0,908.0,90.0,5.6,28.0,756.0,580.82,441.86
2016,8,8,15,15,896.5,88.0,5.6,27.5,714.0,524.03,397.18
2016,8,8,15,30,885.0,86.0,5.6,27.0,672.0,466.89,350.72
2016,8,8,15,45,871.5,83.0,5.65,26.5,626.0,408.0,301.52
2016,8,8,16,0,858.0,80.0,5.7,26.0,580.0,349.51,251.23
2016,8,8,16,15,838.0,77.0,5.6,25.0,530.0,289.92,199.74
2016,8,8,16,30,818.0,74.0,5.5,24.0,480.0,227.04,145.78
2016,8,8,16,45,793.5,70.0,5.45,23.5,428.0,169.25,98.04
2016,8,8,17,0,769.0,66.0,5.4,23.0,376.0,114.2,58.6
2016,8,8,17,15,731.0,61.5,5.3,22.0,323.0,61.36,33.58
2016,8,8,17,30,693.0,57.0,5.2,21.0,270.0,42.3,31.34
2016,8,8,17,45,639.0,51.0,5.1,20.5,218.5,39.09,28.56
2016,8,8,18,0,585.0,45.0,5.0,20.0,167.0,35.77,25.51
2016,8,8,18,15,494.0,37.5,4.9,19.0,120.5,28.23,18.69
2016,8,8,18,30,403.0,30.0,4.8,18.0,74.0,23.55,13.86
2016,8,8,18,45,201.5,15.0,4.7,17.0,37.0,11.53,0.0
2016,8,8,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,15,75.5,5.5,2.4,12.5,7.5,0.0,0.0
2016,8,9,5,30,151.0,11.0,2.5,13.0,15.0,42.8,0.0
2016,8,9,5,45,296.5,21.5,2.7,13.5,51.0,116.49,62.36
2016,8,9,6,0,442.0,32.0,2.9,14.0,87.0,196.34,144.95
2016,8,9,6,15,524.0,39.0,2.7,14.5,134.5,261.46,204.35
2016,8,9,6,30,606.0,46.0,2.5,15.0,182.0,333.42,267.84
2016,8,9,6,45,656.0,51.5,2.35,16.0,233.5,398.14,323.2
2016,8,9,7,0,706.0,57.0,2.2,17.0,285.0,466.99,379.2
2016,8,9,7,15,741.0,61.0,2.0,17.5,337.5,528.77,427.61
2016,8,9,7,30,776.0,65.0,1.8,18.0,390.0,592.32,474.93
2016,8,9,7,45,800.5,68.5,1.65,18.5,441.5,649.34,514.55
2016,8,9,8,0,825.0,72.0,1.5,19.0,493.0,701.19,547.69
2016,8,9,8,15,844.0,74.5,1.4,19.5,542.0,752.13,579.41
2016,8,9,8,30,863.0,77.0,1.3,20.0,591.0,802.02,609.33
2016,8,9,8,45,878.5,79.0,1.2,21.0,637.0,846.97,633.73
2016,8,9,9,0,894.0,81.0,1.1,22.0,683.0,890.02,656.01
2016,8,9,9,15,905.0,82.5,1.05,22.5,724.0,926.2,675.21
2016,8,9,9,30,916.0,84.0,1.0,23.0,765.0,959.71,692.4
2016,8,9,9,45,925.5,85.0,0.95,24.0,800.5,988.32,704.89
2016,8,9,10,0,935.0,86.0,0.9,25.0,836.0,1013.79,715.24
2016,8,9,10,15,941.0,87.0,0.9,25.5,865.0,1032.49,723.78
2016,8,9,10,30,947.0,88.0,0.9,26.0,894.0,1047.64,730.31
2016,8,9,10,45,952.0,88.5,0.9,27.0,916.5,1057.58,732.38
2016,8,9,11,0,957.0,89.0,0.9,28.0,939.0,1063.79,732.37
2016,8,9,11,15,960.0,89.5,1.05,28.5,954.0,1064.19,733.67
2016,8,9,11,30,963.0,90.0,1.2,29.0,969.0,1060.77,732.69
2016,8,9,11,45,964.5,90.0,1.35,30.0,976.0,1051.53,726.7
2016,8,9,12,0,966.0,90.0,1.5,31.0,983.0,1038.55,718.4
2016,8,9,12,15,966.0,90.0,1.75,31.0,982.0,1020.43,711.16
2016,8,9,12,30,966.0,90.0,2.0,31.0,981.0,998.74,701.24
2016,8,9,12,45,956.5,94.5,2.25,31.5,971.0,969.44,684.7
2016,8,9,13,0,947.0,99.0,2.5,32.0,961.0,937.2,665.87
2016,8,9,13,15,944.0,98.5,2.75,32.0,945.0,902.88,646.54
2016,8,9,13,30,941.0,98.0,3.0,32.0,929.0,865.69,624.83
2016,8,9,13,45,935.5,97.5,3.25,32.0,905.0,823.87,599.5
2016,8,9,14,0,930.0,97.0,3.5,32.0,881.0,779.73,572.05
2016,8,9,14,15,923.5,95.5,3.7,31.5,851.0,731.84,542.33
2016,8,9,14,30,917.0,94.0,3.9,31.0,821.0,682.15,508.49
2016,8,9,14,45,907.0,93.0,4.1,31.0,784.0,629.26,469.92
2016,8,9,15,0,897.0,92.0,4.3,31.0,747.0,575.35,429.35
2016,8,9,15,15,885.0,90.0,4.4,30.5,705.0,518.81,386.1
2016,8,9,15,30,873.0,88.0,4.5,30.0,663.0,461.98,341.07
2016,8,9,15,45,856.0,86.0,4.6,30.0,616.5,403.22,292.56
2016,8,9,16,0,839.0,84.0,4.7,30.0,570.0,345.24,243.42
2016,8,9,16,15,818.0,81.0,4.75,29.0,520.5,281.86,190.37
2016,8,9,16,30,797.0,78.0,4.8,28.0,471.0,224.5,141.94
2016,8,9,16,45,767.5,74.5,4.85,27.5,418.5,167.62,96.19
2016,8,9,17,0,738.0,71.0,4.9,27.0,366.0,114.09,59.03
2016,8,9,17,15,698.5,66.0,4.85,26.0,313.5,62.67,35.57
2016,8,9,17,30,659.0,61.0,4.8,25.0,261.0,41.69,30.27
2016,8,9,17,45,598.0,55.0,4.75,24.0,210.0,38.99,28.02
2016,8,9,18,0,537.0,49.0,4.7,23.0,159.0,36.17,25.5
2016,8,9,18,15,443.5,40.0,4.6,22.0,113.5,30.54,20.35
2016,8,9,18,30,350.0,31.0,4.5,21.0,68.0,24.62,14.36
2016,8,9,18,45,175.0,15.5,4.4,20.5,34.0,12.08,0.0
2016,8,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
