Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,37.5,5.0,2.9,13.5,5.5,0.0,0.0
2016,8,10,5,30,75.0,10.0,3.0,14.0,11.0,25.54,0.0
2016,8,10,5,45,201.0,23.5,3.2,14.5,44.0,92.1,45.88
2016,8,10,6,0,327.0,37.0,3.4,15.0,77.0,163.84,120.53
2016,8,10,6,15,413.0,47.0,3.35,15.5,122.5,227.7,177.8
2016,8,10,6,30,499.0,57.0,3.3,16.0,168.0,300.88,241.82
2016,8,10,6,45,550.0,66.0,3.25,16.5,217.5,364.37,296.81
2016,8,10,7,0,601.0,75.0,3.2,17.0,267.0,432.35,353.48
2016,8,10,7,15,642.0,81.0,3.15,17.5,319.0,494.91,403.87
2016,8,10,7,30,683.0,87.0,3.1,18.0,371.0,560.03,454.37
2016,8,10,7,45,710.5,92.5,3.1,19.0,422.0,617.33,496.29
2016,8,10,8,0,738.0,98.0,3.1,20.0,473.0,675.15,536.25
2016,8,10,8,15,760.5,102.0,3.1,20.5,522.0,724.61,569.34
2016,8,10,8,30,783.0,106.0,3.1,21.0,571.0,776.3,603.36
2016,8,10,8,45,798.5,110.5,3.1,22.0,616.0,821.62,630.94
2016,8,10,9,0,814.0,115.0,3.1,23.0,661.0,865.18,656.73
2016,8,10,9,15,827.5,117.5,3.1,23.5,702.5,902.63,679.16
2016,8,10,9,30,841.0,120.0,3.1,24.0,744.0,937.72,699.76
2016,8,10,9,45,863.5,116.0,3.1,25.0,783.0,963.41,712.5
2016,8,10,10,0,886.0,112.0,3.1,26.0,822.0,994.75,728.89
2016,8,10,10,15,893.5,113.5,3.1,26.5,851.5,1014.55,738.98
2016,8,10,10,30,901.0,115.0,3.1,27.0,881.0,1030.98,747.01
2016,8,10,10,45,906.5,116.5,3.15,28.0,903.5,1041.92,750.53
2016,8,10,11,0,912.0,118.0,3.2,29.0,926.0,1049.27,751.86
2016,8,10,11,15,915.5,118.5,3.3,29.5,941.5,1049.91,750.98
2016,8,10,11,30,919.0,119.0,3.4,30.0,957.0,1046.89,747.94
2016,8,10,11,45,921.5,119.5,3.5,30.5,964.5,1039.22,742.07
2016,8,10,12,0,924.0,120.0,3.6,31.0,972.0,1027.93,734.02
2016,8,10,12,15,924.0,120.0,3.7,31.0,971.5,1010.18,723.4
2016,8,10,12,30,924.0,120.0,3.8,31.0,971.0,989.0,710.63
2016,8,10,12,45,922.5,119.5,3.95,31.5,962.5,962.66,693.38
2016,8,10,13,0,921.0,119.0,4.1,32.0,954.0,933.18,674.05
2016,8,10,13,15,917.5,118.0,4.2,32.0,938.0,898.51,652.31
2016,8,10,13,30,914.0,117.0,4.3,32.0,922.0,861.11,628.59
2016,8,10,13,45,909.0,116.0,4.45,32.0,898.5,819.98,602.31
2016,8,10,14,0,904.0,115.0,4.6,32.0,875.0,776.58,574.16
2016,8,10,14,15,896.5,113.5,4.6,31.5,844.5,728.9,542.79
2016,8,10,14,30,889.0,112.0,4.6,31.0,814.0,679.57,508.08
2016,8,10,14,45,880.0,109.5,4.7,31.0,777.5,627.02,469.41
2016,8,10,15,0,871.0,107.0,4.8,31.0,741.0,573.44,428.81
2016,8,10,15,15,858.0,104.5,4.8,30.5,698.5,517.11,385.47
2016,8,10,15,30,845.0,102.0,4.8,30.0,656.0,457.69,338.44
2016,8,10,15,45,828.5,98.5,4.8,29.5,609.5,398.66,290.19
2016,8,10,16,0,812.0,95.0,4.8,29.0,563.0,340.5,241.29
2016,8,10,16,15,789.5,91.5,4.7,28.0,513.0,281.91,191.8
2016,8,10,16,30,767.0,88.0,4.6,27.0,463.0,225.41,144.15
2016,8,10,16,45,738.5,83.0,4.6,26.5,411.0,169.12,98.97
2016,8,10,17,0,710.0,78.0,4.6,26.0,359.0,111.73,58.76
2016,8,10,17,15,668.0,72.0,4.5,25.0,306.5,60.78,35.65
2016,8,10,17,30,626.0,66.0,4.4,24.0,254.0,45.7,33.86
2016,8,10,17,45,566.0,58.5,4.3,23.0,203.5,41.97,30.71
2016,8,10,18,0,506.0,51.0,4.2,22.0,153.0,38.04,27.2
2016,8,10,18,15,411.0,41.0,4.1,21.0,108.0,31.59,21.3
2016,8,10,18,30,316.0,31.0,4.0,20.0,63.0,24.79,14.37
2016,8,10,18,45,158.0,15.5,3.95,19.0,31.5,12.19,0.0
2016,8,10,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,5,15,28.5,4.0,2.15,12.5,4.5,0.0,0.0
2016,8,11,5,30,57.0,8.0,2.4,13.0,9.0,19.76,0.0
2016,8,11,5,45,176.5,23.0,2.65,13.5,41.0,83.28,38.06
2016,8,11,6,0,296.0,38.0,2.9,14.0,73.0,154.53,113.72
2016,8,11,6,15,382.5,49.5,2.9,14.5,118.0,218.47,171.01
2016,8,11,6,30,469.0,61.0,2.9,15.0,163.0,291.88,235.18
2016,8,11,6,45,525.5,69.5,2.9,16.0,213.0,356.06,290.23
2016,8,11,7,0,582.0,78.0,2.9,17.0,263.0,425.27,347.29
2016,8,11,7,15,624.0,85.0,2.9,17.5,315.0,488.69,398.33
2016,8,11,7,30,666.0,92.0,2.9,18.0,367.0,554.81,449.61
2016,8,11,7,45,696.0,97.5,2.95,19.0,418.5,613.13,492.42
2016,8,11,8,0,726.0,103.0,3.0,20.0,470.0,672.2,533.78
2016,8,11,8,15,749.0,107.5,3.0,21.0,519.0,725.01,568.19
2016,8,11,8,30,772.0,112.0,3.0,22.0,568.0,774.03,598.99
2016,8,11,8,45,790.0,115.5,3.05,23.0,614.0,820.0,627.2
2016,8,11,9,0,808.0,119.0,3.1,24.0,660.0,864.38,653.74
2016,8,11,9,15,822.0,122.0,3.15,24.5,701.5,902.69,676.99
2016,8,11,9,30,836.0,125.0,3.2,25.0,743.0,938.66,698.45
2016,8,11,9,45,855.0,123.0,3.3,26.0,781.0,971.23,716.43
2016,8,11,10,0,874.0,121.0,3.4,27.0,819.0,992.78,727.01
2016,8,11,10,15,882.0,122.5,3.45,27.5,848.5,1012.8,737.74
2016,8,11,10,30,890.0,124.0,3.5,28.0,878.0,1029.51,746.36
2016,8,11,10,45,896.5,125.0,3.6,28.5,901.0,1040.73,751.9
2016,8,11,11,0,903.0,126.0,3.7,29.0,924.0,1048.41,755.3
2016,8,11,11,15,906.5,126.5,3.75,29.5,939.5,1048.95,753.88
2016,8,11,11,30,910.0,127.0,3.8,30.0,955.0,1045.85,750.31
2016,8,11,11,45,913.5,126.5,3.85,30.5,963.0,1038.1,743.93
2016,8,11,12,0,917.0,126.0,3.9,31.0,971.0,1026.76,735.4
2016,8,11,12,15,917.5,126.0,3.95,31.0,970.5,1009.47,724.65
2016,8,11,12,30,918.0,126.0,4.0,31.0,970.0,988.77,711.79
2016,8,11,12,45,906.0,132.0,4.1,31.5,958.5,959.21,692.06
2016,8,11,13,0,894.0,138.0,4.2,32.0,947.0,926.98,670.59
2016,8,11,13,15,890.5,137.0,4.25,32.0,931.0,892.92,648.96
2016,8,11,13,30,887.0,136.0,4.3,32.0,915.0,856.23,625.43
2016,8,11,13,45,885.0,132.5,4.35,32.5,892.0,815.89,598.06
2016,8,11,14,0,883.0,129.0,4.4,33.0,869.0,773.14,568.92
2016,8,11,14,15,875.0,127.5,4.45,32.5,838.5,725.83,537.62
2016,8,11,14,30,867.0,126.0,4.5,32.0,808.0,676.97,503.53
2016,8,11,14,45,859.5,122.0,4.55,32.0,772.0,624.15,464.69
2016,8,11,15,0,852.0,118.0,4.6,32.0,736.0,570.17,423.94
2016,8,11,15,15,838.0,115.0,4.6,31.5,693.5,513.1,380.42
2016,8,11,15,30,824.0,112.0,4.6,31.0,651.0,456.13,335.51
2016,8,11,15,45,808.5,107.5,4.65,30.5,604.5,397.63,288.11
2016,8,11,16,0,793.0,103.0,4.7,30.0,558.0,339.94,240.0
2016,8,11,16,15,769.0,99.0,4.7,29.0,508.0,281.55,191.17
2016,8,11,16,30,745.0,95.0,4.7,28.0,458.0,221.4,141.18
2016,8,11,16,45,715.5,89.5,4.7,27.5,406.0,165.46,96.68
2016,8,11,17,0,686.0,84.0,4.7,27.0,354.0,112.94,60.74
2016,8,11,17,15,641.5,77.5,4.6,26.0,301.0,62.97,38.76
2016,8,11,17,30,597.0,71.0,4.5,25.0,248.0,49.88,37.29
2016,8,11,17,45,534.5,62.5,4.4,24.0,197.5,45.49,33.59
2016,8,11,18,0,472.0,54.0,4.3,23.0,147.0,40.87,29.47
2016,8,11,18,15,375.5,42.5,4.15,22.0,102.5,33.14,22.46
2016,8,11,18,30,279.0,31.0,4.0,21.0,58.0,24.97,14.19
2016,8,11,18,45,139.5,15.5,3.9,20.0,29.0,12.31,0.0
2016,8,11,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.5,3.2,13.5,36.0,69.95,27.78
2016,8,12,6,0,302.0,37.0,3.4,14.0,72.0,155.43,113.98
2016,8,12,6,15,389.5,48.0,3.4,14.5,117.0,219.51,171.75
2016,8,12,6,30,477.0,59.0,3.4,15.0,162.0,293.17,236.4
2016,8,12,6,45,537.5,67.0,3.4,16.0,213.0,359.15,293.21
2016,8,12,7,0,598.0,75.0,3.4,17.0,264.0,430.58,352.36
2016,8,12,7,15,639.5,81.5,3.35,17.5,316.0,493.91,403.52
2016,8,12,7,30,681.0,88.0,3.3,18.0,368.0,559.86,454.82
2016,8,12,7,45,712.5,92.5,3.3,19.0,420.0,618.71,498.12
2016,8,12,8,0,744.0,97.0,3.3,20.0,472.0,675.52,537.46
2016,8,12,8,15,767.0,101.0,3.25,21.0,521.0,728.52,571.94
2016,8,12,8,30,790.0,105.0,3.2,22.0,570.0,780.89,604.97
2016,8,12,8,45,808.0,108.0,3.15,23.0,616.0,826.88,632.62
2016,8,12,9,0,826.0,111.0,3.1,24.0,662.0,871.26,658.5
2016,8,12,9,15,839.0,113.5,3.15,25.0,703.5,908.59,679.69
2016,8,12,9,30,852.0,116.0,3.2,26.0,745.0,943.47,698.97
2016,8,12,9,45,868.5,115.0,3.3,27.0,782.0,967.0,710.86
2016,8,12,10,0,885.0,114.0,3.4,28.0,819.0,995.81,726.22
2016,8,12,10,15,892.0,115.5,3.5,28.5,848.5,1015.02,736.67
2016,8,12,10,30,899.0,117.0,3.6,29.0,878.0,1030.86,745.05
2016,8,12,10,45,904.0,118.5,3.75,29.5,900.0,1041.2,750.34
2016,8,12,11,0,909.0,120.0,3.9,30.0,922.0,1047.93,753.44
2016,8,12,11,15,912.5,120.5,4.0,30.5,937.0,1048.46,752.34
2016,8,12,11,30,916.0,121.0,4.1,31.0,952.0,1045.34,749.05
2016,8,12,11,45,917.5,121.0,4.25,31.5,959.0,1036.07,742.27
2016,8,12,12,0,919.0,121.0,4.4,32.0,966.0,1023.22,733.29
2016,8,12,12,15,919.0,121.0,4.5,32.0,965.5,1005.41,722.39
2016,8,12,12,30,919.0,121.0,4.6,32.0,965.0,984.19,709.33
2016,8,12,12,45,925.5,116.0,4.75,32.0,958.5,960.66,695.12
2016,8,12,13,0,932.0,111.0,4.9,32.0,952.0,933.61,678.82
2016,8,12,13,15,929.0,110.0,5.0,32.0,936.0,898.92,656.95
2016,8,12,13,30,926.0,109.0,5.1,32.0,920.0,861.43,633.01
2016,8,12,13,45,921.0,108.0,5.2,32.0,896.5,819.74,605.96
2016,8,12,14,0,916.0,107.0,5.3,32.0,873.0,775.74,577.01
2016,8,12,14,15,909.0,105.5,5.3,31.5,842.5,727.78,545.31
2016,8,12,14,30,902.0,104.0,5.3,31.0,812.0,678.1,509.89
2016,8,12,14,45,893.0,102.0,5.3,31.0,775.0,625.27,470.18
2016,8,12,15,0,884.0,100.0,5.3,31.0,738.0,571.39,428.63
2016,8,12,15,15,871.0,97.5,5.2,30.5,696.0,514.29,384.14
2016,8,12,15,30,858.0,95.0,5.1,30.0,654.0,457.06,338.14
2016,8,12,15,45,842.0,92.0,5.0,29.5,607.0,394.8,287.07
2016,8,12,16,0,826.0,89.0,4.9,29.0,560.0,336.41,237.62
2016,8,12,16,15,803.5,85.5,4.8,28.5,510.0,276.97,186.88
2016,8,12,16,30,781.0,82.0,4.7,28.0,460.0,219.61,138.29
2016,8,12,16,45,751.5,77.5,4.6,27.5,407.5,162.78,93.08
2016,8,12,17,0,722.0,73.0,4.5,27.0,355.0,109.36,56.99
2016,8,12,17,15,679.5,68.0,4.3,26.0,302.0,54.5,32.66
2016,8,12,17,30,637.0,63.0,4.1,25.0,249.0,43.7,31.99
2016,8,12,17,45,574.0,56.0,3.95,24.0,198.5,40.27,29.09
2016,8,12,18,0,511.0,49.0,3.8,23.0,148.0,36.68,25.86
2016,8,12,18,15,411.5,39.0,3.65,22.0,103.0,30.15,19.88
2016,8,12,18,30,312.0,29.0,3.5,21.0,58.0,23.28,12.55
2016,8,12,18,45,156.0,14.5,3.4,20.5,29.0,11.52,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,158.5,17.5,3.3,14.5,35.5,72.48,24.67
2016,8,13,6,0,317.0,35.0,3.4,15.0,71.0,158.3,115.05
2016,8,13,6,15,406.0,45.0,3.3,15.5,116.0,222.59,173.17
2016,8,13,6,30,495.0,55.0,3.2,16.0,161.0,296.62,237.98
2016,8,13,6,45,554.5,62.5,3.15,17.0,211.5,362.39,294.44
2016,8,13,7,0,614.0,70.0,3.1,18.0,262.0,433.51,353.03
2016,8,13,7,15,654.5,76.0,3.1,19.0,314.0,496.41,402.9
2016,8,13,7,30,695.0,82.0,3.1,20.0,366.0,561.81,452.66
2016,8,13,7,45,725.5,86.0,3.1,21.5,417.5,617.44,492.26
2016,8,13,8,0,756.0,90.0,3.1,23.0,469.0,676.43,531.3
2016,8,13,8,15,778.5,94.0,3.05,24.0,518.5,729.49,565.24
2016,8,13,8,30,801.0,98.0,3.0,25.0,568.0,781.86,597.71
2016,8,13,8,45,819.0,100.5,3.0,26.0,613.5,827.64,625.01
2016,8,13,9,0,837.0,103.0,3.0,27.0,659.0,871.77,650.6
2016,8,13,9,15,849.5,105.5,3.0,27.5,700.5,901.53,667.38
2016,8,13,9,30,862.0,108.0,3.0,28.0,742.0,935.96,687.21
2016,8,13,9,45,883.5,103.5,3.05,29.0,780.5,968.56,704.56
2016,8,13,10,0,905.0,99.0,3.1,30.0,819.0,998.65,720.09
2016,8,13,10,15,912.0,100.5,3.15,30.5,848.0,1018.24,730.25
2016,8,13,10,30,919.0,102.0,3.2,31.0,877.0,1034.39,738.34
2016,8,13,10,45,924.0,102.5,3.3,32.0,899.5,1043.87,741.2
2016,8,13,11,0,929.0,103.0,3.4,33.0,922.0,1049.71,741.89
2016,8,13,11,15,932.5,104.0,3.5,33.5,937.0,1050.85,741.27
2016,8,13,11,30,936.0,105.0,3.6,34.0,952.0,1048.25,738.44
2016,8,13,11,45,937.5,105.0,3.7,34.5,959.0,1038.89,731.51
2016,8,13,12,0,939.0,105.0,3.8,35.0,966.0,1025.86,722.41
2016,8,13,12,15,939.0,105.0,3.95,35.0,965.5,1007.79,712.01
2016,8,13,12,30,939.0,105.0,4.1,35.0,965.0,986.24,699.39
2016,8,13,12,45,923.0,114.0,4.25,35.5,952.5,955.7,679.53
2016,8,13,13,0,907.0,123.0,4.4,36.0,940.0,922.53,657.94
2016,8,13,13,15,903.5,122.0,4.45,36.0,923.5,888.03,636.28
2016,8,13,13,30,900.0,121.0,4.5,36.0,907.0,850.84,612.71
2016,8,13,13,45,895.5,119.0,4.6,36.0,883.5,809.41,586.31
2016,8,13,14,0,891.0,117.0,4.7,36.0,860.0,765.72,558.11
2016,8,13,14,15,883.5,115.5,4.7,35.5,829.5,718.35,527.06
2016,8,13,14,30,876.0,114.0,4.7,35.0,799.0,669.36,493.01
2016,8,13,14,45,867.5,111.0,4.75,35.0,762.5,617.03,454.8
2016,8,13,15,0,859.0,108.0,4.8,35.0,726.0,563.67,414.74
2016,8,13,15,15,845.5,105.5,4.75,34.5,684.0,505.19,370.39
2016,8,13,15,30,832.0,103.0,4.7,34.0,642.0,448.44,325.82
2016,8,13,15,45,817.0,98.5,4.7,33.5,595.5,389.63,278.44
2016,8,13,16,0,802.0,94.0,4.7,33.0,549.0,331.57,230.33
2016,8,13,16,15,778.5,90.5,4.6,32.5,499.0,273.22,181.48
2016,8,13,16,30,755.0,87.0,4.5,32.0,449.0,217.11,134.91
2016,8,13,16,45,726.5,81.5,4.4,31.5,397.5,161.08,91.28
2016,8,13,17,0,698.0,76.0,4.3,31.0,346.0,104.05,53.08
2016,8,13,17,15,654.0,70.5,4.15,29.5,293.5,54.32,33.44
2016,8,13,17,30,610.0,65.0,4.0,28.0,241.0,45.42,33.02
2016,8,13,17,45,548.0,57.0,3.9,27.0,191.0,41.25,29.51
2016,8,13,18,0,486.0,49.0,3.8,26.0,141.0,36.84,25.61
2016,8,13,18,15,384.0,38.5,3.75,25.0,97.5,29.86,19.29
2016,8,13,18,30,282.0,28.0,3.7,24.0,54.0,22.5,11.36
2016,8,13,18,45,141.0,14.0,3.7,23.0,27.0,13.34,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,147.0,17.5,3.25,15.5,34.0,68.96,18.34
2016,8,14,6,0,294.0,35.0,3.3,16.0,68.0,150.71,108.58
2016,8,14,6,15,384.0,46.0,3.3,16.5,112.5,215.14,166.59
2016,8,14,6,30,474.0,57.0,3.3,17.0,157.0,289.51,231.4
2016,8,14,6,45,532.5,65.5,3.3,18.0,207.0,354.86,287.39
2016,8,14,7,0,591.0,74.0,3.3,19.0,257.0,425.5,345.55
2016,8,14,7,15,633.0,80.5,3.3,20.0,309.0,488.79,395.71
2016,8,14,7,30,675.0,87.0,3.3,21.0,361.0,554.76,445.9
2016,8,14,7,45,704.0,92.5,3.35,22.0,412.5,612.8,488.27
2016,8,14,8,0,733.0,98.0,3.4,23.0,464.0,671.49,528.91
2016,8,14,8,15,756.5,102.0,3.4,23.5,513.5,721.41,562.15
2016,8,14,8,30,780.0,106.0,3.4,24.0,563.0,773.81,596.48
2016,8,14,8,45,796.0,110.5,3.45,25.0,608.0,819.46,624.38
2016,8,14,9,0,812.0,115.0,3.5,26.0,653.0,863.39,650.55
2016,8,14,9,15,825.5,117.5,3.5,27.0,694.5,900.76,671.51
2016,8,14,9,30,839.0,120.0,3.5,28.0,736.0,935.75,690.54
2016,8,14,9,45,843.5,125.5,3.55,29.0,770.0,962.88,704.43
2016,8,14,10,0,848.0,131.0,3.6,30.0,804.0,986.81,716.16
2016,8,14,10,15,856.0,133.0,3.65,30.5,833.0,1007.0,726.89
2016,8,14,10,30,864.0,135.0,3.7,31.0,862.0,1014.77,729.67
2016,8,14,10,45,867.5,137.5,3.75,32.0,883.5,1024.18,732.23
2016,8,14,11,0,871.0,140.0,3.8,33.0,905.0,1030.1,732.61
2016,8,14,11,15,874.5,141.0,3.85,33.0,920.0,1030.93,732.9
2016,8,14,11,30,878.0,142.0,3.9,33.0,935.0,1028.22,731.1
2016,8,14,11,45,879.5,142.5,3.95,33.5,942.0,1019.51,724.12
2016,8,14,12,0,881.0,143.0,4.0,34.0,949.0,1007.34,715.12
2016,8,14,12,15,881.0,143.0,4.05,34.0,948.0,989.84,704.29
2016,8,14,12,30,881.0,143.0,4.1,34.0,947.0,969.08,691.44
2016,8,14,12,45,895.0,133.0,4.15,34.5,943.0,948.17,677.14
2016,8,14,13,0,909.0,123.0,4.2,35.0,939.0,923.46,660.44
2016,8,14,13,15,905.5,122.0,4.25,35.0,922.5,888.82,638.62
2016,8,14,13,30,902.0,121.0,4.3,35.0,906.0,851.47,614.93
2016,8,14,13,45,889.5,123.0,4.35,35.0,880.0,807.47,586.61
2016,8,14,14,0,877.0,125.0,4.4,35.0,854.0,761.79,556.89
2016,8,14,14,15,869.0,123.5,4.45,34.5,823.5,714.54,525.69
2016,8,14,14,30,861.0,122.0,4.5,34.0,793.0,665.76,491.78
2016,8,14,14,45,844.5,122.0,4.6,34.0,754.5,611.37,452.0
2016,8,14,15,0,828.0,122.0,4.7,34.0,716.0,556.77,411.04
2016,8,14,15,15,813.5,119.0,4.75,33.5,673.5,500.52,368.41
2016,8,14,15,30,799.0,116.0,4.8,33.0,631.0,444.48,324.46
2016,8,14,15,45,777.0,113.0,4.85,32.5,583.5,386.14,277.51
2016,8,14,16,0,755.0,110.0,4.9,32.0,536.0,325.84,227.97
2016,8,14,16,15,729.5,105.5,4.9,31.0,486.5,268.35,180.36
2016,8,14,16,30,704.0,101.0,4.9,30.0,437.0,213.39,135.1
2016,8,14,16,45,669.0,95.5,4.9,29.5,385.0,159.12,93.03
2016,8,14,17,0,634.0,90.0,4.9,29.0,333.0,109.01,60.2
2016,8,14,17,15,587.5,82.5,4.85,27.5,281.5,61.51,46.7
2016,8,14,17,30,541.0,75.0,4.8,26.0,230.0,53.8,40.46
2016,8,14,17,45,475.0,65.0,4.75,25.0,180.5,48.27,35.76
2016,8,14,18,0,409.0,55.0,4.7,24.0,131.0,42.42,30.55
2016,8,14,18,15,311.0,42.0,4.6,23.0,89.0,33.31,22.29
2016,8,14,18,30,213.0,29.0,4.5,22.0,47.0,22.76,11.19
2016,8,14,18,45,106.5,14.5,4.45,21.0,23.5,13.82,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.5,16.5,3.4,13.5,35.5,74.45,13.95
2016,8,15,6,0,347.0,33.0,3.6,14.0,71.0,165.92,119.8
2016,8,15,6,15,441.0,42.5,3.6,14.5,117.5,233.13,181.59
2016,8,15,6,30,535.0,52.0,3.6,15.0,164.0,310.67,249.98
2016,8,15,6,45,597.0,58.5,3.6,15.5,216.0,378.61,309.43
2016,8,15,7,0,659.0,65.0,3.6,16.0,268.0,452.12,371.35
2016,8,15,7,15,699.5,70.5,3.5,16.5,321.5,516.66,423.74
2016,8,15,7,30,740.0,76.0,3.4,17.0,375.0,581.34,474.22
2016,8,15,7,45,770.5,79.5,3.35,18.0,428.0,641.12,518.02
2016,8,15,8,0,801.0,83.0,3.3,19.0,481.0,701.45,558.91
2016,8,15,8,15,822.5,86.5,3.25,20.0,531.5,754.97,593.49
2016,8,15,8,30,844.0,90.0,3.2,21.0,582.0,807.61,626.45
2016,8,15,8,45,861.5,92.0,3.2,22.0,629.0,847.24,649.7
2016,8,15,9,0,879.0,94.0,3.2,23.0,676.0,891.39,675.68
2016,8,15,9,15,891.0,96.5,3.2,23.5,717.5,929.04,698.02
2016,8,15,9,30,903.0,99.0,3.2,24.0,759.0,964.07,718.38
2016,8,15,9,45,918.5,97.5,3.25,25.0,797.0,995.09,734.84
2016,8,15,10,0,934.0,96.0,3.3,26.0,835.0,1023.23,749.25
2016,8,15,10,15,940.5,97.5,3.35,26.5,864.5,1042.68,759.44
2016,8,15,10,30,947.0,99.0,3.4,27.0,894.0,1058.54,767.43
2016,8,15,10,45,951.5,100.0,3.5,28.0,916.5,1068.16,770.37
2016,8,15,11,0,956.0,101.0,3.6,29.0,939.0,1074.0,771.03
2016,8,15,11,15,959.0,101.5,3.7,29.5,954.0,1073.96,769.61
2016,8,15,11,30,962.0,102.0,3.8,30.0,969.0,1070.07,765.91
2016,8,15,11,45,963.5,102.5,3.95,30.5,976.0,1060.86,759.31
2016,8,15,12,0,965.0,103.0,4.1,31.0,983.0,1047.87,750.39
2016,8,15,12,15,964.5,103.0,4.2,31.0,982.0,1028.73,738.78
2016,8,15,12,30,964.0,103.0,4.3,31.0,981.0,1006.02,724.91
2016,8,15,12,45,952.5,108.5,4.4,31.5,969.5,975.36,704.42
2016,8,15,13,0,941.0,114.0,4.5,32.0,958.0,941.84,682.06
2016,8,15,13,15,938.0,113.5,4.55,32.0,941.0,907.06,659.94
2016,8,15,13,30,935.0,113.0,4.6,32.0,924.0,869.43,635.77
2016,8,15,13,45,929.0,112.0,4.7,32.0,900.0,826.33,607.98
2016,8,15,14,0,923.0,111.0,4.8,32.0,876.0,780.96,578.49
2016,8,15,14,15,915.5,109.5,4.8,31.5,844.5,732.05,546.13
2016,8,15,14,30,908.0,108.0,4.8,31.0,813.0,681.45,510.31
2016,8,15,14,45,897.5,106.0,4.85,31.0,775.5,627.16,469.94
2016,8,15,15,0,887.0,104.0,4.9,31.0,738.0,571.96,427.74
2016,8,15,15,15,874.0,101.5,4.9,30.5,695.0,514.44,383.23
2016,8,15,15,30,861.0,99.0,4.9,30.0,652.0,453.85,334.97
2016,8,15,15,45,843.5,96.0,4.9,30.0,604.0,393.73,284.96
2016,8,15,16,0,826.0,93.0,4.9,30.0,556.0,334.6,234.62
2016,8,15,16,15,802.5,89.0,4.8,29.0,505.0,274.34,183.87
2016,8,15,16,30,779.0,85.0,4.7,28.0,454.0,216.32,135.38
2016,8,15,16,45,748.0,80.5,4.65,27.0,401.0,159.4,90.92
2016,8,15,17,0,717.0,76.0,4.6,26.0,348.0,101.71,52.69
2016,8,15,17,15,671.5,70.0,4.5,25.0,294.5,50.51,37.81
2016,8,15,17,30,626.0,64.0,4.4,24.0,241.0,45.05,33.28
2016,8,15,17,45,559.0,56.5,4.3,23.0,189.5,41.25,30.02
2016,8,15,18,0,492.0,49.0,4.2,22.0,138.0,37.29,26.4
2016,8,15,18,15,383.0,38.0,4.05,21.0,93.5,29.83,19.5
2016,8,15,18,30,274.0,27.0,3.9,20.0,49.0,21.96,10.09
2016,8,15,18,45,137.0,13.5,3.75,19.0,24.5,12.87,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,17.0,3.15,13.0,32.0,66.45,5.01
2016,8,16,6,0,286.0,34.0,3.4,14.0,64.0,147.0,105.47
2016,8,16,6,15,380.0,45.5,3.35,14.5,109.5,212.93,165.71
2016,8,16,6,30,474.0,57.0,3.3,15.0,155.0,289.35,232.74
2016,8,16,6,45,535.5,65.5,3.3,16.0,205.5,356.22,290.5
2016,8,16,7,0,597.0,74.0,3.3,17.0,256.0,428.69,350.66
2016,8,16,7,15,640.0,80.0,3.25,17.5,308.5,492.34,402.22
2016,8,16,7,30,683.0,86.0,3.2,18.0,361.0,558.73,453.97
2016,8,16,7,45,714.5,91.0,3.2,19.0,413.0,618.29,497.82
2016,8,16,8,0,746.0,96.0,3.2,20.0,465.0,678.7,539.79
2016,8,16,8,15,769.0,100.5,3.2,21.0,515.0,729.39,572.69
2016,8,16,8,30,792.0,105.0,3.2,22.0,565.0,782.42,606.43
2016,8,16,8,45,810.0,108.0,3.2,23.0,611.0,828.48,634.39
2016,8,16,9,0,828.0,111.0,3.2,24.0,657.0,872.9,660.61
2016,8,16,9,15,841.5,114.0,3.25,24.5,698.5,911.26,683.85
2016,8,16,9,30,855.0,117.0,3.3,25.0,740.0,947.18,705.24
2016,8,16,9,45,856.5,123.5,3.35,26.0,773.5,972.88,718.25
2016,8,16,10,0,858.0,130.0,3.4,27.0,807.0,995.19,729.01
2016,8,16,10,15,866.0,132.0,3.45,27.5,836.5,1006.45,734.01
2016,8,16,10,30,874.0,134.0,3.5,28.0,866.0,1023.26,742.79
2016,8,16,10,45,879.5,135.0,3.6,29.0,888.5,1033.09,745.94
2016,8,16,11,0,885.0,136.0,3.7,30.0,911.0,1039.4,746.96
2016,8,16,11,15,888.5,137.0,3.75,30.5,925.5,1040.13,745.69
2016,8,16,11,30,892.0,138.0,3.8,31.0,940.0,1037.26,742.28
2016,8,16,11,45,894.5,138.0,3.9,31.5,947.0,1028.8,735.78
2016,8,16,12,0,897.0,138.0,4.0,32.0,954.0,1016.8,727.16
2016,8,16,12,15,897.0,138.0,4.05,32.0,953.0,998.92,716.02
2016,8,16,12,30,897.0,138.0,4.1,32.0,952.0,977.71,702.81
2016,8,16,12,45,889.0,141.0,4.2,32.0,941.5,948.91,684.95
2016,8,16,13,0,881.0,144.0,4.3,32.0,931.0,917.35,665.22
2016,8,16,13,15,877.0,143.0,4.35,32.0,914.5,882.83,643.17
2016,8,16,13,30,873.0,142.0,4.4,32.0,898.0,845.73,619.27
2016,8,16,13,45,869.5,139.0,4.5,32.0,874.5,804.75,592.74
2016,8,16,14,0,866.0,136.0,4.6,32.0,851.0,763.5,565.75
2016,8,16,14,15,857.5,134.0,4.6,32.0,820.0,714.86,531.35
2016,8,16,14,30,849.0,132.0,4.6,32.0,789.0,664.81,495.03
2016,8,16,14,45,840.5,128.0,4.65,32.0,752.5,611.73,455.89
2016,8,16,15,0,832.0,124.0,4.7,32.0,716.0,557.75,414.96
2016,8,16,15,15,817.5,121.0,4.7,31.5,673.5,501.14,371.53
2016,8,16,15,30,803.0,118.0,4.7,31.0,631.0,444.75,326.81
2016,8,16,15,45,786.5,113.0,4.7,30.5,584.5,386.31,279.22
2016,8,16,16,0,770.0,108.0,4.7,30.0,538.0,328.87,231.19
2016,8,16,16,15,744.5,103.5,4.7,29.0,487.5,266.95,179.79
2016,8,16,16,30,719.0,99.0,4.7,28.0,437.0,211.09,133.52
2016,8,16,16,45,688.0,92.5,4.7,27.5,385.0,155.65,90.37
2016,8,16,17,0,657.0,86.0,4.7,27.0,333.0,103.9,56.79
2016,8,16,17,15,609.0,79.0,4.6,26.0,280.5,55.54,41.93
2016,8,16,17,30,561.0,72.0,4.5,25.0,228.0,51.8,38.91
2016,8,16,17,45,494.0,62.0,4.4,24.0,178.0,46.15,34.06
2016,8,16,18,0,427.0,52.0,4.3,23.0,128.0,40.19,28.71
2016,8,16,18,15,321.0,39.0,4.2,22.0,85.5,30.95,20.25
2016,8,16,18,30,215.0,26.0,4.1,21.0,43.0,21.16,8.63
2016,8,16,18,45,107.5,13.0,4.05,20.0,21.5,12.39,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,122.0,17.0,2.95,14.5,29.5,58.88,0.0
2016,8,17,6,0,244.0,34.0,3.2,15.0,59.0,132.62,94.0
2016,8,17,6,15,335.5,46.5,3.2,15.5,102.5,196.87,152.43
2016,8,17,6,30,427.0,59.0,3.2,16.0,146.0,270.78,216.95
2016,8,17,6,45,489.0,68.5,3.25,17.0,195.5,336.53,273.54
2016,8,17,7,0,551.0,78.0,3.3,18.0,245.0,408.01,332.81
2016,8,17,7,15,595.5,85.0,3.3,18.5,296.5,471.47,384.25
2016,8,17,7,30,640.0,92.0,3.3,19.0,348.0,537.9,436.18
2016,8,17,7,45,672.5,97.5,3.3,20.0,399.0,596.83,479.68
2016,8,17,8,0,705.0,103.0,3.3,21.0,450.0,656.76,522.06
2016,8,17,8,15,729.5,107.5,3.3,22.0,499.0,709.92,557.01
2016,8,17,8,30,754.0,112.0,3.3,23.0,548.0,759.2,588.26
2016,8,17,8,45,772.0,115.5,3.3,24.0,593.5,804.54,615.97
2016,8,17,9,0,790.0,119.0,3.3,25.0,639.0,848.33,642.0
2016,8,17,9,15,804.5,122.5,3.35,25.5,680.0,887.09,665.68
2016,8,17,9,30,819.0,126.0,3.4,26.0,721.0,923.55,687.57
2016,8,17,9,45,842.5,122.0,3.45,27.0,760.0,957.66,706.31
2016,8,17,10,0,866.0,118.0,3.5,28.0,799.0,980.94,717.69
2016,8,17,10,15,873.5,119.5,3.55,28.5,828.0,1000.18,727.92
2016,8,17,10,30,881.0,121.0,3.6,29.0,857.0,1016.1,736.05
2016,8,17,10,45,886.0,122.5,3.7,30.0,879.0,1026.07,739.29
2016,8,17,11,0,891.0,124.0,3.8,31.0,901.0,1032.49,740.37
2016,8,17,11,15,894.5,125.0,3.85,31.5,916.0,1033.27,739.12
2016,8,17,11,30,898.0,126.0,3.9,32.0,931.0,1030.44,735.73
2016,8,17,11,45,899.0,127.0,4.0,32.5,938.0,1021.51,728.92
2016,8,17,12,0,900.0,128.0,4.1,33.0,945.0,1009.05,719.99
2016,8,17,12,15,900.0,128.0,4.15,33.0,944.0,991.15,708.84
2016,8,17,12,30,900.0,128.0,4.2,33.0,943.0,969.89,695.59
2016,8,17,12,45,884.5,135.5,4.3,33.5,930.0,938.68,674.76
2016,8,17,13,0,869.0,143.0,4.4,34.0,917.0,905.0,652.33
2016,8,17,13,15,865.0,142.0,4.45,34.0,900.5,870.79,630.57
2016,8,17,13,30,861.0,141.0,4.5,34.0,884.0,834.05,606.99
2016,8,17,13,45,856.0,138.5,4.6,34.0,860.0,795.64,582.27
2016,8,17,14,0,851.0,136.0,4.7,34.0,836.0,751.38,553.34
2016,8,17,14,15,842.0,134.0,4.75,33.5,805.0,703.0,520.45
2016,8,17,14,30,833.0,132.0,4.8,33.0,774.0,653.29,485.65
2016,8,17,14,45,823.0,128.5,4.9,33.0,737.5,600.53,446.82
2016,8,17,15,0,813.0,125.0,5.0,33.0,701.0,547.04,406.31
2016,8,17,15,15,798.0,122.0,5.0,32.5,658.5,491.15,363.37
2016,8,17,15,30,783.0,119.0,5.0,32.0,616.0,435.57,319.28
2016,8,17,15,45,765.0,114.0,5.05,31.5,569.5,377.69,272.25
2016,8,17,16,0,747.0,109.0,5.1,31.0,523.0,317.43,222.31
2016,8,17,16,15,720.5,104.5,5.05,30.0,473.0,260.13,174.6
2016,8,17,16,30,694.0,100.0,5.0,29.0,423.0,205.5,129.59
2016,8,17,16,45,661.0,93.5,5.0,28.5,372.0,151.34,87.86
2016,8,17,17,0,628.0,87.0,5.0,28.0,321.0,101.12,55.82
2016,8,17,17,15,579.0,79.5,4.85,26.5,269.0,55.16,41.52
2016,8,17,17,30,530.0,72.0,4.7,25.0,217.0,51.98,39.06
2016,8,17,17,45,461.0,62.0,4.6,24.0,168.5,46.35,34.21
2016,8,17,18,0,392.0,52.0,4.5,23.0,120.0,40.41,28.85
2016,8,17,18,15,288.0,38.5,4.4,22.0,79.5,29.77,19.16
2016,8,17,18,30,184.0,25.0,4.3,21.0,39.0,19.68,6.59
2016,8,17,18,45,92.0,12.5,4.25,20.0,19.5,11.91,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,17.5,2.95,14.5,26.5,51.87,0.0
2016,8,18,6,0,188.0,35.0,3.2,15.0,53.0,116.11,81.58
2016,8,18,6,15,274.0,50.0,3.2,15.5,95.0,176.25,136.28
2016,8,18,6,30,360.0,65.0,3.2,16.0,137.0,246.28,197.3
2016,8,18,6,45,416.0,77.5,3.2,16.5,184.5,307.77,250.7
2016,8,18,7,0,472.0,90.0,3.2,17.0,232.0,374.7,306.98
2016,8,18,7,15,518.0,99.0,3.15,18.0,282.0,440.53,359.76
2016,8,18,7,30,564.0,108.0,3.1,19.0,332.0,506.65,410.76
2016,8,18,7,45,591.5,117.5,3.05,20.0,381.0,563.3,452.44
2016,8,18,8,0,619.0,127.0,3.0,21.0,430.0,620.7,493.15
2016,8,18,8,15,645.5,133.0,2.95,22.0,478.5,673.84,529.37
2016,8,18,8,30,672.0,139.0,2.9,23.0,527.0,726.89,563.58
2016,8,18,8,45,686.0,147.0,2.9,24.0,570.5,771.14,590.71
2016,8,18,9,0,700.0,155.0,2.9,25.0,614.0,813.81,616.18
2016,8,18,9,15,716.5,159.0,2.9,25.5,654.5,852.46,639.64
2016,8,18,9,30,733.0,163.0,2.9,26.0,695.0,889.17,661.49
2016,8,18,9,45,692.0,195.0,2.95,27.0,716.0,899.59,664.6
2016,8,18,10,0,651.0,227.0,3.0,28.0,737.0,904.46,664.32
2016,8,18,10,15,661.5,230.5,3.05,28.5,765.5,925.73,676.34
2016,8,18,10,30,672.0,234.0,3.1,29.0,794.0,944.3,686.46
2016,8,18,10,45,672.5,241.0,3.2,30.0,814.0,953.65,689.59
2016,8,18,11,0,673.0,248.0,3.3,31.0,834.0,959.93,690.87
2016,8,18,11,15,678.0,250.0,3.4,31.0,848.5,962.52,692.67
2016,8,18,11,30,683.0,252.0,3.5,31.0,863.0,962.04,692.62
2016,8,18,11,45,682.5,255.0,3.65,31.5,869.0,954.08,686.74
2016,8,18,12,0,682.0,258.0,3.8,32.0,875.0,943.18,678.88
2016,8,18,12,15,682.0,257.5,3.85,32.0,874.0,926.42,668.13
2016,8,18,12,30,682.0,257.0,3.9,32.0,873.0,906.94,655.62
2016,8,18,12,45,688.0,250.5,4.0,32.5,867.0,884.43,640.24
2016,8,18,13,0,694.0,244.0,4.1,33.0,861.0,859.16,622.95
2016,8,18,13,15,689.0,242.0,4.15,33.0,845.0,826.28,601.22
2016,8,18,13,30,684.0,240.0,4.2,33.0,829.0,791.49,577.96
2016,8,18,13,45,677.0,236.5,4.3,33.5,805.5,752.03,550.24
2016,8,18,14,0,670.0,233.0,4.4,34.0,782.0,711.22,521.21
2016,8,18,14,15,659.5,228.5,4.45,33.5,752.0,665.95,490.52
2016,8,18,14,30,649.0,224.0,4.5,33.0,722.0,620.05,458.6
2016,8,18,14,45,637.5,217.0,4.6,33.0,686.5,570.93,422.77
2016,8,18,15,0,626.0,210.0,4.7,33.0,651.0,521.75,386.11
2016,8,18,15,15,607.0,203.0,4.75,32.5,609.5,469.21,346.66
2016,8,18,15,30,588.0,196.0,4.8,32.0,568.0,416.84,306.24
2016,8,18,15,45,569.0,186.0,4.85,31.5,523.5,364.18,264.56
2016,8,18,16,0,550.0,176.0,4.9,31.0,479.0,313.15,223.27
2016,8,18,16,15,520.0,166.0,4.9,30.0,431.0,261.28,181.67
2016,8,18,16,30,490.0,156.0,4.9,29.0,383.0,212.72,143.14
2016,8,18,16,45,456.5,142.5,4.95,28.0,334.0,164.44,107.01
2016,8,18,17,0,423.0,129.0,5.0,27.0,285.0,120.28,78.45
2016,8,18,17,15,375.5,114.0,4.9,25.5,236.5,81.3,63.96
2016,8,18,17,30,328.0,99.0,4.8,24.0,188.0,72.33,56.65
2016,8,18,17,45,270.5,80.5,4.7,23.0,143.0,62.92,48.53
2016,8,18,18,0,213.0,62.0,4.6,22.0,98.0,49.29,36.48
2016,8,18,18,15,144.0,41.0,4.5,21.0,61.5,33.32,22.08
2016,8,18,18,30,75.0,20.0,4.4,20.0,25.0,16.77,3.6
2016,8,18,18,45,37.5,10.0,4.35,19.5,12.5,9.53,0.0
2016,8,18,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,64.5,16.0,3.1,14.5,22.5,38.07,0.0
2016,8,19,6,0,129.0,32.0,3.3,15.0,45.0,86.4,59.1
2016,8,19,6,15,200.5,51.5,3.3,15.5,85.0,150.32,115.95
2016,8,19,6,30,272.0,71.0,3.3,16.0,125.0,215.09,172.22
2016,8,19,6,45,327.0,87.0,3.35,16.5,171.0,275.25,224.23
2016,8,19,7,0,382.0,103.0,3.4,17.0,217.0,340.86,279.42
2016,8,19,7,15,427.0,116.0,3.35,17.5,266.0,402.05,329.4
2016,8,19,7,30,472.0,129.0,3.3,18.0,315.0,466.8,380.58
2016,8,19,7,45,503.5,140.5,3.25,19.0,364.0,523.58,423.07
2016,8,19,8,0,535.0,152.0,3.2,20.0,413.0,581.81,465.17
2016,8,19,8,15,562.5,160.5,3.15,20.5,460.5,634.56,502.79
2016,8,19,8,30,590.0,169.0,3.1,21.0,508.0,692.59,543.1
2016,8,19,8,45,607.5,177.5,3.1,22.0,551.0,737.6,572.08
2016,8,19,9,0,625.0,186.0,3.1,23.0,594.0,781.45,599.57
2016,8,19,9,15,642.0,192.0,3.15,23.5,634.0,820.75,624.56
2016,8,19,9,30,659.0,198.0,3.2,24.0,674.0,858.33,647.9
2016,8,19,9,45,650.5,214.0,3.25,25.0,703.5,880.18,659.02
2016,8,19,10,0,642.0,230.0,3.3,26.0,733.0,898.76,667.8
2016,8,19,10,15,652.5,234.0,3.4,26.5,761.5,920.41,680.64
2016,8,19,10,30,663.0,238.0,3.5,27.0,790.0,939.37,691.5
2016,8,19,10,45,669.0,242.5,3.6,28.0,811.0,951.52,696.51
2016,8,19,11,0,675.0,247.0,3.7,29.0,832.0,960.68,699.65
2016,8,19,11,15,680.0,248.5,3.8,29.0,846.5,962.7,701.01
2016,8,19,11,30,685.0,250.0,3.9,29.0,861.0,961.66,700.52
2016,8,19,11,45,687.5,251.0,4.05,29.5,868.0,954.57,695.05
2016,8,19,12,0,690.0,252.0,4.2,30.0,875.0,944.48,687.72
2016,8,19,12,15,689.5,251.5,4.3,30.0,874.0,927.09,676.67
2016,8,19,12,30,689.0,251.0,4.4,30.0,873.0,906.98,663.73
2016,8,19,12,45,688.0,249.0,4.55,30.5,864.5,882.33,646.62
2016,8,19,13,0,687.0,247.0,4.7,31.0,856.0,855.24,627.88
2016,8,19,13,15,682.0,244.5,4.75,31.0,839.5,822.02,605.66
2016,8,19,13,30,677.0,242.0,4.8,31.0,823.0,786.92,581.88
2016,8,19,13,45,669.0,238.5,4.9,31.0,799.5,746.89,554.55
2016,8,19,14,0,661.0,235.0,5.0,31.0,776.0,705.61,525.82
2016,8,19,14,15,650.0,230.5,5.05,30.5,745.5,660.33,494.5
2016,8,19,14,30,639.0,226.0,5.1,30.0,715.0,614.51,461.98
2016,8,19,14,45,624.0,220.5,5.15,29.5,678.5,565.15,426.02
2016,8,19,15,0,609.0,215.0,5.2,29.0,642.0,516.12,389.29
2016,8,19,15,15,590.0,207.5,5.2,28.5,600.5,462.98,348.46
2016,8,19,15,30,571.0,200.0,5.2,28.0,559.0,411.93,308.12
2016,8,19,15,45,545.5,192.0,5.2,27.5,513.5,359.52,265.92
2016,8,19,16,0,520.0,184.0,5.2,27.0,468.0,309.49,224.87
2016,8,19,16,15,490.5,172.5,5.15,26.0,420.5,258.2,183.19
2016,8,19,16,30,461.0,161.0,5.1,25.0,373.0,210.22,144.67
2016,8,19,16,45,420.0,148.5,5.1,24.5,323.5,163.56,109.49
2016,8,19,17,0,379.0,136.0,5.1,24.0,274.0,121.9,82.52
2016,8,19,17,15,333.5,118.5,5.0,23.0,226.0,89.29,71.48
2016,8,19,17,30,288.0,101.0,4.9,22.0,178.0,77.36,61.44
2016,8,19,17,45,229.0,80.5,4.8,21.0,133.0,62.82,48.81
2016,8,19,18,0,170.0,60.0,4.7,20.0,88.0,47.74,35.41
2016,8,19,18,15,112.5,38.0,4.6,19.5,54.0,31.0,20.14
2016,8,19,18,30,55.0,16.0,4.5,19.0,20.0,13.54,0.48
2016,8,19,18,45,27.5,8.0,4.4,18.5,10.0,7.63,0.0
2016,8,19,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
