Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,14.5,2.85,13.5,19.0,31.62,0.0
2016,8,20,6,0,96.0,29.0,3.1,14.0,38.0,71.69,48.02
2016,8,20,6,15,156.0,51.0,3.1,14.5,76.5,125.98,96.88
2016,8,20,6,30,216.0,73.0,3.1,15.0,115.0,185.99,149.13
2016,8,20,6,45,267.0,92.5,3.1,16.0,160.5,244.43,199.29
2016,8,20,7,0,318.0,112.0,3.1,17.0,206.0,307.88,252.25
2016,8,20,7,15,360.0,128.0,3.1,17.5,254.0,375.82,307.52
2016,8,20,7,30,402.0,144.0,3.1,18.0,302.0,438.69,357.25
2016,8,20,7,45,435.5,157.0,3.1,18.5,350.0,495.28,400.63
2016,8,20,8,0,469.0,170.0,3.1,19.0,398.0,553.64,444.14
2016,8,20,8,15,496.5,180.5,3.1,19.5,444.5,605.94,481.9
2016,8,20,8,30,524.0,191.0,3.1,20.0,491.0,658.76,519.14
2016,8,20,8,45,545.5,200.0,3.15,21.0,534.5,704.97,549.81
2016,8,20,9,0,567.0,209.0,3.2,22.0,578.0,750.6,579.37
2016,8,20,9,15,584.5,216.0,3.3,22.5,617.5,789.47,604.94
2016,8,20,9,30,602.0,223.0,3.4,23.0,657.0,831.27,632.12
2016,8,20,9,45,643.5,213.5,3.5,24.0,698.0,872.9,658.37
2016,8,20,10,0,685.0,204.0,3.6,25.0,739.0,912.96,682.18
2016,8,20,10,15,695.0,207.5,3.75,25.5,767.0,934.12,694.66
2016,8,20,10,30,705.0,211.0,3.9,26.0,795.0,952.48,705.41
2016,8,20,10,45,712.5,213.0,4.05,27.0,817.0,963.78,710.1
2016,8,20,11,0,720.0,215.0,4.2,28.0,839.0,972.0,712.85
2016,8,20,11,15,724.5,216.5,4.35,28.0,853.0,973.53,714.1
2016,8,20,11,30,729.0,218.0,4.5,28.0,867.0,971.87,713.38
2016,8,20,11,45,733.0,217.5,4.7,28.5,874.0,964.43,708.0
2016,8,20,12,0,737.0,217.0,4.9,29.0,881.0,953.83,700.9
2016,8,20,12,15,737.0,217.0,5.0,29.0,880.0,936.83,690.25
2016,8,20,12,30,737.0,217.0,5.1,29.0,879.0,916.92,677.68
2016,8,20,12,45,713.5,228.5,5.25,29.0,864.5,884.47,656.84
2016,8,20,13,0,690.0,240.0,5.4,29.0,850.0,850.34,633.95
2016,8,20,13,15,685.0,238.0,5.45,28.5,833.5,817.51,612.69
2016,8,20,13,30,680.0,236.0,5.5,28.0,817.0,782.77,589.71
2016,8,20,13,45,677.5,230.0,5.55,28.0,795.0,744.46,562.74
2016,8,20,14,0,675.0,224.0,5.6,28.0,773.0,704.46,534.1
2016,8,20,14,15,664.5,219.5,5.6,27.5,743.0,658.94,501.68
2016,8,20,14,30,654.0,215.0,5.6,27.0,713.0,612.77,468.04
2016,8,20,14,45,645.5,207.0,5.65,27.0,678.5,564.17,431.06
2016,8,20,15,0,637.0,199.0,5.7,27.0,644.0,515.22,392.92
2016,8,20,15,15,618.5,192.5,5.65,26.5,602.5,462.77,351.75
2016,8,20,15,30,600.0,186.0,5.6,26.0,561.0,411.46,310.43
2016,8,20,15,45,583.5,175.5,5.6,25.5,517.5,357.76,266.35
2016,8,20,16,0,567.0,165.0,5.6,25.0,474.0,306.31,223.18
2016,8,20,16,15,537.5,155.5,5.5,24.0,425.5,254.14,179.89
2016,8,20,16,30,508.0,146.0,5.4,23.0,377.0,205.2,139.91
2016,8,20,16,45,476.5,133.0,5.35,22.5,329.0,156.67,102.57
2016,8,20,17,0,445.0,120.0,5.3,22.0,281.0,112.01,73.56
2016,8,20,17,15,396.5,106.0,5.15,21.0,232.5,75.79,60.4
2016,8,20,17,30,348.0,92.0,5.0,20.0,184.0,67.38,53.27
2016,8,20,17,45,290.0,74.5,4.9,19.5,139.0,55.76,42.96
2016,8,20,18,0,232.0,57.0,4.8,19.0,94.0,43.55,31.89
2016,8,20,18,15,156.0,37.5,4.65,18.0,58.0,29.11,18.54
2016,8,20,18,30,80.0,18.0,4.5,17.0,22.0,14.08,0.0
2016,8,20,18,45,40.0,9.0,4.35,16.5,11.0,8.58,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,70.5,15.5,3.7,13.5,22.0,33.4,0.0
2016,8,21,6,0,141.0,31.0,3.9,14.0,44.0,96.59,65.41
2016,8,21,6,15,219.0,49.0,4.0,14.5,84.5,154.7,119.45
2016,8,21,6,30,297.0,67.0,4.1,15.0,125.0,221.57,178.08
2016,8,21,6,45,361.5,80.5,4.2,15.5,172.0,284.84,233.33
2016,8,21,7,0,426.0,94.0,4.3,16.0,219.0,354.58,292.69
2016,8,21,7,15,472.0,105.0,4.2,16.5,268.5,416.32,343.65
2016,8,21,7,30,518.0,116.0,4.1,17.0,318.0,481.63,395.79
2016,8,21,7,45,556.0,123.5,4.1,18.0,368.5,545.2,444.17
2016,8,21,8,0,594.0,131.0,4.1,19.0,419.0,606.68,489.39
2016,8,21,8,15,621.5,138.0,4.05,19.5,466.5,660.73,528.37
2016,8,21,8,30,649.0,145.0,4.0,20.0,514.0,714.82,566.08
2016,8,21,8,45,672.5,149.5,3.95,21.0,559.5,762.43,596.49
2016,8,21,9,0,696.0,154.0,3.9,22.0,605.0,809.09,625.51
2016,8,21,9,15,712.5,158.0,3.9,22.5,645.5,847.55,649.6
2016,8,21,9,30,729.0,162.0,3.9,23.0,686.0,884.08,672.09
2016,8,21,9,45,709.0,182.5,3.95,24.0,713.0,901.93,680.44
2016,8,21,10,0,689.0,203.0,4.0,25.0,740.0,915.64,686.1
2016,8,21,10,15,699.5,206.5,4.1,25.5,768.5,937.31,698.84
2016,8,21,10,30,710.0,210.0,4.2,26.0,797.0,956.16,709.63
2016,8,21,10,45,721.5,210.0,4.3,26.5,820.0,969.29,716.64
2016,8,21,11,0,733.0,210.0,4.4,27.0,843.0,979.35,721.73
2016,8,21,11,15,737.5,211.5,4.55,27.0,857.5,980.82,722.9
2016,8,21,11,30,742.0,213.0,4.7,27.0,872.0,979.05,722.43
2016,8,21,11,45,748.5,211.5,4.85,27.5,880.0,972.85,717.74
2016,8,21,12,0,755.0,210.0,5.0,28.0,888.0,963.39,710.95
2016,8,21,12,15,755.0,209.5,5.1,28.0,887.0,945.55,699.68
2016,8,21,12,30,755.0,209.0,5.2,28.0,886.0,924.74,686.45
2016,8,21,12,45,763.5,201.5,5.35,28.5,880.0,901.68,670.59
2016,8,21,13,0,772.0,194.0,5.5,29.0,874.0,872.08,650.22
2016,8,21,13,15,767.0,192.5,5.6,28.5,857.0,840.9,631.03
2016,8,21,13,30,762.0,191.0,5.7,28.0,840.0,804.13,607.68
2016,8,21,13,45,756.5,187.0,5.85,28.0,816.5,762.58,578.64
2016,8,21,14,0,751.0,183.0,6.0,28.0,793.0,719.32,547.76
2016,8,21,14,15,740.5,180.0,6.0,27.5,762.0,672.12,513.87
2016,8,21,14,30,730.0,177.0,6.0,27.0,731.0,624.04,478.5
2016,8,21,14,45,717.0,172.5,6.05,26.5,694.0,572.51,439.76
2016,8,21,15,0,704.0,168.0,6.1,26.0,657.0,520.86,399.79
2016,8,21,15,15,685.5,163.0,6.05,25.5,615.0,466.31,356.35
2016,8,21,15,30,667.0,158.0,6.0,25.0,573.0,412.74,312.5
2016,8,21,15,45,642.0,152.5,5.95,24.5,526.5,357.67,266.57
2016,8,21,16,0,617.0,147.0,5.9,24.0,480.0,304.86,221.69
2016,8,21,16,15,587.0,139.0,5.75,23.0,431.0,251.23,176.55
2016,8,21,16,30,557.0,131.0,5.6,22.0,382.0,200.24,134.44
2016,8,21,16,45,514.5,122.0,5.5,21.5,331.5,150.92,96.85
2016,8,21,17,0,472.0,113.0,5.4,21.0,281.0,106.67,69.2
2016,8,21,17,15,421.5,100.0,5.25,20.0,232.0,71.57,56.99
2016,8,21,17,30,371.0,87.0,5.1,19.0,183.0,63.78,50.34
2016,8,21,17,45,302.0,71.5,4.95,18.5,137.5,53.58,41.21
2016,8,21,18,0,233.0,56.0,4.8,18.0,92.0,42.89,31.4
2016,8,21,18,15,154.0,36.5,4.7,17.5,56.5,28.4,17.78
2016,8,21,18,30,75.0,17.0,4.6,17.0,21.0,13.32,0.0
2016,8,21,18,45,37.5,8.5,4.5,16.5,10.5,8.1,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.5,3.7,13.5,21.0,31.65,0.0
2016,8,22,6,0,128.0,31.0,3.9,14.0,42.0,85.91,56.66
2016,8,22,6,15,204.5,49.5,3.95,14.5,82.0,150.06,115.64
2016,8,22,6,30,281.0,68.0,4.0,15.0,122.0,215.95,173.37
2016,8,22,6,45,339.0,83.5,4.1,15.5,168.0,277.45,227.08
2016,8,22,7,0,397.0,99.0,4.2,16.0,214.0,344.73,284.34
2016,8,22,7,15,443.0,110.5,4.1,16.5,263.0,405.54,334.56
2016,8,22,7,30,489.0,122.0,4.0,17.0,312.0,469.97,386.08
2016,8,22,7,45,522.5,132.0,3.9,17.5,361.0,527.19,430.24
2016,8,22,8,0,556.0,142.0,3.8,18.0,410.0,586.0,474.24
2016,8,22,8,15,583.5,150.0,3.75,18.5,457.5,644.17,516.41
2016,8,22,8,30,611.0,158.0,3.7,19.0,505.0,698.01,554.34
2016,8,22,8,45,623.5,163.0,3.7,20.0,542.0,735.63,578.47
2016,8,22,9,0,636.0,168.0,3.7,21.0,579.0,771.68,600.5
2016,8,22,9,15,660.0,175.0,3.75,21.5,625.5,818.62,631.31
2016,8,22,9,30,684.0,182.0,3.8,22.0,672.0,864.16,660.6
2016,8,22,9,45,706.0,181.0,3.9,23.0,708.5,897.28,679.86
2016,8,22,10,0,728.0,180.0,4.0,24.0,745.0,928.23,697.52
2016,8,22,10,15,643.5,234.0,4.1,24.5,747.5,911.11,683.57
2016,8,22,10,30,559.0,288.0,4.2,25.0,750.0,884.78,661.19
2016,8,22,10,45,662.0,237.0,4.35,25.5,797.5,938.11,699.28
2016,8,22,11,0,765.0,186.0,4.5,26.0,845.0,978.79,725.05
2016,8,22,11,15,769.5,187.0,4.65,26.5,859.0,979.97,724.62
2016,8,22,11,30,774.0,188.0,4.8,27.0,873.0,977.85,722.52
2016,8,22,11,45,780.0,186.0,4.95,27.5,880.5,970.85,717.26
2016,8,22,12,0,786.0,184.0,5.1,28.0,888.0,960.55,709.86
2016,8,22,12,15,786.0,183.5,5.25,28.0,886.5,942.77,698.92
2016,8,22,12,30,786.0,183.0,5.4,28.0,885.0,921.97,685.91
2016,8,22,12,45,745.5,205.0,5.55,28.0,865.5,888.19,663.93
2016,8,22,13,0,705.0,227.0,5.7,28.0,846.0,849.07,637.82
2016,8,22,13,15,700.0,225.0,5.75,27.5,829.5,815.74,615.99
2016,8,22,13,30,695.0,223.0,5.8,27.0,813.0,780.47,592.35
2016,8,22,13,45,694.5,216.0,5.9,27.0,791.5,742.1,565.26
2016,8,22,14,0,694.0,209.0,6.0,27.0,770.0,701.85,536.3
2016,8,22,14,15,683.5,205.0,6.0,26.5,740.0,655.96,503.19
2016,8,22,14,30,673.0,201.0,6.0,26.0,710.0,609.36,468.8
2016,8,22,14,45,664.5,193.5,6.05,26.0,675.0,560.25,430.96
2016,8,22,15,0,656.0,186.0,6.1,26.0,640.0,510.74,391.89
2016,8,22,15,15,638.0,180.0,6.05,25.0,599.0,457.96,350.64
2016,8,22,15,30,620.0,174.0,6.0,24.0,558.0,406.23,308.96
2016,8,22,15,45,601.0,165.5,6.0,23.5,513.0,353.24,264.71
2016,8,22,16,0,582.0,157.0,6.0,23.0,468.0,301.06,220.34
2016,8,22,16,15,552.0,148.0,5.9,22.5,420.0,248.43,175.78
2016,8,22,16,30,522.0,139.0,5.8,22.0,372.0,199.08,134.94
2016,8,22,16,45,486.0,127.5,5.7,21.5,323.0,150.55,97.93
2016,8,22,17,0,450.0,116.0,5.6,21.0,274.0,106.41,70.18
2016,8,22,17,15,399.5,102.5,5.35,20.0,225.5,73.58,58.73
2016,8,22,17,30,349.0,89.0,5.1,19.0,177.0,65.46,51.78
2016,8,22,17,45,285.5,71.5,4.9,18.5,132.5,53.72,41.28
2016,8,22,18,0,222.0,54.0,4.7,18.0,88.0,41.4,30.04
2016,8,22,18,15,144.0,34.5,4.5,17.5,53.0,26.86,16.26
2016,8,22,18,30,66.0,15.0,4.3,17.0,18.0,12.69,0.0
2016,8,22,18,45,33.0,7.5,4.1,16.5,9.0,7.15,0.0
2016,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,15.0,2.8,13.5,21.5,34.18,0.0
2016,8,23,6,0,151.0,30.0,3.1,14.0,43.0,99.14,64.86
2016,8,23,6,15,235.5,46.5,3.15,14.5,83.5,158.28,121.64
2016,8,23,6,30,320.0,63.0,3.2,15.0,124.0,227.08,181.95
2016,8,23,6,45,387.5,75.5,3.3,16.0,171.5,291.86,238.02
2016,8,23,7,0,455.0,88.0,3.4,17.0,219.0,363.44,298.05
2016,8,23,7,15,502.0,98.0,3.35,17.5,269.5,426.07,349.41
2016,8,23,7,30,549.0,108.0,3.3,18.0,320.0,496.86,405.28
2016,8,23,7,45,588.5,114.5,3.25,19.0,370.5,557.89,450.99
2016,8,23,8,0,628.0,121.0,3.2,20.0,421.0,620.64,496.34
2016,8,23,8,15,654.5,127.0,3.15,20.5,469.5,674.07,534.02
2016,8,23,8,30,681.0,133.0,3.1,21.0,518.0,727.38,569.7
2016,8,23,8,45,705.0,136.5,3.1,21.5,563.5,775.25,600.91
2016,8,23,9,0,729.0,140.0,3.1,22.0,609.0,822.12,630.85
2016,8,23,9,15,745.0,143.5,3.1,22.5,649.5,860.39,654.33
2016,8,23,9,30,761.0,147.0,3.1,23.0,690.0,896.61,676.15
2016,8,23,9,45,760.0,157.0,3.15,24.0,722.0,921.73,689.23
2016,8,23,10,0,759.0,167.0,3.2,25.0,754.0,943.59,700.13
2016,8,23,10,15,768.5,169.5,3.25,25.5,783.0,958.14,707.54
2016,8,23,10,30,778.0,172.0,3.3,26.0,812.0,975.66,717.03
2016,8,23,10,45,786.0,173.0,3.35,27.0,834.0,986.92,721.01
2016,8,23,11,0,794.0,174.0,3.4,28.0,856.0,994.88,722.95
2016,8,23,11,15,798.5,175.0,3.5,28.0,870.5,995.97,723.78
2016,8,23,11,30,803.0,176.0,3.6,28.0,885.0,993.66,722.56
2016,8,23,11,45,806.5,176.0,3.7,28.5,892.0,985.93,716.5
2016,8,23,12,0,810.0,176.0,3.8,29.0,899.0,974.84,708.37
2016,8,23,12,15,809.5,175.5,3.9,29.0,897.5,956.13,696.75
2016,8,23,12,30,809.0,175.0,4.0,29.0,896.0,934.33,683.14
2016,8,23,12,45,809.5,172.5,4.15,29.5,887.5,908.46,665.73
2016,8,23,13,0,810.0,170.0,4.3,30.0,879.0,879.69,646.35
2016,8,23,13,15,805.0,168.5,4.4,30.0,861.5,844.53,623.63
2016,8,23,13,30,800.0,167.0,4.5,30.0,844.0,807.08,599.2
2016,8,23,13,45,793.5,164.5,4.65,30.0,820.0,765.45,571.78
2016,8,23,14,0,787.0,162.0,4.8,30.0,796.0,722.04,541.66
2016,8,23,14,15,777.0,159.5,4.9,29.5,765.0,674.73,508.79
2016,8,23,14,30,767.0,157.0,5.0,29.0,734.0,625.51,473.58
2016,8,23,14,45,755.0,152.5,5.1,29.0,697.0,572.8,433.85
2016,8,23,15,0,743.0,148.0,5.2,29.0,660.0,519.79,392.77
2016,8,23,15,15,725.5,144.0,5.25,28.0,617.5,464.61,350.23
2016,8,23,15,30,708.0,140.0,5.3,27.0,575.0,410.2,306.78
2016,8,23,15,45,687.5,134.0,5.35,26.5,529.0,354.02,260.14
2016,8,23,16,0,667.0,128.0,5.4,26.0,483.0,299.5,213.88
2016,8,23,16,15,637.5,121.5,5.35,25.0,433.5,244.41,167.59
2016,8,23,16,30,608.0,115.0,5.3,24.0,384.0,192.55,124.95
2016,8,23,16,45,571.0,106.0,5.3,23.5,333.5,141.22,86.22
2016,8,23,17,0,534.0,97.0,5.3,23.0,283.0,94.5,58.25
2016,8,23,17,15,481.5,87.0,5.15,22.0,233.5,62.44,48.63
2016,8,23,17,30,429.0,77.0,5.0,21.0,184.0,56.61,43.67
2016,8,23,17,45,358.5,63.0,4.9,20.0,138.0,47.33,35.46
2016,8,23,18,0,288.0,49.0,4.8,19.0,92.0,37.61,26.59
2016,8,23,18,15,190.0,32.0,4.65,18.5,56.0,24.96,14.32
2016,8,23,18,30,92.0,15.0,4.5,18.0,20.0,11.8,0.0
2016,8,23,18,45,46.0,7.5,4.4,17.5,10.0,7.15,0.0
2016,8,23,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,14.0,2.85,13.0,24.0,45.29,0.0
2016,8,24,6,0,243.0,28.0,3.2,14.0,48.0,126.28,81.14
2016,8,24,6,15,343.5,40.5,3.2,14.5,91.5,193.45,148.41
2016,8,24,6,30,444.0,53.0,3.2,15.0,135.0,271.42,217.13
2016,8,24,6,45,513.5,61.5,3.25,15.5,185.5,340.54,277.77
2016,8,24,7,0,583.0,70.0,3.3,16.0,236.0,416.14,341.83
2016,8,24,7,15,628.5,76.5,3.25,16.5,288.5,481.13,395.11
2016,8,24,7,30,674.0,83.0,3.2,17.0,341.0,549.13,448.7
2016,8,24,7,45,708.5,87.5,3.15,18.0,393.5,609.72,493.68
2016,8,24,8,0,743.0,92.0,3.1,19.0,446.0,668.34,534.51
2016,8,24,8,15,767.0,96.0,3.1,19.5,495.5,722.06,571.01
2016,8,24,8,30,791.0,100.0,3.1,20.0,545.0,775.15,606.22
2016,8,24,8,45,810.0,103.0,3.1,21.0,591.5,821.89,634.95
2016,8,24,9,0,829.0,106.0,3.1,22.0,638.0,867.0,661.91
2016,8,24,9,15,842.5,109.0,3.15,22.5,679.5,905.18,685.23
2016,8,24,9,30,856.0,112.0,3.2,23.0,721.0,940.87,706.66
2016,8,24,9,45,874.5,109.5,3.25,23.5,758.5,964.21,719.63
2016,8,24,10,0,893.0,107.0,3.3,24.0,796.0,992.87,736.24
2016,8,24,10,15,900.0,108.5,3.4,24.5,825.0,1011.73,746.65
2016,8,24,10,30,907.0,110.0,3.5,25.0,854.0,1027.11,754.91
2016,8,24,10,45,913.0,111.0,3.6,26.0,876.0,1037.38,758.43
2016,8,24,11,0,919.0,112.0,3.7,27.0,898.0,1043.97,759.67
2016,8,24,11,15,922.0,112.5,3.8,27.0,912.5,1043.3,759.35
2016,8,24,11,30,925.0,113.0,3.9,27.0,927.0,1038.89,756.76
2016,8,24,11,45,926.0,113.5,4.0,27.5,933.5,1028.79,749.1
2016,8,24,12,0,927.0,114.0,4.1,28.0,940.0,1015.02,739.19
2016,8,24,12,15,926.5,114.0,4.15,28.0,938.0,995.72,726.92
2016,8,24,12,30,926.0,114.0,4.2,28.0,936.0,972.96,712.44
2016,8,24,12,45,904.0,125.5,4.3,28.5,921.0,939.05,689.44
2016,8,24,13,0,882.0,137.0,4.4,29.0,906.0,902.79,664.86
2016,8,24,13,15,877.5,136.0,4.5,29.0,888.5,867.19,641.92
2016,8,24,13,30,873.0,135.0,4.6,29.0,871.0,829.04,617.06
2016,8,24,13,45,865.5,133.5,4.7,29.0,845.5,785.77,588.63
2016,8,24,14,0,858.0,132.0,4.8,29.0,820.0,742.45,559.45
2016,8,24,14,15,849.0,130.0,4.9,28.5,788.5,693.25,525.13
2016,8,24,14,30,840.0,128.0,5.0,28.0,757.0,642.72,488.78
2016,8,24,14,45,827.0,125.5,5.1,28.0,719.0,588.38,447.5
2016,8,24,15,0,814.0,123.0,5.2,28.0,681.0,533.61,404.7
2016,8,24,15,15,798.0,119.5,5.2,27.5,637.5,476.41,359.36
2016,8,24,15,30,782.0,116.0,5.2,27.0,594.0,419.66,312.95
2016,8,24,15,45,761.5,112.0,5.25,26.5,546.5,358.46,261.97
2016,8,24,16,0,741.0,108.0,5.3,26.0,499.0,301.51,213.21
2016,8,24,16,15,713.0,102.5,5.2,25.0,448.5,243.36,163.86
2016,8,24,16,30,685.0,97.0,5.1,24.0,398.0,188.15,118.12
2016,8,24,16,45,649.0,90.5,5.1,23.5,346.0,134.45,77.73
2016,8,24,17,0,613.0,84.0,5.1,23.0,294.0,85.14,49.34
2016,8,24,17,15,559.0,75.5,4.95,22.0,242.5,53.7,41.08
2016,8,24,17,30,505.0,67.0,4.8,21.0,191.0,49.55,37.54
2016,8,24,17,45,427.5,56.0,4.7,20.0,143.0,42.84,31.54
2016,8,24,18,0,350.0,45.0,4.6,19.0,95.0,35.76,24.94
2016,8,24,18,15,232.5,30.0,4.45,18.0,57.5,23.46,12.77
2016,8,24,18,30,115.0,15.0,4.3,17.0,20.0,14.3,0.0
2016,8,24,18,45,57.5,7.5,4.2,16.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,13.5,2.8,13.5,22.5,41.88,0.0
2016,8,25,6,0,221.0,27.0,3.1,14.0,45.0,117.5,73.21
2016,8,25,6,15,321.0,40.0,3.15,14.5,87.5,184.39,141.11
2016,8,25,6,30,421.0,53.0,3.2,15.0,130.0,261.35,208.96
2016,8,25,6,45,489.5,61.5,3.25,15.5,179.5,328.74,268.19
2016,8,25,7,0,558.0,70.0,3.3,16.0,229.0,402.51,330.88
2016,8,25,7,15,604.0,77.0,3.3,16.5,280.5,467.1,384.07
2016,8,25,7,30,650.0,84.0,3.3,17.0,332.0,534.81,437.76
2016,8,25,7,45,688.5,88.0,3.3,18.0,384.0,596.45,484.01
2016,8,25,8,0,727.0,92.0,3.3,19.0,436.0,659.57,528.87
2016,8,25,8,15,751.5,96.0,3.3,19.5,485.5,709.89,563.09
2016,8,25,8,30,776.0,100.0,3.3,20.0,535.0,762.78,598.47
2016,8,25,8,45,799.5,101.5,3.3,21.0,582.0,811.06,628.57
2016,8,25,9,0,823.0,103.0,3.3,22.0,629.0,858.01,657.06
2016,8,25,9,15,837.0,105.5,3.35,22.5,670.5,895.87,680.3
2016,8,25,9,30,851.0,108.0,3.4,23.0,712.0,923.39,696.31
2016,8,25,9,45,867.0,108.0,3.5,23.5,749.0,955.0,715.43
2016,8,25,10,0,883.0,108.0,3.6,24.0,786.0,983.85,732.55
2016,8,25,10,15,891.0,109.5,3.65,24.5,815.5,1003.49,743.18
2016,8,25,10,30,899.0,111.0,3.7,25.0,845.0,1019.71,751.67
2016,8,25,10,45,906.5,111.0,3.8,26.0,868.0,1030.26,755.37
2016,8,25,11,0,914.0,111.0,3.9,27.0,891.0,1037.19,756.83
2016,8,25,11,15,918.0,111.5,3.95,27.0,906.0,1037.47,756.74
2016,8,25,11,30,922.0,112.0,4.0,27.0,921.0,1034.01,754.4
2016,8,25,11,45,925.0,112.0,4.1,27.5,928.5,1025.29,747.6
2016,8,25,12,0,928.0,112.0,4.2,28.0,936.0,1012.88,738.53
2016,8,25,12,15,928.0,112.0,4.25,28.0,934.5,993.96,726.47
2016,8,25,12,30,928.0,112.0,4.3,28.0,933.0,971.56,712.18
2016,8,25,12,45,920.0,115.0,4.4,28.5,921.5,941.62,691.78
2016,8,25,13,0,912.0,118.0,4.5,29.0,910.0,908.8,669.45
2016,8,25,13,15,908.0,117.0,4.55,29.0,892.5,872.71,645.95
2016,8,25,13,30,904.0,116.0,4.6,29.0,875.0,833.93,620.5
2016,8,25,13,45,897.5,115.0,4.7,29.0,850.0,790.75,592.18
2016,8,25,14,0,891.0,114.0,4.8,29.0,825.0,745.45,562.01
2016,8,25,14,15,882.5,112.0,4.9,28.5,793.0,695.97,527.73
2016,8,25,14,30,874.0,110.0,5.0,28.0,761.0,644.99,490.93
2016,8,25,14,45,862.5,108.0,5.1,28.0,723.0,591.06,449.78
2016,8,25,15,0,851.0,106.0,5.2,28.0,685.0,534.86,405.74
2016,8,25,15,15,836.0,103.0,5.25,27.5,641.5,476.65,359.48
2016,8,25,15,30,821.0,100.0,5.3,27.0,598.0,418.71,311.87
2016,8,25,15,45,801.0,96.5,5.35,26.5,550.0,359.15,261.68
2016,8,25,16,0,781.0,93.0,5.4,26.0,502.0,300.98,211.56
2016,8,25,16,15,754.5,88.5,5.4,25.0,451.5,242.15,161.3
2016,8,25,16,30,728.0,84.0,5.4,24.0,401.0,182.23,111.56
2016,8,25,16,45,691.5,79.0,5.4,23.5,348.5,127.25,70.44
2016,8,25,17,0,655.0,74.0,5.4,23.0,296.0,76.64,42.29
2016,8,25,17,15,602.0,67.0,5.25,21.5,244.0,47.01,35.36
2016,8,25,17,30,549.0,60.0,5.1,20.0,192.0,43.81,32.68
2016,8,25,17,45,469.5,50.5,4.95,19.0,143.5,38.18,27.59
2016,8,25,18,0,390.0,41.0,4.8,18.0,95.0,32.27,21.99
2016,8,25,18,15,263.5,27.5,4.6,17.5,57.0,22.1,11.25
2016,8,25,18,30,137.0,14.0,4.4,17.0,19.0,13.34,0.0
2016,8,25,18,45,68.5,7.0,4.25,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,13.5,2.2,13.0,22.0,42.1,0.0
2016,8,26,6,0,223.0,27.0,2.5,14.0,44.0,117.34,70.56
2016,8,26,6,15,326.0,39.5,2.6,14.5,87.0,185.73,141.68
2016,8,26,6,30,429.0,52.0,2.7,15.0,130.0,263.71,210.37
2016,8,26,6,45,494.5,62.0,2.85,15.5,179.5,331.68,270.07
2016,8,26,7,0,560.0,72.0,3.0,16.0,229.0,405.81,333.0
2016,8,26,7,15,607.0,79.0,2.95,16.5,281.0,471.15,386.54
2016,8,26,7,30,654.0,86.0,2.9,17.0,333.0,539.68,440.49
2016,8,26,7,45,688.0,91.5,2.9,18.0,385.0,600.21,485.51
2016,8,26,8,0,722.0,97.0,2.9,19.0,437.0,661.82,529.09
2016,8,26,8,15,746.5,101.5,2.9,19.5,486.5,715.55,565.56
2016,8,26,8,30,771.0,106.0,2.9,20.0,536.0,765.37,598.38
2016,8,26,8,45,791.0,109.0,2.9,20.5,582.5,812.24,628.45
2016,8,26,9,0,811.0,112.0,2.9,21.0,629.0,857.59,656.91
2016,8,26,9,15,825.5,115.0,2.95,21.5,670.0,896.1,680.55
2016,8,26,9,30,840.0,118.0,3.0,22.0,711.0,932.21,702.36
2016,8,26,9,45,835.0,128.0,3.05,23.0,742.5,955.0,713.65
2016,8,26,10,0,830.0,138.0,3.1,24.0,774.0,974.09,722.53
2016,8,26,10,15,838.5,140.0,3.2,24.5,803.0,993.94,733.76
2016,8,26,10,30,847.0,142.0,3.3,25.0,832.0,1010.49,742.84
2016,8,26,10,45,847.5,146.5,3.4,25.5,852.5,1018.36,746.33
2016,8,26,11,0,848.0,151.0,3.5,26.0,873.0,1022.61,747.64
2016,8,26,11,15,851.5,152.0,3.6,26.5,887.0,1022.48,746.24
2016,8,26,11,30,855.0,153.0,3.7,27.0,901.0,1018.77,742.64
2016,8,26,11,45,853.0,156.0,3.85,27.5,906.0,1008.2,735.04
2016,8,26,12,0,851.0,159.0,4.0,28.0,911.0,994.17,725.28
2016,8,26,12,15,850.5,158.5,4.15,28.0,909.5,974.6,713.36
2016,8,26,12,30,850.0,158.0,4.3,28.0,908.0,951.79,699.29
2016,8,26,12,45,848.5,156.5,4.45,28.5,898.5,923.95,680.43
2016,8,26,13,0,847.0,155.0,4.6,29.0,889.0,893.16,659.54
2016,8,26,13,15,842.0,154.0,4.7,28.5,871.0,857.16,637.72
2016,8,26,13,30,837.0,153.0,4.8,28.0,853.0,818.74,613.91
2016,8,26,13,45,828.0,152.0,4.95,28.0,827.5,775.1,585.1
2016,8,26,14,0,819.0,151.0,5.1,28.0,802.0,729.75,553.36
2016,8,26,14,15,809.0,148.5,5.15,27.5,770.0,680.87,518.68
2016,8,26,14,30,799.0,146.0,5.2,27.0,738.0,630.88,482.19
2016,8,26,14,45,785.5,142.5,5.3,27.0,700.0,577.12,441.05
2016,8,26,15,0,772.0,139.0,5.4,27.0,662.0,521.14,397.13
2016,8,26,15,15,754.5,135.0,5.4,26.5,618.5,464.36,351.92
2016,8,26,15,30,737.0,131.0,5.4,26.0,575.0,408.32,305.9
2016,8,26,15,45,715.0,125.5,5.4,25.5,528.0,350.43,257.34
2016,8,26,16,0,693.0,120.0,5.4,25.0,481.0,294.34,209.35
2016,8,26,16,15,662.5,114.0,5.3,24.5,430.5,238.01,161.42
2016,8,26,16,30,632.0,108.0,5.2,24.0,380.0,185.03,117.75
2016,8,26,16,45,593.0,99.5,5.15,23.5,328.5,132.66,79.1
2016,8,26,17,0,554.0,91.0,5.1,23.0,277.0,85.16,52.53
2016,8,26,17,15,498.5,81.0,4.85,22.0,226.5,58.94,45.6
2016,8,26,17,30,443.0,71.0,4.6,21.0,176.0,52.51,40.06
2016,8,26,17,45,365.0,58.0,4.45,20.0,129.5,43.83,32.3
2016,8,26,18,0,287.0,45.0,4.3,19.0,83.0,34.76,23.9
2016,8,26,18,15,180.0,28.0,4.1,18.5,48.5,21.96,10.42
2016,8,26,18,30,73.0,11.0,3.9,18.0,14.0,10.48,0.0
2016,8,26,18,45,36.5,5.5,3.75,17.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,13.0,2.3,13.5,19.0,32.55,0.0
2016,8,27,6,0,154.0,26.0,2.6,14.0,38.0,92.92,52.87
2016,8,27,6,15,246.5,42.5,2.75,14.5,79.0,158.3,120.4
2016,8,27,6,30,339.0,59.0,2.9,15.0,120.0,231.06,184.38
2016,8,27,6,45,408.5,71.5,3.1,15.5,168.5,297.74,242.76
2016,8,27,7,0,478.0,84.0,3.3,16.0,217.0,371.43,305.47
2016,8,27,7,15,526.5,93.5,3.25,16.5,268.0,439.34,361.28
2016,8,27,7,30,575.0,103.0,3.2,17.0,319.0,507.99,415.72
2016,8,27,7,45,613.5,109.5,3.2,17.5,370.5,569.43,462.84
2016,8,27,8,0,652.0,116.0,3.2,18.0,422.0,632.43,509.65
2016,8,27,8,15,678.5,122.0,3.2,18.5,471.0,686.74,548.03
2016,8,27,8,30,705.0,128.0,3.2,19.0,520.0,740.85,584.68
2016,8,27,8,45,728.5,131.5,3.25,20.0,566.0,788.98,615.31
2016,8,27,9,0,752.0,135.0,3.3,21.0,612.0,835.99,644.51
2016,8,27,9,15,767.5,138.5,3.35,21.5,653.0,874.29,668.36
2016,8,27,9,30,783.0,142.0,3.4,22.0,694.0,905.53,687.15
2016,8,27,9,45,797.5,143.5,3.45,22.5,730.0,936.09,705.4
2016,8,27,10,0,812.0,145.0,3.5,23.0,766.0,963.92,721.69
2016,8,27,10,15,820.5,147.0,3.55,23.5,794.5,983.47,732.41
2016,8,27,10,30,829.0,149.0,3.6,24.0,823.0,999.76,741.05
2016,8,27,10,45,833.5,151.5,3.7,24.5,844.0,1009.23,745.62
2016,8,27,11,0,838.0,154.0,3.8,25.0,865.0,1015.19,748.02
2016,8,27,11,15,841.5,155.0,3.9,25.5,879.0,1015.0,746.5
2016,8,27,11,30,845.0,156.0,4.0,26.0,893.0,1011.25,742.8
2016,8,27,11,45,846.0,157.0,4.1,26.5,899.0,1001.51,735.29
2016,8,27,12,0,847.0,158.0,4.2,27.0,905.0,988.3,725.63
2016,8,27,12,15,846.5,157.5,4.3,27.0,902.5,968.74,713.28
2016,8,27,12,30,846.0,157.0,4.4,27.0,900.0,945.95,698.82
2016,8,27,12,45,841.5,157.5,4.55,27.5,889.5,917.48,679.39
2016,8,27,13,0,837.0,158.0,4.7,28.0,879.0,886.21,658.36
2016,8,27,13,15,832.0,156.5,4.75,27.5,861.5,849.95,635.82
2016,8,27,13,30,827.0,155.0,4.8,27.0,844.0,811.31,611.37
2016,8,27,13,45,819.0,153.0,4.9,27.0,818.5,767.75,582.2
2016,8,27,14,0,811.0,151.0,5.0,27.0,793.0,722.47,549.99
2016,8,27,14,15,801.0,148.5,5.05,26.5,761.5,673.88,515.35
2016,8,27,14,30,791.0,146.0,5.1,26.0,730.0,624.21,478.92
2016,8,27,14,45,779.0,142.0,5.15,26.0,692.0,571.19,438.03
2016,8,27,15,0,767.0,138.0,5.2,26.0,654.0,515.8,394.29
2016,8,27,15,15,749.5,134.0,5.2,25.5,611.0,459.29,349.09
2016,8,27,15,30,732.0,130.0,5.2,25.0,568.0,403.51,303.1
2016,8,27,15,45,712.5,123.5,5.2,24.5,521.5,345.87,254.52
2016,8,27,16,0,693.0,117.0,5.2,24.0,475.0,289.76,206.27
2016,8,27,16,15,663.0,111.0,5.15,23.0,425.0,233.6,158.62
2016,8,27,16,30,633.0,105.0,5.1,22.0,375.0,180.71,115.11
2016,8,27,16,45,598.0,96.0,5.05,21.5,324.5,128.32,76.27
2016,8,27,17,0,563.0,87.0,5.0,21.0,274.0,80.28,49.68
2016,8,27,17,15,507.5,77.5,4.85,20.0,223.5,56.23,43.62
2016,8,27,17,30,452.0,68.0,4.7,19.0,173.0,51.32,39.33
2016,8,27,17,45,377.5,55.0,4.6,18.5,127.0,42.78,31.55
2016,8,27,18,0,303.0,42.0,4.5,18.0,81.0,32.48,21.97
2016,8,27,18,15,189.0,26.0,4.35,17.5,46.5,20.41,8.5
2016,8,27,18,30,75.0,10.0,4.2,17.0,12.0,9.53,0.0
2016,8,27,18,45,37.5,5.0,4.05,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,98.5,12.5,1.65,12.0,19.5,37.68,0.0
2016,8,28,6,0,197.0,25.0,1.8,13.0,39.0,104.86,56.91
2016,8,28,6,15,298.5,39.0,1.9,13.5,81.0,174.76,132.89
2016,8,28,6,30,400.0,53.0,2.0,14.0,123.0,252.0,201.03
2016,8,28,6,45,470.0,63.5,2.1,14.5,173.0,321.2,261.59
2016,8,28,7,0,540.0,74.0,2.2,15.0,223.0,397.05,325.75
2016,8,28,7,15,588.0,82.0,2.1,15.5,275.0,463.17,379.52
2016,8,28,7,30,636.0,90.0,2.0,16.0,327.0,532.6,433.58
2016,8,28,7,45,672.5,95.5,1.95,17.0,379.5,594.06,478.67
2016,8,28,8,0,709.0,101.0,1.9,18.0,432.0,656.82,522.58
2016,8,28,8,15,734.5,106.0,1.9,18.5,481.5,711.37,559.07
2016,8,28,8,30,760.0,111.0,1.9,19.0,531.0,765.52,594.39
2016,8,28,8,45,782.0,114.0,1.9,20.0,577.5,809.79,620.8
2016,8,28,9,0,804.0,117.0,1.9,21.0,624.0,856.56,648.37
2016,8,28,9,15,818.5,120.0,1.95,21.5,665.5,894.8,671.35
2016,8,28,9,30,833.0,123.0,2.0,22.0,707.0,930.63,692.56
2016,8,28,9,45,856.0,119.0,2.1,23.0,746.0,963.95,711.13
2016,8,28,10,0,879.0,115.0,2.2,24.0,785.0,986.26,722.38
2016,8,28,10,15,887.0,117.0,2.35,24.5,814.0,1006.13,734.1
2016,8,28,10,30,895.0,119.0,2.5,25.0,843.0,1022.58,743.66
2016,8,28,10,45,898.5,121.0,2.65,26.0,864.5,1031.0,746.66
2016,8,28,11,0,902.0,123.0,2.8,27.0,886.0,1035.75,747.44
2016,8,28,11,15,905.5,123.5,2.9,27.5,900.0,1035.21,745.95
2016,8,28,11,30,909.0,124.0,3.0,28.0,914.0,1030.96,742.25
2016,8,28,11,45,910.0,125.0,3.2,28.5,920.0,1021.1,735.91
2016,8,28,12,0,911.0,126.0,3.4,29.0,926.0,1007.62,727.25
2016,8,28,12,15,910.5,126.0,3.55,29.0,924.0,988.14,715.8
2016,8,28,12,30,910.0,126.0,3.7,29.0,922.0,965.26,702.11
2016,8,28,12,45,925.5,115.0,3.85,29.5,917.0,942.29,686.93
2016,8,28,13,0,941.0,104.0,4.0,30.0,912.0,915.27,669.02
2016,8,28,13,15,937.0,103.0,4.1,30.0,894.0,878.06,645.31
2016,8,28,13,30,933.0,102.0,4.2,30.0,876.0,838.07,619.55
2016,8,28,13,45,927.0,101.0,4.3,30.0,851.0,793.98,590.72
2016,8,28,14,0,921.0,100.0,4.4,30.0,826.0,747.64,559.98
2016,8,28,14,15,913.0,98.5,4.45,29.5,793.5,697.48,525.41
2016,8,28,14,30,905.0,97.0,4.5,29.0,761.0,645.71,488.01
2016,8,28,14,45,894.0,95.0,4.55,29.0,722.5,590.41,445.96
2016,8,28,15,0,883.0,93.0,4.6,29.0,684.0,534.3,402.06
2016,8,28,15,15,868.5,90.5,4.6,28.5,640.0,475.61,355.49
2016,8,28,15,30,854.0,88.0,4.6,28.0,596.0,417.0,307.4
2016,8,28,15,45,835.0,85.0,4.6,27.5,548.0,353.45,254.2
2016,8,28,16,0,816.0,82.0,4.6,27.0,500.0,294.03,203.08
2016,8,28,16,15,790.0,78.0,4.55,26.0,448.5,233.75,151.8
2016,8,28,16,30,764.0,74.0,4.5,25.0,397.0,176.09,104.4
2016,8,28,16,45,727.5,69.5,4.5,24.5,343.5,119.93,63.78
2016,8,28,17,0,691.0,65.0,4.5,24.0,290.0,68.2,37.81
2016,8,28,17,15,637.0,58.5,4.35,23.0,237.5,40.92,29.85
2016,8,28,17,30,583.0,52.0,4.2,22.0,185.0,37.79,27.14
2016,8,28,17,45,498.0,43.5,4.1,21.0,136.0,32.74,22.55
2016,8,28,18,0,413.0,35.0,4.0,20.0,87.0,27.45,17.43
2016,8,28,18,15,270.0,22.5,3.9,19.0,50.0,18.0,5.71
2016,8,28,18,30,127.0,10.0,3.8,18.0,13.0,9.53,0.0
2016,8,28,18,45,63.5,5.0,3.75,17.0,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,12.0,2.8,12.5,20.5,43.31,0.0
2016,8,29,6,0,244.0,24.0,3.1,13.0,41.0,118.94,60.48
2016,8,29,6,15,355.5,35.0,3.2,13.5,84.0,192.11,145.91
2016,8,29,6,30,467.0,46.0,3.3,14.0,127.0,273.52,218.61
2016,8,29,6,45,534.5,54.5,3.45,14.5,177.0,342.58,280.1
2016,8,29,7,0,602.0,63.0,3.6,15.0,227.0,417.99,344.91
2016,8,29,7,15,648.0,68.5,3.6,15.5,279.5,482.85,398.9
2016,8,29,7,30,694.0,74.0,3.6,16.0,332.0,550.75,453.21
2016,8,29,7,45,725.5,79.0,3.6,16.5,383.5,607.89,497.25
2016,8,29,8,0,757.0,84.0,3.6,17.0,435.0,668.65,541.1
2016,8,29,8,15,780.5,87.5,3.6,17.5,484.5,721.79,577.77
2016,8,29,8,30,804.0,91.0,3.6,18.0,534.0,774.22,613.12
2016,8,29,8,45,822.5,93.5,3.6,19.0,580.0,820.19,641.84
2016,8,29,9,0,841.0,96.0,3.6,20.0,626.0,864.46,668.74
2016,8,29,9,15,854.5,98.5,3.6,20.5,667.0,894.71,686.66
2016,8,29,9,30,868.0,101.0,3.6,21.0,708.0,929.66,707.76
2016,8,29,9,45,887.5,97.5,3.65,21.5,745.5,960.76,726.3
2016,8,29,10,0,907.0,94.0,3.7,22.0,783.0,989.16,742.94
2016,8,29,10,15,914.0,95.5,3.7,22.5,811.5,1007.99,752.78
2016,8,29,10,30,921.0,97.0,3.7,23.0,840.0,1023.29,760.36
2016,8,29,10,45,926.5,97.5,3.75,24.0,862.0,1032.34,762.77
2016,8,29,11,0,932.0,98.0,3.8,25.0,884.0,1037.65,762.87
2016,8,29,11,15,935.0,98.5,3.85,25.5,898.0,1036.69,760.49
2016,8,29,11,30,938.0,99.0,3.9,26.0,912.0,1031.92,755.81
2016,8,29,11,45,939.5,99.0,4.0,26.5,918.0,1021.35,747.82
2016,8,29,12,0,941.0,99.0,4.1,27.0,924.0,1007.05,737.51
2016,8,29,12,15,941.0,99.0,4.2,27.0,922.0,987.66,725.4
2016,8,29,12,30,941.0,99.0,4.3,27.0,920.0,964.73,710.97
2016,8,29,12,45,925.0,106.5,4.4,27.5,906.5,931.79,688.44
2016,8,29,13,0,909.0,114.0,4.5,28.0,893.0,896.25,664.16
2016,8,29,13,15,905.0,113.5,4.6,28.0,875.5,860.43,640.95
2016,8,29,13,30,901.0,113.0,4.7,28.0,858.0,821.91,615.87
2016,8,29,13,45,896.5,111.0,4.8,28.0,833.0,779.07,587.48
2016,8,29,14,0,892.0,109.0,4.9,28.0,808.0,733.96,557.14
2016,8,29,14,15,883.5,107.0,4.95,27.5,776.0,684.16,521.76
2016,8,29,14,30,875.0,105.0,5.0,27.0,744.0,632.88,484.14
2016,8,29,14,45,866.5,101.5,5.1,27.0,706.5,578.96,442.59
2016,8,29,15,0,858.0,98.0,5.2,27.0,669.0,524.06,399.0
2016,8,29,15,15,843.0,95.5,5.2,26.5,625.5,464.14,350.83
2016,8,29,15,30,828.0,93.0,5.2,26.0,582.0,406.17,302.56
2016,8,29,15,45,812.0,88.5,5.2,25.5,535.0,346.6,251.72
2016,8,29,16,0,796.0,84.0,5.2,25.0,488.0,287.97,200.64
2016,8,29,16,15,769.5,80.0,5.1,24.0,437.0,228.78,149.82
2016,8,29,16,30,743.0,76.0,5.0,23.0,386.0,172.31,103.15
2016,8,29,16,45,710.0,70.5,4.95,22.5,334.0,116.94,63.0
2016,8,29,17,0,677.0,65.0,4.9,22.0,282.0,61.44,34.09
2016,8,29,17,15,622.0,58.5,4.7,21.0,230.0,41.09,30.26
2016,8,29,17,30,567.0,52.0,4.5,20.0,178.0,37.99,27.52
2016,8,29,17,45,481.5,43.0,4.35,19.5,130.0,32.5,22.45
2016,8,29,18,0,396.0,34.0,4.2,19.0,82.0,26.74,16.8
2016,8,29,18,15,246.5,22.0,4.1,18.0,46.5,17.73,4.11
2016,8,29,18,30,97.0,10.0,4.0,17.0,11.0,9.53,0.0
2016,8,29,18,45,48.5,5.0,3.9,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
