Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,3.5,14.5,20.5,47.97,0.0
2016,8,30,6,0,291.0,21.0,3.6,15.0,41.0,130.14,59.87
2016,8,30,6,15,404.5,30.5,3.55,15.5,84.5,205.42,154.28
2016,8,30,6,30,518.0,40.0,3.5,16.0,128.0,288.51,228.58
2016,8,30,6,45,586.0,46.5,3.5,16.5,179.0,355.23,288.13
2016,8,30,7,0,654.0,53.0,3.5,17.0,230.0,431.35,353.12
2016,8,30,7,15,698.0,57.5,3.45,17.5,282.5,496.55,406.96
2016,8,30,7,30,742.0,62.0,3.4,18.0,335.0,564.43,460.65
2016,8,30,7,45,772.5,65.5,3.35,19.0,387.5,624.03,504.43
2016,8,30,8,0,803.0,69.0,3.3,20.0,440.0,684.18,545.51
2016,8,30,8,15,825.5,72.0,3.3,20.5,489.5,731.77,577.33
2016,8,30,8,30,848.0,75.0,3.3,21.0,539.0,784.1,611.93
2016,8,30,8,45,865.0,77.0,3.3,22.0,585.5,829.41,639.54
2016,8,30,9,0,882.0,79.0,3.3,23.0,632.0,872.86,665.26
2016,8,30,9,15,894.0,81.0,3.35,23.5,673.0,909.61,687.54
2016,8,30,9,30,906.0,83.0,3.4,24.0,714.0,943.65,707.82
2016,8,30,9,45,914.5,85.0,3.45,25.0,749.0,971.44,722.33
2016,8,30,10,0,923.0,87.0,3.5,26.0,784.0,995.95,734.6
2016,8,30,10,15,929.5,88.0,3.55,26.5,813.0,1013.94,744.01
2016,8,30,10,30,936.0,89.0,3.6,27.0,842.0,1028.32,751.16
2016,8,30,10,45,941.5,89.0,3.7,27.5,863.5,1036.88,755.0
2016,8,30,11,0,947.0,89.0,3.8,28.0,885.0,1041.65,756.54
2016,8,30,11,15,950.0,89.5,3.85,28.5,899.0,1040.64,754.15
2016,8,30,11,30,953.0,90.0,3.9,29.0,913.0,1035.77,749.43
2016,8,30,11,45,955.5,89.5,3.95,29.5,919.0,1025.47,741.37
2016,8,30,12,0,958.0,89.0,4.0,30.0,925.0,1011.35,731.01
2016,8,30,12,15,957.5,89.0,4.1,30.0,922.5,991.18,718.59
2016,8,30,12,30,957.0,89.0,4.2,30.0,920.0,967.42,703.85
2016,8,30,12,45,953.0,89.5,4.3,30.0,909.5,937.59,685.08
2016,8,30,13,0,949.0,90.0,4.4,30.0,899.0,904.59,664.11
2016,8,30,13,15,945.0,89.0,4.5,30.0,881.0,867.06,639.96
2016,8,30,13,30,941.0,88.0,4.6,30.0,863.0,826.72,613.66
2016,8,30,13,45,936.0,87.0,4.7,30.0,837.5,783.02,585.04
2016,8,30,14,0,931.0,86.0,4.8,30.0,812.0,736.96,554.4
2016,8,30,14,15,923.0,84.5,4.85,29.5,780.0,686.32,519.47
2016,8,30,14,30,915.0,83.0,4.9,29.0,748.0,634.05,481.36
2016,8,30,14,45,904.5,81.5,4.95,29.0,709.5,579.01,439.03
2016,8,30,15,0,894.0,80.0,5.0,29.0,671.0,523.09,394.75
2016,8,30,15,15,880.0,77.5,5.05,28.5,627.5,464.07,347.49
2016,8,30,15,30,866.0,75.0,5.1,28.0,584.0,405.09,298.62
2016,8,30,15,45,848.0,72.5,5.15,27.5,536.0,345.11,247.58
2016,8,30,16,0,830.0,70.0,5.2,27.0,488.0,286.14,196.37
2016,8,30,16,15,805.0,67.0,5.15,26.0,437.0,222.35,142.03
2016,8,30,16,30,780.0,64.0,5.1,25.0,386.0,164.92,94.85
2016,8,30,16,45,745.5,59.5,5.1,24.5,333.5,108.13,54.44
2016,8,30,17,0,711.0,55.0,5.1,24.0,281.0,55.47,29.77
2016,8,30,17,15,658.0,50.0,5.0,23.0,228.5,37.89,27.21
2016,8,30,17,30,605.0,45.0,4.9,22.0,176.0,35.43,25.04
2016,8,30,17,45,518.5,37.5,4.8,21.0,128.0,30.52,20.55
2016,8,30,18,0,432.0,30.0,4.7,20.0,80.0,23.31,13.72
2016,8,30,18,15,216.0,15.0,4.6,19.5,40.0,11.43,0.0
2016,8,30,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,161.5,10.0,3.7,13.5,20.5,51.63,0.0
2016,8,31,6,0,323.0,20.0,3.9,14.0,41.0,135.52,55.1
2016,8,31,6,15,437.5,28.5,3.95,14.5,85.0,212.1,159.23
2016,8,31,6,30,552.0,37.0,4.0,15.0,129.0,296.59,235.76
2016,8,31,6,45,618.0,42.5,4.05,16.0,180.5,366.1,297.7
2016,8,31,7,0,684.0,48.0,4.1,17.0,232.0,441.5,362.02
2016,8,31,7,15,726.5,52.5,4.1,17.5,285.0,507.19,416.68
2016,8,31,7,30,769.0,57.0,4.1,18.0,338.0,575.41,471.07
2016,8,31,7,45,798.0,60.0,4.1,18.5,390.5,634.53,515.58
2016,8,31,8,0,827.0,63.0,4.1,19.0,443.0,688.5,553.6
2016,8,31,8,15,848.0,66.0,4.1,19.5,493.0,741.49,589.92
2016,8,31,8,30,869.0,69.0,4.1,20.0,543.0,793.49,624.68
2016,8,31,8,45,884.0,71.5,4.15,21.0,589.0,838.44,652.64
2016,8,31,9,0,899.0,74.0,4.2,22.0,635.0,881.33,678.62
2016,8,31,9,15,911.0,75.5,4.25,22.5,676.5,917.95,701.13
2016,8,31,9,30,923.0,77.0,4.3,23.0,718.0,951.81,721.56
2016,8,31,9,45,927.0,81.5,4.35,23.5,753.0,978.59,737.03
2016,8,31,10,0,931.0,86.0,4.4,24.0,788.0,1001.81,750.1
2016,8,31,10,15,938.0,87.0,4.45,24.0,816.5,1020.32,761.52
2016,8,31,10,30,945.0,88.0,4.5,24.0,845.0,1035.19,770.63
2016,8,31,10,45,949.0,89.5,4.6,24.5,867.0,1043.91,774.76
2016,8,31,11,0,953.0,91.0,4.7,25.0,889.0,1048.76,776.58
2016,8,31,11,15,956.0,91.5,4.8,25.0,903.0,1047.63,776.14
2016,8,31,11,30,959.0,92.0,4.9,25.0,917.0,1042.59,773.26
2016,8,31,11,45,959.0,93.0,5.0,25.5,922.5,1031.3,764.77
2016,8,31,12,0,959.0,94.0,5.1,26.0,928.0,1016.2,753.86
2016,8,31,12,15,958.5,94.0,5.15,26.0,926.0,995.86,740.65
2016,8,31,12,30,958.0,94.0,5.2,26.0,924.0,971.92,725.07
2016,8,31,12,45,949.0,98.0,5.3,26.0,912.0,941.09,705.11
2016,8,31,13,0,940.0,102.0,5.4,26.0,900.0,907.3,683.01
2016,8,31,13,15,936.0,101.0,5.45,26.0,882.0,869.86,657.95
2016,8,31,13,30,932.0,100.0,5.5,26.0,864.0,829.65,630.76
2016,8,31,13,45,926.0,98.5,5.55,26.0,838.0,784.87,600.1
2016,8,31,14,0,920.0,97.0,5.6,26.0,812.0,737.86,567.55
2016,8,31,14,15,911.5,95.5,5.6,25.5,779.5,687.21,530.87
2016,8,31,14,30,903.0,94.0,5.6,25.0,747.0,635.01,491.61
2016,8,31,14,45,893.0,91.5,5.6,25.0,708.0,579.73,447.95
2016,8,31,15,0,883.0,89.0,5.6,25.0,669.0,523.56,402.38
2016,8,31,15,15,867.5,86.5,5.55,24.5,625.0,464.33,353.79
2016,8,31,15,30,852.0,84.0,5.5,24.0,581.0,405.32,303.86
2016,8,31,15,45,834.0,80.5,5.5,23.5,532.5,341.72,249.13
2016,8,31,16,0,816.0,77.0,5.5,23.0,484.0,282.19,196.64
2016,8,31,16,15,788.5,73.5,5.4,22.5,432.5,222.12,144.3
2016,8,31,16,30,761.0,70.0,5.3,22.0,381.0,164.87,96.8
2016,8,31,16,45,726.0,64.5,5.25,21.5,328.0,108.36,56.58
2016,8,31,17,0,691.0,59.0,5.2,21.0,275.0,56.1,32.56
2016,8,31,17,15,634.0,53.5,5.0,20.0,223.0,41.12,30.4
2016,8,31,17,30,577.0,48.0,4.8,19.0,171.0,35.07,25.04
2016,8,31,17,45,485.5,39.5,4.65,18.5,123.0,29.86,20.18
2016,8,31,18,0,394.0,31.0,4.5,18.0,75.0,24.42,14.63
2016,8,31,18,15,197.0,15.5,4.4,17.5,37.5,11.99,0.0
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,5,45,155.0,9.5,3.25,13.5,19.5,49.42,0.0
2016,9,1,6,0,310.0,19.0,3.5,14.0,39.0,129.87,43.81
2016,9,1,6,15,428.0,28.5,3.45,14.5,83.0,208.4,155.67
2016,9,1,6,30,546.0,38.0,3.4,15.0,127.0,294.9,233.85
2016,9,1,6,45,613.0,44.0,3.4,15.5,178.5,365.25,296.81
2016,9,1,7,0,680.0,50.0,3.4,16.0,230.0,441.56,362.33
2016,9,1,7,15,723.5,54.5,3.35,16.5,284.0,507.68,417.14
2016,9,1,7,30,767.0,59.0,3.3,17.0,338.0,576.39,471.61
2016,9,1,7,45,797.5,62.5,3.25,18.0,391.0,637.06,516.03
2016,9,1,8,0,828.0,66.0,3.2,19.0,444.0,692.65,553.62
2016,9,1,8,15,850.0,69.0,3.15,19.5,494.5,746.39,589.72
2016,9,1,8,30,872.0,72.0,3.1,20.0,545.0,799.18,624.19
2016,9,1,8,45,889.0,74.0,3.1,20.5,592.0,845.25,653.4
2016,9,1,9,0,906.0,76.0,3.1,21.0,639.0,889.36,680.76
2016,9,1,9,15,918.0,77.5,3.15,21.5,681.0,926.09,702.99
2016,9,1,9,30,930.0,79.0,3.2,22.0,723.0,960.03,723.16
2016,9,1,9,45,938.5,81.5,3.25,22.5,758.5,988.79,739.73
2016,9,1,10,0,947.0,84.0,3.3,23.0,794.0,1014.17,754.02
2016,9,1,10,15,953.5,85.0,3.4,23.5,823.5,1032.33,763.95
2016,9,1,10,30,960.0,86.0,3.5,24.0,853.0,1046.78,771.57
2016,9,1,10,45,965.0,86.5,3.65,24.5,875.0,1055.37,775.86
2016,9,1,11,0,970.0,87.0,3.8,25.0,897.0,1060.05,777.74
2016,9,1,11,15,972.5,88.0,3.95,25.0,911.0,1058.86,777.43
2016,9,1,11,30,975.0,89.0,4.1,25.0,925.0,1053.7,774.66
2016,9,1,11,45,975.5,89.5,4.25,25.5,930.5,1042.1,766.26
2016,9,1,12,0,976.0,90.0,4.4,26.0,936.0,1026.64,755.41
2016,9,1,12,15,975.5,90.0,4.55,26.0,933.5,1005.91,742.56
2016,9,1,12,30,975.0,90.0,4.7,26.0,931.0,981.52,727.82
2016,9,1,12,45,966.0,93.5,4.85,26.0,919.0,949.7,707.94
2016,9,1,13,0,957.0,97.0,5.0,26.0,907.0,914.86,685.81
2016,9,1,13,15,953.0,96.5,5.0,25.5,888.5,877.31,661.96
2016,9,1,13,30,949.0,96.0,5.0,25.0,870.0,836.9,635.89
2016,9,1,13,45,943.5,94.5,5.0,25.0,844.0,791.75,604.94
2016,9,1,14,0,938.0,93.0,5.0,25.0,818.0,744.28,572.08
2016,9,1,14,15,929.5,91.5,4.95,24.5,785.0,692.76,534.82
2016,9,1,14,30,921.0,90.0,4.9,24.0,752.0,639.65,494.87
2016,9,1,14,45,911.5,87.5,4.9,24.0,713.5,583.7,450.84
2016,9,1,15,0,902.0,85.0,4.9,24.0,675.0,526.77,404.76
2016,9,1,15,15,887.0,83.0,4.9,23.5,630.0,467.16,355.95
2016,9,1,15,30,872.0,81.0,4.9,23.0,585.0,407.69,305.61
2016,9,1,15,45,853.0,78.0,4.9,23.0,536.0,346.44,252.04
2016,9,1,16,0,834.0,75.0,4.9,23.0,487.0,282.57,195.75
2016,9,1,16,15,807.0,71.5,4.8,22.0,435.0,221.55,143.01
2016,9,1,16,30,780.0,68.0,4.7,21.0,383.0,163.28,95.02
2016,9,1,16,45,738.0,64.0,4.65,20.5,328.5,106.43,55.31
2016,9,1,17,0,696.0,60.0,4.6,20.0,274.0,54.69,33.2
2016,9,1,17,15,638.0,54.0,4.45,19.0,221.5,41.82,31.13
2016,9,1,17,30,580.0,48.0,4.3,18.0,169.0,35.3,25.33
2016,9,1,17,45,475.5,40.0,4.2,17.5,120.0,30.52,20.79
2016,9,1,18,0,371.0,32.0,4.1,17.0,71.0,25.61,15.47
2016,9,1,18,15,185.5,16.0,4.0,16.5,35.5,12.6,0.0
2016,9,1,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,10.0,2.2,12.5,16.5,36.85,0.0
2016,9,2,6,0,210.0,20.0,2.4,13.0,33.0,101.41,25.02
2016,9,2,6,15,330.0,31.5,2.4,13.5,74.5,178.8,133.31
2016,9,2,6,30,450.0,43.0,2.4,14.0,116.0,262.62,208.51
2016,9,2,6,45,519.5,51.0,2.4,15.0,165.0,330.93,268.68
2016,9,2,7,0,589.0,59.0,2.4,16.0,214.0,405.85,331.96
2016,9,2,7,15,636.0,65.0,2.25,16.5,266.0,471.07,385.29
2016,9,2,7,30,683.0,71.0,2.1,17.0,318.0,539.48,438.63
2016,9,2,7,45,713.5,76.0,2.0,18.0,368.5,595.34,479.39
2016,9,2,8,0,744.0,81.0,1.9,19.0,419.0,654.7,519.5
2016,9,2,8,15,768.0,85.0,1.85,19.5,468.0,708.12,554.8
2016,9,2,8,30,792.0,89.0,1.8,20.0,517.0,760.91,588.65
2016,9,2,8,45,807.5,93.0,1.8,21.0,561.5,805.53,615.2
2016,9,2,9,0,823.0,97.0,1.8,22.0,606.0,848.27,639.89
2016,9,2,9,15,836.5,99.5,1.85,22.5,646.5,885.27,662.03
2016,9,2,9,30,850.0,102.0,1.9,23.0,687.0,911.98,677.16
2016,9,2,9,45,873.0,97.0,2.0,24.0,725.0,943.99,695.01
2016,9,2,10,0,896.0,92.0,2.1,25.0,763.0,973.46,710.98
2016,9,2,10,15,903.0,93.5,2.2,25.5,791.0,991.89,721.16
2016,9,2,10,30,910.0,95.0,2.3,26.0,819.0,1006.8,729.25
2016,9,2,10,45,824.0,150.5,2.4,26.5,819.5,994.24,719.85
2016,9,2,11,0,738.0,206.0,2.5,27.0,820.0,973.24,705.36
2016,9,2,11,15,628.5,265.5,2.6,27.5,794.0,921.81,669.92
2016,9,2,11,30,519.0,325.0,2.7,28.0,768.0,866.19,629.53
2016,9,2,11,45,722.0,212.5,2.85,28.5,833.5,938.96,682.0
2016,9,2,12,0,925.0,100.0,3.0,29.0,899.0,987.36,712.42
2016,9,2,12,15,925.0,100.0,3.1,29.0,897.0,967.9,700.2
2016,9,2,12,30,925.0,100.0,3.2,29.0,895.0,944.94,686.28
2016,9,2,12,45,906.5,109.5,3.35,29.0,880.5,912.01,666.05
2016,9,2,13,0,888.0,119.0,3.5,29.0,866.0,876.62,644.02
2016,9,2,13,15,884.0,118.0,3.6,29.0,848.5,840.61,621.06
2016,9,2,13,30,880.0,117.0,3.7,29.0,831.0,802.0,596.09
2016,9,2,13,45,875.0,114.5,3.85,29.0,806.0,758.77,567.85
2016,9,2,14,0,870.0,112.0,4.0,29.0,781.0,713.39,537.18
2016,9,2,14,15,860.5,110.5,4.15,28.5,749.0,664.11,502.57
2016,9,2,14,30,851.0,109.0,4.3,28.0,717.0,613.5,465.82
2016,9,2,14,45,840.5,105.5,4.45,28.0,679.0,558.54,423.8
2016,9,2,15,0,830.0,102.0,4.6,28.0,641.0,503.09,380.19
2016,9,2,15,15,813.5,99.5,4.7,27.5,597.5,445.55,334.18
2016,9,2,15,30,797.0,97.0,4.8,27.0,554.0,388.52,286.97
2016,9,2,15,45,777.0,92.5,4.95,26.5,506.5,329.35,236.9
2016,9,2,16,0,757.0,88.0,5.1,26.0,459.0,271.67,187.14
2016,9,2,16,15,727.0,84.0,5.1,25.0,408.5,214.22,138.49
2016,9,2,16,30,697.0,80.0,5.1,24.0,358.0,156.16,91.79
2016,9,2,16,45,658.0,73.5,5.2,23.5,306.5,102.21,54.69
2016,9,2,17,0,619.0,67.0,5.3,23.0,255.0,53.02,33.69
2016,9,2,17,15,556.5,60.0,5.2,22.0,204.0,43.13,31.85
2016,9,2,17,30,494.0,53.0,5.1,21.0,153.0,39.74,28.79
2016,9,2,17,45,396.5,42.5,5.1,20.0,107.5,32.96,22.56
2016,9,2,18,0,299.0,32.0,5.1,19.0,62.0,25.83,15.18
2016,9,2,18,15,149.5,16.0,5.0,18.0,31.0,12.76,0.0
2016,9,2,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,3.35,12.5,15.0,31.85,0.0
2016,9,3,6,0,168.0,21.0,3.6,13.0,30.0,87.89,11.86
2016,9,3,6,15,289.5,33.5,3.6,13.5,71.0,165.75,123.06
2016,9,3,6,30,411.0,46.0,3.6,14.0,112.0,249.04,198.14
2016,9,3,6,45,482.0,56.0,3.6,14.5,161.0,318.41,259.99
2016,9,3,7,0,553.0,66.0,3.6,15.0,210.0,394.58,325.61
2016,9,3,7,15,603.5,73.0,3.5,15.5,262.0,461.4,381.36
2016,9,3,7,30,654.0,80.0,3.4,16.0,314.0,531.74,437.68
2016,9,3,7,45,528.0,118.0,3.35,16.5,326.0,514.76,421.82
2016,9,3,8,0,402.0,156.0,3.3,17.0,338.0,489.65,398.77
2016,9,3,8,15,585.0,129.0,3.3,17.5,426.5,621.36,502.0
2016,9,3,8,30,768.0,102.0,3.3,18.0,515.0,756.23,599.89
2016,9,3,8,45,786.0,106.0,3.3,19.0,560.5,802.13,628.06
2016,9,3,9,0,804.0,110.0,3.3,20.0,606.0,846.33,655.01
2016,9,3,9,15,818.5,113.0,3.35,20.5,647.0,884.24,678.63
2016,9,3,9,30,833.0,116.0,3.4,21.0,688.0,919.73,700.35
2016,9,3,9,45,866.0,107.0,3.45,21.5,728.0,948.07,717.03
2016,9,3,10,0,899.0,98.0,3.5,22.0,768.0,982.41,737.74
2016,9,3,10,15,906.0,99.5,3.65,22.0,796.5,1000.73,749.68
2016,9,3,10,30,913.0,101.0,3.8,22.0,825.0,1015.51,759.49
2016,9,3,10,45,918.0,102.0,4.0,22.5,846.0,1024.12,764.16
2016,9,3,11,0,923.0,103.0,4.2,23.0,867.0,1029.0,766.45
2016,9,3,11,15,925.5,103.5,4.4,23.0,880.5,1027.09,765.8
2016,9,3,11,30,928.0,104.0,4.6,23.0,894.0,1021.39,763.09
2016,9,3,11,45,928.5,104.5,4.8,23.5,899.0,1010.0,755.42
2016,9,3,12,0,929.0,105.0,5.0,24.0,904.0,994.91,745.28
2016,9,3,12,15,928.0,105.0,5.15,24.0,901.5,974.3,732.46
2016,9,3,12,30,927.0,105.0,5.3,24.0,899.0,950.22,717.22
2016,9,3,12,45,912.5,111.5,5.45,24.0,885.0,917.55,695.92
2016,9,3,13,0,898.0,118.0,5.6,24.0,871.0,882.29,672.64
2016,9,3,13,15,893.5,117.0,5.65,23.5,853.0,845.46,648.81
2016,9,3,13,30,889.0,116.0,5.7,23.0,835.0,806.02,622.84
2016,9,3,13,45,884.0,113.5,5.8,23.0,809.5,762.34,592.49
2016,9,3,14,0,879.0,111.0,5.9,23.0,784.0,716.5,559.62
2016,9,3,14,15,870.5,109.0,5.85,22.5,752.0,666.92,522.43
2016,9,3,14,30,862.0,107.0,5.8,22.0,720.0,615.89,483.15
2016,9,3,14,45,853.5,103.5,5.75,22.0,682.0,561.36,439.24
2016,9,3,15,0,845.0,100.0,5.7,22.0,644.0,506.16,393.61
2016,9,3,15,15,744.0,119.0,5.6,21.5,574.0,428.89,330.83
2016,9,3,15,30,643.0,138.0,5.5,21.0,504.0,362.86,276.37
2016,9,3,15,45,710.5,111.5,5.45,20.5,483.5,319.99,236.74
2016,9,3,16,0,778.0,85.0,5.4,20.0,463.0,271.93,190.98
2016,9,3,16,15,749.0,81.0,5.35,19.5,412.0,213.45,139.89
2016,9,3,16,30,720.0,77.0,5.3,19.0,361.0,158.07,94.29
2016,9,3,16,45,676.0,72.0,5.25,18.5,308.0,100.0,53.94
2016,9,3,17,0,632.0,67.0,5.2,18.0,255.0,50.97,39.37
2016,9,3,17,15,568.5,59.5,5.05,17.0,203.5,43.0,32.42
2016,9,3,17,30,505.0,52.0,4.9,16.0,152.0,39.15,28.88
2016,9,3,17,45,389.0,42.5,4.8,15.5,105.5,33.24,23.2
2016,9,3,18,0,273.0,33.0,4.7,15.0,59.0,27.12,16.13
2016,9,3,18,15,136.5,16.5,4.6,14.5,29.5,13.08,0.0
2016,9,3,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,41.0,10.0,2.15,11.5,12.0,20.19,0.0
2016,9,4,6,0,82.0,20.0,2.3,12.0,24.0,54.2,0.0
2016,9,4,6,15,183.5,38.5,2.35,12.5,63.0,131.95,97.38
2016,9,4,6,30,285.0,57.0,2.4,13.0,102.0,206.74,164.51
2016,9,4,6,45,356.5,72.0,2.45,13.5,149.5,273.95,223.74
2016,9,4,7,0,428.0,87.0,2.5,14.0,197.0,348.52,287.59
2016,9,4,7,15,482.5,97.5,2.35,14.5,248.0,414.39,342.15
2016,9,4,7,30,537.0,108.0,2.2,15.0,299.0,484.69,398.01
2016,9,4,7,45,583.5,114.5,2.05,15.5,351.0,553.23,450.1
2016,9,4,8,0,630.0,121.0,1.9,16.0,403.0,620.71,499.3
2016,9,4,8,15,659.5,127.0,1.8,16.5,452.5,676.32,537.94
2016,9,4,8,30,689.0,133.0,1.7,17.0,502.0,731.91,574.31
2016,9,4,8,45,721.0,134.0,1.65,18.0,549.5,783.53,605.95
2016,9,4,9,0,753.0,135.0,1.6,19.0,597.0,834.45,636.15
2016,9,4,9,15,769.5,138.5,1.65,19.5,638.0,873.27,659.72
2016,9,4,9,30,786.0,142.0,1.7,20.0,679.0,904.67,678.19
2016,9,4,9,45,842.0,122.5,1.75,20.5,724.5,950.64,706.22
2016,9,4,10,0,898.0,103.0,1.8,21.0,770.0,986.29,727.01
2016,9,4,10,15,905.5,104.5,1.95,21.5,798.5,1004.95,738.09
2016,9,4,10,30,913.0,106.0,2.1,22.0,827.0,1020.09,747.12
2016,9,4,10,45,918.0,107.0,2.25,22.5,848.5,1028.56,751.92
2016,9,4,11,0,923.0,108.0,2.4,23.0,870.0,1033.29,754.43
2016,9,4,11,15,926.0,109.0,2.6,23.0,883.5,1032.26,755.3
2016,9,4,11,30,929.0,110.0,2.8,23.0,897.0,1027.43,753.75
2016,9,4,11,45,929.0,110.5,3.0,23.5,902.5,1015.38,746.03
2016,9,4,12,0,929.0,111.0,3.2,24.0,908.0,999.66,735.91
2016,9,4,12,15,928.5,111.0,3.3,24.0,905.5,979.34,723.41
2016,9,4,12,30,928.0,111.0,3.4,24.0,903.0,955.54,708.6
2016,9,4,12,45,930.5,107.5,3.5,24.5,893.5,927.42,689.5
2016,9,4,13,0,933.0,104.0,3.6,25.0,884.0,895.89,668.09
2016,9,4,13,15,929.0,103.5,3.65,25.0,865.5,858.81,643.83
2016,9,4,13,30,925.0,103.0,3.7,25.0,847.0,818.96,617.5
2016,9,4,13,45,918.0,102.0,3.8,25.0,821.0,773.85,587.45
2016,9,4,14,0,911.0,101.0,3.9,25.0,795.0,726.62,555.24
2016,9,4,14,15,902.0,99.5,3.95,25.0,762.0,675.73,517.66
2016,9,4,14,30,893.0,98.0,4.0,25.0,729.0,623.37,477.97
2016,9,4,14,45,880.5,96.0,4.05,25.0,689.5,567.43,434.49
2016,9,4,15,0,868.0,94.0,4.1,25.0,650.0,510.89,389.21
2016,9,4,15,15,852.0,91.5,4.1,24.5,605.5,449.81,339.76
2016,9,4,15,30,836.0,89.0,4.1,24.0,561.0,390.8,290.23
2016,9,4,15,45,814.5,85.5,4.15,24.0,512.5,329.84,237.52
2016,9,4,16,0,793.0,82.0,4.2,24.0,464.0,270.5,185.5
2016,9,4,16,15,763.5,78.0,4.3,23.0,412.0,211.07,135.02
2016,9,4,16,30,734.0,74.0,4.4,22.0,360.0,154.79,89.88
2016,9,4,16,45,691.5,68.5,4.5,21.5,307.0,95.83,49.95
2016,9,4,17,0,649.0,63.0,4.6,21.0,254.0,45.58,34.19
2016,9,4,17,15,585.0,56.0,4.7,20.0,202.0,40.35,29.68
2016,9,4,17,30,521.0,49.0,4.8,19.0,150.0,36.79,26.41
2016,9,4,17,45,413.0,39.0,4.9,18.0,103.5,30.29,20.33
2016,9,4,18,0,305.0,29.0,5.0,17.0,57.0,23.49,12.58
2016,9,4,18,15,152.5,14.5,5.0,16.0,28.5,13.82,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,85.0,9.5,1.6,11.5,13.5,31.13,0.0
2016,9,5,6,0,170.0,19.0,1.8,12.0,27.0,85.82,0.0
2016,9,5,6,15,294.5,31.5,1.85,12.5,67.5,165.59,121.38
2016,9,5,6,30,419.0,44.0,1.9,13.0,108.0,250.2,198.35
2016,9,5,6,45,497.5,52.5,2.0,13.5,158.0,321.8,261.87
2016,9,5,7,0,576.0,61.0,2.1,14.0,208.0,400.93,329.61
2016,9,5,7,15,626.5,67.5,2.0,15.0,260.0,468.13,384.24
2016,9,5,7,30,677.0,74.0,1.9,16.0,312.0,538.84,438.9
2016,9,5,7,45,714.5,78.0,1.85,17.0,364.5,600.58,484.37
2016,9,5,8,0,752.0,82.0,1.8,18.0,417.0,660.8,525.57
2016,9,5,8,15,777.0,86.0,1.8,18.5,467.0,715.21,561.92
2016,9,5,8,30,802.0,90.0,1.8,19.0,517.0,769.0,596.89
2016,9,5,8,45,823.0,92.0,1.85,20.0,563.5,816.07,625.62
2016,9,5,9,0,844.0,94.0,1.9,21.0,610.0,861.54,652.67
2016,9,5,9,15,858.0,96.5,1.95,21.5,651.0,891.87,670.31
2016,9,5,9,30,872.0,99.0,2.0,22.0,692.0,926.93,691.12
2016,9,5,9,45,889.5,97.5,2.1,23.0,729.5,957.93,708.2
2016,9,5,10,0,907.0,96.0,2.2,24.0,767.0,986.1,723.32
2016,9,5,10,15,914.5,97.0,2.3,24.5,795.5,1004.29,733.36
2016,9,5,10,30,922.0,98.0,2.4,25.0,824.0,1018.93,741.26
2016,9,5,10,45,928.0,98.5,2.5,26.0,845.5,1027.86,744.15
2016,9,5,11,0,934.0,99.0,2.6,27.0,867.0,1033.03,744.76
2016,9,5,11,15,937.5,99.5,2.7,27.5,881.0,1031.91,742.97
2016,9,5,11,30,941.0,100.0,2.8,28.0,895.0,1026.94,738.9
2016,9,5,11,45,942.0,100.5,2.9,28.5,901.0,1015.72,730.97
2016,9,5,12,0,943.0,101.0,3.0,29.0,907.0,1000.75,720.76
2016,9,5,12,15,943.0,101.0,3.1,29.0,904.5,980.63,708.73
2016,9,5,12,30,943.0,101.0,3.2,29.0,902.0,956.94,694.41
2016,9,5,12,45,926.0,109.0,3.35,29.5,888.0,923.13,672.36
2016,9,5,13,0,909.0,117.0,3.5,30.0,874.0,886.78,648.53
2016,9,5,13,15,904.5,116.0,3.65,30.0,855.0,849.4,625.08
2016,9,5,13,30,900.0,115.0,3.8,30.0,836.0,809.38,599.53
2016,9,5,13,45,892.0,114.5,3.95,30.0,809.5,764.85,570.52
2016,9,5,14,0,884.0,114.0,4.1,30.0,783.0,718.34,538.82
2016,9,5,14,15,874.0,112.0,4.2,29.5,750.0,667.4,502.95
2016,9,5,14,30,864.0,110.0,4.3,29.0,717.0,615.05,464.89
2016,9,5,14,45,849.5,108.0,4.45,29.0,677.0,558.69,421.85
2016,9,5,15,0,835.0,106.0,4.6,29.0,637.0,502.06,377.34
2016,9,5,15,15,817.5,103.0,4.6,28.5,592.5,443.24,330.22
2016,9,5,15,30,800.0,100.0,4.6,28.0,548.0,385.07,282.11
2016,9,5,15,45,777.0,95.5,4.7,27.5,499.5,324.76,231.33
2016,9,5,16,0,754.0,91.0,4.8,27.0,451.0,266.33,181.32
2016,9,5,16,15,722.0,86.5,4.75,26.0,399.5,204.76,130.01
2016,9,5,16,30,690.0,82.0,4.7,25.0,348.0,149.86,86.85
2016,9,5,16,45,649.0,75.0,4.7,24.5,296.0,96.02,51.61
2016,9,5,17,0,608.0,68.0,4.7,24.0,244.0,47.99,35.8
2016,9,5,17,15,542.0,60.0,4.55,23.0,192.5,43.93,32.35
2016,9,5,17,30,476.0,52.0,4.4,22.0,141.0,39.7,28.51
2016,9,5,17,45,374.0,40.0,4.3,21.0,96.5,31.47,20.96
2016,9,5,18,0,272.0,28.0,4.2,20.0,52.0,22.77,11.18
2016,9,5,18,15,136.0,14.0,4.1,19.0,26.0,13.34,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,92.5,8.5,1.3,12.0,13.0,32.11,0.0
2016,9,6,6,0,185.0,17.0,1.4,13.0,26.0,87.96,0.0
2016,9,6,6,15,313.0,29.0,1.45,13.5,66.5,169.87,122.82
2016,9,6,6,30,441.0,41.0,1.5,14.0,107.0,256.29,201.69
2016,9,6,6,45,520.0,48.5,1.6,15.0,157.0,327.91,264.49
2016,9,6,7,0,599.0,56.0,1.7,16.0,207.0,407.14,331.15
2016,9,6,7,15,648.5,62.0,1.6,17.0,259.5,474.16,384.87
2016,9,6,7,30,698.0,68.0,1.5,18.0,312.0,541.76,436.32
2016,9,6,7,45,734.0,72.0,1.4,19.0,364.5,603.6,480.71
2016,9,6,8,0,770.0,76.0,1.3,20.0,417.0,666.48,522.05
2016,9,6,8,15,794.5,79.5,1.3,21.0,467.0,720.54,556.14
2016,9,6,8,30,819.0,83.0,1.3,22.0,517.0,773.9,588.71
2016,9,6,8,45,838.0,85.5,1.35,23.5,563.0,820.37,615.06
2016,9,6,9,0,857.0,88.0,1.4,25.0,609.0,857.98,634.87
2016,9,6,9,15,870.5,90.0,1.55,26.0,650.5,894.86,656.37
2016,9,6,9,30,884.0,92.0,1.7,27.0,692.0,929.15,675.93
2016,9,6,9,45,890.0,96.0,1.9,28.0,726.0,955.85,691.0
2016,9,6,10,0,896.0,100.0,2.1,29.0,760.0,979.2,703.87
2016,9,6,10,15,903.5,101.5,2.15,29.5,789.0,997.7,713.4
2016,9,6,10,30,911.0,103.0,2.2,30.0,818.0,1012.67,720.8
2016,9,6,10,45,917.0,103.5,2.25,31.0,839.5,1021.42,722.96
2016,9,6,11,0,923.0,104.0,2.3,32.0,861.0,1026.44,722.96
2016,9,6,11,15,926.5,105.0,2.3,32.0,874.5,1025.76,721.96
2016,9,6,11,30,930.0,106.0,2.3,32.0,888.0,1021.26,718.8
2016,9,6,11,45,931.0,106.0,2.35,32.5,893.5,1009.49,710.36
2016,9,6,12,0,932.0,106.0,2.4,33.0,899.0,994.01,699.78
2016,9,6,12,15,932.0,106.0,2.55,33.0,896.5,973.96,688.79
2016,9,6,12,30,932.0,106.0,2.7,33.0,894.0,950.38,675.48
2016,9,6,12,45,923.0,109.0,2.85,33.5,881.5,918.61,655.44
2016,9,6,13,0,914.0,112.0,3.0,34.0,869.0,883.99,633.45
2016,9,6,13,15,909.5,111.0,3.15,34.0,850.5,846.41,610.56
2016,9,6,13,30,905.0,110.0,3.3,34.0,832.0,806.17,585.59
2016,9,6,13,45,898.0,109.0,3.45,34.0,805.5,761.65,557.35
2016,9,6,14,0,891.0,108.0,3.6,34.0,779.0,715.07,526.46
2016,9,6,14,15,882.0,106.0,3.65,33.5,746.0,664.43,491.43
2016,9,6,14,30,873.0,104.0,3.7,33.0,713.0,612.38,454.25
2016,9,6,14,45,859.5,102.0,3.8,33.0,674.0,555.86,411.87
2016,9,6,15,0,846.0,100.0,3.9,33.0,635.0,499.21,368.02
2016,9,6,15,15,829.0,97.0,3.85,32.5,590.0,440.03,321.42
2016,9,6,15,30,812.0,94.0,3.8,32.0,545.0,381.42,273.75
2016,9,6,15,45,789.0,90.5,3.75,31.5,496.5,321.37,223.9
2016,9,6,16,0,766.0,87.0,3.7,31.0,448.0,263.17,174.88
2016,9,6,16,15,734.5,82.0,3.6,30.0,396.5,204.19,126.57
2016,9,6,16,30,703.0,77.0,3.5,29.0,345.0,144.88,80.96
2016,9,6,16,45,659.0,71.0,3.4,28.5,292.0,91.03,47.1
2016,9,6,17,0,615.0,65.0,3.3,28.0,239.0,45.81,33.33
2016,9,6,17,15,548.0,57.0,3.1,26.5,188.0,41.64,29.89
2016,9,6,17,30,481.0,49.0,2.9,25.0,137.0,37.28,26.04
2016,9,6,17,45,375.5,37.5,2.7,24.0,92.5,29.41,18.86
2016,9,6,18,0,270.0,26.0,2.5,23.0,48.0,21.09,8.92
2016,9,6,18,15,135.0,13.0,2.65,22.0,24.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,87.5,8.0,1.2,15.5,12.0,30.31,0.0
2016,9,7,6,0,175.0,16.0,1.2,16.0,24.0,83.17,0.0
2016,9,7,6,15,301.0,28.5,1.5,17.0,64.5,164.9,116.41
2016,9,7,6,30,427.0,41.0,1.8,18.0,105.0,250.21,193.96
2016,9,7,6,45,504.0,50.0,2.1,19.0,154.5,321.85,256.34
2016,9,7,7,0,581.0,59.0,2.4,20.0,204.0,400.97,322.69
2016,9,7,7,15,631.5,65.5,2.45,20.5,256.5,468.31,377.7
2016,9,7,7,30,682.0,72.0,2.5,21.0,309.0,539.15,433.2
2016,9,7,7,45,716.5,77.5,2.65,22.0,361.5,600.82,479.09
2016,9,7,8,0,751.0,83.0,2.8,23.0,414.0,660.5,520.79
2016,9,7,8,15,776.5,87.0,2.75,24.0,463.5,715.18,556.15
2016,9,7,8,30,802.0,91.0,2.7,25.0,513.0,769.24,589.93
2016,9,7,8,45,820.5,94.0,2.65,26.0,559.0,815.29,617.12
2016,9,7,9,0,839.0,97.0,2.6,27.0,605.0,859.56,642.43
2016,9,7,9,15,852.5,99.5,2.5,27.5,646.0,896.67,663.24
2016,9,7,9,30,866.0,102.0,2.4,28.0,687.0,923.35,676.83
2016,9,7,9,45,878.5,103.0,2.35,29.0,722.5,952.19,690.8
2016,9,7,10,0,891.0,104.0,2.3,30.0,758.0,978.02,702.58
2016,9,7,10,15,898.0,105.5,2.2,30.5,786.5,995.84,710.06
2016,9,7,10,30,905.0,107.0,2.1,31.0,815.0,1010.15,715.35
2016,9,7,10,45,910.5,108.0,2.05,32.0,836.0,1018.81,716.29
2016,9,7,11,0,916.0,109.0,2.0,33.0,857.0,1023.74,715.07
2016,9,7,11,15,919.0,109.5,1.9,33.5,870.5,1021.91,710.69
2016,9,7,11,30,922.0,110.0,1.8,34.0,884.0,1016.31,704.19
2016,9,7,11,45,924.0,110.0,1.75,34.5,889.5,1005.45,695.33
2016,9,7,12,0,926.0,110.0,1.7,35.0,895.0,990.88,684.43
2016,9,7,12,15,925.5,110.0,1.7,35.0,892.0,970.36,672.11
2016,9,7,12,30,925.0,110.0,1.7,35.0,889.0,946.35,657.75
2016,9,7,12,45,901.5,121.5,1.7,35.0,873.0,910.64,636.18
2016,9,7,13,0,878.0,133.0,1.7,35.0,857.0,872.72,613.2
2016,9,7,13,15,873.0,131.5,1.75,35.0,838.0,835.2,590.79
2016,9,7,13,30,868.0,130.0,1.8,35.0,819.0,798.49,568.64
2016,9,7,13,45,860.0,128.5,1.9,35.5,792.5,753.24,539.88
2016,9,7,14,0,852.0,127.0,2.0,36.0,766.0,706.14,507.9
2016,9,7,14,15,841.5,125.0,2.15,35.5,732.5,655.37,474.69
2016,9,7,14,30,831.0,123.0,2.3,35.0,699.0,603.49,439.33
2016,9,7,14,45,815.5,120.5,2.45,35.0,659.5,547.63,398.88
2016,9,7,15,0,800.0,118.0,2.6,35.0,620.0,491.7,356.92
2016,9,7,15,15,780.5,114.0,2.75,34.5,575.0,432.93,312.12
2016,9,7,15,30,761.0,110.0,2.9,34.0,530.0,372.4,264.43
2016,9,7,15,45,733.5,106.0,3.05,34.0,481.0,313.0,215.91
2016,9,7,16,0,706.0,102.0,3.2,34.0,432.0,256.07,168.81
2016,9,7,16,15,670.5,96.5,3.25,33.0,380.5,199.13,123.39
2016,9,7,16,30,635.0,91.0,3.3,32.0,329.0,146.21,83.89
2016,9,7,16,45,583.5,84.0,3.35,31.5,277.0,95.35,52.94
2016,9,7,17,0,532.0,77.0,3.4,31.0,225.0,56.11,41.47
2016,9,7,17,15,459.5,66.5,3.4,29.5,175.0,50.21,36.63
2016,9,7,17,30,387.0,56.0,3.4,28.0,125.0,44.01,31.24
2016,9,7,17,45,277.5,41.5,3.45,27.0,82.5,32.13,20.68
2016,9,7,18,0,168.0,27.0,3.5,26.0,40.0,21.3,7.67
2016,9,7,18,15,84.0,13.5,3.5,25.0,20.0,12.87,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,7.5,2.75,14.5,9.5,7.15,0.0
2016,9,8,6,0,86.0,15.0,2.9,15.0,19.0,52.14,0.0
2016,9,8,6,15,196.0,32.0,3.05,15.5,56.0,129.16,90.45
2016,9,8,6,30,306.0,49.0,3.2,16.0,93.0,206.37,161.59
2016,9,8,6,45,388.0,61.0,3.35,16.5,141.0,275.93,222.93
2016,9,8,7,0,470.0,73.0,3.5,17.0,189.0,356.87,292.16
2016,9,8,7,15,524.5,82.0,3.5,17.5,239.5,424.29,348.44
2016,9,8,7,30,579.0,91.0,3.5,18.0,290.0,495.66,405.85
2016,9,8,7,45,619.0,97.5,3.5,19.0,341.5,557.81,453.19
2016,9,8,8,0,659.0,104.0,3.5,20.0,393.0,621.6,500.0
2016,9,8,8,15,687.5,109.5,3.5,20.5,442.0,676.62,538.81
2016,9,8,8,30,716.0,115.0,3.5,21.0,491.0,731.52,576.16
2016,9,8,8,45,738.5,119.0,3.5,22.0,536.5,779.12,606.23
2016,9,8,9,0,761.0,123.0,3.5,23.0,582.0,825.44,634.72
2016,9,8,9,15,777.0,126.5,3.55,23.5,622.5,859.21,655.41
2016,9,8,9,30,793.0,130.0,3.6,24.0,663.0,895.31,677.61
2016,9,8,9,45,803.5,133.0,3.65,24.5,697.5,923.16,693.95
2016,9,8,10,0,814.0,136.0,3.7,25.0,732.0,948.06,708.29
2016,9,8,10,15,823.0,138.5,3.8,25.5,760.0,967.83,719.5
2016,9,8,10,30,832.0,141.0,3.9,26.0,788.0,984.29,728.58
2016,9,8,10,45,839.5,141.5,4.0,26.5,809.5,993.66,733.03
2016,9,8,11,0,847.0,142.0,4.1,27.0,831.0,999.49,735.31
2016,9,8,11,15,850.5,143.0,4.15,27.5,844.0,998.36,732.83
2016,9,8,11,30,854.0,144.0,4.2,28.0,857.0,993.61,728.16
2016,9,8,11,45,857.0,143.5,4.3,28.5,862.5,983.18,720.18
2016,9,8,12,0,860.0,143.0,4.4,29.0,868.0,969.19,709.99
2016,9,8,12,15,859.5,143.0,4.5,29.0,865.5,949.01,697.2
2016,9,8,12,30,859.0,143.0,4.6,29.0,863.0,925.53,682.19
2016,9,8,12,45,855.5,142.5,4.7,29.0,852.0,895.75,663.26
2016,9,8,13,0,852.0,142.0,4.8,29.0,841.0,863.1,642.26
2016,9,8,13,15,846.5,140.5,4.85,29.0,822.0,825.13,617.16
2016,9,8,13,30,841.0,139.0,4.9,29.0,803.0,784.8,590.22
2016,9,8,13,45,834.5,136.5,5.0,29.0,777.0,740.58,560.16
2016,9,8,14,0,828.0,134.0,5.1,29.0,751.0,694.5,526.96
2016,9,8,14,15,817.0,131.5,5.1,28.5,718.0,643.95,490.34
2016,9,8,14,30,806.0,129.0,5.1,28.0,685.0,592.4,451.93
2016,9,8,14,45,792.5,125.5,5.1,28.0,646.5,537.86,409.31
2016,9,8,15,0,779.0,122.0,5.1,28.0,608.0,483.12,365.39
2016,9,8,15,15,760.0,118.0,5.1,27.5,563.5,423.33,317.16
2016,9,8,15,30,741.0,114.0,5.1,27.0,519.0,366.41,269.73
2016,9,8,15,45,716.5,108.5,5.1,26.5,471.0,307.75,220.02
2016,9,8,16,0,692.0,103.0,5.1,26.0,423.0,251.25,171.63
2016,9,8,16,15,657.0,97.0,5.0,25.0,372.5,194.9,124.94
2016,9,8,16,30,622.0,91.0,4.9,24.0,322.0,142.52,84.62
2016,9,8,16,45,575.0,83.0,4.85,23.5,270.5,92.01,53.1
2016,9,8,17,0,528.0,75.0,4.8,23.0,219.0,54.71,41.74
2016,9,8,17,15,457.5,64.5,4.6,22.0,169.5,48.74,36.56
2016,9,8,17,30,387.0,54.0,4.4,21.0,120.0,42.47,30.84
2016,9,8,17,45,283.0,39.0,4.25,20.5,78.5,30.23,19.61
2016,9,8,18,0,179.0,24.0,4.1,20.0,37.0,18.92,4.88
2016,9,8,18,15,89.5,12.0,4.0,19.0,18.5,11.44,0.0
2016,9,8,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
