Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,7.5,2.1,12.5,10.0,0.0,0.0
2016,9,9,6,0,118.0,15.0,2.3,13.0,20.0,51.25,0.0
2016,9,9,6,15,244.0,29.0,2.35,13.5,58.0,144.34,100.55
2016,9,9,6,30,370.0,43.0,2.4,14.0,96.0,227.77,179.1
2016,9,9,6,45,452.0,53.0,2.45,15.0,144.5,299.94,242.76
2016,9,9,7,0,534.0,63.0,2.5,16.0,193.0,380.13,310.89
2016,9,9,7,15,587.0,70.0,2.45,16.5,244.5,447.2,366.58
2016,9,9,7,30,640.0,77.0,2.4,17.0,296.0,518.04,422.92
2016,9,9,7,45,679.5,82.0,2.35,18.0,347.5,580.53,469.68
2016,9,9,8,0,719.0,87.0,2.3,19.0,399.0,644.55,514.99
2016,9,9,8,15,746.0,91.0,2.25,19.5,448.5,695.51,549.11
2016,9,9,8,30,773.0,95.0,2.2,20.0,498.0,749.56,584.56
2016,9,9,8,45,794.5,98.0,2.2,21.0,544.0,797.02,613.61
2016,9,9,9,0,816.0,101.0,2.2,22.0,590.0,842.97,640.93
2016,9,9,9,15,831.0,103.5,2.2,22.5,631.0,880.67,663.31
2016,9,9,9,30,846.0,106.0,2.2,23.0,672.0,915.89,683.8
2016,9,9,9,45,861.0,106.0,2.2,24.0,708.0,937.38,693.64
2016,9,9,10,0,876.0,106.0,2.2,25.0,744.0,963.98,706.88
2016,9,9,10,15,884.0,107.5,2.2,26.0,772.5,982.4,714.65
2016,9,9,10,30,892.0,109.0,2.2,27.0,801.0,997.37,720.28
2016,9,9,10,45,899.0,109.5,2.25,28.0,822.5,1006.68,722.93
2016,9,9,11,0,906.0,110.0,2.3,29.0,844.0,1012.33,723.41
2016,9,9,11,15,909.5,110.5,2.35,29.5,857.0,1010.84,720.98
2016,9,9,11,30,913.0,111.0,2.4,30.0,870.0,1005.59,716.39
2016,9,9,11,45,916.0,110.5,2.45,30.5,876.0,995.06,708.63
2016,9,9,12,0,919.0,110.0,2.5,31.0,882.0,980.83,698.68
2016,9,9,12,15,918.5,109.5,2.6,31.5,879.0,959.74,684.95
2016,9,9,12,30,918.0,109.0,2.7,32.0,876.0,935.2,669.06
2016,9,9,12,45,899.5,118.0,2.8,32.5,861.0,901.45,647.21
2016,9,9,13,0,881.0,127.0,2.9,33.0,846.0,865.29,623.73
2016,9,9,13,15,876.0,125.5,3.05,33.0,827.0,827.57,600.58
2016,9,9,13,30,871.0,124.0,3.2,33.0,808.0,787.34,575.41
2016,9,9,13,45,865.5,121.5,3.4,33.0,782.0,743.49,547.6
2016,9,9,14,0,860.0,119.0,3.6,33.0,756.0,699.09,517.23
2016,9,9,14,15,849.5,117.0,3.75,32.5,723.0,647.94,481.8
2016,9,9,14,30,839.0,115.0,3.9,32.0,690.0,595.65,444.31
2016,9,9,14,45,826.5,111.5,4.05,32.0,650.5,540.02,402.24
2016,9,9,15,0,814.0,108.0,4.2,32.0,611.0,484.01,358.51
2016,9,9,15,15,795.0,104.5,4.3,31.5,566.5,425.2,311.95
2016,9,9,15,30,776.0,101.0,4.4,31.0,522.0,367.29,264.58
2016,9,9,15,45,751.5,96.5,4.55,30.5,473.5,308.02,215.2
2016,9,9,16,0,727.0,92.0,4.7,30.0,425.0,247.53,164.44
2016,9,9,16,15,692.0,87.0,4.8,29.0,373.5,190.09,117.59
2016,9,9,16,30,657.0,82.0,4.9,28.0,322.0,136.55,77.24
2016,9,9,16,45,608.0,75.0,5.05,27.0,270.0,84.79,46.36
2016,9,9,17,0,559.0,68.0,5.2,26.0,218.0,49.06,36.38
2016,9,9,17,15,484.5,59.0,5.15,24.5,168.0,44.16,32.22
2016,9,9,17,30,410.0,50.0,5.1,23.0,118.0,39.05,27.6
2016,9,9,17,45,292.5,36.5,5.05,21.5,76.5,29.28,18.55
2016,9,9,18,0,175.0,23.0,5.0,20.0,35.0,18.18,2.23
2016,9,9,18,15,87.5,11.5,4.85,19.0,17.5,10.96,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,7.0,2.95,12.5,8.0,0.0,0.0
2016,9,10,6,0,67.0,14.0,3.1,13.0,16.0,34.3,0.0
2016,9,10,6,15,181.5,30.5,3.2,13.5,52.0,122.5,83.56
2016,9,10,6,30,296.0,47.0,3.3,14.0,88.0,199.91,157.12
2016,9,10,6,45,377.5,59.0,3.45,14.5,135.0,268.5,218.3
2016,9,10,7,0,459.0,71.0,3.6,15.0,182.0,348.52,287.49
2016,9,10,7,15,515.0,80.0,3.55,15.5,232.0,416.13,344.53
2016,9,10,7,30,571.0,89.0,3.5,16.0,282.0,487.87,402.8
2016,9,10,7,45,610.5,96.0,3.45,17.0,333.0,549.76,450.35
2016,9,10,8,0,650.0,103.0,3.4,18.0,384.0,613.27,497.3
2016,9,10,8,15,679.5,108.0,3.4,19.0,432.5,667.99,535.35
2016,9,10,8,30,709.0,113.0,3.4,20.0,481.0,722.67,571.76
2016,9,10,8,45,730.5,117.5,3.4,21.0,526.0,769.64,601.59
2016,9,10,9,0,752.0,122.0,3.4,22.0,571.0,815.3,629.82
2016,9,10,9,15,768.5,125.5,3.45,22.5,611.5,849.11,650.69
2016,9,10,9,30,785.0,129.0,3.5,23.0,652.0,885.32,673.12
2016,9,10,9,45,797.0,132.0,3.55,24.0,686.5,914.27,688.99
2016,9,10,10,0,809.0,135.0,3.6,25.0,721.0,940.34,702.8
2016,9,10,10,15,818.0,137.0,3.7,25.5,749.0,959.33,713.51
2016,9,10,10,30,827.0,139.0,3.8,26.0,777.0,975.03,722.12
2016,9,10,10,45,833.5,140.0,3.9,26.5,798.0,983.78,726.2
2016,9,10,11,0,840.0,141.0,4.0,27.0,819.0,989.01,728.12
2016,9,10,11,15,843.5,142.0,4.1,27.5,832.0,987.74,725.87
2016,9,10,11,30,847.0,143.0,4.2,28.0,845.0,982.88,721.42
2016,9,10,11,45,848.5,143.5,4.35,28.5,850.0,972.0,713.4
2016,9,10,12,0,850.0,144.0,4.5,29.0,855.0,957.62,703.18
2016,9,10,12,15,849.5,143.5,4.6,29.0,852.0,936.94,689.97
2016,9,10,12,30,849.0,143.0,4.7,29.0,849.0,913.0,674.85
2016,9,10,12,45,846.0,142.5,4.8,29.5,838.0,883.78,654.81
2016,9,10,13,0,843.0,142.0,4.9,30.0,827.0,851.68,632.8
2016,9,10,13,15,837.5,140.5,4.95,30.0,808.0,813.88,607.78
2016,9,10,13,30,832.0,139.0,5.0,30.0,789.0,773.75,580.95
2016,9,10,13,45,824.5,137.0,5.1,30.0,763.0,729.56,550.57
2016,9,10,14,0,817.0,135.0,5.2,30.0,737.0,683.61,517.4
2016,9,10,14,15,806.0,132.0,5.2,29.5,704.0,632.99,480.7
2016,9,10,14,30,795.0,129.0,5.2,29.0,671.0,581.42,442.26
2016,9,10,14,45,781.0,125.5,5.25,29.0,632.0,527.14,399.92
2016,9,10,15,0,767.0,122.0,5.3,29.0,593.0,470.82,354.9
2016,9,10,15,15,747.0,118.0,5.3,28.5,549.0,413.2,308.26
2016,9,10,15,30,727.0,114.0,5.3,28.0,505.0,356.69,261.17
2016,9,10,15,45,701.5,108.5,5.3,27.5,457.0,298.62,212.06
2016,9,10,16,0,676.0,103.0,5.3,27.0,409.0,242.87,164.52
2016,9,10,16,15,639.5,97.0,5.2,26.0,358.5,187.4,119.01
2016,9,10,16,30,603.0,91.0,5.1,25.0,308.0,136.12,80.33
2016,9,10,16,45,552.5,82.5,5.05,24.0,257.0,86.49,50.74
2016,9,10,17,0,502.0,74.0,5.0,23.0,206.0,54.51,41.54
2016,9,10,17,15,427.5,63.0,4.85,22.0,157.5,48.05,35.89
2016,9,10,17,30,353.0,52.0,4.7,21.0,109.0,39.73,28.37
2016,9,10,17,45,242.5,36.5,4.55,20.0,69.0,28.4,17.75
2016,9,10,18,0,132.0,21.0,4.4,19.0,29.0,16.59,0.0
2016,9,10,18,15,66.0,10.5,4.3,18.5,14.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,3.65,13.0,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,3.8,13.0,13.0,23.91,0.0
2016,9,11,6,15,135.0,30.5,3.95,13.5,47.0,105.12,69.74
2016,9,11,6,30,227.0,50.0,4.1,14.0,81.0,174.67,136.92
2016,9,11,6,45,304.5,65.0,4.25,14.5,126.0,241.1,196.04
2016,9,11,7,0,382.0,80.0,4.4,15.0,171.0,315.72,260.97
2016,9,11,7,15,437.5,91.5,4.3,15.5,220.0,380.63,316.14
2016,9,11,7,30,493.0,103.0,4.2,16.0,269.0,450.17,373.13
2016,9,11,7,45,537.5,111.0,4.15,17.0,319.0,512.03,421.44
2016,9,11,8,0,582.0,119.0,4.1,18.0,369.0,581.68,473.91
2016,9,11,8,15,612.5,126.0,4.05,18.5,416.5,636.91,514.53
2016,9,11,8,30,643.0,133.0,4.0,19.0,464.0,692.31,553.86
2016,9,11,8,45,669.5,136.5,3.95,19.5,509.0,740.19,586.12
2016,9,11,9,0,696.0,140.0,3.9,20.0,554.0,787.18,617.1
2016,9,11,9,15,608.0,180.0,3.9,20.5,559.5,771.23,602.45
2016,9,11,9,30,520.0,220.0,3.9,21.0,565.0,743.2,577.66
2016,9,11,9,45,660.5,176.5,3.9,22.0,638.0,841.03,646.35
2016,9,11,10,0,801.0,133.0,3.9,23.0,711.0,929.52,703.39
2016,9,11,10,15,810.0,135.0,3.95,23.5,739.0,948.34,713.38
2016,9,11,10,30,819.0,137.0,4.0,24.0,767.0,963.9,721.74
2016,9,11,10,45,826.5,137.5,4.1,24.5,787.5,972.97,726.09
2016,9,11,11,0,834.0,138.0,4.2,25.0,808.0,978.55,728.26
2016,9,11,11,15,838.0,139.0,4.3,25.5,821.0,977.72,726.28
2016,9,11,11,30,842.0,140.0,4.4,26.0,834.0,973.33,722.08
2016,9,11,11,45,844.5,140.0,4.5,26.5,839.5,962.86,713.95
2016,9,11,12,0,847.0,140.0,4.6,27.0,845.0,948.9,703.69
2016,9,11,12,15,846.0,139.5,4.75,27.0,841.5,927.78,690.67
2016,9,11,12,30,845.0,139.0,4.9,27.0,838.0,903.44,675.42
2016,9,11,12,45,847.5,135.0,5.05,27.0,828.5,875.4,657.51
2016,9,11,13,0,850.0,131.0,5.2,27.0,819.0,844.22,637.28
2016,9,11,13,15,844.5,130.0,5.35,26.5,800.0,806.74,613.65
2016,9,11,13,30,839.0,129.0,5.5,26.0,781.0,766.89,587.96
2016,9,11,13,45,832.0,127.0,5.65,26.0,755.0,722.81,557.22
2016,9,11,14,0,825.0,125.0,5.8,26.0,729.0,676.91,523.26
2016,9,11,14,15,814.0,122.5,5.85,25.5,696.0,626.45,485.76
2016,9,11,14,30,803.0,120.0,5.9,25.0,663.0,575.03,446.43
2016,9,11,14,45,789.5,116.5,6.0,24.5,624.5,520.64,403.72
2016,9,11,15,0,776.0,113.0,6.1,24.0,586.0,466.07,359.47
2016,9,11,15,15,756.5,109.5,6.05,23.0,542.0,409.16,312.48
2016,9,11,15,30,737.0,106.0,6.0,22.0,498.0,350.58,262.8
2016,9,11,15,45,712.5,101.0,6.0,21.5,451.0,292.78,212.32
2016,9,11,16,0,688.0,96.0,6.0,21.0,404.0,237.16,163.44
2016,9,11,16,15,652.0,90.0,5.9,20.0,353.5,181.19,116.32
2016,9,11,16,30,616.0,84.0,5.8,19.0,303.0,129.33,76.43
2016,9,11,16,45,568.5,76.0,5.7,18.5,253.0,79.61,46.64
2016,9,11,17,0,521.0,68.0,5.6,18.0,203.0,49.63,38.12
2016,9,11,17,15,446.0,58.0,5.45,17.0,155.0,43.85,32.94
2016,9,11,17,30,371.0,48.0,5.3,16.0,107.0,37.8,27.24
2016,9,11,17,45,258.0,34.0,5.15,15.5,67.5,26.5,16.3
2016,9,11,18,0,145.0,20.0,5.0,15.0,28.0,15.85,0.0
2016,9,11,18,15,72.5,10.0,4.85,14.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,47.0,7.0,4.3,11.5,8.5,0.0,0.0
2016,9,12,6,0,94.0,14.0,4.5,12.0,17.0,42.66,0.0
2016,9,12,6,15,236.0,28.0,4.65,12.5,54.5,138.74,90.89
2016,9,12,6,30,378.0,42.0,4.8,13.0,92.0,229.74,181.08
2016,9,12,6,45,469.0,50.5,4.95,13.5,141.5,304.93,249.33
2016,9,12,7,0,560.0,59.0,5.1,14.0,191.0,388.86,323.17
2016,9,12,7,15,615.0,65.5,5.05,14.5,243.0,457.57,382.24
2016,9,12,7,30,670.0,72.0,5.0,15.0,295.0,530.18,442.21
2016,9,12,7,45,710.5,76.0,4.95,15.5,347.5,593.24,492.4
2016,9,12,8,0,751.0,80.0,4.9,16.0,400.0,654.79,538.59
2016,9,12,8,15,777.0,83.5,4.85,16.5,449.5,708.94,577.06
2016,9,12,8,30,803.0,87.0,4.8,17.0,499.0,762.48,614.1
2016,9,12,8,45,824.0,89.5,4.75,17.5,545.0,809.69,645.59
2016,9,12,9,0,845.0,92.0,4.7,18.0,591.0,855.25,675.27
2016,9,12,9,15,709.0,146.5,4.7,18.5,585.0,823.66,649.03
2016,9,12,9,30,573.0,201.0,4.7,19.0,579.0,769.81,606.37
2016,9,12,9,45,737.5,149.0,4.7,19.5,662.0,881.21,685.55
2016,9,12,10,0,902.0,97.0,4.7,20.0,745.0,975.17,748.33
2016,9,12,10,15,877.0,113.5,4.7,20.5,763.5,978.89,747.6
2016,9,12,10,30,852.0,130.0,4.7,21.0,782.0,986.89,750.62
2016,9,12,10,45,892.5,114.5,4.75,21.5,813.5,1001.79,758.87
2016,9,12,11,0,933.0,99.0,4.8,22.0,845.0,1022.04,770.8
2016,9,12,11,15,936.5,99.5,4.85,22.0,858.5,1020.24,769.32
2016,9,12,11,30,940.0,100.0,4.9,22.0,872.0,1014.59,765.5
2016,9,12,11,45,876.5,135.0,5.0,22.5,858.0,978.21,739.68
2016,9,12,12,0,813.0,170.0,5.1,23.0,844.0,946.89,717.5
2016,9,12,12,15,829.0,156.0,5.15,23.0,841.5,927.72,704.78
2016,9,12,12,30,845.0,142.0,5.2,23.0,839.0,904.66,689.29
2016,9,12,12,45,840.0,142.5,5.3,23.0,827.5,874.71,669.27
2016,9,12,13,0,835.0,143.0,5.4,23.0,816.0,842.02,647.22
2016,9,12,13,15,880.0,122.5,5.45,22.5,816.0,821.16,634.53
2016,9,12,13,30,925.0,102.0,5.5,22.0,816.0,799.31,621.01
2016,9,12,13,45,920.5,100.0,5.6,22.0,790.0,754.4,589.59
2016,9,12,14,0,916.0,98.0,5.7,22.0,764.0,707.18,554.84
2016,9,12,14,15,908.0,96.0,5.7,21.5,731.5,655.72,515.85
2016,9,12,14,30,900.0,94.0,5.7,21.0,699.0,602.71,474.51
2016,9,12,14,45,891.0,91.0,5.7,20.5,660.0,546.95,429.71
2016,9,12,15,0,882.0,88.0,5.7,20.0,621.0,490.25,382.66
2016,9,12,15,15,866.0,85.0,5.65,19.5,576.0,427.85,329.57
2016,9,12,15,30,850.0,82.0,5.6,19.0,531.0,367.54,276.58
2016,9,12,15,45,829.5,78.5,5.6,18.5,482.0,306.19,221.78
2016,9,12,16,0,809.0,75.0,5.6,18.0,433.0,246.37,168.0
2016,9,12,16,15,776.5,71.0,5.5,17.0,380.5,185.96,116.09
2016,9,12,16,30,744.0,67.0,5.4,16.0,328.0,129.1,72.03
2016,9,12,16,45,695.0,61.5,5.3,15.5,274.0,74.11,40.48
2016,9,12,17,0,646.0,56.0,5.2,15.0,220.0,40.04,30.07
2016,9,12,17,15,568.5,48.5,4.95,14.5,168.0,35.95,26.27
2016,9,12,17,30,491.0,41.0,4.7,14.0,116.0,31.72,22.1
2016,9,12,17,45,342.0,30.5,4.5,13.5,72.5,24.43,14.44
2016,9,12,18,0,193.0,20.0,4.3,13.0,29.0,16.76,0.0
2016,9,12,18,15,96.5,10.0,4.25,12.5,14.5,9.53,0.0
2016,9,12,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,29.0,6.0,1.5,11.5,6.5,0.0,0.0
2016,9,13,6,0,58.0,12.0,1.7,12.0,13.0,29.5,0.0
2016,9,13,6,15,176.5,29.0,1.9,12.5,49.0,117.2,73.71
2016,9,13,6,30,295.0,46.0,2.1,13.0,85.0,198.83,155.48
2016,9,13,6,45,376.0,59.5,2.3,13.5,132.0,268.7,217.96
2016,9,13,7,0,457.0,73.0,2.5,14.0,179.0,347.08,285.86
2016,9,13,7,15,514.5,82.5,2.5,14.5,230.0,417.78,345.26
2016,9,13,7,30,572.0,92.0,2.5,15.0,281.0,490.97,404.43
2016,9,13,7,45,612.0,99.0,2.55,15.5,332.0,553.22,453.02
2016,9,13,8,0,652.0,106.0,2.6,16.0,383.0,617.05,501.19
2016,9,13,8,15,681.5,112.0,2.6,16.5,432.0,672.89,541.09
2016,9,13,8,30,711.0,118.0,2.6,17.0,481.0,728.65,579.18
2016,9,13,8,45,733.5,122.5,2.6,17.5,526.0,776.35,610.52
2016,9,13,9,0,756.0,127.0,2.6,18.0,571.0,822.74,640.36
2016,9,13,9,15,530.5,210.5,2.65,18.5,533.0,730.16,569.26
2016,9,13,9,30,305.0,294.0,2.7,19.0,495.0,615.84,478.89
2016,9,13,9,45,316.0,304.5,2.75,19.5,522.0,641.63,496.92
2016,9,13,10,0,327.0,315.0,2.8,20.0,549.0,666.39,513.14
2016,9,13,10,15,324.0,331.0,2.8,20.0,570.0,682.67,523.49
2016,9,13,10,30,321.0,347.0,2.8,20.0,591.0,697.24,532.68
2016,9,13,10,45,328.0,353.5,2.8,20.5,609.0,709.29,539.58
2016,9,13,11,0,335.0,360.0,2.8,21.0,627.0,719.78,545.4
2016,9,13,11,15,505.0,296.5,2.7,21.5,706.0,822.86,619.86
2016,9,13,11,30,675.0,233.0,2.6,22.0,785.0,914.51,683.3
2016,9,13,11,45,683.5,229.5,2.55,22.5,791.5,907.0,675.48
2016,9,13,12,0,692.0,226.0,2.5,23.0,798.0,896.36,666.62
2016,9,13,12,15,683.5,231.5,2.4,23.0,794.5,876.3,652.19
2016,9,13,12,30,675.0,237.0,2.3,23.0,791.0,853.75,635.92
2016,9,13,12,45,679.0,229.0,2.2,23.5,779.5,826.25,615.66
2016,9,13,13,0,683.0,221.0,2.1,24.0,768.0,796.13,593.59
2016,9,13,13,15,681.0,215.0,2.0,24.0,749.5,760.7,568.81
2016,9,13,13,30,679.0,209.0,1.9,24.0,731.0,723.26,542.39
2016,9,13,13,45,678.5,200.0,1.85,24.0,706.5,682.14,513.47
2016,9,13,14,0,678.0,191.0,1.8,24.0,682.0,639.22,482.75
2016,9,13,14,15,760.0,150.5,1.75,24.0,677.0,615.1,465.74
2016,9,13,14,30,842.0,110.0,1.7,24.0,672.0,582.44,441.27
2016,9,13,14,45,829.5,106.5,1.7,24.0,632.5,526.58,398.27
2016,9,13,15,0,817.0,103.0,1.7,24.0,593.0,470.35,353.73
2016,9,13,15,15,797.5,99.5,1.7,23.5,548.0,411.23,306.22
2016,9,13,15,30,778.0,96.0,1.7,23.0,503.0,353.08,257.87
2016,9,13,15,45,752.0,91.5,1.75,23.0,454.0,293.44,206.99
2016,9,13,16,0,726.0,87.0,1.8,23.0,405.0,232.91,155.24
2016,9,13,16,15,690.0,82.0,1.8,22.5,353.5,175.75,108.2
2016,9,13,16,30,654.0,77.0,1.8,22.0,302.0,122.64,68.77
2016,9,13,16,45,600.5,70.0,1.85,22.0,250.5,71.52,40.51
2016,9,13,17,0,547.0,63.0,1.9,22.0,199.0,46.0,34.32
2016,9,13,17,15,468.0,53.5,1.8,21.0,150.0,40.47,29.41
2016,9,13,17,30,389.0,44.0,1.7,20.0,101.0,34.7,23.99
2016,9,13,17,45,263.0,30.0,1.6,19.0,61.5,24.17,13.46
2016,9,13,18,0,137.0,16.0,1.5,18.0,22.0,15.25,0.0
2016,9,13,18,15,68.5,8.0,1.75,17.5,11.0,7.63,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,25.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,9,14,6,0,51.0,10.0,0.9,12.0,12.0,25.4,0.0
2016,9,14,6,15,164.5,27.5,1.1,12.5,46.0,110.08,66.1
2016,9,14,6,30,278.0,45.0,1.3,13.0,80.0,190.52,148.21
2016,9,14,6,45,362.5,58.0,1.55,14.0,126.5,260.38,210.02
2016,9,14,7,0,447.0,71.0,1.8,15.0,173.0,339.21,277.39
2016,9,14,7,15,504.5,80.5,1.75,15.5,223.5,409.54,335.75
2016,9,14,7,30,562.0,90.0,1.7,16.0,274.0,482.13,393.54
2016,9,14,7,45,605.5,96.5,1.7,17.0,325.0,545.61,441.4
2016,9,14,8,0,649.0,103.0,1.7,18.0,376.0,611.01,488.72
2016,9,14,8,15,678.5,109.0,1.6,18.5,425.0,666.63,526.67
2016,9,14,8,30,708.0,115.0,1.5,19.0,474.0,722.18,562.63
2016,9,14,8,45,733.0,118.0,1.45,20.0,519.5,769.98,591.33
2016,9,14,9,0,758.0,121.0,1.4,21.0,565.0,816.64,618.41
2016,9,14,9,15,775.0,124.5,1.4,21.5,605.5,850.62,638.06
2016,9,14,9,30,792.0,128.0,1.4,22.0,646.0,887.12,659.25
2016,9,14,9,45,838.0,114.5,1.4,22.5,688.5,928.85,683.53
2016,9,14,10,0,884.0,101.0,1.4,23.0,731.0,960.24,700.73
2016,9,14,10,15,892.0,102.5,1.4,23.5,759.0,978.34,709.44
2016,9,14,10,30,900.0,104.0,1.4,24.0,787.0,992.94,716.13
2016,9,14,10,45,907.0,104.0,1.45,24.5,808.0,1001.28,719.79
2016,9,14,11,0,914.0,104.0,1.5,25.0,829.0,1005.92,721.31
2016,9,14,11,15,917.5,105.0,1.6,25.5,842.5,1004.51,719.93
2016,9,14,11,30,921.0,106.0,1.7,26.0,856.0,999.3,716.31
2016,9,14,11,45,924.5,105.0,1.85,26.5,861.5,988.15,709.67
2016,9,14,12,0,928.0,104.0,2.0,27.0,867.0,973.26,700.66
2016,9,14,12,15,927.5,104.0,2.15,27.0,863.5,952.1,688.94
2016,9,14,12,30,927.0,104.0,2.3,27.0,860.0,927.45,674.85
2016,9,14,12,45,918.0,107.0,2.45,27.5,847.0,895.29,654.34
2016,9,14,13,0,909.0,110.0,2.6,28.0,834.0,860.31,631.8
2016,9,14,13,15,904.5,109.0,2.75,28.0,815.0,822.27,608.17
2016,9,14,13,30,900.0,108.0,2.9,28.0,796.0,781.61,582.37
2016,9,14,13,45,894.0,106.0,3.05,28.0,769.5,736.48,553.06
2016,9,14,14,0,888.0,104.0,3.2,28.0,743.0,689.26,519.91
2016,9,14,14,15,878.0,102.0,3.3,27.5,709.0,637.73,483.18
2016,9,14,14,30,868.0,100.0,3.4,27.0,675.0,584.94,444.22
2016,9,14,14,45,855.5,97.0,3.5,27.0,635.5,528.01,400.01
2016,9,14,15,0,843.0,94.0,3.6,27.0,596.0,470.92,354.21
2016,9,14,15,15,824.5,91.0,3.65,26.5,551.0,411.3,305.61
2016,9,14,15,30,806.0,88.0,3.7,26.0,506.0,352.48,256.09
2016,9,14,15,45,781.5,84.0,3.8,26.0,457.0,292.16,204.1
2016,9,14,16,0,757.0,80.0,3.9,26.0,408.0,233.93,153.77
2016,9,14,16,15,721.5,75.5,3.85,25.0,356.0,175.92,106.34
2016,9,14,16,30,686.0,71.0,3.8,24.0,304.0,118.2,63.87
2016,9,14,16,45,634.5,64.5,3.8,23.5,251.5,65.79,36.05
2016,9,14,17,0,583.0,58.0,3.8,23.0,199.0,42.1,30.78
2016,9,14,17,15,501.5,49.5,3.7,22.0,149.5,37.25,26.45
2016,9,14,17,30,420.0,41.0,3.6,21.0,100.0,32.22,21.67
2016,9,14,17,45,284.5,28.0,3.55,20.0,60.5,22.54,11.57
2016,9,14,18,0,149.0,15.0,3.5,19.0,21.0,14.3,0.0
2016,9,14,18,15,74.5,7.5,3.55,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.9,12.0,13.0,43.08,0.0
2016,9,15,6,15,254.5,23.0,2.05,12.5,49.5,137.84,79.15
2016,9,15,6,30,401.0,36.0,2.2,13.0,86.0,232.91,181.16
2016,9,15,6,45,486.5,44.5,2.35,14.0,134.5,305.95,247.07
2016,9,15,7,0,572.0,53.0,2.5,15.0,183.0,387.41,317.26
2016,9,15,7,15,626.5,59.0,2.45,15.5,234.5,455.44,374.49
2016,9,15,7,30,681.0,65.0,2.4,16.0,286.0,527.36,432.27
2016,9,15,7,45,718.5,69.5,2.35,17.0,338.0,586.35,476.85
2016,9,15,8,0,756.0,74.0,2.3,18.0,390.0,649.66,521.28
2016,9,15,8,15,782.0,77.5,2.25,18.5,439.0,703.72,557.85
2016,9,15,8,30,808.0,81.0,2.2,19.0,488.0,757.18,592.94
2016,9,15,8,45,827.0,84.0,2.15,20.0,534.0,803.22,620.67
2016,9,15,9,0,846.0,87.0,2.1,21.0,580.0,847.48,646.42
2016,9,15,9,15,860.0,89.5,2.05,21.5,620.5,877.19,662.91
2016,9,15,9,30,874.0,92.0,2.0,22.0,661.0,911.5,682.39
2016,9,15,9,45,889.0,91.5,2.0,23.0,696.5,940.42,697.15
2016,9,15,10,0,904.0,91.0,2.0,24.0,732.0,966.36,709.84
2016,9,15,10,15,911.5,92.5,1.95,24.5,760.0,984.21,718.02
2016,9,15,10,30,919.0,94.0,1.9,25.0,788.0,998.47,723.98
2016,9,15,10,45,924.0,94.5,1.9,26.0,808.5,1005.49,724.63
2016,9,15,11,0,929.0,95.0,1.9,27.0,829.0,1008.73,723.09
2016,9,15,11,15,932.5,96.0,2.05,27.5,842.0,1007.24,722.02
2016,9,15,11,30,936.0,97.0,2.2,28.0,855.0,1001.9,718.59
2016,9,15,11,45,937.0,97.0,2.35,28.5,859.5,989.28,710.57
2016,9,15,12,0,938.0,97.0,2.5,29.0,864.0,972.92,700.21
2016,9,15,12,15,937.5,97.0,2.65,29.0,861.0,951.54,687.98
2016,9,15,12,30,937.0,97.0,2.8,29.0,858.0,926.63,673.37
2016,9,15,12,45,924.0,102.0,2.95,29.0,843.5,892.9,652.81
2016,9,15,13,0,911.0,107.0,3.1,29.0,829.0,856.52,630.26
2016,9,15,13,15,906.5,106.0,3.2,29.0,810.0,818.37,605.93
2016,9,15,13,30,902.0,105.0,3.3,29.0,791.0,777.59,579.54
2016,9,15,13,45,894.5,104.0,3.45,29.0,764.0,732.28,549.87
2016,9,15,14,0,887.0,103.0,3.6,29.0,737.0,684.99,516.34
2016,9,15,14,15,877.0,101.0,3.65,28.5,703.5,633.47,479.3
2016,9,15,14,30,867.0,99.0,3.7,28.0,670.0,580.69,440.11
2016,9,15,14,45,853.0,96.5,3.8,28.0,630.0,523.52,395.63
2016,9,15,15,0,839.0,94.0,3.9,28.0,590.0,466.35,349.71
2016,9,15,15,15,820.5,91.0,3.95,27.5,544.5,406.97,301.27
2016,9,15,15,30,802.0,88.0,4.0,27.0,499.0,348.39,251.97
2016,9,15,15,45,776.0,84.5,4.05,27.0,450.0,288.4,200.34
2016,9,15,16,0,750.0,81.0,4.1,27.0,401.0,230.68,150.67
2016,9,15,16,15,713.5,76.0,4.1,26.0,349.5,169.24,100.9
2016,9,15,16,30,677.0,71.0,4.1,25.0,298.0,114.89,61.71
2016,9,15,16,45,623.0,64.5,4.2,24.5,245.5,63.13,35.19
2016,9,15,17,0,569.0,58.0,4.3,24.0,193.0,42.35,30.84
2016,9,15,17,15,484.5,49.0,4.25,22.5,144.0,37.07,26.18
2016,9,15,17,30,400.0,40.0,4.2,21.0,95.0,31.56,21.02
2016,9,15,17,45,260.0,27.0,4.2,20.0,56.5,21.84,10.33
2016,9,15,18,0,120.0,14.0,4.2,19.0,18.0,13.34,0.0
2016,9,15,18,15,60.0,7.0,4.15,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,43.0,4.5,1.3,11.5,5.5,0.0,0.0
2016,9,16,6,0,86.0,9.0,1.4,12.0,11.0,35.26,0.0
2016,9,16,6,15,234.5,22.0,1.5,12.5,46.5,128.57,68.61
2016,9,16,6,30,383.0,35.0,1.6,13.0,82.0,224.1,173.44
2016,9,16,6,45,471.5,44.0,1.75,14.0,130.5,298.02,239.85
2016,9,16,7,0,560.0,53.0,1.9,15.0,179.0,380.8,310.76
2016,9,16,7,15,616.0,59.5,1.7,15.5,230.5,449.64,367.76
2016,9,16,7,30,672.0,66.0,1.5,16.0,282.0,522.56,424.92
2016,9,16,7,45,710.0,70.5,1.35,17.0,334.0,581.24,467.76
2016,9,16,8,0,748.0,75.0,1.2,18.0,386.0,644.48,510.33
2016,9,16,8,15,774.5,79.0,1.1,18.5,435.5,699.15,545.55
2016,9,16,8,30,801.0,83.0,1.0,19.0,485.0,753.25,579.05
2016,9,16,8,45,821.0,86.0,0.9,20.0,530.5,799.81,604.97
2016,9,16,9,0,841.0,89.0,0.8,21.0,576.0,844.66,628.77
2016,9,16,9,15,855.5,91.0,0.7,22.0,616.5,873.94,641.52
2016,9,16,9,30,870.0,93.0,0.6,23.0,657.0,907.9,656.99
2016,9,16,9,45,885.5,93.0,0.55,24.0,693.0,937.68,670.27
2016,9,16,10,0,901.0,93.0,0.5,25.0,729.0,964.49,681.48
2016,9,16,10,15,796.0,145.5,0.5,26.0,723.5,940.65,662.73
2016,9,16,10,30,691.0,198.0,0.5,27.0,718.0,907.37,639.14
2016,9,16,10,45,810.0,147.5,0.5,28.0,772.5,961.19,669.23
2016,9,16,11,0,929.0,97.0,0.5,29.0,827.0,1009.21,693.84
2016,9,16,11,15,932.5,97.5,0.7,29.5,839.5,1007.05,694.42
2016,9,16,11,30,936.0,98.0,0.9,30.0,852.0,1001.04,693.26
2016,9,16,11,45,938.0,98.0,1.15,31.0,857.0,989.25,687.83
2016,9,16,12,0,940.0,98.0,1.4,32.0,862.0,973.69,679.62
2016,9,16,12,15,939.5,97.5,1.55,32.0,859.0,951.63,668.35
2016,9,16,12,30,939.0,97.0,1.7,32.0,856.0,926.05,654.68
2016,9,16,12,45,928.0,101.0,1.9,32.5,842.0,892.86,635.14
2016,9,16,13,0,917.0,105.0,2.1,33.0,828.0,856.93,613.45
2016,9,16,13,15,912.5,104.0,2.2,33.0,808.5,818.51,590.14
2016,9,16,13,30,908.0,103.0,2.3,33.0,789.0,777.44,564.75
2016,9,16,13,45,900.5,102.0,2.4,33.0,762.0,731.84,535.92
2016,9,16,14,0,893.0,101.0,2.5,33.0,735.0,684.25,503.21
2016,9,16,14,15,882.5,99.0,2.55,32.5,701.0,632.13,466.99
2016,9,16,14,30,872.0,97.0,2.6,32.0,667.0,578.78,428.6
2016,9,16,14,45,858.0,94.5,2.7,32.0,627.0,521.32,385.2
2016,9,16,15,0,844.0,92.0,2.8,32.0,587.0,463.89,340.3
2016,9,16,15,15,825.5,89.0,2.85,31.5,541.5,404.26,292.81
2016,9,16,15,30,807.0,86.0,2.9,31.0,496.0,345.43,244.4
2016,9,16,15,45,781.0,82.0,3.0,31.0,446.5,284.75,193.35
2016,9,16,16,0,755.0,78.0,3.1,31.0,397.0,226.35,144.18
2016,9,16,16,15,718.5,73.5,3.15,30.0,345.5,168.52,98.33
2016,9,16,16,30,682.0,69.0,3.2,29.0,294.0,111.16,57.91
2016,9,16,16,45,627.0,62.5,3.3,28.0,241.5,59.26,32.76
2016,9,16,17,0,572.0,56.0,3.4,27.0,189.0,40.93,29.2
2016,9,16,17,15,486.0,47.0,3.5,25.5,140.0,35.57,24.51
2016,9,16,17,30,400.0,38.0,3.6,24.0,91.0,29.98,19.3
2016,9,16,17,45,255.0,25.0,3.7,23.0,53.0,20.17,8.03
2016,9,16,18,0,110.0,12.0,3.8,22.0,15.0,11.44,0.0
2016,9,16,18,15,55.0,6.0,3.85,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.5,1.65,13.5,40.0,103.97,49.55
2016,9,17,6,30,369.0,35.0,1.7,14.0,80.0,218.07,167.69
2016,9,17,6,45,461.5,44.0,1.8,14.5,128.0,293.08,235.29
2016,9,17,7,0,554.0,53.0,1.9,15.0,176.0,377.36,307.87
2016,9,17,7,15,610.0,59.5,1.75,16.0,227.0,445.83,364.16
2016,9,17,7,30,666.0,66.0,1.6,17.0,278.0,518.37,420.57
2016,9,17,7,45,706.0,70.0,1.5,18.0,330.0,577.4,464.13
2016,9,17,8,0,746.0,74.0,1.4,19.0,382.0,641.22,507.79
2016,9,17,8,15,772.5,78.0,1.25,20.0,431.0,695.72,541.69
2016,9,17,8,30,799.0,82.0,1.1,21.0,480.0,749.66,573.57
2016,9,17,8,45,819.5,84.5,1.0,22.0,525.5,795.87,599.32
2016,9,17,9,0,840.0,87.0,0.9,23.0,571.0,840.4,622.97
2016,9,17,9,15,854.5,89.0,0.8,24.0,611.0,869.61,635.78
2016,9,17,9,30,869.0,91.0,0.7,25.0,651.0,903.47,651.27
2016,9,17,9,45,883.0,91.5,0.65,26.0,686.5,932.33,664.01
2016,9,17,10,0,897.0,92.0,0.6,27.0,722.0,958.18,674.68
2016,9,17,10,15,904.5,93.0,0.6,28.0,749.5,975.16,680.91
2016,9,17,10,30,912.0,94.0,0.6,29.0,777.0,988.6,685.13
2016,9,17,10,45,918.0,94.5,0.6,30.0,797.5,996.36,686.06
2016,9,17,11,0,924.0,95.0,0.6,31.0,818.0,1000.36,684.95
2016,9,17,11,15,927.0,95.5,0.7,31.5,830.5,997.68,683.6
2016,9,17,11,30,930.0,96.0,0.8,32.0,843.0,991.17,680.12
2016,9,17,11,45,931.5,96.0,0.95,33.0,847.5,978.92,672.83
2016,9,17,12,0,933.0,96.0,1.1,34.0,852.0,962.93,663.21
2016,9,17,12,15,932.0,96.0,1.25,34.0,848.0,941.04,652.53
2016,9,17,12,30,931.0,96.0,1.4,34.0,844.0,915.66,639.47
2016,9,17,12,45,920.5,99.5,1.55,34.5,830.0,882.57,620.0
2016,9,17,13,0,910.0,103.0,1.7,35.0,816.0,846.75,598.51
2016,9,17,13,15,904.5,102.0,1.85,35.0,796.5,807.75,575.79
2016,9,17,13,30,899.0,101.0,2.0,35.0,777.0,766.22,550.92
2016,9,17,13,45,892.0,99.5,2.15,35.0,750.0,720.82,522.94
2016,9,17,14,0,885.0,98.0,2.3,35.0,723.0,673.42,490.91
2016,9,17,14,15,874.5,96.0,2.4,35.0,689.0,621.67,454.53
2016,9,17,14,30,864.0,94.0,2.5,35.0,655.0,568.73,416.09
2016,9,17,14,45,849.5,92.0,2.7,35.0,615.0,511.89,373.83
2016,9,17,15,0,835.0,90.0,2.9,35.0,575.0,455.21,330.05
2016,9,17,15,15,815.5,87.0,3.0,34.5,530.0,395.73,283.18
2016,9,17,15,30,796.0,84.0,3.1,34.0,485.0,337.2,235.49
2016,9,17,15,45,767.5,80.5,3.25,33.5,435.5,277.03,185.83
2016,9,17,16,0,739.0,77.0,3.4,33.0,386.0,219.46,138.19
2016,9,17,16,15,702.0,72.5,3.45,32.0,335.0,159.43,91.15
2016,9,17,16,30,665.0,68.0,3.5,31.0,284.0,106.42,54.78
2016,9,17,16,45,609.0,61.5,3.55,30.0,232.5,55.74,31.26
2016,9,17,17,0,553.0,55.0,3.6,29.0,181.0,40.31,28.39
2016,9,17,17,15,466.0,46.0,3.6,27.5,133.0,34.92,23.69
2016,9,17,17,30,379.0,37.0,3.6,26.0,85.0,29.31,18.44
2016,9,17,17,45,235.5,23.5,3.65,25.0,48.5,18.97,5.88
2016,9,17,18,0,92.0,10.0,3.7,24.0,12.0,9.53,0.0
2016,9,17,18,15,46.0,5.0,3.65,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,16.5,0.65,16.0,39.5,106.34,43.99
2016,9,18,6,30,393.0,33.0,0.6,17.0,79.0,225.87,170.01
2016,9,18,6,45,482.0,41.5,0.6,18.0,126.5,299.67,234.73
2016,9,18,7,0,571.0,50.0,0.6,19.0,174.0,382.39,302.95
2016,9,18,7,15,626.5,56.0,0.55,19.5,225.5,450.64,357.44
2016,9,18,7,30,682.0,62.0,0.5,20.0,277.0,519.85,409.96
2016,9,18,7,45,718.5,66.5,0.45,21.0,328.5,581.11,453.05
2016,9,18,8,0,755.0,71.0,0.4,22.0,380.0,643.41,493.38
2016,9,18,8,15,781.5,74.5,0.6,23.0,429.0,697.55,529.41
2016,9,18,8,30,808.0,78.0,0.8,24.0,478.0,751.11,564.29
2016,9,18,8,45,827.0,80.5,1.0,25.5,523.0,796.28,591.65
2016,9,18,9,0,846.0,83.0,1.2,27.0,568.0,832.55,612.58
2016,9,18,9,15,860.5,85.5,1.3,28.0,608.5,869.63,633.65
2016,9,18,9,30,875.0,88.0,1.4,29.0,649.0,904.16,652.76
2016,9,18,9,45,894.5,85.5,1.5,30.0,685.0,934.6,669.08
2016,9,18,10,0,914.0,83.0,1.6,31.0,721.0,962.21,683.5
2016,9,18,10,15,921.0,84.0,1.6,31.5,748.5,978.9,691.12
2016,9,18,10,30,928.0,85.0,1.6,32.0,776.0,991.97,696.68
2016,9,18,10,45,933.0,85.5,1.65,33.0,796.5,998.8,697.8
2016,9,18,11,0,938.0,86.0,1.7,34.0,817.0,1001.82,696.75
2016,9,18,11,15,941.0,86.5,1.7,34.5,829.0,999.06,693.12
2016,9,18,11,30,944.0,87.0,1.7,35.0,841.0,992.43,687.34
2016,9,18,11,45,945.0,87.0,1.75,35.5,845.5,979.52,678.57
2016,9,18,12,0,946.0,87.0,1.8,36.0,850.0,962.85,667.64
2016,9,18,12,15,945.5,87.0,1.75,36.0,846.5,941.14,653.95
2016,9,18,12,30,945.0,87.0,1.7,36.0,843.0,915.88,638.17
2016,9,18,12,45,937.0,89.5,1.7,36.5,829.5,883.51,617.3
2016,9,18,13,0,929.0,92.0,1.7,37.0,816.0,848.23,594.66
2016,9,18,13,15,924.0,91.5,1.7,37.0,796.5,809.51,570.98
2016,9,18,13,30,919.0,91.0,1.7,37.0,777.0,768.14,545.42
2016,9,18,13,45,912.5,89.0,1.7,37.5,750.0,721.79,515.28
2016,9,18,14,0,906.0,87.0,1.7,38.0,723.0,673.36,481.68
2016,9,18,14,15,896.5,85.5,1.75,37.5,689.0,621.78,447.02
2016,9,18,14,30,887.0,84.0,1.8,37.0,655.0,568.85,410.08
2016,9,18,14,45,874.0,82.0,1.9,37.0,615.0,512.63,368.76
2016,9,18,15,0,861.0,80.0,2.0,37.0,575.0,455.95,325.52
2016,9,18,15,15,842.5,77.0,2.05,36.5,530.0,396.04,278.95
2016,9,18,15,30,824.0,74.0,2.1,36.0,485.0,334.2,229.42
2016,9,18,15,45,799.5,71.0,2.2,36.0,436.0,274.05,179.79
2016,9,18,16,0,775.0,68.0,2.3,36.0,387.0,215.96,131.89
2016,9,18,16,15,739.0,63.5,2.1,35.0,335.5,157.24,86.58
2016,9,18,16,30,703.0,59.0,1.9,34.0,284.0,102.57,50.11
2016,9,18,16,45,649.5,53.5,1.75,33.0,232.5,51.02,28.18
2016,9,18,17,0,596.0,48.0,1.6,32.0,181.0,34.74,23.34
2016,9,18,17,15,509.0,40.0,1.65,30.5,132.0,29.94,19.2
2016,9,18,17,30,422.0,32.0,1.7,29.0,83.0,24.95,14.52
2016,9,18,17,45,211.0,16.0,1.8,27.5,41.5,12.21,0.55
2016,9,18,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
