Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,3.45,12.5,25.5,63.2,0.0
2016,9,29,6,30,280.0,28.0,3.6,13.0,51.0,170.47,115.24
2016,9,29,6,45,387.0,38.5,3.75,13.5,95.5,248.7,197.71
2016,9,29,7,0,494.0,49.0,3.9,14.0,140.0,336.76,275.96
2016,9,29,7,15,559.5,56.5,3.85,14.5,190.0,407.73,338.05
2016,9,29,7,30,625.0,64.0,3.8,15.0,240.0,483.67,401.74
2016,9,29,7,45,669.0,69.5,3.8,15.5,290.5,547.28,453.24
2016,9,29,8,0,713.0,75.0,3.8,16.0,341.0,612.72,504.02
2016,9,29,8,15,743.0,79.0,3.8,16.5,389.5,663.8,540.75
2016,9,29,8,30,773.0,83.0,3.8,17.0,438.0,718.24,579.08
2016,9,29,8,45,794.5,86.0,3.8,18.0,482.5,763.88,608.78
2016,9,29,9,0,816.0,89.0,3.8,19.0,527.0,807.89,636.61
2016,9,29,9,15,832.0,92.0,3.85,19.5,566.5,845.2,660.55
2016,9,29,9,30,848.0,95.0,3.9,20.0,606.0,880.01,682.47
2016,9,29,9,45,865.5,94.5,3.95,21.0,640.5,901.47,693.53
2016,9,29,10,0,883.0,94.0,4.0,22.0,675.0,927.73,707.95
2016,9,29,10,15,891.0,95.0,4.05,22.5,702.0,943.8,716.62
2016,9,29,10,30,899.0,96.0,4.1,23.0,729.0,956.37,723.03
2016,9,29,10,45,904.5,97.0,4.15,24.0,748.0,962.97,724.09
2016,9,29,11,0,910.0,98.0,4.2,25.0,767.0,965.86,722.8
2016,9,29,11,15,912.5,98.5,4.25,25.5,778.0,961.64,718.29
2016,9,29,11,30,915.0,99.0,4.3,26.0,789.0,953.67,711.45
2016,9,29,11,45,917.0,98.5,4.4,26.5,792.5,940.44,701.48
2016,9,29,12,0,919.0,98.0,4.5,27.0,796.0,923.54,689.17
2016,9,29,12,15,917.5,98.0,4.55,27.0,791.0,900.56,673.91
2016,9,29,12,30,916.0,98.0,4.6,27.0,786.0,874.2,656.57
2016,9,29,12,45,914.0,96.5,4.7,27.0,773.0,842.61,635.89
2016,9,29,13,0,912.0,95.0,4.8,27.0,760.0,807.96,612.94
2016,9,29,13,15,906.0,94.0,4.85,26.5,739.5,767.97,586.94
2016,9,29,13,30,900.0,93.0,4.9,26.0,719.0,725.52,558.84
2016,9,29,13,45,892.5,91.0,4.95,26.0,691.0,678.84,524.53
2016,9,29,14,0,885.0,89.0,5.0,26.0,663.0,630.27,487.53
2016,9,29,14,15,873.0,87.0,5.05,25.5,628.0,577.53,447.29
2016,9,29,14,30,861.0,85.0,5.1,25.0,593.0,523.82,404.98
2016,9,29,14,45,846.0,82.5,5.15,25.0,552.5,466.59,357.83
2016,9,29,15,0,831.0,80.0,5.2,25.0,512.0,409.68,309.56
2016,9,29,15,15,808.5,77.0,5.2,24.5,466.5,349.94,258.41
2016,9,29,15,30,786.0,74.0,5.2,24.0,421.0,291.56,207.3
2016,9,29,15,45,756.0,69.5,5.2,23.5,372.0,231.77,155.15
2016,9,29,16,0,726.0,65.0,5.2,23.0,323.0,174.85,106.84
2016,9,29,16,15,681.0,60.0,5.15,22.0,272.5,119.11,64.77
2016,9,29,16,30,636.0,55.0,5.1,21.0,222.0,65.38,33.42
2016,9,29,16,45,565.5,48.0,5.05,20.0,172.0,35.07,24.92
2016,9,29,17,0,495.0,41.0,5.0,19.0,122.0,31.18,21.26
2016,9,29,17,15,374.5,31.0,4.9,18.0,79.0,24.33,14.6
2016,9,29,17,30,254.0,21.0,4.8,17.0,36.0,17.15,0.0
2016,9,29,17,45,127.0,10.5,4.7,16.5,18.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,150.0,13.0,3.8,10.5,25.0,65.68,0.0
2016,9,30,6,30,300.0,26.0,4.0,11.0,50.0,175.44,115.78
2016,9,30,6,45,411.0,35.5,4.2,11.5,95.0,256.13,204.82
2016,9,30,7,0,522.0,45.0,4.4,12.0,140.0,346.0,285.8
2016,9,30,7,15,586.5,52.0,4.45,12.5,190.5,416.87,348.85
2016,9,30,7,30,651.0,59.0,4.5,13.0,241.0,492.63,413.52
2016,9,30,7,45,695.5,63.5,4.55,14.0,291.5,552.94,462.63
2016,9,30,8,0,740.0,68.0,4.6,15.0,342.0,618.69,513.17
2016,9,30,8,15,769.0,71.5,4.6,15.5,390.5,672.94,552.84
2016,9,30,8,30,798.0,75.0,4.6,16.0,439.0,726.74,591.14
2016,9,30,8,45,819.5,78.0,4.7,17.0,483.5,773.03,622.22
2016,9,30,9,0,841.0,81.0,4.8,18.0,528.0,817.64,651.45
2016,9,30,9,15,856.0,83.0,4.85,18.5,567.5,846.12,669.42
2016,9,30,9,30,871.0,85.0,4.9,19.0,607.0,879.12,690.61
2016,9,30,9,45,883.0,86.5,4.95,19.5,640.5,906.01,707.25
2016,9,30,10,0,895.0,88.0,5.0,20.0,674.0,929.77,721.64
2016,9,30,10,15,903.0,89.0,5.05,20.0,701.0,945.91,732.11
2016,9,30,10,30,911.0,90.0,5.1,20.0,728.0,958.51,740.26
2016,9,30,10,45,915.5,91.5,5.2,20.5,746.5,964.75,742.99
2016,9,30,11,0,920.0,93.0,5.3,21.0,765.0,967.22,743.24
2016,9,30,11,15,923.0,93.5,5.35,21.0,776.5,963.36,740.36
2016,9,30,11,30,926.0,94.0,5.4,21.0,788.0,955.72,735.0
2016,9,30,11,45,926.5,94.5,5.5,21.5,791.5,942.04,724.42
2016,9,30,12,0,927.0,95.0,5.6,22.0,795.0,924.71,711.41
2016,9,30,12,15,925.5,94.5,5.65,22.0,789.5,900.98,695.06
2016,9,30,12,30,924.0,94.0,5.7,22.0,784.0,873.86,676.35
2016,9,30,12,45,916.0,96.0,5.8,22.0,770.0,840.9,653.65
2016,9,30,13,0,908.0,98.0,5.9,22.0,756.0,805.17,628.81
2016,9,30,13,15,902.0,96.5,5.9,21.5,735.0,764.74,601.15
2016,9,30,13,30,896.0,95.0,5.9,21.0,714.0,721.88,571.41
2016,9,30,13,45,886.0,94.0,5.95,21.0,685.0,674.71,535.14
2016,9,30,14,0,876.0,93.0,6.0,21.0,656.0,625.87,496.58
2016,9,30,14,15,863.5,91.0,5.95,20.5,621.0,573.25,454.83
2016,9,30,14,30,851.0,89.0,5.9,20.0,586.0,519.41,410.91
2016,9,30,14,45,834.5,86.0,5.85,20.0,545.0,461.92,362.11
2016,9,30,15,0,818.0,83.0,5.8,20.0,504.0,404.56,312.15
2016,9,30,15,15,795.0,80.0,5.7,19.5,458.5,345.42,260.21
2016,9,30,15,30,772.0,77.0,5.6,19.0,413.0,287.72,208.53
2016,9,30,15,45,741.0,72.5,5.5,18.5,364.5,228.62,155.99
2016,9,30,16,0,710.0,68.0,5.4,18.0,316.0,172.54,107.67
2016,9,30,16,15,663.5,62.5,5.2,17.5,265.5,114.26,62.95
2016,9,30,16,30,617.0,57.0,5.0,17.0,215.0,64.14,34.48
2016,9,30,16,45,546.0,49.0,4.85,16.5,165.5,36.13,26.22
2016,9,30,17,0,475.0,41.0,4.7,16.0,116.0,31.41,21.7
2016,9,30,17,15,352.0,30.0,4.45,15.5,74.0,23.63,13.99
2016,9,30,17,30,229.0,19.0,4.2,15.0,32.0,15.42,0.0
2016,9,30,17,45,114.5,9.5,3.95,14.5,16.0,9.05,0.0
2016,9,30,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,159.0,12.5,2.05,9.5,25.0,68.27,0.0
2016,10,1,6,30,318.0,25.0,2.4,10.0,50.0,180.48,114.51
2016,10,1,6,45,431.5,34.5,2.75,11.0,95.5,264.12,210.28
2016,10,1,7,0,545.0,44.0,3.1,12.0,141.0,356.11,292.43
2016,10,1,7,15,611.0,50.5,3.2,12.5,192.5,428.17,356.05
2016,10,1,7,30,677.0,57.0,3.3,13.0,244.0,501.6,418.4
2016,10,1,7,45,722.0,61.0,3.45,14.0,295.5,566.42,470.62
2016,10,1,8,0,767.0,65.0,3.6,15.0,347.0,632.85,521.03
2016,10,1,8,15,796.0,68.5,3.55,15.5,396.0,688.0,560.52
2016,10,1,8,30,825.0,72.0,3.5,16.0,445.0,742.63,598.49
2016,10,1,8,45,847.5,74.5,3.5,17.0,491.0,789.85,629.04
2016,10,1,9,0,870.0,77.0,3.5,18.0,537.0,828.36,652.56
2016,10,1,9,15,885.5,79.0,3.45,18.5,577.0,865.0,675.32
2016,10,1,9,30,901.0,81.0,3.4,19.0,617.0,899.0,695.88
2016,10,1,9,45,916.0,80.5,3.35,19.5,651.5,926.65,711.77
2016,10,1,10,0,931.0,80.0,3.3,20.0,686.0,951.17,725.43
2016,10,1,10,15,938.5,81.5,3.25,20.5,713.5,967.77,733.65
2016,10,1,10,30,946.0,83.0,3.2,21.0,741.0,980.67,739.46
2016,10,1,10,45,951.5,83.5,3.15,21.5,760.5,986.73,740.77
2016,10,1,11,0,957.0,84.0,3.1,22.0,780.0,988.89,739.67
2016,10,1,11,15,960.0,84.5,3.1,22.5,791.5,984.81,734.99
2016,10,1,11,30,963.0,85.0,3.1,23.0,803.0,976.79,727.91
2016,10,1,11,45,964.0,85.0,3.1,23.5,806.0,962.5,716.84
2016,10,1,12,0,965.0,85.0,3.1,24.0,809.0,944.39,703.42
2016,10,1,12,15,964.0,85.0,3.15,24.0,804.0,920.83,688.2
2016,10,1,12,30,963.0,85.0,3.2,24.0,799.0,893.7,670.6
2016,10,1,12,45,958.0,85.0,3.3,24.0,785.5,859.94,648.72
2016,10,1,13,0,953.0,85.0,3.4,24.0,772.0,823.12,624.58
2016,10,1,13,15,948.0,84.5,3.5,24.0,751.0,782.92,597.83
2016,10,1,13,30,943.0,84.0,3.6,24.0,730.0,740.05,568.89
2016,10,1,13,45,933.5,83.0,3.7,24.0,701.0,691.3,533.65
2016,10,1,14,0,924.0,82.0,3.8,24.0,672.0,640.72,495.48
2016,10,1,14,15,912.5,80.5,3.85,23.5,636.0,586.96,454.58
2016,10,1,14,30,901.0,79.0,3.9,23.0,600.0,532.08,411.38
2016,10,1,14,45,883.5,77.0,4.0,23.0,558.5,473.17,362.96
2016,10,1,15,0,866.0,75.0,4.1,23.0,517.0,414.33,313.07
2016,10,1,15,15,843.5,72.5,4.2,22.5,470.5,351.76,259.51
2016,10,1,15,30,821.0,70.0,4.3,22.0,424.0,292.0,206.99
2016,10,1,15,45,787.0,66.5,4.4,22.0,373.5,230.42,152.97
2016,10,1,16,0,753.0,63.0,4.5,22.0,323.0,172.15,103.62
2016,10,1,16,15,706.0,58.0,4.45,21.0,271.0,114.9,61.17
2016,10,1,16,30,659.0,53.0,4.4,20.0,219.0,63.18,33.48
2016,10,1,16,45,580.5,46.5,4.4,19.5,168.0,34.3,24.25
2016,10,1,17,0,502.0,40.0,4.4,19.0,117.0,30.8,20.82
2016,10,1,17,15,367.0,29.5,4.4,18.0,73.5,23.43,13.38
2016,10,1,17,30,232.0,19.0,4.4,17.0,30.0,15.67,0.0
2016,10,1,17,45,116.0,9.5,4.4,16.5,15.0,9.05,0.0
2016,10,1,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.0,12.0,2.45,10.0,23.5,64.11,0.0
2016,10,2,6,30,298.0,24.0,2.8,11.0,47.0,169.96,101.61
2016,10,2,6,45,408.0,34.0,3.15,12.0,91.0,252.33,199.74
2016,10,2,7,0,518.0,44.0,3.5,13.0,135.0,341.7,279.77
2016,10,2,7,15,584.5,51.0,3.65,13.5,185.0,413.21,343.04
2016,10,2,7,30,651.0,58.0,3.8,14.0,235.0,489.8,408.06
2016,10,2,7,45,693.0,63.0,4.0,14.5,285.0,548.74,456.83
2016,10,2,8,0,735.0,68.0,4.2,15.0,335.0,612.99,507.4
2016,10,2,8,15,763.5,71.5,4.3,15.5,382.5,666.48,546.82
2016,10,2,8,30,792.0,75.0,4.4,16.0,430.0,719.46,584.94
2016,10,2,8,45,812.0,78.0,4.5,16.5,474.0,764.13,616.03
2016,10,2,9,0,832.0,81.0,4.6,17.0,518.0,807.03,645.36
2016,10,2,9,15,614.0,156.5,4.65,17.0,492.0,732.49,588.26
2016,10,2,9,30,396.0,232.0,4.7,17.0,466.0,619.5,497.33
2016,10,2,9,45,391.0,248.5,4.8,17.5,490.0,638.99,510.64
2016,10,2,10,0,386.0,265.0,4.9,18.0,514.0,656.51,521.77
2016,10,2,10,15,222.0,284.0,4.95,18.0,429.0,514.36,409.25
2016,10,2,10,30,58.0,303.0,5.0,18.0,344.0,369.08,291.61
2016,10,2,10,45,465.0,207.0,5.05,18.5,543.0,678.48,540.14
2016,10,2,11,0,872.0,111.0,5.1,19.0,742.0,938.34,729.45
2016,10,2,11,15,657.0,202.5,5.15,19.0,682.0,846.21,661.65
2016,10,2,11,30,442.0,294.0,5.2,19.0,622.0,734.12,574.3
2016,10,2,11,45,469.0,284.0,5.3,19.0,633.0,737.74,578.41
2016,10,2,12,0,496.0,274.0,5.4,19.0,644.0,738.55,579.89
2016,10,2,12,15,498.5,271.0,5.45,19.0,640.5,722.67,568.25
2016,10,2,12,30,501.0,268.0,5.5,19.0,637.0,704.71,555.09
2016,10,2,12,45,422.0,291.5,5.6,19.5,598.5,646.43,508.86
2016,10,2,13,0,343.0,315.0,5.7,20.0,560.0,584.64,459.98
2016,10,2,13,15,341.5,305.0,5.75,20.0,543.5,557.06,439.38
2016,10,2,13,30,340.0,295.0,5.8,20.0,527.0,528.66,417.79
2016,10,2,13,45,607.5,195.0,5.85,20.0,588.0,592.41,470.8
2016,10,2,14,0,875.0,95.0,5.9,20.0,649.0,621.4,494.96
2016,10,2,14,15,863.0,92.5,5.95,19.5,614.0,568.94,453.02
2016,10,2,14,30,851.0,90.0,6.0,19.0,579.0,514.62,408.58
2016,10,2,14,45,836.0,87.0,6.05,19.0,538.5,457.85,360.07
2016,10,2,15,0,821.0,84.0,6.1,19.0,498.0,401.05,310.22
2016,10,2,15,15,797.0,80.5,6.05,18.5,452.0,341.06,257.23
2016,10,2,15,30,773.0,77.0,6.0,18.0,406.0,282.65,204.68
2016,10,2,15,45,738.0,73.0,6.0,18.0,356.5,223.31,151.63
2016,10,2,16,0,703.0,69.0,6.0,18.0,307.0,164.65,101.38
2016,10,2,16,15,652.5,63.5,5.8,17.0,256.5,109.5,60.26
2016,10,2,16,30,602.0,58.0,5.6,16.0,206.0,60.28,33.93
2016,10,2,16,45,519.5,50.0,5.45,15.5,156.5,37.49,27.45
2016,10,2,17,0,437.0,42.0,5.3,15.0,107.0,32.85,22.9
2016,10,2,17,15,300.5,30.0,4.95,14.5,66.5,24.13,13.82
2016,10,2,17,30,164.0,18.0,4.6,14.0,26.0,14.9,0.0
2016,10,2,17,45,82.0,9.0,4.25,13.5,13.0,8.58,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,4.0,12.0,1.35,9.5,12.5,12.85,0.0
2016,10,3,6,30,8.0,24.0,1.6,10.0,25.0,30.14,12.65
2016,10,3,6,45,37.0,43.0,1.9,11.0,49.5,67.07,49.96
2016,10,3,7,0,66.0,62.0,2.2,12.0,74.0,111.99,89.52
2016,10,3,7,15,79.5,83.5,2.15,12.5,102.0,147.13,120.41
2016,10,3,7,30,93.0,105.0,2.1,13.0,130.0,182.95,151.18
2016,10,3,7,45,101.0,126.0,2.05,13.5,158.0,215.25,178.11
2016,10,3,8,0,109.0,147.0,2.0,14.0,186.0,247.82,204.52
2016,10,3,8,15,198.0,162.0,2.0,14.5,245.5,332.46,274.31
2016,10,3,8,30,287.0,177.0,2.0,15.0,305.0,435.86,356.26
2016,10,3,8,45,143.5,166.5,2.05,15.5,230.5,301.68,245.87
2016,10,3,9,0,0.0,156.0,2.1,16.0,156.0,151.51,119.85
2016,10,3,9,15,29.5,203.5,2.1,16.0,221.0,238.25,190.91
2016,10,3,9,30,59.0,251.0,2.1,16.0,286.0,317.87,253.94
2016,10,3,9,45,31.0,216.0,2.1,16.5,235.0,251.07,199.35
2016,10,3,10,0,3.0,181.0,2.1,17.0,184.0,176.92,138.88
2016,10,3,10,15,1.5,157.5,2.1,17.0,159.0,151.34,118.29
2016,10,3,10,30,0.0,134.0,2.1,17.0,134.0,126.47,98.09
2016,10,3,10,45,15.0,210.0,2.15,17.5,221.0,215.9,169.77
2016,10,3,11,0,30.0,286.0,2.2,18.0,308.0,320.22,250.52
2016,10,3,11,15,20.5,259.5,2.25,18.0,274.5,269.88,210.87
2016,10,3,11,30,11.0,233.0,2.3,18.0,241.0,233.57,182.34
2016,10,3,11,45,53.0,291.5,2.35,18.5,331.0,340.48,266.13
2016,10,3,12,0,95.0,350.0,2.4,19.0,421.0,436.54,338.7
2016,10,3,12,15,66.5,327.5,2.4,19.0,377.0,384.13,298.05
2016,10,3,12,30,38.0,305.0,2.4,19.0,333.0,333.55,259.1
2016,10,3,12,45,23.0,258.5,2.4,19.0,275.5,264.28,205.83
2016,10,3,13,0,8.0,212.0,2.4,19.0,218.0,206.35,160.55
2016,10,3,13,15,4.5,190.0,2.4,19.0,194.0,182.02,141.57
2016,10,3,13,30,1.0,168.0,2.4,19.0,170.0,158.21,122.79
2016,10,3,13,45,1.5,170.0,2.4,19.0,172.0,160.12,124.56
2016,10,3,14,0,2.0,172.0,2.4,19.0,174.0,161.92,126.23
2016,10,3,14,15,1.0,156.0,2.35,19.0,157.0,145.97,113.68
2016,10,3,14,30,0.0,140.0,2.3,19.0,140.0,130.26,101.29
2016,10,3,14,45,0.0,112.0,2.3,19.0,112.0,104.16,80.37
2016,10,3,15,0,0.0,84.0,2.3,19.0,84.0,78.23,59.35
2016,10,3,15,15,0.0,77.0,2.2,18.5,77.0,71.68,54.26
2016,10,3,15,30,0.0,70.0,2.1,18.0,70.0,65.13,49.08
2016,10,3,15,45,0.0,61.5,2.05,18.0,61.5,57.19,42.58
2016,10,3,16,0,0.0,53.0,2.0,18.0,53.0,49.26,36.0
2016,10,3,16,15,293.0,54.0,1.75,17.5,124.5,68.68,40.68
2016,10,3,16,30,586.0,55.0,1.5,17.0,196.0,55.23,31.02
2016,10,3,16,45,509.0,47.0,1.25,17.0,148.5,35.1,25.19
2016,10,3,17,0,432.0,39.0,1.0,17.0,101.0,30.33,20.52
2016,10,3,17,15,297.0,27.5,0.9,16.5,62.0,21.99,11.57
2016,10,3,17,30,162.0,16.0,0.8,16.0,23.0,15.25,0.0
2016,10,3,17,45,81.0,8.0,0.7,15.5,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,91.0,13.0,1.4,11.5,19.0,44.39,0.0
2016,10,4,6,30,182.0,26.0,1.6,12.0,38.0,122.73,60.45
2016,10,4,6,45,285.5,40.5,1.8,12.5,79.5,202.21,157.86
2016,10,4,7,0,389.0,55.0,2.0,13.0,121.0,286.27,232.82
2016,10,4,7,15,462.5,64.5,2.05,13.5,169.0,359.0,296.09
2016,10,4,7,30,536.0,74.0,2.1,14.0,217.0,437.28,361.63
2016,10,4,7,45,278.0,102.5,2.2,14.5,177.5,310.86,258.24
2016,10,4,8,0,20.0,131.0,2.3,15.0,138.0,146.01,117.78
2016,10,4,8,15,83.0,159.5,2.25,15.5,195.5,233.71,191.46
2016,10,4,8,30,146.0,188.0,2.2,16.0,253.0,328.57,268.03
2016,10,4,8,45,77.5,181.5,2.15,16.5,216.5,254.64,205.89
2016,10,4,9,0,9.0,175.0,2.1,17.0,180.0,179.52,142.53
2016,10,4,9,15,79.0,220.5,2.05,17.0,267.0,300.74,241.32
2016,10,4,9,30,149.0,266.0,2.0,17.0,354.0,428.49,340.77
2016,10,4,9,45,265.5,264.0,1.95,17.5,430.0,543.87,428.45
2016,10,4,10,0,382.0,262.0,1.9,18.0,506.0,648.11,504.84
2016,10,4,10,15,632.5,183.5,1.9,18.5,607.0,810.15,622.82
2016,10,4,10,30,883.0,105.0,1.9,19.0,708.0,941.12,708.35
2016,10,4,10,45,892.5,104.5,1.95,19.5,728.0,949.14,710.65
2016,10,4,11,0,902.0,104.0,2.0,20.0,748.0,953.51,712.05
2016,10,4,11,15,905.5,104.0,2.05,20.0,759.0,949.23,709.24
2016,10,4,11,30,909.0,104.0,2.1,20.0,770.0,941.23,704.18
2016,10,4,11,45,916.0,101.5,2.2,20.5,774.5,929.9,696.22
2016,10,4,12,0,923.0,99.0,2.3,21.0,779.0,914.78,685.83
2016,10,4,12,15,921.5,98.5,2.4,21.0,773.5,890.87,670.85
2016,10,4,12,30,920.0,98.0,2.5,21.0,768.0,863.59,653.56
2016,10,4,12,45,917.5,97.0,2.6,21.5,755.0,831.75,631.81
2016,10,4,13,0,915.0,96.0,2.7,22.0,742.0,796.88,607.85
2016,10,4,13,15,909.0,94.5,2.85,22.0,720.5,756.1,580.97
2016,10,4,13,30,903.0,93.0,3.0,22.0,699.0,712.89,551.58
2016,10,4,13,45,895.0,91.0,3.15,22.0,670.5,665.68,516.9
2016,10,4,14,0,887.0,89.0,3.3,22.0,642.0,616.64,479.8
2016,10,4,14,15,874.5,87.0,3.35,22.0,606.5,563.57,438.22
2016,10,4,14,30,862.0,85.0,3.4,22.0,571.0,509.28,394.43
2016,10,4,14,45,846.0,82.0,3.5,22.0,530.0,451.62,346.8
2016,10,4,15,0,830.0,79.0,3.6,22.0,489.0,394.04,297.73
2016,10,4,15,15,683.5,98.0,3.65,21.5,414.5,313.24,232.32
2016,10,4,15,30,537.0,117.0,3.7,21.0,340.0,247.72,179.84
2016,10,4,15,45,625.5,90.5,3.75,21.0,319.5,208.4,141.07
2016,10,4,16,0,714.0,64.0,3.8,21.0,299.0,159.66,95.29
2016,10,4,16,15,662.5,59.0,3.7,20.0,248.0,101.96,53.64
2016,10,4,16,30,611.0,54.0,3.6,19.0,197.0,52.92,29.63
2016,10,4,16,45,525.0,46.5,3.5,18.5,148.0,34.95,24.81
2016,10,4,17,0,439.0,39.0,3.4,18.0,99.0,30.63,20.54
2016,10,4,17,15,292.0,27.0,3.45,17.0,59.5,21.77,10.71
2016,10,4,17,30,145.0,15.0,3.5,16.0,20.0,14.3,0.0
2016,10,4,17,45,72.5,7.5,3.55,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,12.0,1.85,9.5,19.5,52.12,0.0
2016,10,5,6,30,232.0,24.0,2.1,10.0,39.0,139.07,60.48
2016,10,5,6,45,366.5,34.5,2.4,11.0,83.5,232.73,182.34
2016,10,5,7,0,501.0,45.0,2.7,12.0,128.0,332.48,271.47
2016,10,5,7,15,574.0,52.0,2.9,12.5,178.5,406.51,337.05
2016,10,5,7,30,647.0,59.0,3.1,13.0,229.0,486.11,404.8
2016,10,5,7,45,700.0,63.0,3.35,14.0,281.0,550.1,457.14
2016,10,5,8,0,753.0,67.0,3.6,15.0,333.0,620.72,512.0
2016,10,5,8,15,784.0,70.5,3.75,15.5,382.0,676.39,552.89
2016,10,5,8,30,815.0,74.0,3.9,16.0,431.0,731.66,592.5
2016,10,5,8,45,841.5,75.5,4.05,17.0,477.0,780.06,624.96
2016,10,5,9,0,868.0,77.0,4.2,18.0,523.0,819.99,650.55
2016,10,5,9,15,884.0,79.5,4.1,18.5,563.5,857.15,673.88
2016,10,5,9,30,900.0,82.0,4.0,19.0,604.0,891.69,694.96
2016,10,5,9,45,914.5,82.0,3.95,19.5,638.5,918.98,710.92
2016,10,5,10,0,929.0,82.0,3.9,20.0,673.0,943.13,724.62
2016,10,5,10,15,937.0,83.5,3.85,20.5,699.5,959.74,733.09
2016,10,5,10,30,945.0,85.0,3.8,21.0,726.0,972.67,739.11
2016,10,5,10,45,953.0,84.5,3.8,21.5,746.0,979.45,741.38
2016,10,5,11,0,961.0,84.0,3.8,22.0,766.0,982.37,741.21
2016,10,5,11,15,963.5,84.5,3.75,22.0,777.0,977.46,737.03
2016,10,5,11,30,966.0,85.0,3.7,22.0,788.0,968.63,730.4
2016,10,5,11,45,968.5,84.0,3.7,22.5,791.0,954.21,719.08
2016,10,5,12,0,971.0,83.0,3.7,23.0,794.0,935.94,705.35
2016,10,5,12,15,969.5,83.0,3.7,23.0,788.5,911.61,688.96
2016,10,5,12,30,968.0,83.0,3.7,23.0,783.0,883.73,670.21
2016,10,5,12,45,956.5,86.0,3.7,23.5,767.5,847.79,644.62
2016,10,5,13,0,945.0,89.0,3.7,24.0,752.0,809.16,617.17
2016,10,5,13,15,938.5,88.0,3.65,24.0,730.0,767.49,588.46
2016,10,5,13,30,932.0,87.0,3.6,24.0,708.0,723.33,557.55
2016,10,5,13,45,923.0,85.5,3.6,24.0,678.5,674.8,521.28
2016,10,5,14,0,914.0,84.0,3.6,24.0,649.0,624.46,482.76
2016,10,5,14,15,901.0,82.0,3.55,23.5,613.0,569.9,440.78
2016,10,5,14,30,888.0,80.0,3.5,23.0,577.0,514.42,396.72
2016,10,5,14,45,870.0,78.0,3.5,23.0,534.5,456.13,348.45
2016,10,5,15,0,852.0,76.0,3.5,23.0,492.0,396.61,297.82
2016,10,5,15,15,827.5,73.0,3.45,22.5,445.5,335.5,245.25
2016,10,5,15,30,803.0,70.0,3.4,22.0,399.0,275.98,193.02
2016,10,5,15,45,767.5,66.0,3.35,22.0,348.5,215.19,140.13
2016,10,5,16,0,732.0,62.0,3.3,22.0,298.0,157.94,92.66
2016,10,5,16,15,679.5,56.5,2.95,21.0,246.5,101.8,53.07
2016,10,5,16,30,627.0,51.0,2.6,20.0,195.0,48.6,27.05
2016,10,5,16,45,541.5,43.5,2.3,19.5,145.5,32.59,22.63
2016,10,5,17,0,456.0,36.0,2.0,19.0,96.0,28.13,18.24
2016,10,5,17,15,301.5,24.5,2.0,18.0,57.0,19.63,8.28
2016,10,5,17,30,147.0,13.0,2.0,17.0,18.0,12.39,0.0
2016,10,5,17,45,73.5,6.5,2.05,16.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,125.5,11.0,2.1,9.5,18.5,54.38,0.0
2016,10,6,6,30,251.0,22.0,2.4,10.0,37.0,143.7,50.66
2016,10,6,6,45,380.0,32.0,2.75,11.0,81.0,235.78,183.91
2016,10,6,7,0,509.0,42.0,3.1,12.0,125.0,332.43,271.42
2016,10,6,7,15,580.5,49.0,3.2,12.5,174.5,405.66,336.61
2016,10,6,7,30,652.0,56.0,3.3,13.0,224.0,484.42,403.8
2016,10,6,7,45,700.0,60.0,3.45,14.0,275.0,545.46,453.75
2016,10,6,8,0,748.0,64.0,3.6,15.0,326.0,612.38,505.6
2016,10,6,8,15,778.5,67.5,3.55,15.5,374.5,667.31,545.43
2016,10,6,8,30,809.0,71.0,3.5,16.0,423.0,721.84,583.77
2016,10,6,8,45,832.0,73.5,3.45,17.0,467.5,768.36,613.95
2016,10,6,9,0,855.0,76.0,3.4,18.0,512.0,813.22,642.13
2016,10,6,9,15,870.5,78.0,3.35,18.5,551.5,841.96,659.34
2016,10,6,9,30,886.0,80.0,3.3,19.0,591.0,875.06,679.54
2016,10,6,9,45,903.5,79.0,3.3,20.0,625.5,903.47,695.15
2016,10,6,10,0,921.0,78.0,3.3,21.0,660.0,928.87,708.54
2016,10,6,10,15,928.5,79.5,3.25,21.5,686.0,944.91,716.46
2016,10,6,10,30,936.0,81.0,3.2,22.0,712.0,957.28,722.02
2016,10,6,10,45,941.0,81.5,3.15,23.0,730.5,962.42,721.4
2016,10,6,11,0,946.0,82.0,3.1,24.0,749.0,963.72,718.39
2016,10,6,11,15,949.0,82.5,3.0,24.0,760.0,959.32,714.18
2016,10,6,11,30,952.0,83.0,2.9,24.0,771.0,951.05,707.57
2016,10,6,11,45,953.0,82.5,2.85,24.5,774.0,936.02,695.68
2016,10,6,12,0,954.0,82.0,2.8,25.0,777.0,917.26,681.51
2016,10,6,12,15,953.0,82.0,2.8,25.0,771.5,893.69,665.98
2016,10,6,12,30,952.0,82.0,2.8,25.0,766.0,866.62,648.15
2016,10,6,12,45,948.0,81.5,2.8,25.5,752.5,833.28,624.83
2016,10,6,13,0,944.0,81.0,2.8,26.0,739.0,796.89,599.46
2016,10,6,13,15,938.5,80.0,2.75,26.0,717.5,756.04,571.8
2016,10,6,13,30,933.0,79.0,2.7,26.0,696.0,712.63,542.05
2016,10,6,13,45,924.5,78.0,2.7,26.5,667.0,664.99,506.03
2016,10,6,14,0,916.0,77.0,2.7,27.0,638.0,615.47,467.88
2016,10,6,14,15,904.0,75.0,2.65,26.5,602.5,561.46,427.07
2016,10,6,14,30,892.0,73.0,2.6,26.0,567.0,506.43,384.11
2016,10,6,14,45,875.5,71.0,2.6,26.0,526.0,448.73,337.09
2016,10,6,15,0,859.0,69.0,2.6,26.0,485.0,391.04,288.61
2016,10,6,15,15,836.0,66.0,2.5,25.5,439.0,328.7,235.8
2016,10,6,15,30,813.0,63.0,2.4,25.0,393.0,269.25,184.3
2016,10,6,15,45,780.0,59.5,2.35,25.0,343.5,209.04,132.56
2016,10,6,16,0,747.0,56.0,2.3,25.0,294.0,152.02,86.02
2016,10,6,16,15,697.0,51.0,2.0,24.0,243.0,95.82,47.36
2016,10,6,16,30,647.0,46.0,1.7,23.0,192.0,45.51,25.44
2016,10,6,16,45,564.0,39.5,1.4,22.0,143.0,32.09,21.91
2016,10,6,17,0,481.0,33.0,1.1,21.0,94.0,28.03,17.89
2016,10,6,17,15,327.0,22.0,1.15,20.0,55.0,17.5,5.73
2016,10,6,17,30,173.0,11.0,1.2,19.0,16.0,10.48,0.0
2016,10,6,17,45,86.5,5.5,1.25,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,134.0,10.0,0.85,12.5,18.0,56.27,0.0
2016,10,7,6,30,268.0,20.0,0.9,13.0,36.0,147.32,35.69
2016,10,7,6,45,390.0,30.0,1.0,13.5,78.5,237.63,181.29
2016,10,7,7,0,512.0,40.0,1.1,14.0,121.0,330.9,264.93
2016,10,7,7,15,582.0,46.5,1.25,14.5,170.5,402.53,327.29
2016,10,7,7,30,652.0,53.0,1.4,15.0,220.0,475.91,388.74
2016,10,7,7,45,697.0,57.5,1.55,16.0,269.5,539.38,439.17
2016,10,7,8,0,742.0,62.0,1.7,17.0,319.0,604.51,488.25
2016,10,7,8,15,746.0,66.5,1.85,18.0,356.5,641.03,513.07
2016,10,7,8,30,750.0,71.0,2.0,19.0,394.0,675.32,535.73
2016,10,7,8,45,798.5,72.5,2.2,20.0,448.5,738.84,579.28
2016,10,7,9,0,847.0,74.0,2.4,21.0,503.0,795.42,616.59
2016,10,7,9,15,862.0,76.5,2.5,21.5,542.0,831.01,639.05
2016,10,7,9,30,877.0,79.0,2.6,22.0,581.0,864.02,659.66
2016,10,7,9,45,827.5,99.0,2.75,23.0,594.5,865.64,657.66
2016,10,7,10,0,778.0,119.0,2.9,24.0,608.0,854.05,646.96
2016,10,7,10,15,831.5,109.0,2.85,24.5,650.0,896.97,673.71
2016,10,7,10,30,885.0,99.0,2.8,25.0,692.0,929.3,692.48
2016,10,7,10,45,891.5,99.5,2.8,26.0,710.5,935.47,692.81
2016,10,7,11,0,898.0,100.0,2.8,27.0,729.0,938.01,691.08
2016,10,7,11,15,901.0,100.5,2.7,27.0,740.0,933.67,686.92
2016,10,7,11,30,904.0,101.0,2.6,27.0,751.0,925.65,680.52
2016,10,7,11,45,905.0,101.0,2.55,27.5,753.5,911.64,669.44
2016,10,7,12,0,906.0,101.0,2.5,28.0,756.0,894.07,656.22
2016,10,7,12,15,904.5,100.5,2.4,28.0,750.5,870.37,639.99
2016,10,7,12,30,903.0,100.0,2.3,28.0,745.0,843.39,621.7
2016,10,7,12,45,876.5,110.0,2.25,28.5,726.5,804.76,594.85
2016,10,7,13,0,850.0,120.0,2.2,29.0,708.0,768.48,569.66
2016,10,7,13,15,803.5,128.5,2.15,29.0,671.0,710.67,530.02
2016,10,7,13,30,757.0,137.0,2.1,29.0,634.0,654.57,489.86
2016,10,7,13,45,730.0,138.0,2.05,29.5,600.5,603.2,451.73
2016,10,7,14,0,703.0,139.0,2.0,30.0,567.0,552.08,413.12
2016,10,7,14,15,733.5,119.5,1.9,29.5,543.0,511.98,383.46
2016,10,7,14,30,764.0,100.0,1.8,29.0,519.0,468.41,349.84
2016,10,7,14,45,596.0,134.0,1.75,29.0,446.5,385.24,286.14
2016,10,7,15,0,428.0,168.0,1.7,29.0,374.0,316.25,233.52
2016,10,7,15,15,463.5,143.0,1.5,28.5,346.0,276.98,200.62
2016,10,7,15,30,499.0,118.0,1.3,28.0,318.0,233.45,163.08
2016,10,7,15,45,453.5,112.0,1.1,27.5,276.0,186.35,125.24
2016,10,7,16,0,408.0,106.0,0.9,27.0,234.0,144.19,92.99
2016,10,7,16,15,368.0,91.5,0.9,26.0,191.5,100.52,62.83
2016,10,7,16,30,328.0,77.0,0.9,25.0,149.0,61.75,42.26
2016,10,7,16,45,265.0,60.5,0.9,24.5,108.5,46.13,33.44
2016,10,7,17,0,202.0,44.0,0.9,24.0,68.0,34.22,22.58
2016,10,7,17,15,101.0,26.5,0.95,23.5,38.5,21.85,6.68
2016,10,7,17,30,0.0,9.0,1.0,23.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,1.05,22.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,75.0,10.5,0.3,15.5,14.5,36.09,0.0
2016,10,8,6,30,150.0,21.0,0.3,16.0,29.0,99.46,8.76
2016,10,8,6,45,278.5,34.0,0.3,16.5,70.0,190.93,142.29
2016,10,8,7,0,407.0,47.0,0.3,17.0,111.0,285.11,223.96
2016,10,8,7,15,486.0,56.0,0.45,17.5,159.5,360.07,287.13
2016,10,8,7,30,565.0,65.0,0.6,18.0,208.0,441.26,353.04
2016,10,8,7,45,617.0,71.0,0.8,18.5,257.5,507.02,405.29
2016,10,8,8,0,669.0,77.0,1.0,19.0,307.0,575.28,457.67
2016,10,8,8,15,704.0,82.0,1.1,20.0,355.0,631.94,497.43
2016,10,8,8,30,739.0,87.0,1.2,21.0,403.0,688.78,535.38
2016,10,8,8,45,764.0,90.5,1.35,22.5,447.0,731.6,561.84
2016,10,8,9,0,789.0,94.0,1.5,24.0,491.0,777.24,589.67
2016,10,8,9,15,807.0,97.0,1.55,25.0,530.0,814.65,611.37
2016,10,8,9,30,825.0,100.0,1.6,26.0,569.0,849.67,631.16
2016,10,8,9,45,872.5,88.5,1.7,27.0,610.0,883.25,650.27
2016,10,8,10,0,920.0,77.0,1.8,28.0,651.0,922.22,672.67
2016,10,8,10,15,928.0,78.5,1.75,28.5,677.0,938.52,679.76
2016,10,8,10,30,936.0,80.0,1.7,29.0,703.0,951.16,684.77
2016,10,8,10,45,940.5,81.0,1.7,29.5,721.5,956.27,685.73
2016,10,8,11,0,945.0,82.0,1.7,30.0,740.0,957.54,684.48
2016,10,8,11,15,948.0,82.5,1.6,30.5,751.0,952.99,678.49
2016,10,8,11,30,951.0,83.0,1.5,31.0,762.0,944.59,670.27
2016,10,8,11,45,951.5,83.5,1.4,31.5,764.5,930.14,658.46
2016,10,8,12,0,952.0,84.0,1.3,32.0,767.0,911.95,644.53
2016,10,8,12,15,950.5,83.5,1.2,32.0,761.5,887.34,628.03
2016,10,8,12,30,949.0,83.0,1.1,32.0,756.0,859.29,609.5
2016,10,8,12,45,944.5,83.0,1.05,32.5,742.0,826.11,587.29
2016,10,8,13,0,940.0,83.0,1.0,33.0,728.0,789.94,563.24
2016,10,8,13,15,934.0,82.0,0.95,33.0,706.5,748.83,537.12
2016,10,8,13,30,928.0,81.0,0.9,33.0,685.0,705.22,508.68
2016,10,8,13,45,918.5,80.0,0.85,33.0,656.0,657.16,475.26
2016,10,8,14,0,909.0,79.0,0.8,33.0,627.0,607.33,439.81
2016,10,8,14,15,896.5,77.0,0.8,32.5,591.5,553.42,401.79
2016,10,8,14,30,884.0,75.0,0.8,32.0,556.0,498.57,361.6
2016,10,8,14,45,866.0,73.0,0.85,32.0,514.5,440.72,317.3
2016,10,8,15,0,848.0,71.0,0.9,32.0,473.0,381.66,270.46
2016,10,8,15,15,823.5,68.0,0.85,31.5,427.0,321.1,221.34
2016,10,8,15,30,799.0,65.0,0.8,31.0,381.0,262.15,172.48
2016,10,8,15,45,764.0,61.0,0.8,31.0,331.5,202.14,123.23
2016,10,8,16,0,729.0,57.0,0.8,31.0,282.0,145.62,79.26
2016,10,8,16,15,675.5,52.0,0.85,29.5,231.0,90.65,43.84
2016,10,8,16,30,622.0,47.0,0.9,28.0,180.0,42.05,29.89
2016,10,8,16,45,534.5,39.5,0.95,27.0,132.0,29.78,19.36
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,25.16,14.84
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,12.28,0.0
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
