Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,126.5,9.0,1.2,14.5,15.5,52.45,0.0
2016,10,9,6,30,253.0,18.0,1.2,15.0,31.0,136.82,0.0
2016,10,9,6,45,380.0,28.5,1.2,16.0,73.5,230.61,171.78
2016,10,9,7,0,507.0,39.0,1.2,17.0,116.0,325.89,257.41
2016,10,9,7,15,579.5,45.5,1.2,17.5,165.5,398.3,319.6
2016,10,9,7,30,652.0,52.0,1.2,18.0,215.0,472.59,380.61
2016,10,9,7,45,697.5,57.5,1.2,19.0,265.0,537.31,430.54
2016,10,9,8,0,743.0,63.0,1.2,20.0,315.0,603.75,478.97
2016,10,9,8,15,774.0,66.5,1.0,21.0,363.0,658.48,513.48
2016,10,9,8,30,805.0,70.0,0.8,22.0,411.0,712.84,545.59
2016,10,9,8,45,826.5,73.0,0.65,23.0,455.0,758.3,570.34
2016,10,9,9,0,848.0,76.0,0.5,24.0,499.0,802.03,592.69
2016,10,9,9,15,864.0,78.5,0.4,25.0,538.5,831.32,605.54
2016,10,9,9,30,880.0,81.0,0.3,26.0,578.0,864.98,620.93
2016,10,9,9,45,740.0,130.0,0.25,27.0,564.0,825.49,590.86
2016,10,9,10,0,600.0,179.0,0.2,28.0,550.0,763.9,547.85
2016,10,9,10,15,761.0,132.5,0.3,28.5,623.0,860.64,609.75
2016,10,9,10,30,922.0,86.0,0.4,29.0,696.0,943.04,658.85
2016,10,9,10,45,926.0,87.5,0.5,30.0,714.5,948.1,659.41
2016,10,9,11,0,930.0,89.0,0.6,31.0,733.0,949.38,658.97
2016,10,9,11,15,933.0,89.5,0.7,31.5,743.5,944.79,656.42
2016,10,9,11,30,936.0,90.0,0.8,32.0,754.0,936.4,651.69
2016,10,9,11,45,935.0,90.5,0.95,32.5,756.0,920.74,643.41
2016,10,9,12,0,934.0,91.0,1.1,33.0,758.0,901.45,632.79
2016,10,9,12,15,932.0,91.0,1.25,33.0,752.0,877.27,620.17
2016,10,9,12,30,930.0,91.0,1.4,33.0,746.0,849.72,605.13
2016,10,9,12,45,919.5,93.0,1.55,33.0,730.5,814.5,584.83
2016,10,9,13,0,909.0,95.0,1.7,33.0,715.0,776.69,562.41
2016,10,9,13,15,902.0,94.0,1.85,33.0,693.0,735.88,537.51
2016,10,9,13,30,895.0,93.0,2.0,33.0,671.0,692.75,509.3
2016,10,9,13,45,881.0,93.0,2.2,33.0,641.0,644.19,475.88
2016,10,9,14,0,867.0,93.0,2.4,33.0,611.0,595.35,440.98
2016,10,9,14,15,852.5,90.5,2.5,32.5,575.5,541.18,401.56
2016,10,9,14,30,838.0,88.0,2.6,32.0,540.0,486.43,360.18
2016,10,9,14,45,823.0,78.0,2.75,32.0,493.5,423.81,310.97
2016,10,9,15,0,808.0,68.0,2.9,32.0,447.0,361.37,260.23
2016,10,9,15,15,760.0,74.0,2.95,31.0,402.0,304.63,213.78
2016,10,9,15,30,712.0,80.0,3.0,30.0,357.0,249.79,168.32
2016,10,9,15,45,684.0,74.0,3.15,29.5,311.5,194.12,121.88
2016,10,9,16,0,656.0,68.0,3.3,29.0,266.0,141.2,80.11
2016,10,9,16,15,597.5,61.0,3.25,28.0,216.5,88.36,45.65
2016,10,9,16,30,539.0,54.0,3.2,27.0,167.0,42.52,30.4
2016,10,9,16,45,444.0,44.5,3.15,26.0,120.5,34.39,23.25
2016,10,9,17,0,349.0,35.0,3.1,25.0,74.0,28.2,17.17
2016,10,9,17,15,174.5,17.5,3.25,24.0,37.0,13.78,0.0
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,12.5,8.5,8.1,0.0
2016,10,10,6,30,0.0,17.0,1.8,13.0,17.0,16.53,0.0
2016,10,10,6,45,40.0,36.0,2.05,13.5,42.0,68.65,48.38
2016,10,10,7,0,80.0,55.0,2.3,14.0,67.0,112.14,88.1
2016,10,10,7,15,99.0,76.0,2.35,14.0,96.5,150.31,122.02
2016,10,10,7,30,118.0,97.0,2.4,14.0,126.0,189.57,156.28
2016,10,10,7,45,137.5,116.0,2.5,14.5,157.0,227.56,188.49
2016,10,10,8,0,157.0,135.0,2.6,15.0,188.0,266.83,220.94
2016,10,10,8,15,443.0,111.5,2.6,15.5,291.0,471.05,389.62
2016,10,10,8,30,729.0,88.0,2.6,16.0,394.0,679.59,550.07
2016,10,10,8,45,755.0,91.5,2.65,16.5,438.0,726.59,581.17
2016,10,10,9,0,781.0,95.0,2.7,17.0,482.0,768.39,609.05
2016,10,10,9,15,799.5,98.0,2.65,17.5,520.5,805.82,632.71
2016,10,10,9,30,818.0,101.0,2.6,18.0,559.0,840.9,654.32
2016,10,10,9,45,842.0,99.0,2.6,19.0,594.0,872.33,672.17
2016,10,10,10,0,866.0,97.0,2.6,20.0,629.0,900.99,687.88
2016,10,10,10,15,875.0,98.5,2.6,20.5,655.0,917.29,696.34
2016,10,10,10,30,884.0,100.0,2.6,21.0,681.0,922.5,697.45
2016,10,10,10,45,891.0,100.0,2.6,22.0,700.0,928.29,697.85
2016,10,10,11,0,898.0,100.0,2.6,23.0,719.0,930.46,695.93
2016,10,10,11,15,901.5,101.0,2.6,23.5,729.5,926.92,691.72
2016,10,10,11,30,905.0,102.0,2.6,24.0,740.0,919.69,685.26
2016,10,10,11,45,906.5,101.5,2.65,25.0,742.5,905.37,673.34
2016,10,10,12,0,908.0,101.0,2.7,26.0,745.0,887.49,659.24
2016,10,10,12,15,907.0,100.5,2.75,26.0,739.5,864.03,644.09
2016,10,10,12,30,906.0,100.0,2.8,26.0,734.0,837.27,626.73
2016,10,10,12,45,898.5,101.0,2.9,26.5,719.5,803.89,603.91
2016,10,10,13,0,891.0,102.0,3.0,27.0,705.0,767.85,579.15
2016,10,10,13,15,884.5,100.5,3.05,27.0,683.5,727.45,552.07
2016,10,10,13,30,878.0,99.0,3.1,27.0,662.0,687.07,523.02
2016,10,10,13,45,864.5,98.5,3.2,27.0,632.5,638.39,487.24
2016,10,10,14,0,851.0,98.0,3.3,27.0,603.0,588.47,449.57
2016,10,10,14,15,836.5,95.5,3.4,26.5,567.5,535.06,409.05
2016,10,10,14,30,822.0,93.0,3.5,26.0,532.0,481.11,366.65
2016,10,10,14,45,797.0,91.5,3.6,26.0,490.0,423.5,319.41
2016,10,10,15,0,772.0,90.0,3.7,26.0,448.0,367.04,271.79
2016,10,10,15,15,743.0,86.0,3.85,25.0,402.0,306.47,221.02
2016,10,10,15,30,714.0,82.0,4.0,24.0,356.0,249.82,172.47
2016,10,10,15,45,666.0,78.0,4.15,23.5,306.5,192.21,124.08
2016,10,10,16,0,618.0,74.0,4.3,23.0,257.0,139.75,82.71
2016,10,10,16,15,556.0,66.0,4.35,22.0,208.0,88.3,48.75
2016,10,10,16,30,494.0,58.0,4.4,21.0,159.0,44.39,32.8
2016,10,10,16,45,390.0,47.5,4.45,20.0,113.0,37.45,26.45
2016,10,10,17,0,286.0,37.0,4.5,19.0,67.0,30.46,19.28
2016,10,10,17,15,143.0,18.5,4.45,18.0,33.5,14.59,0.0
2016,10,10,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.5,9.0,1.35,10.5,12.0,30.48,0.0
2016,10,11,6,30,127.0,18.0,1.5,11.0,24.0,83.9,0.0
2016,10,11,6,45,250.5,32.5,1.65,11.5,62.5,175.62,130.06
2016,10,11,7,0,374.0,47.0,1.8,12.0,101.0,266.49,214.97
2016,10,11,7,15,453.5,56.5,1.95,12.5,148.0,340.42,280.38
2016,10,11,7,30,533.0,66.0,2.1,13.0,195.0,420.53,348.69
2016,10,11,7,45,588.5,72.5,2.25,14.0,244.0,487.44,403.41
2016,10,11,8,0,644.0,79.0,2.4,15.0,293.0,557.11,458.13
2016,10,11,8,15,680.0,84.0,2.4,15.5,340.0,613.21,500.47
2016,10,11,8,30,716.0,89.0,2.4,16.0,387.0,669.57,540.55
2016,10,11,8,45,746.5,91.5,2.45,16.5,431.5,718.33,574.17
2016,10,11,9,0,777.0,94.0,2.5,17.0,476.0,762.2,603.56
2016,10,11,9,15,795.0,97.0,2.55,17.5,514.5,799.0,627.39
2016,10,11,9,30,813.0,100.0,2.6,18.0,553.0,833.45,649.3
2016,10,11,9,45,846.0,94.5,2.7,18.5,589.5,868.36,671.7
2016,10,11,10,0,879.0,89.0,2.8,19.0,626.0,893.19,686.91
2016,10,11,10,15,888.0,90.0,2.8,19.0,651.5,909.01,696.54
2016,10,11,10,30,897.0,91.0,2.8,19.0,677.0,921.36,703.96
2016,10,11,10,45,903.0,92.0,2.85,19.5,696.0,927.43,706.26
2016,10,11,11,0,909.0,93.0,2.9,20.0,715.0,929.8,706.24
2016,10,11,11,15,912.5,93.5,2.9,20.5,725.5,925.63,701.56
2016,10,11,11,30,916.0,94.0,2.9,21.0,736.0,917.74,694.55
2016,10,11,11,45,916.0,94.5,2.9,21.5,738.0,903.1,683.15
2016,10,11,12,0,916.0,95.0,2.9,22.0,740.0,884.89,669.5
2016,10,11,12,15,915.0,94.5,2.85,22.0,734.5,861.28,653.23
2016,10,11,12,30,914.0,94.0,2.8,22.0,729.0,834.34,634.75
2016,10,11,12,45,893.0,101.0,2.8,22.5,711.5,796.82,608.07
2016,10,11,13,0,872.0,108.0,2.8,23.0,694.0,761.03,582.63
2016,10,11,13,15,789.5,128.5,2.85,23.0,646.5,690.54,532.26
2016,10,11,13,30,707.0,149.0,2.9,23.0,599.0,624.29,482.93
2016,10,11,13,45,770.5,126.0,2.95,23.0,596.0,606.34,469.93
2016,10,11,14,0,834.0,103.0,3.0,23.0,593.0,581.12,450.3
2016,10,11,14,15,769.0,107.0,3.1,22.5,538.5,508.89,394.98
2016,10,11,14,30,704.0,111.0,3.2,22.0,484.0,440.22,341.12
2016,10,11,14,45,512.0,145.5,3.35,21.5,405.5,351.59,271.49
2016,10,11,15,0,320.0,180.0,3.5,21.0,327.0,281.76,217.12
2016,10,11,15,15,466.5,134.0,3.65,20.5,324.0,263.76,197.64
2016,10,11,15,30,613.0,88.0,3.8,20.0,321.0,228.66,161.33
2016,10,11,15,45,552.0,87.5,3.95,20.0,276.0,178.01,118.76
2016,10,11,16,0,491.0,87.0,4.1,20.0,231.0,132.84,83.57
2016,10,11,16,15,438.5,75.5,4.1,19.0,186.0,86.72,52.44
2016,10,11,16,30,386.0,64.0,4.1,18.0,141.0,48.18,36.49
2016,10,11,16,45,305.0,50.0,4.2,17.5,99.5,38.39,27.47
2016,10,11,17,0,224.0,36.0,4.3,17.0,58.0,28.2,17.29
2016,10,11,17,15,112.0,18.0,4.25,16.5,29.0,14.23,0.0
2016,10,11,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,63.0,8.5,1.3,9.5,11.5,8.1,0.0
2016,10,12,6,30,126.0,17.0,1.4,10.0,23.0,81.41,0.0
2016,10,12,6,45,260.5,31.0,1.55,11.0,62.0,178.38,130.36
2016,10,12,7,0,395.0,45.0,1.7,12.0,101.0,274.35,220.7
2016,10,12,7,15,477.0,54.0,1.7,12.5,148.5,349.79,287.22
2016,10,12,7,30,559.0,63.0,1.7,13.0,196.0,431.61,356.37
2016,10,12,7,45,617.5,68.5,1.7,13.5,246.0,500.09,412.27
2016,10,12,8,0,676.0,74.0,1.7,14.0,296.0,571.51,468.12
2016,10,12,8,15,711.5,78.5,1.65,14.5,344.0,627.62,509.21
2016,10,12,8,30,747.0,83.0,1.6,15.0,392.0,683.89,548.11
2016,10,12,8,45,776.0,85.5,1.6,16.0,436.5,728.54,576.65
2016,10,12,9,0,805.0,88.0,1.6,17.0,481.0,776.06,606.49
2016,10,12,9,15,717.5,115.0,1.65,17.5,485.5,758.24,591.21
2016,10,12,9,30,630.0,142.0,1.7,18.0,490.0,728.55,568.26
2016,10,12,9,45,748.5,120.0,1.8,18.5,557.0,815.56,628.47
2016,10,12,10,0,867.0,98.0,1.9,19.0,624.0,898.56,683.25
2016,10,12,10,15,876.0,100.0,2.1,19.0,650.0,915.28,694.72
2016,10,12,10,30,885.0,102.0,2.3,19.0,676.0,928.5,704.57
2016,10,12,10,45,889.5,103.5,2.5,19.5,694.0,925.96,702.45
2016,10,12,11,0,894.0,105.0,2.7,20.0,712.0,927.4,703.21
2016,10,12,11,15,897.0,105.5,2.9,20.0,722.5,922.7,701.12
2016,10,12,11,30,900.0,106.0,3.1,20.0,733.0,914.35,696.6
2016,10,12,11,45,902.0,105.5,3.3,20.5,735.0,900.4,686.91
2016,10,12,12,0,904.0,105.0,3.5,21.0,737.0,882.89,674.79
2016,10,12,12,15,902.0,104.5,3.5,21.0,731.0,858.59,658.11
2016,10,12,12,30,900.0,104.0,3.5,21.0,725.0,831.06,639.24
2016,10,12,12,45,716.0,164.0,3.55,21.5,652.0,731.95,567.43
2016,10,12,13,0,532.0,224.0,3.6,22.0,579.0,628.05,487.73
2016,10,12,13,15,520.5,220.0,3.6,22.0,558.5,592.73,461.78
2016,10,12,13,30,509.0,216.0,3.6,22.0,538.0,556.67,434.51
2016,10,12,13,45,640.0,162.5,3.65,22.0,548.0,561.03,439.03
2016,10,12,14,0,771.0,109.0,3.7,22.0,558.0,549.04,429.93
2016,10,12,14,15,745.5,107.0,3.85,21.5,520.0,493.77,386.63
2016,10,12,14,30,720.0,105.0,4.0,21.0,482.0,439.47,342.92
2016,10,12,14,45,747.5,95.0,4.15,21.0,459.5,400.19,308.45
2016,10,12,15,0,775.0,85.0,4.3,21.0,437.0,358.27,270.28
2016,10,12,15,15,608.0,102.0,4.25,20.5,360.5,276.62,204.27
2016,10,12,15,30,441.0,119.0,4.2,20.0,284.0,212.38,153.92
2016,10,12,15,45,542.0,91.5,4.2,20.0,266.5,178.2,119.25
2016,10,12,16,0,643.0,64.0,4.2,20.0,249.0,129.88,74.7
2016,10,12,16,15,580.5,57.0,3.85,19.0,200.0,78.26,41.32
2016,10,12,16,30,518.0,50.0,3.5,18.0,151.0,37.62,27.25
2016,10,12,16,45,420.0,40.0,3.2,17.0,106.0,31.03,21.13
2016,10,12,17,0,322.0,30.0,2.9,16.0,61.0,24.16,13.74
2016,10,12,17,15,161.0,15.0,2.9,15.5,30.5,11.94,0.0
2016,10,12,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.5,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,11.0,19.0,18.11,0.0
2016,10,13,6,45,149.5,31.5,2.15,11.5,52.5,129.66,92.03
2016,10,13,7,0,299.0,44.0,2.3,12.0,86.0,224.02,180.26
2016,10,13,7,15,348.5,58.5,2.55,12.0,126.5,282.09,233.3
2016,10,13,7,30,398.0,73.0,2.8,12.0,167.0,344.22,288.23
2016,10,13,7,45,435.0,85.0,3.05,12.5,209.0,398.66,334.74
2016,10,13,8,0,472.0,97.0,3.3,13.0,251.0,455.05,381.32
2016,10,13,8,15,496.5,107.5,3.3,13.5,291.0,502.11,418.48
2016,10,13,8,30,521.0,118.0,3.3,14.0,331.0,549.29,454.62
2016,10,13,8,45,675.5,95.0,3.35,15.0,402.0,664.03,541.83
2016,10,13,9,0,830.0,72.0,3.4,16.0,473.0,774.78,620.78
2016,10,13,9,15,796.5,86.5,3.35,16.5,496.0,783.95,623.76
2016,10,13,9,30,763.0,101.0,3.3,17.0,519.0,787.93,623.74
2016,10,13,9,45,729.0,121.0,3.25,18.0,539.5,797.91,627.03
2016,10,13,10,0,695.0,141.0,3.2,19.0,560.0,799.26,624.13
2016,10,13,10,15,559.5,198.0,3.2,19.5,544.0,741.47,579.11
2016,10,13,10,30,424.0,255.0,3.2,20.0,528.0,684.1,532.17
2016,10,13,10,45,495.5,235.5,3.2,21.0,563.5,724.7,561.06
2016,10,13,11,0,567.0,216.0,3.2,22.0,599.0,762.8,586.98
2016,10,13,11,15,589.0,212.5,3.25,22.0,615.5,771.62,593.16
2016,10,13,11,30,611.0,209.0,3.3,22.0,632.0,781.92,600.5
2016,10,13,11,45,617.0,206.0,3.35,22.5,634.0,771.71,592.11
2016,10,13,12,0,623.0,203.0,3.4,23.0,636.0,758.73,581.93
2016,10,13,12,15,612.0,206.5,3.5,23.0,629.0,735.71,565.53
2016,10,13,12,30,601.0,210.0,3.6,23.0,622.0,710.74,547.65
2016,10,13,12,45,600.0,204.5,3.75,23.5,609.0,682.76,526.91
2016,10,13,13,0,599.0,199.0,3.9,24.0,596.0,652.74,504.46
2016,10,13,13,15,673.5,165.0,3.95,24.0,598.0,644.46,499.66
2016,10,13,13,30,748.0,131.0,4.0,24.0,600.0,627.96,488.15
2016,10,13,13,45,682.5,144.0,4.05,24.0,557.0,566.35,440.75
2016,10,13,14,0,617.0,157.0,4.1,24.0,514.0,508.05,395.29
2016,10,13,14,15,650.5,135.5,4.1,23.5,491.5,471.08,366.53
2016,10,13,14,30,684.0,114.0,4.1,23.0,469.0,429.47,332.73
2016,10,13,14,45,707.0,97.5,4.15,23.0,439.0,383.8,293.68
2016,10,13,15,0,730.0,81.0,4.2,23.0,409.0,336.17,251.5
2016,10,13,15,15,613.5,94.0,4.2,22.5,350.0,268.85,196.21
2016,10,13,15,30,497.0,107.0,4.2,22.0,291.0,213.52,151.57
2016,10,13,15,45,465.5,96.5,4.2,21.5,250.0,166.19,111.86
2016,10,13,16,0,434.0,86.0,4.2,21.0,209.0,122.28,77.19
2016,10,13,16,15,392.5,72.5,4.0,20.0,167.5,78.94,48.07
2016,10,13,16,30,351.0,59.0,3.8,19.0,126.0,44.5,33.05
2016,10,13,16,45,282.0,44.5,3.6,18.5,88.0,34.2,23.61
2016,10,13,17,0,213.0,30.0,3.4,18.0,50.0,23.48,12.6
2016,10,13,17,15,106.5,15.0,3.05,17.5,25.0,14.3,0.0
2016,10,13,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.0,4.15,15.0,6.0,0.0,0.0
2016,10,14,6,30,0.0,12.0,4.2,15.0,12.0,11.44,0.0
2016,10,14,6,45,32.0,29.5,4.3,15.0,34.0,56.15,35.48
2016,10,14,7,0,64.0,47.0,4.4,15.0,56.0,93.63,71.88
2016,10,14,7,15,82.0,67.5,4.5,15.0,83.5,130.18,104.49
2016,10,14,7,30,100.0,88.0,4.6,15.0,111.0,167.57,137.39
2016,10,14,7,45,110.5,108.5,4.7,15.5,139.5,201.24,166.19
2016,10,14,8,0,121.0,129.0,4.8,16.0,168.0,235.29,194.6
2016,10,14,8,15,125.0,149.5,4.9,16.5,195.5,265.03,218.65
2016,10,14,8,30,129.0,170.0,5.0,17.0,223.0,294.52,241.99
2016,10,14,8,45,76.5,175.5,5.1,17.5,207.5,248.67,202.46
2016,10,14,9,0,24.0,181.0,5.2,18.0,192.0,200.36,160.74
2016,10,14,9,15,16.5,182.0,5.2,18.0,190.0,193.75,154.77
2016,10,14,9,30,9.0,183.0,5.2,18.0,188.0,187.23,148.84
2016,10,14,9,45,4.5,108.0,5.25,18.5,110.5,105.42,81.64
2016,10,14,10,0,0.0,33.0,5.3,19.0,33.0,30.69,19.79
2016,10,14,10,15,0.0,62.0,5.2,19.0,62.0,57.73,42.05
2016,10,14,10,30,0.0,91.0,5.1,19.0,91.0,84.84,64.17
2016,10,14,10,45,0.0,92.0,5.1,19.5,92.0,85.79,64.72
2016,10,14,11,0,0.0,93.0,5.1,20.0,93.0,86.73,65.29
2016,10,14,11,15,0.0,104.5,5.0,20.0,104.5,97.74,74.15
2016,10,14,11,30,0.0,116.0,4.9,20.0,116.0,108.78,83.03
2016,10,14,11,45,26.0,208.0,4.8,20.0,226.0,229.31,180.15
2016,10,14,12,0,52.0,300.0,4.7,20.0,336.0,346.76,272.15
2016,10,14,12,15,27.5,238.5,4.6,20.0,257.5,259.12,203.0
2016,10,14,12,30,3.0,177.0,4.5,20.0,179.0,169.8,131.85
2016,10,14,12,45,1.5,99.0,4.4,20.5,100.0,93.54,70.63
2016,10,14,13,0,0.0,21.0,4.3,21.0,21.0,19.53,10.37
2016,10,14,13,15,18.0,136.5,4.2,20.5,148.0,143.34,111.51
2016,10,14,13,30,36.0,252.0,4.1,20.0,275.0,267.11,210.17
2016,10,14,13,45,18.0,181.0,4.05,20.0,192.5,180.7,141.46
2016,10,14,14,0,0.0,110.0,4.0,20.0,110.0,102.61,78.6
2016,10,14,14,15,0.0,133.5,3.85,20.0,134.0,124.51,96.64
2016,10,14,14,30,0.0,157.0,3.7,20.0,158.0,146.09,114.32
2016,10,14,14,45,0.0,129.5,3.55,20.0,130.0,120.25,93.58
2016,10,14,15,0,0.0,102.0,3.4,20.0,102.0,94.69,72.93
2016,10,14,15,15,0.0,109.0,3.25,19.5,109.0,100.71,78.25
2016,10,14,15,30,0.0,116.0,3.1,19.0,116.0,106.25,83.13
2016,10,14,15,45,0.0,98.5,3.0,19.0,98.5,89.95,69.73
2016,10,14,16,0,0.0,81.0,2.9,19.0,81.0,73.82,56.3
2016,10,14,16,15,0.0,64.5,2.6,18.5,64.5,58.72,43.63
2016,10,14,16,30,0.0,48.0,2.3,18.0,48.0,43.9,32.64
2016,10,14,16,45,0.0,33.0,2.0,17.5,33.0,30.54,20.52
2016,10,14,17,0,0.0,18.0,1.7,17.0,18.0,16.7,6.97
2016,10,14,17,15,0.0,9.0,1.55,16.5,9.0,8.58,0.0
2016,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,7.0,1.15,11.5,9.0,0.0,0.0
2016,10,15,6,30,110.0,14.0,1.3,12.0,18.0,56.21,0.0
2016,10,15,6,45,253.0,26.5,1.5,13.0,54.5,167.76,112.92
2016,10,15,7,0,396.0,39.0,1.7,14.0,91.0,266.69,211.39
2016,10,15,7,15,478.5,47.0,2.0,14.5,137.0,340.17,277.07
2016,10,15,7,30,561.0,55.0,2.3,15.0,183.0,420.27,345.83
2016,10,15,7,45,615.0,60.5,2.6,15.5,230.5,485.16,400.35
2016,10,15,8,0,669.0,66.0,2.9,16.0,278.0,552.77,455.13
2016,10,15,8,15,703.5,70.0,3.35,16.5,324.0,603.11,494.64
2016,10,15,8,30,738.0,74.0,3.8,17.0,370.0,657.52,535.55
2016,10,15,8,45,764.0,77.0,4.25,18.0,412.5,703.74,568.33
2016,10,15,9,0,790.0,80.0,4.7,19.0,455.0,748.65,600.28
2016,10,15,9,15,807.5,82.5,4.95,19.5,492.5,784.26,625.12
2016,10,15,9,30,825.0,85.0,5.2,20.0,530.0,817.51,648.07
2016,10,15,9,45,525.0,177.5,5.5,20.5,467.0,676.97,540.49
2016,10,15,10,0,225.0,270.0,5.8,21.0,404.0,498.34,395.97
2016,10,15,10,15,550.0,179.5,5.95,21.0,524.5,708.92,565.05
2016,10,15,10,30,875.0,89.0,6.1,21.0,645.0,889.46,698.28
2016,10,15,10,45,879.0,90.5,6.3,21.5,662.5,894.03,699.53
2016,10,15,11,0,883.0,92.0,6.5,22.0,680.0,895.03,699.16
2016,10,15,11,15,655.0,184.0,6.65,22.0,623.5,800.36,630.01
2016,10,15,11,30,427.0,276.0,6.8,22.0,567.0,686.37,539.58
2016,10,15,11,45,539.0,234.5,6.95,22.5,603.5,727.93,573.09
2016,10,15,12,0,651.0,193.0,7.1,23.0,640.0,767.88,604.34
2016,10,15,12,15,658.5,186.0,7.2,22.5,634.5,748.59,591.26
2016,10,15,12,30,666.0,179.0,7.3,22.0,629.0,726.44,576.06
2016,10,15,12,45,470.0,238.0,7.4,22.0,552.5,612.38,485.55
2016,10,15,13,0,274.0,297.0,7.5,22.0,476.0,504.71,398.87
2016,10,15,13,15,274.5,286.0,7.55,22.0,460.0,480.06,380.1
2016,10,15,13,30,275.0,275.0,7.6,22.0,444.0,454.7,360.39
2016,10,15,13,45,339.0,247.5,7.7,22.0,447.0,450.37,357.79
2016,10,15,14,0,403.0,220.0,7.8,22.0,450.0,440.01,349.7
2016,10,15,14,15,262.5,222.5,7.75,21.5,368.5,349.09,276.95
2016,10,15,14,30,122.0,225.0,7.7,21.0,287.0,268.6,212.62
2016,10,15,14,45,127.5,206.5,7.7,20.5,266.5,244.37,193.2
2016,10,15,15,0,133.0,188.0,7.7,20.0,246.0,219.6,172.83
2016,10,15,15,15,102.0,166.5,7.45,19.5,208.5,181.18,141.8
2016,10,15,15,30,71.0,145.0,7.2,19.0,171.0,146.81,114.28
2016,10,15,15,45,61.5,125.0,6.95,19.0,145.5,121.58,93.48
2016,10,15,16,0,52.0,105.0,6.7,19.0,120.0,97.71,74.0
2016,10,15,16,15,40.0,84.5,6.5,18.5,94.5,74.8,55.84
2016,10,15,16,30,28.0,64.0,6.3,18.0,69.0,54.72,41.93
2016,10,15,16,45,14.0,44.5,6.1,18.0,47.0,38.8,27.34
2016,10,15,17,0,0.0,25.0,5.9,18.0,25.0,22.8,10.68
2016,10,15,17,15,0.0,12.5,5.8,17.5,12.5,11.91,0.0
2016,10,15,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,15.0,5.0,4.77,0.0
2016,10,16,6,45,0.0,16.0,2.6,15.5,16.0,14.84,4.53
2016,10,16,7,0,0.0,27.0,2.9,16.0,27.0,25.07,14.92
2016,10,16,7,15,0.0,41.0,2.95,16.0,41.0,38.35,26.55
2016,10,16,7,30,0.0,55.0,3.0,16.0,55.0,52.33,38.69
2016,10,16,7,45,0.0,69.5,3.05,16.0,69.5,66.76,51.07
2016,10,16,8,0,0.0,84.0,3.1,16.0,84.0,81.13,63.22
2016,10,16,8,15,0.0,98.0,3.2,16.0,98.0,94.92,74.71
2016,10,16,8,30,0.0,112.0,3.3,16.0,112.0,108.7,86.04
2016,10,16,8,45,0.0,96.5,3.45,16.5,96.5,91.32,71.2
2016,10,16,9,0,0.0,81.0,3.6,17.0,81.0,75.42,57.66
2016,10,16,9,15,0.0,85.5,3.75,17.5,85.5,79.63,60.9
2016,10,16,9,30,0.0,90.0,3.9,18.0,90.0,83.94,64.18
2016,10,16,9,45,0.0,89.5,4.1,18.5,89.5,83.4,63.46
2016,10,16,10,0,0.0,89.0,4.3,19.0,89.0,82.94,62.83
2016,10,16,10,15,0.0,59.0,4.45,19.0,59.0,54.93,39.76
2016,10,16,10,30,0.0,29.0,4.6,19.0,29.0,26.97,16.67
2016,10,16,10,45,0.0,82.5,4.85,19.5,82.5,76.9,57.54
2016,10,16,11,0,0.0,136.0,5.1,20.0,136.0,128.45,99.08
2016,10,16,11,15,0.0,120.5,5.25,20.0,120.5,113.21,86.69
2016,10,16,11,30,0.0,105.0,5.4,20.0,105.0,98.21,74.54
2016,10,16,11,45,4.0,157.5,5.6,20.0,160.5,152.48,118.42
2016,10,16,12,0,8.0,210.0,5.8,20.0,216.0,207.38,162.32
2016,10,16,12,15,4.0,119.0,5.9,20.0,122.0,114.76,88.04
2016,10,16,12,30,0.0,28.0,6.0,20.0,28.0,26.05,15.76
2016,10,16,12,45,0.0,40.5,6.1,20.0,40.5,37.7,25.34
2016,10,16,13,0,0.0,53.0,6.2,20.0,53.0,49.35,34.92
2016,10,16,13,15,0.0,108.0,6.35,20.0,108.0,100.88,77.03
2016,10,16,13,30,0.0,163.0,6.5,20.0,163.0,153.08,119.41
2016,10,16,13,45,0.0,93.5,6.7,20.0,93.5,87.16,66.05
2016,10,16,14,0,0.0,24.0,6.9,20.0,24.0,22.3,12.82
2016,10,16,14,15,0.0,76.5,7.0,19.5,76.5,71.23,53.41
2016,10,16,14,30,0.0,129.0,7.1,19.0,129.0,120.09,93.92
2016,10,16,14,45,0.0,133.0,7.25,19.0,133.0,123.47,96.92
2016,10,16,15,0,0.0,137.0,7.4,19.0,137.0,126.6,99.76
2016,10,16,15,15,21.5,137.5,7.2,18.5,145.5,132.3,104.32
2016,10,16,15,30,43.0,138.0,7.0,18.0,154.0,134.27,105.36
2016,10,16,15,45,37.5,119.0,6.8,18.0,131.5,112.37,87.2
2016,10,16,16,0,32.0,100.0,6.6,18.0,109.0,91.35,69.82
2016,10,16,16,15,266.0,72.5,6.25,17.5,120.5,69.52,45.48
2016,10,16,16,30,500.0,45.0,5.9,17.0,132.0,34.15,24.16
2016,10,16,16,45,388.0,35.5,5.55,16.5,89.5,27.83,18.07
2016,10,16,17,0,276.0,26.0,5.2,16.0,47.0,21.27,8.71
2016,10,16,17,15,138.0,13.0,5.1,15.5,23.5,12.39,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,7.5,1.55,11.5,7.5,0.0,0.0
2016,10,17,6,30,0.0,15.0,1.7,12.0,15.0,14.3,0.0
2016,10,17,6,45,163.0,29.0,1.85,12.5,49.5,128.55,78.36
2016,10,17,7,0,326.0,43.0,2.0,13.0,84.0,234.52,185.6
2016,10,17,7,15,416.5,53.0,2.1,13.5,129.5,311.63,254.42
2016,10,17,7,30,507.0,63.0,2.2,14.0,175.0,395.9,326.6
2016,10,17,7,45,570.5,68.5,2.3,14.5,223.0,464.66,384.12
2016,10,17,8,0,634.0,74.0,2.4,15.0,271.0,536.71,442.14
2016,10,17,8,15,433.5,116.5,2.4,15.5,260.5,465.11,382.59
2016,10,17,8,30,233.0,159.0,2.4,16.0,250.0,369.89,303.02
2016,10,17,8,45,505.0,123.5,2.4,16.5,350.5,554.34,452.0
2016,10,17,9,0,777.0,88.0,2.4,17.0,451.0,743.97,592.09
2016,10,17,9,15,795.5,90.5,2.35,17.0,488.5,779.95,614.74
2016,10,17,9,30,814.0,93.0,2.3,17.0,526.0,813.6,636.72
2016,10,17,9,45,615.5,159.5,2.25,17.5,498.0,736.74,578.55
2016,10,17,10,0,417.0,226.0,2.2,18.0,470.0,640.24,502.05
2016,10,17,10,15,637.5,163.5,2.2,18.0,554.5,770.89,601.1
2016,10,17,10,30,858.0,101.0,2.2,18.0,639.0,890.93,683.08
2016,10,17,10,45,867.5,100.0,2.2,18.5,657.0,897.06,683.99
2016,10,17,11,0,877.0,99.0,2.2,19.0,675.0,892.56,678.95
2016,10,17,11,15,626.5,192.0,2.25,19.0,606.5,779.98,600.4
2016,10,17,11,30,376.0,285.0,2.3,19.0,538.0,639.08,494.41
2016,10,17,11,45,631.5,192.0,2.35,19.5,618.5,761.88,588.69
2016,10,17,12,0,887.0,99.0,2.4,20.0,699.0,848.29,648.13
2016,10,17,12,15,612.5,195.0,2.5,20.0,607.5,716.77,553.73
2016,10,17,12,30,338.0,291.0,2.6,20.0,516.0,571.38,443.26
2016,10,17,12,45,193.0,282.5,2.75,20.0,410.5,432.36,338.21
2016,10,17,13,0,48.0,274.0,2.9,20.0,305.0,303.99,237.49
2016,10,17,13,15,47.5,265.0,2.95,20.0,295.0,291.08,228.1
2016,10,17,13,30,47.0,256.0,3.0,20.0,285.0,278.2,218.33
2016,10,17,13,45,23.5,139.5,3.15,20.0,154.0,146.95,114.55
2016,10,17,14,0,0.0,23.0,3.3,20.0,23.0,21.37,12.06
2016,10,17,14,15,0.0,21.5,3.35,20.0,21.5,19.97,10.96
2016,10,17,14,30,0.0,20.0,3.4,20.0,20.0,18.57,9.83
2016,10,17,14,45,0.0,18.5,3.45,20.0,18.5,17.17,8.7
2016,10,17,15,0,0.0,17.0,3.5,20.0,17.0,15.77,7.57
2016,10,17,15,15,359.5,42.5,3.45,19.5,168.0,141.48,101.97
2016,10,17,15,30,719.0,68.0,3.4,19.0,319.0,224.54,153.49
2016,10,17,15,45,676.0,63.0,3.4,18.5,271.5,165.96,103.53
2016,10,17,16,0,633.0,58.0,3.4,18.0,224.0,113.9,63.18
2016,10,17,16,15,565.5,51.5,3.05,17.0,176.5,64.26,33.63
2016,10,17,16,30,498.0,45.0,2.7,16.0,129.0,34.4,24.46
2016,10,17,16,45,385.0,35.0,2.4,15.5,86.5,27.61,17.88
2016,10,17,17,0,272.0,25.0,2.1,15.0,44.0,20.53,6.97
2016,10,17,17,15,136.0,12.5,2.1,14.5,22.0,11.91,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,56.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,10,18,6,30,113.0,12.0,1.4,9.0,14.0,54.96,0.0
2016,10,18,6,45,264.5,23.5,1.5,10.0,50.0,164.82,95.56
2016,10,18,7,0,416.0,35.0,1.6,11.0,86.0,270.05,214.06
2016,10,18,7,15,503.0,43.0,1.85,11.5,132.5,345.97,283.43
2016,10,18,7,30,590.0,51.0,2.1,12.0,179.0,429.05,355.55
2016,10,18,7,45,646.0,56.0,2.35,13.0,227.5,495.18,411.04
2016,10,18,8,0,702.0,61.0,2.6,14.0,276.0,560.45,463.76
2016,10,18,8,15,737.0,65.0,2.75,14.5,322.5,615.94,506.4
2016,10,18,8,30,772.0,69.0,2.9,15.0,369.0,671.39,547.15
2016,10,18,8,45,800.0,71.0,3.1,15.5,412.5,718.54,580.89
2016,10,18,9,0,828.0,73.0,3.3,16.0,456.0,764.38,613.08
2016,10,18,9,15,845.0,75.0,3.3,16.5,494.0,799.54,635.93
2016,10,18,9,30,862.0,77.0,3.3,17.0,532.0,825.11,651.58
2016,10,18,9,45,876.5,78.0,3.35,17.5,564.5,851.58,668.11
2016,10,18,10,0,891.0,79.0,3.4,18.0,597.0,875.05,682.4
2016,10,18,10,15,900.0,80.0,3.35,18.5,622.5,890.47,690.41
2016,10,18,10,30,909.0,81.0,3.3,19.0,648.0,902.41,696.07
2016,10,18,10,45,914.5,82.0,3.3,19.5,665.5,907.65,697.51
2016,10,18,11,0,920.0,83.0,3.3,20.0,683.0,909.19,696.58
2016,10,18,11,15,923.0,83.5,3.3,20.0,693.0,904.22,692.65
2016,10,18,11,30,926.0,84.0,3.3,20.0,703.0,895.52,686.35
2016,10,18,11,45,929.5,83.0,3.3,20.5,705.5,881.84,675.45
2016,10,18,12,0,933.0,82.0,3.3,21.0,708.0,864.48,662.18
2016,10,18,12,15,931.0,81.5,3.3,21.0,702.0,839.64,645.09
2016,10,18,12,30,929.0,81.0,3.3,21.0,696.0,811.49,625.73
2016,10,18,12,45,924.0,81.0,3.3,21.0,681.5,778.49,602.92
2016,10,18,13,0,919.0,81.0,3.3,21.0,667.0,742.64,578.0
2016,10,18,13,15,912.0,80.0,3.3,21.0,645.0,701.71,549.02
2016,10,18,13,30,905.0,79.0,3.3,21.0,623.0,658.48,516.14
2016,10,18,13,45,896.0,77.0,3.3,21.0,594.5,610.94,479.29
2016,10,18,14,0,887.0,75.0,3.3,21.0,566.0,561.74,440.21
2016,10,18,14,15,872.5,73.0,3.3,21.0,530.5,508.39,396.85
2016,10,18,14,30,858.0,71.0,3.3,21.0,495.0,454.41,351.71
2016,10,18,14,45,835.0,69.5,3.35,21.0,453.5,396.45,302.32
2016,10,18,15,0,812.0,68.0,3.4,21.0,412.0,339.67,252.58
2016,10,18,15,15,783.5,64.5,3.2,20.5,366.5,280.59,200.58
2016,10,18,15,30,755.0,61.0,3.0,20.0,321.0,223.67,150.23
2016,10,18,15,45,708.0,57.5,2.8,19.5,272.5,166.25,101.79
2016,10,18,16,0,661.0,54.0,2.6,19.0,224.0,113.81,61.84
2016,10,18,16,15,594.5,47.5,2.3,18.0,176.0,60.33,30.18
2016,10,18,16,30,528.0,41.0,2.0,17.0,128.0,31.1,21.44
2016,10,18,16,45,410.5,32.0,1.7,16.5,85.0,25.06,15.52
2016,10,18,17,0,293.0,23.0,1.4,16.0,42.0,18.8,4.23
2016,10,18,17,15,146.5,11.5,1.45,15.5,21.0,10.96,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
