Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,2.05,7.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,2.3,8.0,13.0,66.69,0.0
2016,10,19,6,45,304.5,20.5,2.55,9.0,49.5,177.32,94.24
2016,10,19,7,0,460.0,31.0,2.8,10.0,86.0,280.33,223.04
2016,10,19,7,15,543.0,38.0,2.85,10.5,132.5,355.56,293.36
2016,10,19,7,30,626.0,45.0,2.9,11.0,179.0,437.04,364.97
2016,10,19,7,45,677.0,49.5,2.95,11.5,227.0,501.25,419.98
2016,10,19,8,0,728.0,54.0,3.0,12.0,275.0,567.6,474.38
2016,10,19,8,15,761.5,58.0,3.15,13.0,321.5,622.72,515.97
2016,10,19,8,30,795.0,62.0,3.3,14.0,368.0,677.7,555.71
2016,10,19,8,45,774.5,70.5,3.45,15.0,396.5,696.44,566.88
2016,10,19,9,0,754.0,79.0,3.6,16.0,425.0,711.05,574.87
2016,10,19,9,15,814.5,75.0,3.65,16.5,477.0,772.45,618.27
2016,10,19,9,30,875.0,71.0,3.7,17.0,529.0,826.23,654.89
2016,10,19,9,45,887.5,72.0,3.8,17.5,561.0,851.17,670.45
2016,10,19,10,0,900.0,73.0,3.9,18.0,593.0,873.01,683.95
2016,10,19,10,15,908.0,74.5,3.9,18.5,617.5,888.24,692.23
2016,10,19,10,30,916.0,76.0,3.9,19.0,642.0,899.92,698.13
2016,10,19,10,45,919.5,77.5,3.9,20.0,659.5,904.0,697.47
2016,10,19,11,0,923.0,79.0,3.9,21.0,677.0,904.36,694.39
2016,10,19,11,15,925.5,79.5,3.85,21.0,686.5,898.94,689.87
2016,10,19,11,30,928.0,80.0,3.8,21.0,696.0,889.8,682.94
2016,10,19,11,45,925.5,81.0,3.8,21.5,697.0,873.33,670.04
2016,10,19,12,0,923.0,82.0,3.8,22.0,698.0,853.37,654.89
2016,10,19,12,15,921.5,82.0,3.75,22.0,692.0,829.71,638.27
2016,10,19,12,30,920.0,82.0,3.7,22.0,686.0,802.75,619.4
2016,10,19,12,45,912.5,82.5,3.7,22.5,671.0,768.71,594.57
2016,10,19,13,0,905.0,83.0,3.7,23.0,656.0,732.02,567.86
2016,10,19,13,15,898.5,82.0,3.7,23.0,634.5,691.94,539.2
2016,10,19,13,30,892.0,81.0,3.7,23.0,613.0,649.57,506.94
2016,10,19,13,45,884.5,78.5,3.7,23.0,585.0,602.97,470.81
2016,10,19,14,0,877.0,76.0,3.7,23.0,557.0,554.62,432.41
2016,10,19,14,15,862.5,74.0,3.65,23.0,521.5,501.81,389.43
2016,10,19,14,30,848.0,72.0,3.6,23.0,486.0,448.38,344.78
2016,10,19,14,45,829.5,69.0,3.6,23.0,446.0,391.32,296.17
2016,10,19,15,0,811.0,66.0,3.6,23.0,406.0,334.96,246.89
2016,10,19,15,15,782.5,63.0,3.2,22.5,361.0,276.57,195.6
2016,10,19,15,30,754.0,60.0,2.8,22.0,316.0,220.33,146.11
2016,10,19,15,45,711.5,55.5,2.4,21.5,268.5,162.91,97.97
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,109.94,58.01
2016,10,19,16,15,602.0,45.0,1.85,19.5,173.0,59.41,29.81
2016,10,19,16,30,535.0,39.0,1.7,18.0,125.0,29.55,19.96
2016,10,19,16,45,419.5,30.0,1.55,17.0,82.5,23.43,13.98
2016,10,19,17,0,304.0,21.0,1.4,16.0,40.0,17.07,1.27
2016,10,19,17,15,152.0,10.5,1.45,15.5,20.0,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.5,16.0,1.85,10.5,42.0,135.49,61.44
2016,10,20,7,0,451.0,32.0,2.0,11.0,84.0,282.11,221.92
2016,10,20,7,15,538.0,39.5,2.1,11.5,131.0,358.37,292.84
2016,10,20,7,30,625.0,47.0,2.2,12.0,178.0,437.35,361.98
2016,10,20,7,45,679.0,52.0,2.3,13.0,227.0,504.01,417.77
2016,10,20,8,0,733.0,57.0,2.4,14.0,276.0,572.97,472.79
2016,10,20,8,15,767.5,60.5,2.4,14.5,323.0,628.28,514.42
2016,10,20,8,30,802.0,64.0,2.4,15.0,370.0,683.45,553.96
2016,10,20,8,45,827.5,66.5,2.4,16.0,413.5,729.92,584.74
2016,10,20,9,0,853.0,69.0,2.4,17.0,457.0,774.88,613.55
2016,10,20,9,15,870.0,71.0,2.4,18.0,495.5,803.53,629.96
2016,10,20,9,30,887.0,73.0,2.4,19.0,534.0,836.39,649.15
2016,10,20,9,45,902.0,73.5,2.45,20.0,566.5,862.9,663.95
2016,10,20,10,0,917.0,74.0,2.5,21.0,599.0,886.35,676.55
2016,10,20,10,15,925.0,75.5,2.5,21.5,624.5,901.63,684.4
2016,10,20,10,30,933.0,77.0,2.5,22.0,650.0,913.31,689.94
2016,10,20,10,45,938.5,77.5,2.55,22.5,667.5,917.89,691.25
2016,10,20,11,0,944.0,78.0,2.6,23.0,685.0,918.69,690.22
2016,10,20,11,15,946.5,78.5,2.65,23.0,695.0,913.08,686.37
2016,10,20,11,30,949.0,79.0,2.7,23.0,705.0,903.67,680.15
2016,10,20,11,45,949.0,79.0,2.75,23.5,706.5,887.82,668.4
2016,10,20,12,0,949.0,79.0,2.8,24.0,708.0,868.33,654.34
2016,10,20,12,15,947.5,79.0,2.85,24.5,701.5,844.09,637.14
2016,10,20,12,30,946.0,79.0,2.9,25.0,695.0,816.46,617.68
2016,10,20,12,45,938.5,79.5,2.95,25.5,680.0,781.7,593.3
2016,10,20,13,0,931.0,80.0,3.0,26.0,665.0,744.2,566.96
2016,10,20,13,15,924.0,79.0,2.95,26.0,643.0,702.89,537.94
2016,10,20,13,30,917.0,78.0,2.9,26.0,621.0,659.25,505.29
2016,10,20,13,45,908.0,76.5,2.9,26.0,592.0,611.81,469.32
2016,10,20,14,0,899.0,75.0,2.9,26.0,563.0,562.67,431.1
2016,10,20,14,15,884.5,73.0,2.8,26.0,527.5,508.87,388.06
2016,10,20,14,30,870.0,71.0,2.7,26.0,492.0,454.41,343.31
2016,10,20,14,45,850.5,68.0,2.6,26.0,450.5,395.9,294.31
2016,10,20,15,0,831.0,65.0,2.5,26.0,409.0,338.17,244.69
2016,10,20,15,15,802.0,62.0,2.1,25.0,363.5,278.65,193.64
2016,10,20,15,30,773.0,59.0,1.7,24.0,318.0,221.31,144.22
2016,10,20,15,45,730.5,54.5,1.35,23.5,269.5,162.94,96.01
2016,10,20,16,0,688.0,50.0,1.0,23.0,221.0,108.99,56.11
2016,10,20,16,15,619.5,44.0,0.95,22.0,172.5,57.49,28.28
2016,10,20,16,30,551.0,38.0,0.9,21.0,124.0,31.57,21.37
2016,10,20,16,45,430.0,29.0,0.9,20.5,81.0,22.72,12.99
2016,10,20,17,0,309.0,20.0,0.9,20.0,38.0,16.3,0.0
2016,10,20,17,15,154.5,10.0,0.95,19.5,19.0,9.53,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.9,12.5,39.5,129.49,46.7
2016,10,21,7,0,432.0,31.0,0.9,13.0,79.0,271.04,209.19
2016,10,21,7,15,519.0,38.5,0.9,13.5,125.0,346.06,277.83
2016,10,21,7,30,606.0,46.0,0.9,14.0,171.0,423.94,344.11
2016,10,21,7,45,659.0,51.0,0.95,15.0,218.5,488.96,396.96
2016,10,21,8,0,712.0,56.0,1.0,16.0,266.0,556.24,448.96
2016,10,21,8,15,746.5,59.5,0.9,16.5,312.0,610.62,487.64
2016,10,21,8,30,781.0,63.0,0.8,17.0,358.0,664.91,523.79
2016,10,21,8,45,806.0,66.0,0.7,18.0,401.0,710.86,551.38
2016,10,21,9,0,831.0,69.0,0.6,19.0,444.0,755.35,576.76
2016,10,21,9,15,848.0,71.0,0.65,20.0,481.5,783.4,592.49
2016,10,21,9,30,865.0,73.0,0.7,21.0,519.0,815.71,611.02
2016,10,21,9,45,876.5,75.0,0.75,22.0,550.0,840.67,624.36
2016,10,21,10,0,888.0,77.0,0.8,23.0,581.0,862.53,635.65
2016,10,21,10,15,896.0,78.0,0.85,23.5,606.0,876.85,643.27
2016,10,21,10,30,904.0,79.0,0.9,24.0,631.0,887.71,648.83
2016,10,21,10,45,908.5,80.5,1.0,24.5,648.0,892.52,651.46
2016,10,21,11,0,913.0,82.0,1.1,25.0,665.0,893.66,651.87
2016,10,21,11,15,915.5,82.5,1.15,25.0,674.5,888.2,648.65
2016,10,21,11,30,918.0,83.0,1.2,25.0,684.0,879.07,643.24
2016,10,21,11,45,917.0,83.5,1.3,25.5,685.5,863.38,633.11
2016,10,21,12,0,916.0,84.0,1.4,26.0,687.0,844.2,620.74
2016,10,21,12,15,914.0,84.0,1.45,26.0,680.5,820.26,605.85
2016,10,21,12,30,912.0,84.0,1.5,26.0,674.0,793.1,588.78
2016,10,21,12,45,905.0,84.5,1.6,26.5,659.0,759.69,566.76
2016,10,21,13,0,898.0,85.0,1.7,27.0,644.0,723.63,542.74
2016,10,21,13,15,890.5,83.5,1.75,27.0,622.5,682.66,514.85
2016,10,21,13,30,883.0,82.0,1.8,27.0,601.0,639.51,483.83
2016,10,21,13,45,871.5,80.5,1.9,27.0,572.0,592.09,449.11
2016,10,21,14,0,860.0,79.0,2.0,27.0,543.0,543.28,412.22
2016,10,21,14,15,805.5,82.5,2.05,26.5,494.5,477.96,362.57
2016,10,21,14,30,751.0,86.0,2.1,26.0,446.0,415.12,313.41
2016,10,21,14,45,722.5,85.5,2.2,26.0,407.5,360.92,268.77
2016,10,21,15,0,694.0,85.0,2.3,26.0,369.0,309.24,224.94
2016,10,21,15,15,709.5,73.5,2.05,25.0,335.5,260.91,182.29
2016,10,21,15,30,725.0,62.0,1.8,24.0,302.0,211.92,138.47
2016,10,21,15,45,679.0,57.5,1.6,23.5,255.0,155.98,92.65
2016,10,21,16,0,633.0,53.0,1.4,23.0,208.0,102.5,53.34
2016,10,21,16,15,562.0,46.0,1.4,22.0,161.0,53.23,26.76
2016,10,21,16,30,491.0,39.0,1.4,21.0,114.0,29.9,19.88
2016,10,21,16,45,367.0,29.0,1.4,20.0,73.0,22.86,12.93
2016,10,21,17,0,243.0,19.0,1.4,19.0,32.0,15.49,0.0
2016,10,21,17,15,121.5,9.5,1.55,18.5,16.0,9.05,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,6,45,197.0,16.5,1.5,11.5,37.5,121.68,30.19
2016,10,22,7,0,394.0,33.0,1.6,12.0,75.0,254.28,196.46
2016,10,22,7,15,486.0,41.0,1.7,12.5,120.5,330.85,268.17
2016,10,22,7,30,578.0,49.0,1.8,13.0,166.0,415.01,341.02
2016,10,22,7,45,637.0,54.5,1.95,13.5,214.5,482.38,398.13
2016,10,22,8,0,696.0,60.0,2.1,14.0,263.0,548.84,452.44
2016,10,22,8,15,732.5,64.0,2.0,14.5,309.0,604.63,494.67
2016,10,22,8,30,769.0,68.0,1.9,15.0,355.0,660.46,534.19
2016,10,22,8,45,796.0,70.5,1.85,15.5,398.5,706.88,565.63
2016,10,22,9,0,823.0,73.0,1.8,16.0,442.0,751.94,595.21
2016,10,22,9,15,841.0,75.5,1.8,16.5,479.5,788.01,618.09
2016,10,22,9,30,859.0,78.0,1.8,17.0,517.0,821.64,638.92
2016,10,22,9,45,861.0,84.0,1.85,18.0,547.0,843.36,650.5
2016,10,22,10,0,863.0,90.0,1.9,19.0,577.0,861.61,659.72
2016,10,22,10,15,872.5,91.5,1.9,19.5,602.0,877.41,668.04
2016,10,22,10,30,882.0,93.0,1.9,20.0,627.0,889.77,674.09
2016,10,22,10,45,887.5,94.5,1.95,20.5,644.5,888.02,671.26
2016,10,22,11,0,893.0,96.0,2.0,21.0,662.0,889.88,671.16
2016,10,22,11,15,896.0,96.5,2.0,21.0,672.0,884.82,667.27
2016,10,22,11,30,899.0,97.0,2.0,21.0,682.0,876.15,661.16
2016,10,22,11,45,860.0,106.5,2.05,21.5,667.0,845.17,639.26
2016,10,22,12,0,821.0,116.0,2.1,22.0,652.0,805.55,611.6
2016,10,22,12,15,794.5,124.0,2.15,22.0,639.0,772.3,589.44
2016,10,22,12,30,768.0,132.0,2.2,22.0,626.0,739.74,567.54
2016,10,22,12,45,719.0,145.5,2.3,22.0,599.5,692.5,534.08
2016,10,22,13,0,670.0,159.0,2.4,22.0,573.0,645.23,499.56
2016,10,22,13,15,725.5,133.5,2.45,22.0,568.0,627.68,487.62
2016,10,22,13,30,781.0,108.0,2.5,22.0,563.0,603.03,469.64
2016,10,22,13,45,772.0,103.5,2.55,22.0,534.5,557.52,434.69
2016,10,22,14,0,763.0,99.0,2.6,22.0,506.0,510.76,397.94
2016,10,22,14,15,738.5,96.5,2.65,21.5,469.5,456.98,355.5
2016,10,22,14,30,714.0,94.0,2.7,21.0,433.0,404.13,312.46
2016,10,22,14,45,673.0,97.5,2.75,20.5,395.0,351.93,268.8
2016,10,22,15,0,632.0,101.0,2.8,20.0,357.0,302.65,226.6
2016,10,22,15,15,601.0,94.5,2.7,19.5,315.5,249.97,180.96
2016,10,22,15,30,570.0,88.0,2.6,19.0,274.0,200.1,137.74
2016,10,22,15,45,529.5,78.5,2.55,18.5,230.5,149.11,95.51
2016,10,22,16,0,489.0,69.0,2.5,18.0,187.0,102.62,60.64
2016,10,22,16,15,424.0,58.0,2.4,17.0,143.5,58.78,35.4
2016,10,22,16,30,359.0,47.0,2.3,16.0,100.0,37.49,26.84
2016,10,22,16,45,179.5,37.0,2.2,15.5,63.5,29.02,17.97
2016,10,22,17,0,0.0,27.0,2.1,15.0,27.0,23.11,0.0
2016,10,22,17,15,0.0,13.5,2.15,14.5,13.5,12.87,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,16.0,1.25,10.5,36.0,116.2,11.81
2016,10,23,7,0,377.0,32.0,1.3,11.0,72.0,244.37,187.68
2016,10,23,7,15,471.0,40.5,1.5,11.5,117.0,321.43,260.8
2016,10,23,7,30,565.0,49.0,1.7,12.0,162.0,406.4,334.81
2016,10,23,7,45,623.0,55.0,1.9,13.0,209.5,473.08,391.08
2016,10,23,8,0,681.0,61.0,2.1,14.0,257.0,542.77,447.4
2016,10,23,8,15,718.5,65.5,2.1,14.5,303.0,594.95,487.83
2016,10,23,8,30,756.0,70.0,2.1,15.0,349.0,651.53,528.85
2016,10,23,8,45,782.0,73.5,2.1,16.0,391.5,697.94,559.92
2016,10,23,9,0,808.0,77.0,2.1,17.0,434.0,742.97,589.08
2016,10,23,9,15,826.5,79.5,2.1,17.5,472.0,779.01,612.16
2016,10,23,9,30,845.0,82.0,2.1,18.0,510.0,812.66,633.22
2016,10,23,9,45,862.5,82.0,2.15,19.0,542.5,839.73,648.62
2016,10,23,10,0,880.0,82.0,2.2,20.0,575.0,856.74,656.95
2016,10,23,10,15,889.0,83.5,2.3,20.5,600.0,872.27,666.05
2016,10,23,10,30,898.0,85.0,2.4,21.0,625.0,884.37,672.88
2016,10,23,10,45,904.0,86.0,2.5,21.5,642.0,889.72,675.21
2016,10,23,11,0,910.0,87.0,2.6,22.0,659.0,891.43,675.24
2016,10,23,11,15,912.5,87.5,2.7,22.0,668.5,885.87,671.75
2016,10,23,11,30,915.0,88.0,2.8,22.0,678.0,876.67,665.93
2016,10,23,11,45,914.0,88.5,2.9,22.5,679.5,860.94,654.46
2016,10,23,12,0,913.0,89.0,3.0,23.0,681.0,841.74,640.71
2016,10,23,12,15,910.5,88.5,3.05,23.0,674.0,816.88,624.02
2016,10,23,12,30,908.0,88.0,3.1,23.0,667.0,788.84,605.1
2016,10,23,12,45,895.5,90.0,3.2,23.5,650.5,753.19,579.85
2016,10,23,13,0,883.0,92.0,3.3,24.0,634.0,715.23,552.86
2016,10,23,13,15,874.5,90.5,3.35,24.0,611.5,674.15,522.75
2016,10,23,13,30,866.0,89.0,3.4,24.0,589.0,633.15,491.67
2016,10,23,13,45,852.5,87.5,3.45,24.0,559.5,584.76,454.4
2016,10,23,14,0,839.0,86.0,3.5,24.0,530.0,535.24,415.29
2016,10,23,14,15,821.5,83.5,3.6,23.5,494.5,481.93,373.03
2016,10,23,14,30,804.0,81.0,3.7,23.0,459.0,428.45,329.18
2016,10,23,14,45,779.5,78.0,3.85,23.0,418.0,371.98,281.16
2016,10,23,15,0,755.0,75.0,4.0,23.0,377.0,316.69,232.94
2016,10,23,15,15,721.0,71.0,4.1,22.5,332.5,259.42,183.14
2016,10,23,15,30,687.0,67.0,4.2,22.0,288.0,203.06,134.28
2016,10,23,15,45,634.5,62.0,4.3,21.5,241.0,147.93,89.08
2016,10,23,16,0,582.0,57.0,4.4,21.0,194.0,98.47,53.13
2016,10,23,16,15,505.5,49.0,4.3,20.0,148.0,51.64,28.19
2016,10,23,16,30,429.0,41.0,4.2,19.0,102.0,32.12,21.81
2016,10,23,16,45,214.5,33.0,4.15,18.0,63.5,25.86,14.83
2016,10,23,17,0,0.0,25.0,4.1,17.0,25.0,21.49,0.0
2016,10,23,17,15,0.0,12.5,4.0,16.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,7.0,17.0,1.65,12.5,17.5,20.87,0.0
2016,10,24,7,0,14.0,34.0,1.8,13.0,35.0,46.85,31.56
2016,10,24,7,15,31.0,53.5,2.2,13.5,58.5,78.98,60.62
2016,10,24,7,30,48.0,73.0,2.6,14.0,82.0,111.48,89.19
2016,10,24,7,45,57.0,93.0,3.0,14.5,107.0,140.74,114.57
2016,10,24,8,0,66.0,113.0,3.4,15.0,132.0,170.31,139.73
2016,10,24,8,15,74.5,131.5,3.7,15.0,156.0,197.85,162.98
2016,10,24,8,30,83.0,150.0,4.0,15.0,180.0,225.76,186.18
2016,10,24,8,45,90.5,168.5,4.35,15.5,205.5,253.19,208.33
2016,10,24,9,0,98.0,187.0,4.7,16.0,231.0,280.74,230.26
2016,10,24,9,15,103.5,204.5,4.7,16.0,254.0,305.43,249.8
2016,10,24,9,30,109.0,222.0,4.7,16.0,277.0,329.97,269.02
2016,10,24,9,45,63.5,213.0,4.7,16.5,245.5,279.39,226.0
2016,10,24,10,0,18.0,204.0,4.7,17.0,214.0,216.83,173.32
2016,10,24,10,15,98.5,240.0,4.65,17.0,298.5,337.54,272.42
2016,10,24,10,30,179.0,276.0,4.6,17.0,383.0,460.19,369.78
2016,10,24,10,45,112.0,269.5,4.6,17.5,337.0,392.04,313.3
2016,10,24,11,0,45.0,263.0,4.6,18.0,291.0,311.62,247.44
2016,10,24,11,15,59.5,276.0,4.6,18.0,314.0,336.28,267.26
2016,10,24,11,30,74.0,289.0,4.6,18.0,337.0,360.31,286.23
2016,10,24,11,45,71.0,288.5,4.6,18.5,334.5,354.12,280.57
2016,10,24,12,0,68.0,288.0,4.6,19.0,332.0,347.88,275.03
2016,10,24,12,15,87.0,291.0,4.6,19.0,346.5,362.53,286.97
2016,10,24,12,30,106.0,294.0,4.6,19.0,361.0,375.88,297.8
2016,10,24,12,45,70.5,270.5,4.7,19.5,314.5,320.37,253.3
2016,10,24,13,0,35.0,247.0,4.8,20.0,268.0,267.62,210.89
2016,10,24,13,15,29.5,232.5,4.9,20.0,250.0,246.6,194.48
2016,10,24,13,30,24.0,218.0,5.0,20.0,232.0,221.3,174.54
2016,10,24,13,45,12.0,165.5,5.1,20.0,172.5,162.33,127.36
2016,10,24,14,0,0.0,113.0,5.2,20.0,113.0,105.49,81.33
2016,10,24,14,15,0.0,64.5,5.15,20.0,64.5,60.01,44.17
2016,10,24,14,30,0.0,16.0,5.1,20.0,16.0,14.85,6.75
2016,10,24,14,45,0.0,11.0,5.05,20.0,11.0,10.2,2.89
2016,10,24,15,0,0.0,6.0,5.0,20.0,6.0,5.56,0.0
2016,10,24,15,15,0.0,5.0,4.75,19.5,5.0,4.63,0.0
2016,10,24,15,30,0.0,4.0,4.5,19.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,4.25,18.5,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,4.0,18.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,3.75,17.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,3.5,17.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.25,16.5,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,1.9,13.5,9.0,8.34,0.0
2016,10,25,7,0,0.0,18.0,2.0,14.0,18.0,16.69,7.41
2016,10,25,7,15,0.0,30.5,2.25,14.0,30.5,28.32,18.03
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,40.06,28.38
2016,10,25,7,45,0.0,56.0,2.75,14.5,56.0,53.0,39.57
2016,10,25,8,0,0.0,69.0,3.0,15.0,69.0,65.86,50.54
2016,10,25,8,15,0.0,82.0,3.15,15.5,82.0,78.7,61.29
2016,10,25,8,30,0.0,95.0,3.3,16.0,95.0,91.51,71.84
2016,10,25,8,45,0.0,112.5,3.5,16.5,112.5,109.21,86.3
2016,10,25,9,0,0.0,130.0,3.7,17.0,130.0,126.89,100.54
2016,10,25,9,15,1.0,144.5,3.75,17.5,145.0,142.08,112.6
2016,10,25,9,30,2.0,159.0,3.8,18.0,160.0,157.31,124.56
2016,10,25,9,45,1.0,102.0,3.9,18.5,102.5,96.69,74.57
2016,10,25,10,0,0.0,45.0,4.0,19.0,45.0,41.85,29.14
2016,10,25,10,15,0.0,72.5,4.0,19.0,72.5,67.51,50.27
2016,10,25,10,30,0.0,100.0,4.0,19.0,100.0,93.54,71.5
2016,10,25,10,45,14.5,172.5,4.05,19.5,181.5,178.28,140.26
2016,10,25,11,0,29.0,245.0,4.1,20.0,263.0,277.77,218.79
2016,10,25,11,15,142.0,268.5,4.05,20.0,358.5,409.95,324.5
2016,10,25,11,30,255.0,292.0,4.0,20.0,454.0,538.39,423.79
2016,10,25,11,45,159.5,287.5,4.0,20.5,389.0,436.7,343.15
2016,10,25,12,0,64.0,283.0,4.0,21.0,324.0,339.31,265.49
2016,10,25,12,15,65.5,279.5,3.95,21.0,321.0,333.43,261.25
2016,10,25,12,30,67.0,276.0,3.9,21.0,318.0,327.36,256.62
2016,10,25,12,45,38.0,238.5,3.85,21.0,262.5,263.55,206.44
2016,10,25,13,0,9.0,201.0,3.8,21.0,207.0,197.16,153.73
2016,10,25,13,15,7.5,192.0,3.7,21.0,196.5,186.67,145.64
2016,10,25,13,30,6.0,183.0,3.6,21.0,186.0,176.36,137.59
2016,10,25,13,45,3.0,157.5,3.55,21.5,159.0,149.59,116.13
2016,10,25,14,0,0.0,132.0,3.5,22.0,132.0,123.44,95.11
2016,10,25,14,15,394.5,102.5,3.4,21.5,284.0,291.72,230.58
2016,10,25,14,30,789.0,73.0,3.3,21.0,436.0,409.63,317.28
2016,10,25,14,45,766.0,70.0,3.2,21.0,397.0,354.83,269.2
2016,10,25,15,0,743.0,67.0,3.1,21.0,358.0,301.07,221.67
2016,10,25,15,15,711.0,63.5,2.75,20.5,315.0,245.84,172.98
2016,10,25,15,30,679.0,60.0,2.4,20.0,272.0,193.26,126.89
2016,10,25,15,45,632.0,55.0,2.1,20.0,227.0,138.05,81.31
2016,10,25,16,0,585.0,50.0,1.8,20.0,182.0,89.61,46.34
2016,10,25,16,15,508.0,43.0,1.65,19.0,138.0,43.99,23.31
2016,10,25,16,30,431.0,36.0,1.5,18.0,94.0,27.93,18.23
2016,10,25,16,45,215.5,28.5,1.35,17.5,57.5,22.34,11.22
2016,10,25,17,0,0.0,21.0,1.2,17.0,21.0,20.02,0.0
2016,10,25,17,15,0.0,10.5,1.2,16.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,196.0,13.5,0.95,12.5,32.0,112.57,0.0
2016,10,26,7,0,392.0,27.0,0.9,13.0,64.0,243.86,178.55
2016,10,26,7,15,487.5,34.5,0.95,13.5,108.0,319.72,254.65
2016,10,26,7,30,583.0,42.0,1.0,14.0,152.0,399.51,323.78
2016,10,26,7,45,641.0,47.0,1.1,15.0,199.0,465.61,378.78
2016,10,26,8,0,699.0,52.0,1.2,16.0,246.0,534.43,433.36
2016,10,26,8,15,735.5,56.0,1.3,16.5,291.0,589.57,475.67
2016,10,26,8,30,772.0,60.0,1.4,17.0,336.0,644.82,515.6
2016,10,26,8,45,798.0,62.5,1.55,18.0,378.0,690.0,546.42
2016,10,26,9,0,824.0,65.0,1.7,19.0,420.0,733.8,575.52
2016,10,26,9,15,841.5,67.0,1.85,19.5,457.0,761.72,593.86
2016,10,26,9,30,859.0,69.0,2.0,20.0,494.0,793.86,615.12
2016,10,26,9,45,874.0,70.0,2.2,20.5,525.5,820.03,632.39
2016,10,26,10,0,889.0,71.0,2.4,21.0,557.0,843.25,647.56
2016,10,26,10,15,897.5,72.0,2.45,21.5,581.5,857.76,655.51
2016,10,26,10,30,906.0,73.0,2.5,22.0,606.0,868.83,661.24
2016,10,26,10,45,910.0,74.5,2.65,22.5,622.5,873.08,663.19
2016,10,26,11,0,914.0,76.0,2.8,23.0,639.0,873.69,662.79
2016,10,26,11,15,917.5,76.5,2.85,23.5,649.0,869.0,658.2
2016,10,26,11,30,921.0,77.0,2.9,24.0,659.0,860.65,651.28
2016,10,26,11,45,920.0,78.0,3.0,24.5,660.5,845.53,640.2
2016,10,26,12,0,919.0,79.0,3.1,25.0,662.0,826.92,626.84
2016,10,26,12,15,918.5,79.0,3.15,25.0,656.5,804.18,611.62
2016,10,26,12,30,918.0,79.0,3.2,25.0,651.0,778.14,594.11
2016,10,26,12,45,910.5,80.0,3.3,25.0,637.0,744.98,571.76
2016,10,26,13,0,903.0,81.0,3.4,25.0,623.0,709.18,547.38
2016,10,26,13,15,896.0,80.0,3.45,25.0,601.5,669.14,517.93
2016,10,26,13,30,889.0,79.0,3.5,25.0,580.0,626.87,485.85
2016,10,26,13,45,878.0,77.5,3.6,25.0,551.5,579.82,449.53
2016,10,26,14,0,867.0,76.0,3.7,25.0,523.0,531.34,411.08
2016,10,26,14,15,851.0,74.0,3.75,24.5,488.0,479.16,369.31
2016,10,26,14,30,835.0,72.0,3.8,24.0,453.0,425.73,325.18
2016,10,26,14,45,812.5,69.0,3.9,24.0,412.5,368.82,276.52
2016,10,26,15,0,790.0,66.0,4.0,24.0,372.0,312.8,227.45
2016,10,26,15,15,757.0,62.5,3.95,23.0,327.0,254.81,177.21
2016,10,26,15,30,724.0,59.0,3.9,22.0,282.0,199.53,129.37
2016,10,26,15,45,674.5,54.0,3.9,21.5,235.0,143.55,83.65
2016,10,26,16,0,625.0,49.0,3.9,21.0,188.0,92.9,47.67
2016,10,26,16,15,545.5,42.5,3.75,20.0,142.0,43.15,22.68
2016,10,26,16,30,466.0,36.0,3.6,19.0,96.0,28.18,18.25
2016,10,26,16,45,321.0,25.0,3.5,18.0,58.0,20.04,8.86
2016,10,26,17,0,176.0,14.0,3.4,17.0,20.0,13.34,0.0
2016,10,26,17,15,88.0,7.0,3.2,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,1.2,13.5,3.5,3.34,0.0
2016,10,27,7,0,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,10,27,7,15,0.0,12.0,1.45,14.5,12.0,11.11,3.6
2016,10,27,7,30,0.0,17.0,1.7,15.0,17.0,15.75,7.69
2016,10,27,7,45,0.0,22.0,2.0,15.5,22.0,20.39,11.74
2016,10,27,8,0,0.0,27.0,2.3,16.0,27.0,25.04,15.74
2016,10,27,8,15,0.0,32.0,2.35,16.5,32.0,29.69,19.67
2016,10,27,8,30,0.0,37.0,2.4,17.0,37.0,34.35,23.54
2016,10,27,8,45,91.0,109.5,2.5,17.5,148.5,191.38,156.76
2016,10,27,9,0,182.0,182.0,2.6,18.0,260.0,351.93,286.45
2016,10,27,9,15,91.0,127.5,2.6,18.5,166.5,214.14,173.29
2016,10,27,9,30,0.0,73.0,2.6,19.0,73.0,67.95,50.83
2016,10,27,9,45,0.0,88.5,2.65,19.5,88.5,82.53,62.72
2016,10,27,10,0,0.0,104.0,2.7,20.0,104.0,97.72,74.85
2016,10,27,10,15,0.0,114.0,2.55,20.0,114.0,107.49,82.62
2016,10,27,10,30,0.0,124.0,2.4,20.0,124.0,117.26,90.37
2016,10,27,10,45,5.5,165.5,2.3,20.5,169.0,163.54,127.32
2016,10,27,11,0,11.0,207.0,2.2,21.0,214.0,210.44,164.0
2016,10,27,11,15,9.5,203.5,2.4,20.5,209.5,204.79,159.66
2016,10,27,11,30,8.0,200.0,2.6,20.0,205.0,199.28,155.58
2016,10,27,11,45,8.0,200.0,2.8,20.0,205.5,198.67,155.14
2016,10,27,12,0,8.0,200.0,3.0,20.0,206.0,198.07,154.73
2016,10,27,12,15,7.5,197.5,3.15,19.5,203.0,194.59,152.32
2016,10,27,12,30,7.0,195.0,3.3,19.0,200.0,191.16,149.97
2016,10,27,12,45,3.5,121.0,3.5,19.0,123.5,115.95,89.59
2016,10,27,13,0,0.0,47.0,3.7,19.0,47.0,43.73,30.57
2016,10,27,13,15,0.0,89.5,3.45,18.5,89.5,83.4,63.42
2016,10,27,13,30,0.0,132.0,3.2,18.0,132.0,123.75,96.65
2016,10,27,13,45,0.5,146.0,2.95,18.0,146.0,137.26,107.75
2016,10,27,14,0,1.0,160.0,2.7,18.0,160.0,150.59,118.75
2016,10,27,14,15,0.5,110.0,2.55,18.0,110.0,102.83,79.92
2016,10,27,14,30,0.0,60.0,2.4,18.0,60.0,55.8,41.17
2016,10,27,14,45,0.0,73.5,2.3,18.0,73.5,68.4,51.83
2016,10,27,15,0,0.0,87.0,2.2,18.0,87.0,80.82,62.29
2016,10,27,15,15,0.0,76.0,2.0,18.0,76.0,70.56,53.82
2016,10,27,15,30,0.0,65.0,1.8,18.0,65.0,60.37,45.32
2016,10,27,15,45,0.0,53.5,1.6,18.0,53.5,49.74,36.36
2016,10,27,16,0,0.0,42.0,1.4,18.0,42.0,39.02,27.19
2016,10,27,16,15,0.0,31.5,1.3,17.5,31.5,29.24,18.77
2016,10,27,16,30,0.0,21.0,1.2,17.0,21.0,19.48,10.97
2016,10,27,16,45,0.0,12.5,1.1,16.5,12.5,11.58,2.38
2016,10,27,17,0,0.0,4.0,1.0,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,1.0,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,0.75,13.5,12.5,11.91,0.0
2016,10,28,7,0,0.0,25.0,0.7,14.0,25.0,24.51,12.51
2016,10,28,7,15,4.5,44.0,0.65,14.0,45.0,48.12,34.32
2016,10,28,7,30,9.0,63.0,0.6,14.0,65.0,70.93,54.35
2016,10,28,7,45,18.5,82.0,0.6,14.5,86.5,96.58,76.48
2016,10,28,8,0,28.0,101.0,0.6,15.0,108.0,131.0,105.48
2016,10,28,8,15,34.5,118.5,0.7,15.0,129.5,154.68,125.28
2016,10,28,8,30,41.0,136.0,0.8,15.0,151.0,178.7,145.08
2016,10,28,8,45,20.5,127.0,0.9,15.0,134.5,141.12,113.48
2016,10,28,9,0,0.0,118.0,1.0,15.0,118.0,114.34,90.59
2016,10,28,9,15,132.5,161.5,1.2,15.5,226.0,287.93,235.37
2016,10,28,9,30,265.0,205.0,1.4,16.0,334.0,461.84,371.82
2016,10,28,9,45,132.5,127.0,1.6,16.5,191.5,248.35,201.79
2016,10,28,10,0,0.0,49.0,1.8,17.0,49.0,45.57,32.43
2016,10,28,10,15,0.0,103.0,1.9,17.0,103.0,96.62,74.75
2016,10,28,10,30,0.0,157.0,2.0,17.0,157.0,150.71,118.63
2016,10,28,10,45,0.0,143.5,2.15,17.5,143.5,136.6,106.78
2016,10,28,11,0,0.0,130.0,2.3,18.0,130.0,122.89,95.44
2016,10,28,11,15,0.0,122.0,2.4,18.0,122.0,114.88,88.9
2016,10,28,11,30,0.0,114.0,2.5,18.0,114.0,106.99,82.47
2016,10,28,11,45,0.0,114.5,2.6,18.5,114.5,107.42,82.66
2016,10,28,12,0,0.0,115.0,2.7,19.0,115.0,107.85,82.85
2016,10,28,12,15,9.5,171.5,2.75,19.0,177.5,170.3,133.47
2016,10,28,12,30,19.0,228.0,2.8,19.0,240.0,233.2,183.59
2016,10,28,12,45,9.5,127.0,2.85,19.5,133.0,125.99,97.62
2016,10,28,13,0,0.0,26.0,2.9,20.0,26.0,24.17,14.33
2016,10,28,13,15,1.5,99.0,2.95,20.0,100.0,93.35,71.21
2016,10,28,13,30,3.0,172.0,3.0,20.0,174.0,164.05,128.41
2016,10,28,13,45,1.5,96.5,3.1,20.0,97.5,90.83,69.25
2016,10,28,14,0,0.0,21.0,3.2,20.0,21.0,19.5,10.59
2016,10,28,14,15,237.0,84.0,3.25,19.5,190.0,197.11,156.81
2016,10,28,14,30,474.0,147.0,3.3,19.0,359.0,342.63,269.21
2016,10,28,14,45,237.0,128.5,3.4,19.0,234.5,209.35,163.12
2016,10,28,15,0,0.0,110.0,3.5,19.0,110.0,101.92,79.41
2016,10,28,15,15,0.0,96.0,3.4,18.5,96.0,88.71,68.84
2016,10,28,15,30,0.0,82.0,3.3,18.0,82.0,75.61,58.08
2016,10,28,15,45,267.5,68.5,3.25,18.0,125.5,96.27,63.45
2016,10,28,16,0,535.0,55.0,3.2,18.0,169.0,86.53,46.89
2016,10,28,16,15,451.0,46.0,2.9,17.0,125.5,42.61,25.16
2016,10,28,16,30,367.0,37.0,2.6,16.0,82.0,29.46,19.42
2016,10,28,16,45,183.5,26.0,2.35,15.5,48.5,20.49,7.61
2016,10,28,17,0,0.0,15.0,2.1,15.0,15.0,14.3,0.0
2016,10,28,17,15,0.0,7.5,2.0,14.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
