Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,110.5,15.0,1.2,13.5,24.5,60.02,0.0
2016,10,29,7,0,221.0,30.0,1.3,14.0,49.0,164.15,110.72
2016,10,29,7,15,323.5,42.0,1.6,14.0,89.0,241.21,191.49
2016,10,29,7,30,426.0,54.0,1.9,14.0,129.0,326.88,266.91
2016,10,29,7,45,500.5,60.5,2.2,14.5,174.5,397.78,328.13
2016,10,29,8,0,575.0,67.0,2.5,15.0,220.0,472.89,390.89
2016,10,29,8,15,619.0,72.5,2.7,15.5,264.0,529.96,437.14
2016,10,29,8,30,663.0,78.0,2.9,16.0,308.0,587.98,482.71
2016,10,29,8,45,702.0,80.0,3.1,16.5,350.0,638.37,520.16
2016,10,29,9,0,741.0,82.0,3.3,17.0,392.0,684.41,553.44
2016,10,29,9,15,762.0,85.0,3.45,17.5,428.5,720.98,578.87
2016,10,29,9,30,783.0,88.0,3.6,18.0,465.0,755.48,602.48
2016,10,29,9,45,634.5,136.5,3.8,18.5,454.5,705.82,563.92
2016,10,29,10,0,486.0,185.0,4.0,19.0,444.0,638.29,509.54
2016,10,29,10,15,320.0,225.0,4.1,19.0,399.0,533.15,426.02
2016,10,29,10,30,154.0,265.0,4.2,19.0,354.0,425.28,338.47
2016,10,29,10,45,513.5,176.5,4.3,19.5,484.0,651.67,519.84
2016,10,29,11,0,873.0,88.0,4.4,20.0,614.0,845.11,661.31
2016,10,29,11,15,876.5,88.5,4.4,20.0,624.0,840.55,656.31
2016,10,29,11,30,880.0,89.0,4.4,20.0,634.0,832.5,650.28
2016,10,29,11,45,887.0,87.0,4.4,20.5,636.5,820.95,640.62
2016,10,29,12,0,894.0,85.0,4.4,21.0,639.0,805.82,628.59
2016,10,29,12,15,748.5,131.5,4.35,21.0,592.5,731.46,574.55
2016,10,29,12,30,603.0,178.0,4.3,21.0,546.0,650.5,512.3
2016,10,29,12,45,605.0,172.5,4.25,21.0,534.5,624.96,493.22
2016,10,29,13,0,607.0,167.0,4.2,21.0,523.0,597.24,471.97
2016,10,29,13,15,739.0,123.0,4.1,21.0,540.5,610.76,483.09
2016,10,29,13,30,871.0,79.0,4.0,21.0,558.0,608.65,481.38
2016,10,29,13,45,861.0,77.0,3.9,21.0,530.0,562.62,444.17
2016,10,29,14,0,851.0,75.0,3.8,21.0,502.0,516.01,405.82
2016,10,29,14,15,834.5,72.5,3.7,21.0,467.0,463.29,361.79
2016,10,29,14,30,818.0,70.0,3.6,21.0,432.0,410.27,316.41
2016,10,29,14,45,794.5,67.5,3.5,21.0,392.5,354.75,268.02
2016,10,29,15,0,771.0,65.0,3.4,21.0,353.0,300.24,219.53
2016,10,29,15,15,737.0,61.0,3.1,20.5,309.0,243.0,169.07
2016,10,29,15,30,703.0,57.0,2.8,20.0,265.0,188.61,121.6
2016,10,29,15,45,649.5,52.5,2.5,19.5,219.0,134.33,77.67
2016,10,29,16,0,596.0,48.0,2.2,19.0,173.0,83.5,42.17
2016,10,29,16,15,511.5,40.5,2.0,18.0,128.0,37.53,20.95
2016,10,29,16,30,427.0,33.0,1.8,17.0,83.0,25.94,16.26
2016,10,29,16,45,273.5,22.0,1.6,16.5,48.0,17.67,4.68
2016,10,29,17,0,120.0,11.0,1.4,16.0,13.0,10.48,0.0
2016,10,29,17,15,60.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,122.5,14.0,2.75,12.5,24.0,63.78,0.0
2016,10,30,7,0,245.0,28.0,3.0,13.0,48.0,170.32,111.11
2016,10,30,7,15,352.0,39.0,3.3,13.0,88.5,251.94,201.13
2016,10,30,7,30,459.0,50.0,3.6,13.0,129.0,339.83,279.87
2016,10,30,7,45,515.5,58.5,3.95,13.5,172.5,403.16,335.95
2016,10,30,8,0,572.0,67.0,4.3,14.0,216.0,469.52,392.82
2016,10,30,8,15,616.0,72.0,4.45,14.5,259.5,525.74,439.48
2016,10,30,8,30,660.0,77.0,4.6,15.0,303.0,582.88,485.4
2016,10,30,8,45,671.5,81.0,4.85,15.5,336.0,615.35,510.08
2016,10,30,9,0,683.0,85.0,5.1,16.0,369.0,646.02,532.79
2016,10,30,9,15,341.5,55.0,5.3,16.0,197.0,352.28,295.95
2016,10,30,9,30,0.0,25.0,5.5,16.0,25.0,23.21,13.95
2016,10,30,9,45,0.0,74.0,5.75,16.5,74.0,68.89,52.23
2016,10,30,10,0,0.0,123.0,6.0,17.0,123.0,116.96,91.84
2016,10,30,10,15,0.0,67.5,6.1,17.0,67.5,62.83,46.86
2016,10,30,10,30,0.0,12.0,6.2,17.0,12.0,11.15,3.68
2016,10,30,10,45,0.0,14.0,6.3,17.5,14.0,13.01,5.21
2016,10,30,11,0,0.0,16.0,6.4,18.0,16.0,14.87,6.73
2016,10,30,11,15,0.0,89.0,6.45,18.0,89.0,82.95,63.07
2016,10,30,11,30,0.0,162.0,6.5,18.0,162.0,154.45,121.44
2016,10,30,11,45,335.0,160.5,6.6,18.5,367.0,459.5,375.09
2016,10,30,12,0,670.0,159.0,6.7,19.0,572.0,717.43,578.39
2016,10,30,12,15,335.0,99.5,6.7,19.0,306.0,378.41,309.75
2016,10,30,12,30,0.0,40.0,6.7,19.0,40.0,37.21,25.11
2016,10,30,12,45,0.0,40.5,6.7,19.0,40.5,37.67,25.58
2016,10,30,13,0,0.0,41.0,6.7,19.0,41.0,38.13,25.99
2016,10,30,13,15,405.0,71.0,6.6,18.5,292.0,340.39,280.47
2016,10,30,13,30,810.0,101.0,6.5,18.0,543.0,595.28,483.34
2016,10,30,13,45,805.0,96.0,6.4,18.0,516.0,550.76,445.38
2016,10,30,14,0,800.0,91.0,6.3,18.0,489.0,504.56,406.17
2016,10,30,14,15,400.0,54.0,6.1,17.5,253.0,242.17,194.72
2016,10,30,14,30,0.0,17.0,5.9,17.0,17.0,15.77,7.67
2016,10,30,14,45,355.0,47.5,5.75,17.0,178.5,175.49,135.9
2016,10,30,15,0,710.0,78.0,5.6,17.0,340.0,291.5,218.77
2016,10,30,15,15,671.5,73.5,5.25,16.5,296.5,235.77,168.59
2016,10,30,15,30,633.0,69.0,4.9,16.0,253.0,183.48,122.43
2016,10,30,15,45,576.5,62.5,4.55,16.0,208.0,130.77,79.17
2016,10,30,16,0,520.0,56.0,4.2,16.0,163.0,84.28,46.43
2016,10,30,16,15,426.5,47.0,3.8,15.5,119.5,41.6,25.91
2016,10,30,16,30,333.0,38.0,3.4,15.0,76.0,30.89,20.45
2016,10,30,16,45,166.5,25.0,3.05,14.5,44.0,19.79,4.46
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,11.44,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,127.0,14.0,1.05,9.5,23.5,65.38,0.0
2016,10,31,7,0,254.0,28.0,1.0,10.0,47.0,172.23,107.23
2016,10,31,7,15,367.0,38.0,1.25,10.5,88.5,257.6,205.27
2016,10,31,7,30,480.0,48.0,1.5,11.0,130.0,348.03,285.49
2016,10,31,7,45,556.0,54.0,1.75,12.0,176.0,420.54,347.99
2016,10,31,8,0,632.0,60.0,2.0,13.0,222.0,497.46,411.73
2016,10,31,8,15,675.0,64.5,2.05,13.5,267.0,554.18,457.3
2016,10,31,8,30,718.0,69.0,2.1,14.0,312.0,607.55,498.23
2016,10,31,8,45,753.5,71.0,2.2,14.5,354.5,657.15,534.4
2016,10,31,9,0,789.0,73.0,2.3,15.0,397.0,705.92,569.05
2016,10,31,9,15,809.0,75.5,2.3,15.0,433.5,741.97,594.07
2016,10,31,9,30,829.0,78.0,2.3,15.0,470.0,775.77,617.21
2016,10,31,9,45,697.0,117.0,2.35,15.5,461.5,730.82,582.1
2016,10,31,10,0,565.0,156.0,2.4,16.0,453.0,667.33,533.13
2016,10,31,10,15,296.5,188.5,2.4,16.0,345.0,468.87,377.89
2016,10,31,10,30,28.0,221.0,2.4,16.0,237.0,242.38,193.11
2016,10,31,10,45,107.5,248.0,2.4,16.5,312.0,350.66,281.16
2016,10,31,11,0,187.0,275.0,2.4,17.0,387.0,458.12,364.46
2016,10,31,11,15,188.5,279.5,2.45,17.0,393.5,460.34,365.33
2016,10,31,11,30,190.0,284.0,2.5,17.0,400.0,461.8,366.25
2016,10,31,11,45,543.0,185.5,2.6,17.5,518.0,652.99,517.61
2016,10,31,12,0,896.0,87.0,2.7,18.0,636.0,804.46,628.08
2016,10,31,12,15,718.5,141.5,2.8,18.0,578.5,715.38,563.07
2016,10,31,12,30,541.0,196.0,2.9,18.0,521.0,616.89,487.78
2016,10,31,12,45,704.0,142.5,3.0,18.0,555.5,660.1,523.33
2016,10,31,13,0,867.0,89.0,3.1,18.0,590.0,684.18,543.1
2016,10,31,13,15,858.5,87.5,3.2,18.0,568.5,643.6,511.8
2016,10,31,13,30,850.0,86.0,3.3,18.0,547.0,601.06,478.67
2016,10,31,13,45,838.0,84.0,3.4,18.0,518.5,554.31,441.43
2016,10,31,14,0,826.0,82.0,3.5,18.0,490.0,506.38,402.19
2016,10,31,14,15,808.0,79.5,3.5,18.0,455.0,454.26,358.39
2016,10,31,14,30,790.0,77.0,3.5,18.0,420.0,402.05,313.34
2016,10,31,14,45,764.5,74.0,3.55,18.0,380.5,346.91,264.98
2016,10,31,15,0,739.0,71.0,3.6,18.0,341.0,293.07,216.77
2016,10,31,15,15,701.0,66.5,3.45,17.5,297.0,236.36,166.56
2016,10,31,15,30,663.0,62.0,3.3,17.0,253.0,181.18,118.38
2016,10,31,15,45,607.5,56.0,3.15,16.5,207.5,127.57,74.9
2016,10,31,16,0,552.0,50.0,3.0,16.0,162.0,79.98,41.92
2016,10,31,16,15,459.5,42.0,2.75,15.0,118.0,36.52,26.26
2016,10,31,16,30,367.0,34.0,2.5,14.0,74.0,27.23,17.32
2016,10,31,16,45,183.5,17.0,2.25,13.5,37.0,13.22,0.0
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,127.0,13.0,1.35,10.5,22.0,64.16,0.0
2016,11,1,7,0,254.0,26.0,1.4,11.0,44.0,168.58,97.07
2016,11,1,7,15,369.0,36.0,1.6,11.5,85.0,255.65,202.45
2016,11,1,7,30,484.0,46.0,1.8,12.0,126.0,346.77,283.57
2016,11,1,7,45,556.5,52.0,2.05,12.5,171.5,417.02,345.03
2016,11,1,8,0,629.0,58.0,2.3,13.0,217.0,491.45,407.79
2016,11,1,8,15,673.5,62.5,2.25,13.0,262.0,548.87,454.79
2016,11,1,8,30,718.0,67.0,2.2,13.0,307.0,603.23,497.32
2016,11,1,8,45,752.0,69.5,2.15,13.5,349.0,652.16,532.45
2016,11,1,9,0,786.0,72.0,2.1,14.0,391.0,700.22,565.83
2016,11,1,9,15,807.0,74.5,2.05,14.5,428.0,736.88,589.91
2016,11,1,9,30,828.0,77.0,2.0,15.0,465.0,771.36,611.94
2016,11,1,9,45,592.0,143.0,2.0,15.5,429.5,672.71,536.86
2016,11,1,10,0,356.0,209.0,2.0,16.0,394.0,541.78,433.14
2016,11,1,10,15,484.0,182.0,1.95,16.0,446.5,631.15,502.82
2016,11,1,10,30,612.0,155.0,1.9,16.0,499.0,712.98,563.61
2016,11,1,10,45,754.5,119.0,1.85,16.5,555.5,789.61,615.71
2016,11,1,11,0,897.0,83.0,1.8,17.0,612.0,851.55,656.06
2016,11,1,11,15,522.5,183.0,1.75,17.0,492.5,651.63,510.44
2016,11,1,11,30,148.0,283.0,1.7,17.0,373.0,426.27,334.92
2016,11,1,11,45,148.0,284.0,1.7,17.5,373.5,422.45,332.6
2016,11,1,12,0,148.0,285.0,1.7,18.0,374.0,418.09,328.55
2016,11,1,12,15,148.0,281.5,1.7,18.0,370.5,408.27,321.08
2016,11,1,12,30,148.0,278.0,1.7,18.0,367.0,398.01,313.31
2016,11,1,12,45,147.0,271.5,1.75,18.0,358.0,383.42,302.35
2016,11,1,13,0,146.0,265.0,1.8,18.0,349.0,368.53,291.11
2016,11,1,13,15,507.0,173.0,1.75,18.0,448.0,506.85,401.89
2016,11,1,13,30,868.0,81.0,1.7,18.0,547.0,604.11,475.47
2016,11,1,13,45,855.0,79.5,1.65,18.0,518.5,556.73,436.96
2016,11,1,14,0,842.0,78.0,1.6,18.0,490.0,508.2,397.81
2016,11,1,14,15,824.0,76.0,1.55,18.0,455.0,455.98,354.76
2016,11,1,14,30,806.0,74.0,1.5,18.0,420.0,403.63,310.41
2016,11,1,14,45,778.0,71.0,1.5,18.0,379.5,346.93,261.75
2016,11,1,15,0,750.0,68.0,1.5,18.0,339.0,291.78,213.31
2016,11,1,15,15,713.0,64.0,1.4,17.5,295.5,235.35,163.92
2016,11,1,15,30,676.0,60.0,1.3,17.0,252.0,182.15,117.84
2016,11,1,15,45,618.0,54.5,1.2,16.5,206.0,126.35,73.17
2016,11,1,16,0,560.0,49.0,1.1,16.0,160.0,78.59,40.68
2016,11,1,16,15,467.0,41.0,1.1,15.0,116.5,34.88,24.8
2016,11,1,16,30,374.0,33.0,1.1,14.0,73.0,26.48,16.56
2016,11,1,16,45,187.0,16.5,1.15,13.5,36.5,12.88,0.0
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,12.0,0.65,8.0,21.5,64.77,0.0
2016,11,2,7,0,263.0,24.0,0.7,8.0,43.0,168.98,88.56
2016,11,2,7,15,378.0,34.5,0.85,8.5,84.0,257.67,204.3
2016,11,2,7,30,493.0,45.0,1.0,9.0,125.0,349.33,286.39
2016,11,2,7,45,559.5,52.0,1.2,10.0,170.0,417.41,345.53
2016,11,2,8,0,626.0,59.0,1.4,11.0,215.0,489.25,405.37
2016,11,2,8,15,670.5,64.0,1.55,11.5,260.0,547.08,452.49
2016,11,2,8,30,715.0,69.0,1.7,12.0,305.0,605.82,498.52
2016,11,2,8,45,747.5,72.0,1.9,13.0,347.0,649.77,530.21
2016,11,2,9,0,780.0,75.0,2.1,14.0,389.0,697.11,563.67
2016,11,2,9,15,801.0,77.5,2.15,14.5,425.5,733.59,588.39
2016,11,2,9,30,822.0,80.0,2.2,15.0,462.0,767.89,611.18
2016,11,2,9,45,850.5,77.5,2.3,15.5,495.5,799.66,632.24
2016,11,2,10,0,879.0,75.0,2.4,16.0,529.0,821.96,646.38
2016,11,2,10,15,888.5,76.0,2.35,16.5,553.5,836.84,654.12
2016,11,2,10,30,898.0,77.0,2.3,17.0,578.0,848.36,659.57
2016,11,2,10,45,905.5,77.5,2.25,17.5,595.0,854.12,661.08
2016,11,2,11,0,913.0,78.0,2.2,18.0,612.0,856.3,660.26
2016,11,2,11,15,916.0,78.5,2.0,18.5,621.5,851.12,653.11
2016,11,2,11,30,919.0,79.0,1.8,19.0,631.0,842.32,643.6
2016,11,2,11,45,920.0,78.5,1.65,19.5,632.5,827.17,630.37
2016,11,2,12,0,921.0,78.0,1.5,20.0,634.0,808.54,614.96
2016,11,2,12,15,919.0,78.0,1.35,20.0,627.5,784.79,597.34
2016,11,2,12,30,917.0,78.0,1.2,20.0,621.0,757.85,577.62
2016,11,2,12,45,911.5,77.0,1.05,20.5,606.5,724.3,552.31
2016,11,2,13,0,906.0,76.0,0.9,21.0,592.0,688.06,524.75
2016,11,2,13,15,898.0,75.0,0.75,21.0,570.0,647.74,493.85
2016,11,2,13,30,890.0,74.0,0.6,21.0,548.0,605.31,460.92
2016,11,2,13,45,878.5,72.5,0.45,21.0,519.5,558.53,424.26
2016,11,2,14,0,867.0,71.0,0.3,21.0,491.0,510.39,385.85
2016,11,2,14,15,849.5,69.0,0.35,20.5,456.0,458.3,346.03
2016,11,2,14,30,832.0,67.0,0.4,20.0,421.0,405.09,303.72
2016,11,2,14,45,807.0,64.0,0.5,20.0,381.0,348.31,256.87
2016,11,2,15,0,782.0,61.0,0.6,20.0,341.0,292.69,209.42
2016,11,2,15,15,746.5,57.5,0.65,19.5,297.0,235.56,160.47
2016,11,2,15,30,711.0,54.0,0.7,19.0,253.0,181.4,114.31
2016,11,2,15,45,655.0,49.0,0.75,18.5,206.5,126.56,71.05
2016,11,2,16,0,599.0,44.0,0.8,18.0,160.0,77.77,38.58
2016,11,2,16,15,508.5,36.5,0.9,17.0,116.0,30.27,20.56
2016,11,2,16,30,418.0,29.0,1.0,16.0,72.0,22.9,13.26
2016,11,2,16,45,209.0,14.5,1.1,15.0,36.0,11.19,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,145.0,11.0,1.45,7.5,20.5,68.99,0.0
2016,11,3,7,0,290.0,22.0,1.5,8.0,41.0,177.35,80.22
2016,11,3,7,15,406.5,31.5,1.75,8.5,82.5,267.63,212.04
2016,11,3,7,30,523.0,41.0,2.0,9.0,124.0,359.68,296.46
2016,11,3,7,45,591.5,47.0,2.3,10.0,170.0,428.43,357.36
2016,11,3,8,0,660.0,53.0,2.6,11.0,216.0,496.74,415.7
2016,11,3,8,15,703.0,57.5,2.55,11.5,261.0,554.45,462.91
2016,11,3,8,30,746.0,62.0,2.5,12.0,306.0,612.72,507.9
2016,11,3,8,45,776.0,65.0,2.5,13.0,347.5,659.84,541.24
2016,11,3,9,0,806.0,68.0,2.5,14.0,389.0,705.85,572.66
2016,11,3,9,15,826.5,70.5,2.5,14.5,426.0,742.4,597.27
2016,11,3,9,30,847.0,73.0,2.5,15.0,463.0,776.7,619.81
2016,11,3,9,45,864.0,74.0,2.55,16.0,495.0,803.74,635.94
2016,11,3,10,0,881.0,75.0,2.6,17.0,527.0,821.07,644.96
2016,11,3,10,15,891.0,76.0,2.5,17.5,551.0,836.34,652.7
2016,11,3,10,30,901.0,77.0,2.4,18.0,575.0,848.26,658.05
2016,11,3,10,45,907.5,78.0,2.3,18.5,592.5,853.77,658.97
2016,11,3,11,0,914.0,79.0,2.2,19.0,610.0,855.68,657.55
2016,11,3,11,15,917.0,79.0,2.1,19.5,619.0,849.89,650.94
2016,11,3,11,30,920.0,79.0,2.0,20.0,628.0,840.51,642.08
2016,11,3,11,45,920.0,79.5,1.9,20.5,629.5,825.72,629.7
2016,11,3,12,0,920.0,80.0,1.8,21.0,631.0,807.48,615.15
2016,11,3,12,15,917.5,79.5,1.75,21.0,624.5,782.83,597.98
2016,11,3,12,30,915.0,79.0,1.7,21.0,618.0,755.04,578.72
2016,11,3,12,45,907.5,79.5,1.65,21.5,603.0,721.86,554.63
2016,11,3,13,0,900.0,80.0,1.6,22.0,588.0,686.1,527.96
2016,11,3,13,15,891.5,78.5,1.55,22.0,566.0,645.18,497.36
2016,11,3,13,30,883.0,77.0,1.5,22.0,544.0,602.21,464.64
2016,11,3,13,45,869.0,76.0,1.45,22.0,515.0,554.95,427.96
2016,11,3,14,0,855.0,75.0,1.4,22.0,486.0,507.5,390.16
2016,11,3,14,15,837.0,73.0,1.35,21.5,451.0,454.91,348.16
2016,11,3,14,30,819.0,71.0,1.3,21.0,416.0,402.16,304.66
2016,11,3,14,45,791.5,68.0,1.3,21.0,375.5,345.25,256.38
2016,11,3,15,0,764.0,65.0,1.3,21.0,335.0,289.8,208.22
2016,11,3,15,15,726.5,61.0,1.15,20.5,291.0,232.79,158.89
2016,11,3,15,30,689.0,57.0,1.0,20.0,247.0,179.01,112.97
2016,11,3,15,45,630.5,52.0,0.9,19.5,201.5,123.33,69.25
2016,11,3,16,0,572.0,47.0,0.8,19.0,156.0,75.61,37.81
2016,11,3,16,15,477.0,38.5,0.85,18.0,112.0,31.14,21.16
2016,11,3,16,30,382.0,30.0,0.9,17.0,68.0,23.99,13.88
2016,11,3,16,45,191.0,15.0,1.0,16.5,34.0,11.73,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,122.5,11.5,0.85,9.5,19.0,60.13,0.0
2016,11,4,7,0,245.0,23.0,0.8,10.0,38.0,155.95,54.45
2016,11,4,7,15,365.5,33.0,0.95,10.5,78.5,248.04,192.92
2016,11,4,7,30,486.0,43.0,1.1,11.0,119.0,340.78,276.78
2016,11,4,7,45,558.0,50.0,1.3,12.0,164.0,411.27,337.85
2016,11,4,8,0,630.0,57.0,1.5,13.0,209.0,486.0,399.91
2016,11,4,8,15,675.0,62.0,1.45,13.5,254.0,543.97,446.03
2016,11,4,8,30,720.0,67.0,1.4,14.0,299.0,598.58,487.53
2016,11,4,8,45,751.0,70.5,1.4,15.0,340.5,646.3,520.43
2016,11,4,9,0,782.0,74.0,1.4,16.0,382.0,692.97,551.43
2016,11,4,9,15,803.0,76.5,1.35,16.5,419.0,729.34,574.62
2016,11,4,9,30,824.0,79.0,1.3,17.0,456.0,763.52,595.76
2016,11,4,9,45,839.0,81.5,1.3,17.5,487.0,790.4,611.96
2016,11,4,10,0,854.0,84.0,1.3,18.0,518.0,814.39,626.05
2016,11,4,10,15,864.0,85.0,1.25,18.5,542.0,829.33,633.22
2016,11,4,10,30,874.0,86.0,1.2,19.0,566.0,840.95,638.21
2016,11,4,10,45,880.5,87.0,1.15,19.5,583.0,846.21,638.99
2016,11,4,11,0,887.0,88.0,1.1,20.0,600.0,841.45,633.22
2016,11,4,11,15,890.0,88.5,1.1,20.5,609.0,836.37,628.24
2016,11,4,11,30,893.0,89.0,1.1,21.0,618.0,827.78,621.07
2016,11,4,11,45,893.5,89.0,1.1,21.5,619.0,813.14,610.04
2016,11,4,12,0,894.0,89.0,1.1,22.0,620.0,795.14,596.95
2016,11,4,12,15,891.5,88.5,1.15,22.0,613.5,771.03,581.59
2016,11,4,12,30,889.0,88.0,1.2,22.0,607.0,743.87,564.13
2016,11,4,12,45,884.0,87.0,1.25,22.5,592.5,711.5,541.91
2016,11,4,13,0,879.0,86.0,1.3,23.0,578.0,679.69,518.66
2016,11,4,13,15,815.0,93.5,1.3,23.0,536.0,614.23,470.88
2016,11,4,13,30,751.0,101.0,1.3,23.0,494.0,550.76,423.8
2016,11,4,13,45,750.5,94.0,1.35,23.0,469.0,509.43,392.51
2016,11,4,14,0,750.0,87.0,1.4,23.0,444.0,466.21,358.56
2016,11,4,14,15,773.0,80.5,1.4,22.5,425.5,432.24,330.59
2016,11,4,14,30,796.0,74.0,1.4,22.0,407.0,394.36,298.12
2016,11,4,14,45,769.5,71.0,1.4,22.0,367.0,339.07,251.12
2016,11,4,15,0,743.0,68.0,1.4,22.0,327.0,285.17,204.33
2016,11,4,15,15,704.5,63.5,1.25,21.5,283.5,228.7,155.73
2016,11,4,15,30,666.0,59.0,1.1,21.0,240.0,173.9,109.32
2016,11,4,15,45,608.0,53.0,0.95,20.5,195.0,120.49,67.67
2016,11,4,16,0,550.0,47.0,0.8,20.0,150.0,73.35,36.78
2016,11,4,16,15,454.0,38.5,0.85,19.0,107.0,30.38,20.36
2016,11,4,16,30,358.0,30.0,0.9,18.0,64.0,24.15,13.69
2016,11,4,16,45,179.0,15.0,0.95,17.0,32.0,11.82,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,123.0,10.5,1.1,9.5,17.5,59.12,0.0
2016,11,5,7,0,246.0,21.0,1.1,10.0,35.0,152.8,34.42
2016,11,5,7,15,364.5,31.5,1.25,10.5,75.0,245.08,189.41
2016,11,5,7,30,483.0,42.0,1.4,11.0,115.0,336.79,273.74
2016,11,5,7,45,549.0,49.5,1.55,12.0,159.0,404.04,332.51
2016,11,5,8,0,615.0,57.0,1.7,13.0,203.0,475.1,391.87
2016,11,5,8,15,659.5,62.0,1.65,13.5,247.0,532.06,437.7
2016,11,5,8,30,704.0,67.0,1.6,14.0,291.0,589.95,482.25
2016,11,5,8,45,729.5,72.0,1.6,15.0,331.0,630.49,510.26
2016,11,5,9,0,755.0,77.0,1.6,16.0,371.0,674.2,539.61
2016,11,5,9,15,776.5,80.0,1.6,16.5,407.5,710.91,563.96
2016,11,5,9,30,798.0,83.0,1.6,17.0,444.0,745.52,586.36
2016,11,5,9,45,815.5,84.0,1.6,17.5,475.0,772.16,602.73
2016,11,5,10,0,833.0,85.0,1.6,18.0,506.0,796.05,617.06
2016,11,5,10,15,843.0,87.0,1.55,18.5,529.5,812.01,625.26
2016,11,5,10,30,853.0,89.0,1.5,19.0,553.0,824.71,631.27
2016,11,5,10,45,859.0,90.0,1.45,19.5,569.5,829.53,631.93
2016,11,5,11,0,865.0,91.0,1.4,20.0,586.0,830.89,630.44
2016,11,5,11,15,867.5,91.5,1.45,20.0,594.5,825.3,626.78
2016,11,5,11,30,870.0,92.0,1.5,20.0,603.0,816.25,620.95
2016,11,5,11,45,872.0,91.0,1.55,20.5,604.5,801.64,610.26
2016,11,5,12,0,874.0,90.0,1.6,21.0,606.0,783.67,597.4
2016,11,5,12,15,870.5,90.0,1.7,21.0,599.0,759.43,581.84
2016,11,5,12,30,867.0,90.0,1.8,21.0,592.0,732.22,564.11
2016,11,5,12,45,860.5,89.0,1.95,21.5,577.5,699.01,541.22
2016,11,5,13,0,854.0,88.0,2.1,22.0,563.0,663.33,514.76
2016,11,5,13,15,720.0,118.0,2.15,22.0,508.0,580.59,452.32
2016,11,5,13,30,586.0,148.0,2.2,22.0,453.0,502.63,392.63
2016,11,5,13,45,556.5,147.5,2.3,22.0,424.5,455.39,356.24
2016,11,5,14,0,527.0,147.0,2.4,22.0,396.0,412.57,322.17
2016,11,5,14,15,503.0,139.5,2.45,21.5,363.0,366.65,285.52
2016,11,5,14,30,479.0,132.0,2.5,21.0,330.0,322.02,248.98
2016,11,5,14,45,455.0,124.0,2.55,21.0,297.5,278.45,212.07
2016,11,5,15,0,431.0,116.0,2.6,21.0,265.0,236.66,176.11
2016,11,5,15,15,410.5,102.0,2.4,20.0,229.0,192.16,138.24
2016,11,5,15,30,390.0,88.0,2.2,19.0,193.0,149.63,102.27
2016,11,5,15,45,354.0,74.5,2.05,18.5,156.0,107.83,68.94
2016,11,5,16,0,318.0,61.0,1.9,18.0,119.0,70.08,42.24
2016,11,5,16,15,257.5,46.5,1.85,17.0,84.5,35.8,25.13
2016,11,5,16,30,197.0,32.0,1.8,16.0,50.0,25.05,14.24
2016,11,5,16,45,98.5,16.0,1.75,15.5,25.0,12.63,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.9,12.0,10.5,14.1,0.0
2016,11,6,7,0,23.0,20.0,0.9,12.0,21.0,37.65,0.0
2016,11,6,7,15,72.0,36.5,1.05,12.5,46.0,88.04,64.52
2016,11,6,7,30,121.0,53.0,1.2,13.0,71.0,144.82,115.71
2016,11,6,7,45,140.5,71.5,1.35,13.5,99.5,182.64,149.21
2016,11,6,8,0,160.0,90.0,1.5,14.0,128.0,221.3,182.6
2016,11,6,8,15,173.0,108.0,1.65,14.5,156.5,245.02,202.95
2016,11,6,8,30,186.0,126.0,1.8,15.0,185.0,279.24,231.1
2016,11,6,8,45,194.0,143.0,1.95,15.5,211.5,308.67,254.59
2016,11,6,9,0,202.0,160.0,2.1,16.0,238.0,337.84,277.38
2016,11,6,9,15,289.0,164.0,2.15,16.0,287.5,423.01,346.06
2016,11,6,9,30,376.0,168.0,2.2,16.0,337.0,498.97,405.91
2016,11,6,9,45,392.5,177.5,2.25,16.5,364.5,540.41,435.73
2016,11,6,10,0,409.0,187.0,2.3,17.0,392.0,567.54,454.8
2016,11,6,10,15,406.5,198.0,2.35,17.5,409.5,579.31,461.86
2016,11,6,10,30,404.0,209.0,2.4,18.0,427.0,576.54,458.45
2016,11,6,10,45,371.5,223.5,2.45,18.5,429.0,564.42,447.25
2016,11,6,11,0,339.0,238.0,2.5,19.0,431.0,550.66,434.94
2016,11,6,11,15,387.0,231.0,2.5,19.0,454.5,576.28,454.82
2016,11,6,11,30,435.0,224.0,2.5,19.0,478.0,611.09,480.78
2016,11,6,11,45,377.5,238.0,2.5,19.5,459.0,561.12,441.25
2016,11,6,12,0,320.0,252.0,2.5,20.0,440.0,522.77,410.52
2016,11,6,12,15,235.5,259.0,2.5,20.0,396.5,447.86,352.59
2016,11,6,12,30,151.0,266.0,2.5,20.0,353.0,386.57,304.25
2016,11,6,12,45,271.0,242.0,2.55,20.5,393.5,444.53,350.55
2016,11,6,13,0,391.0,218.0,2.6,21.0,434.0,485.61,382.42
2016,11,6,13,15,298.5,224.0,2.55,21.0,385.0,418.07,329.18
2016,11,6,13,30,206.0,230.0,2.5,21.0,336.0,350.39,275.99
2016,11,6,13,45,253.0,210.5,2.45,21.0,334.0,350.07,275.93
2016,11,6,14,0,300.0,191.0,2.4,21.0,332.0,339.41,267.02
2016,11,6,14,15,434.0,151.5,2.3,20.5,338.5,346.96,271.63
2016,11,6,14,30,568.0,112.0,2.2,20.0,345.0,339.01,261.94
2016,11,6,14,45,545.0,104.5,2.15,20.0,310.5,291.77,221.27
2016,11,6,15,0,522.0,97.0,2.1,20.0,276.0,246.08,181.44
2016,11,6,15,15,493.5,87.5,1.85,19.5,238.5,199.01,140.77
2016,11,6,15,30,465.0,78.0,1.6,19.0,201.0,153.07,101.71
2016,11,6,15,45,418.5,67.0,1.35,18.5,161.5,108.23,66.42
2016,11,6,16,0,372.0,56.0,1.1,18.0,122.0,68.52,39.32
2016,11,6,16,15,297.0,43.0,1.05,17.5,86.0,33.12,22.73
2016,11,6,16,30,222.0,30.0,1.0,17.0,50.0,23.5,12.64
2016,11,6,16,45,111.0,15.0,1.0,16.5,25.0,14.3,0.0
2016,11,6,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,10.01,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,22.62,0.0
2016,11,7,7,15,78.5,36.0,0.85,12.5,47.5,99.92,72.93
2016,11,7,7,30,157.0,51.0,1.0,13.0,74.0,161.1,128.88
2016,11,7,7,45,182.0,68.5,1.15,13.5,104.0,202.12,165.33
2016,11,7,8,0,207.0,86.0,1.3,14.0,134.0,244.43,201.86
2016,11,7,8,15,222.0,103.0,1.3,14.5,164.0,280.67,232.11
2016,11,7,8,30,237.0,120.0,1.3,15.0,194.0,317.16,261.58
2016,11,7,8,45,246.5,136.5,1.3,16.0,222.5,349.11,285.95
2016,11,7,9,0,256.0,153.0,1.3,17.0,251.0,380.65,309.23
2016,11,7,9,15,315.5,159.5,1.3,17.5,292.0,436.99,352.79
2016,11,7,9,30,375.0,166.0,1.3,18.0,333.0,494.9,396.25
2016,11,7,9,45,565.0,132.0,1.35,19.0,402.5,628.64,496.41
2016,11,7,10,0,755.0,98.0,1.4,20.0,472.0,747.65,578.46
2016,11,7,10,15,767.0,99.5,1.4,20.0,495.5,759.89,584.82
2016,11,7,10,30,779.0,101.0,1.4,20.0,519.0,773.27,593.2
2016,11,7,10,45,788.0,102.0,1.45,20.5,535.5,780.5,596.79
2016,11,7,11,0,797.0,103.0,1.5,21.0,552.0,784.51,598.32
2016,11,7,11,15,801.0,103.5,1.5,21.5,561.0,780.62,594.05
2016,11,7,11,30,805.0,104.0,1.5,22.0,570.0,773.48,587.78
2016,11,7,11,45,613.0,165.5,1.5,22.5,521.0,680.39,520.29
2016,11,7,12,0,421.0,227.0,1.5,23.0,472.0,581.51,445.5
2016,11,7,12,15,366.0,236.5,1.55,23.0,448.0,529.02,407.51
2016,11,7,12,30,311.0,246.0,1.6,23.0,424.0,487.77,376.61
2016,11,7,12,45,323.5,237.0,1.65,23.0,418.0,474.56,367.42
2016,11,7,13,0,336.0,228.0,1.7,23.0,412.0,459.66,356.59
2016,11,7,13,15,575.0,155.5,1.7,23.0,456.0,523.43,406.59
2016,11,7,13,30,814.0,83.0,1.7,23.0,500.0,562.83,436.03
2016,11,7,13,45,774.0,85.5,1.7,23.0,464.5,508.11,393.11
2016,11,7,14,0,734.0,88.0,1.7,23.0,429.0,454.64,350.86
2016,11,7,14,15,612.5,107.0,1.65,22.5,377.5,383.48,295.04
2016,11,7,14,30,491.0,126.0,1.6,22.0,326.0,319.15,244.19
2016,11,7,14,45,471.5,116.5,1.6,22.0,293.0,275.3,207.36
2016,11,7,15,0,452.0,107.0,1.6,22.0,260.0,232.78,170.92
2016,11,7,15,15,429.0,95.0,1.4,21.5,224.5,188.66,133.33
2016,11,7,15,30,406.0,83.0,1.2,21.0,189.0,146.7,98.02
2016,11,7,15,45,367.5,70.0,1.0,20.5,152.0,104.39,64.87
2016,11,7,16,0,329.0,57.0,0.8,20.0,115.0,66.39,38.72
2016,11,7,16,15,262.5,43.0,0.8,19.5,80.5,33.16,22.49
2016,11,7,16,30,196.0,29.0,0.8,19.0,46.0,22.72,11.53
2016,11,7,16,45,98.0,14.5,0.85,18.5,23.0,13.82,0.0
2016,11,7,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,102.5,9.0,1.0,11.0,14.0,48.86,0.0
2016,11,8,7,0,205.0,18.0,1.0,11.0,28.0,126.67,0.0
2016,11,8,7,15,327.5,28.0,1.25,11.5,64.5,220.81,163.8
2016,11,8,7,30,450.0,38.0,1.5,12.0,101.0,311.05,250.72
2016,11,8,7,45,522.5,45.0,1.8,13.0,144.0,379.16,311.06
2016,11,8,8,0,595.0,52.0,2.1,14.0,187.0,451.78,372.66
2016,11,8,8,15,640.5,56.5,2.05,14.5,229.5,507.44,418.31
2016,11,8,8,30,686.0,61.0,2.0,15.0,272.0,560.37,460.05
2016,11,8,8,45,717.5,64.5,1.95,16.0,312.0,606.89,493.15
2016,11,8,9,0,749.0,68.0,1.9,17.0,352.0,652.57,524.2
2016,11,8,9,15,771.0,70.5,1.8,17.5,387.0,688.61,547.78
2016,11,8,9,30,793.0,73.0,1.7,18.0,422.0,722.66,569.31
2016,11,8,9,45,811.5,74.0,1.65,19.0,452.5,749.79,584.71
2016,11,8,10,0,830.0,75.0,1.6,20.0,483.0,774.27,597.98
2016,11,8,10,15,840.5,76.0,1.55,20.0,506.5,789.37,606.81
