Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,30,851.0,77.0,1.5,20.0,530.0,794.69,608.99
2016,11,8,10,45,855.5,78.5,1.5,20.5,546.0,799.13,610.14
2016,11,8,11,0,860.0,80.0,1.5,21.0,562.0,800.2,609.12
2016,11,8,11,15,863.5,80.5,1.5,21.5,571.0,795.88,604.56
2016,11,8,11,30,867.0,81.0,1.5,22.0,580.0,788.17,597.9
2016,11,8,11,45,866.0,82.0,1.55,22.5,581.0,774.15,587.58
2016,11,8,12,0,865.0,83.0,1.6,23.0,582.0,756.91,575.2
2016,11,8,12,15,862.5,82.5,1.6,23.0,576.0,733.74,559.43
2016,11,8,12,30,860.0,82.0,1.6,23.0,570.0,707.63,541.68
2016,11,8,12,45,853.5,81.5,1.65,23.0,556.0,675.98,520.35
2016,11,8,13,0,847.0,81.0,1.7,23.0,542.0,645.01,497.66
2016,11,8,13,15,838.0,80.0,1.7,23.0,521.0,606.11,468.48
2016,11,8,13,30,829.0,79.0,1.7,23.0,500.0,565.35,437.31
2016,11,8,13,45,815.0,77.5,1.7,23.5,472.5,519.76,400.99
2016,11,8,14,0,801.0,76.0,1.7,24.0,445.0,473.21,363.12
2016,11,8,14,15,782.5,73.5,1.65,23.5,412.0,422.95,322.67
2016,11,8,14,30,764.0,71.0,1.6,23.0,379.0,372.72,280.97
2016,11,8,14,45,737.5,67.5,1.6,23.0,340.5,319.09,235.23
2016,11,8,15,0,711.0,64.0,1.6,23.0,302.0,266.91,189.8
2016,11,8,15,15,672.0,60.0,1.4,22.5,260.5,213.15,143.52
2016,11,8,15,30,633.0,56.0,1.2,22.0,219.0,161.23,99.79
2016,11,8,15,45,573.0,50.0,1.0,21.5,176.0,110.13,60.61
2016,11,8,16,0,513.0,44.0,0.8,21.0,133.0,65.51,32.31
2016,11,8,16,15,414.5,35.0,0.85,20.0,92.5,27.21,17.36
2016,11,8,16,30,316.0,26.0,0.9,19.0,52.0,20.91,9.75
2016,11,8,16,45,158.0,13.0,0.95,18.5,26.0,12.39,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,74.0,8.5,1.0,10.5,12.0,37.04,0.0
2016,11,9,7,0,148.0,17.0,1.0,11.0,24.0,99.28,0.0
2016,11,9,7,15,266.0,29.5,1.25,11.5,59.5,191.89,139.5
2016,11,9,7,30,384.0,42.0,1.5,12.0,95.0,279.46,224.87
2016,11,9,7,45,464.0,50.5,1.75,13.0,137.5,351.14,287.98
2016,11,9,8,0,544.0,59.0,2.0,14.0,180.0,427.88,352.84
2016,11,9,8,15,593.0,64.5,2.0,14.5,222.5,485.39,400.24
2016,11,9,8,30,642.0,70.0,2.0,15.0,265.0,544.25,446.87
2016,11,9,8,45,679.5,73.5,2.05,15.5,305.5,593.32,484.41
2016,11,9,9,0,717.0,77.0,2.1,16.0,346.0,642.05,519.65
2016,11,9,9,15,740.5,80.5,2.2,16.5,381.5,675.4,542.87
2016,11,9,9,30,764.0,84.0,2.3,17.0,417.0,711.22,567.63
2016,11,9,9,45,791.0,83.0,2.4,18.0,449.5,742.3,587.45
2016,11,9,10,0,818.0,82.0,2.5,19.0,482.0,770.93,605.24
2016,11,9,10,15,829.0,83.5,2.45,19.5,505.5,786.91,614.0
2016,11,9,10,30,840.0,85.0,2.4,20.0,529.0,799.73,620.6
2016,11,9,10,45,848.5,85.5,2.4,20.5,546.0,806.02,623.02
2016,11,9,11,0,857.0,86.0,2.4,21.0,563.0,808.91,623.24
2016,11,9,11,15,860.5,86.5,2.35,21.5,572.0,804.33,618.02
2016,11,9,11,30,864.0,87.0,2.3,22.0,581.0,796.31,610.63
2016,11,9,11,45,864.5,87.0,2.25,22.5,582.5,781.97,599.02
2016,11,9,12,0,865.0,87.0,2.2,23.0,584.0,764.34,585.32
2016,11,9,12,15,862.5,86.5,2.1,23.0,577.5,740.74,568.35
2016,11,9,12,30,860.0,86.0,2.0,23.0,571.0,714.18,549.39
2016,11,9,12,45,860.5,83.0,1.95,23.5,558.5,684.02,526.96
2016,11,9,13,0,861.0,80.0,1.9,24.0,546.0,647.92,499.19
2016,11,9,13,15,851.5,79.0,1.75,24.0,524.5,611.4,470.8
2016,11,9,13,30,842.0,78.0,1.6,24.0,503.0,569.92,438.37
2016,11,9,13,45,827.5,76.5,1.5,24.0,475.0,523.64,402.04
2016,11,9,14,0,813.0,75.0,1.4,24.0,447.0,476.4,364.13
2016,11,9,14,15,793.5,72.5,1.3,24.0,413.0,425.26,322.38
2016,11,9,14,30,774.0,70.0,1.2,24.0,379.0,374.22,279.65
2016,11,9,14,45,745.0,67.0,1.15,24.0,340.5,319.87,233.69
2016,11,9,15,0,716.0,64.0,1.1,24.0,302.0,267.2,188.29
2016,11,9,15,15,676.0,60.0,1.0,23.5,259.5,213.06,142.23
2016,11,9,15,30,636.0,56.0,0.9,23.0,217.0,160.87,98.74
2016,11,9,15,45,574.0,50.0,0.8,22.5,174.0,109.51,59.8
2016,11,9,16,0,512.0,44.0,0.7,22.0,131.0,64.86,31.86
2016,11,9,16,15,412.5,35.0,0.75,21.0,90.5,27.35,17.34
2016,11,9,16,30,313.0,26.0,0.8,20.0,50.0,21.05,9.33
2016,11,9,16,45,156.5,13.0,0.9,19.5,25.0,12.39,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,79.0,8.0,1.05,11.5,11.0,7.63,0.0
2016,11,10,7,0,158.0,16.0,1.0,12.0,22.0,83.69,0.0
2016,11,10,7,15,280.5,28.0,1.2,12.5,57.5,196.45,139.02
2016,11,10,7,30,403.0,40.0,1.4,13.0,93.0,286.28,228.64
2016,11,10,7,45,479.0,48.0,1.6,14.0,135.0,355.52,289.72
2016,11,10,8,0,555.0,56.0,1.8,15.0,177.0,429.5,352.07
2016,11,10,8,15,604.0,61.5,1.8,15.5,219.5,487.13,399.36
2016,11,10,8,30,653.0,67.0,1.8,16.0,262.0,546.14,445.83
2016,11,10,8,45,634.5,77.5,1.8,16.5,289.0,564.83,459.25
2016,11,10,9,0,616.0,88.0,1.8,17.0,316.0,580.09,469.54
2016,11,10,9,15,697.5,79.0,1.75,17.5,361.5,643.14,514.82
2016,11,10,9,30,779.0,70.0,1.7,18.0,407.0,703.67,556.32
2016,11,10,9,45,454.0,142.5,1.65,18.5,342.5,543.77,433.19
2016,11,10,10,0,129.0,215.0,1.6,19.0,278.0,348.48,276.54
2016,11,10,10,15,107.0,223.0,1.5,19.5,277.0,326.04,258.55
2016,11,10,10,30,85.0,231.0,1.4,20.0,276.0,315.52,248.79
2016,11,10,10,45,234.5,226.0,1.35,20.5,354.0,453.13,356.13
2016,11,10,11,0,384.0,221.0,1.3,21.0,432.0,564.46,438.81
2016,11,10,11,15,313.5,238.5,1.15,21.0,413.0,522.83,404.52
2016,11,10,11,30,243.0,256.0,1.0,21.0,394.0,469.52,363.14
2016,11,10,11,45,241.5,257.0,0.9,21.5,394.5,463.4,357.53
2016,11,10,12,0,240.0,258.0,0.8,22.0,395.0,456.47,350.98
2016,11,10,12,15,544.0,172.5,0.75,22.0,478.5,597.7,458.06
2016,11,10,12,30,848.0,87.0,0.7,22.0,562.0,704.84,534.29
2016,11,10,12,45,841.5,86.0,0.7,22.5,547.5,672.59,509.52
2016,11,10,13,0,835.0,85.0,0.7,23.0,533.0,637.95,483.78
2016,11,10,13,15,751.0,101.5,0.65,23.0,492.5,573.83,436.42
2016,11,10,13,30,667.0,118.0,0.6,23.0,452.0,511.95,390.26
2016,11,10,13,45,618.5,123.5,0.6,23.0,419.5,461.47,352.29
2016,11,10,14,0,570.0,129.0,0.6,23.0,387.0,413.2,315.07
2016,11,10,14,15,481.5,134.5,0.6,23.0,341.5,347.93,264.76
2016,11,10,14,30,393.0,140.0,0.6,23.0,296.0,292.66,221.62
2016,11,10,14,45,375.0,128.5,0.65,23.0,265.0,252.47,188.91
2016,11,10,15,0,357.0,117.0,0.7,23.0,234.0,213.65,156.6
2016,11,10,15,15,479.0,87.5,0.65,22.5,221.5,191.15,132.14
2016,11,10,15,30,601.0,58.0,0.6,22.0,209.0,156.07,96.53
2016,11,10,15,45,538.0,51.5,0.6,21.5,166.5,106.25,58.88
2016,11,10,16,0,475.0,45.0,0.6,21.0,124.0,63.29,32.0
2016,11,10,16,15,374.5,35.0,0.7,20.5,85.0,27.46,17.4
2016,11,10,16,30,274.0,25.0,0.8,20.0,46.0,20.2,8.18
2016,11,10,16,45,137.0,12.5,0.9,19.5,23.0,11.91,0.0
2016,11,10,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,11,11,7,0,0.0,20.0,0.9,13.0,20.0,19.06,0.0
2016,11,11,7,15,200.5,29.0,0.95,13.5,55.0,157.05,106.88
2016,11,11,7,30,401.0,38.0,1.0,14.0,90.0,282.03,223.3
2016,11,11,7,45,481.0,45.5,1.05,15.0,132.0,352.44,284.48
2016,11,11,8,0,561.0,53.0,1.1,16.0,174.0,427.96,346.94
2016,11,11,8,15,611.0,58.5,1.05,16.5,216.5,486.2,393.64
2016,11,11,8,30,661.0,64.0,1.0,17.0,259.0,545.92,439.37
2016,11,11,8,45,671.5,68.5,0.95,17.5,291.0,577.62,462.05
2016,11,11,9,0,682.0,73.0,0.9,18.0,323.0,607.57,481.94
2016,11,11,9,15,697.0,78.5,1.0,18.5,356.0,640.23,504.65
2016,11,11,9,30,712.0,84.0,1.1,19.0,389.0,670.9,525.51
2016,11,11,9,45,699.0,95.0,1.25,20.0,412.0,684.23,533.21
2016,11,11,10,0,686.0,106.0,1.4,21.0,435.0,694.16,538.55
2016,11,11,10,15,692.5,110.5,1.5,21.5,457.0,708.77,547.81
2016,11,11,10,30,699.0,115.0,1.6,22.0,479.0,720.61,555.08
2016,11,11,10,45,523.0,170.5,1.7,22.5,448.0,634.57,490.8
2016,11,11,11,0,347.0,226.0,1.8,23.0,417.0,539.72,417.97
2016,11,11,11,15,289.5,240.5,1.9,23.0,401.5,505.43,392.08
2016,11,11,11,30,232.0,255.0,2.0,23.0,386.0,459.42,356.98
2016,11,11,11,45,237.0,255.0,2.15,23.5,389.0,457.35,355.29
2016,11,11,12,0,242.0,255.0,2.3,24.0,392.0,454.3,352.6
2016,11,11,12,15,179.0,254.5,2.35,24.0,355.0,400.14,310.7
2016,11,11,12,30,116.0,254.0,2.4,24.0,318.0,339.71,263.9
2016,11,11,12,45,103.0,245.5,2.45,24.0,301.5,316.84,246.48
2016,11,11,13,0,90.0,237.0,2.5,24.0,285.0,294.69,229.38
2016,11,11,13,15,194.0,222.5,2.55,24.0,320.5,344.25,269.15
2016,11,11,13,30,298.0,208.0,2.6,24.0,356.0,384.49,300.41
2016,11,11,13,45,273.0,199.0,2.65,24.0,328.5,347.13,270.9
2016,11,11,14,0,248.0,190.0,2.7,24.0,301.0,311.34,242.6
2016,11,11,14,15,319.0,164.5,2.7,23.5,296.5,302.47,234.99
2016,11,11,14,30,390.0,139.0,2.7,23.0,292.0,290.0,223.11
2016,11,11,14,45,364.0,129.5,2.75,22.5,261.0,249.29,189.31
2016,11,11,15,0,338.0,120.0,2.8,22.0,230.0,208.89,155.46
2016,11,11,15,15,315.5,105.5,2.75,21.0,197.0,169.58,122.51
2016,11,11,15,30,293.0,91.0,2.7,20.0,164.0,132.54,91.74
2016,11,11,15,45,257.5,75.0,2.65,19.5,130.0,95.17,62.39
2016,11,11,16,0,222.0,59.0,2.6,19.0,96.0,61.01,38.07
2016,11,11,16,15,162.5,43.0,2.4,18.5,65.0,34.85,23.69
2016,11,11,16,30,103.0,27.0,2.2,18.0,34.0,22.28,9.01
2016,11,11,16,45,51.5,13.5,2.05,17.5,17.0,12.87,0.0
2016,11,11,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.9,12.5,9.5,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.9,13.0,19.0,78.88,0.0
2016,11,12,7,15,286.0,25.0,1.0,13.5,54.0,191.63,125.89
2016,11,12,7,30,419.0,36.0,1.1,14.0,89.0,288.11,227.21
2016,11,12,7,45,497.5,43.5,1.2,14.5,131.0,358.0,289.38
2016,11,12,8,0,576.0,51.0,1.3,15.0,173.0,432.97,352.67
2016,11,12,8,15,625.0,56.0,1.25,15.5,215.0,490.25,399.19
2016,11,12,8,30,674.0,61.0,1.2,16.0,257.0,548.93,444.7
2016,11,12,8,45,708.5,64.5,1.2,16.5,297.0,592.57,476.98
2016,11,12,9,0,743.0,68.0,1.2,17.0,337.0,639.84,510.14
2016,11,12,9,15,766.0,70.5,1.15,17.5,372.5,676.25,533.93
2016,11,12,9,30,789.0,73.0,1.1,18.0,408.0,710.74,555.77
2016,11,12,9,45,811.0,73.0,1.05,18.5,439.0,739.14,572.8
2016,11,12,10,0,833.0,73.0,1.0,19.0,470.0,764.98,587.78
2016,11,12,10,15,843.5,74.5,1.0,19.5,493.5,780.68,596.26
2016,11,12,10,30,854.0,76.0,1.0,20.0,517.0,786.69,598.24
2016,11,12,10,45,862.0,76.5,1.0,20.5,534.0,792.8,600.51
2016,11,12,11,0,870.0,77.0,1.0,21.0,551.0,795.55,600.61
2016,11,12,11,15,873.5,77.5,1.05,21.5,560.0,791.29,596.81
2016,11,12,11,30,877.0,78.0,1.1,22.0,569.0,783.63,590.91
2016,11,12,11,45,877.0,78.5,1.2,22.5,570.5,769.88,581.61
2016,11,12,12,0,877.0,79.0,1.3,23.0,572.0,752.87,570.13
2016,11,12,12,15,634.5,149.0,1.4,23.0,503.5,640.37,490.61
2016,11,12,12,30,392.0,219.0,1.5,23.0,435.0,512.52,395.5
2016,11,12,12,45,623.0,149.0,1.6,23.0,483.0,591.99,458.07
2016,11,12,13,0,854.0,79.0,1.7,23.0,531.0,639.94,494.89
2016,11,12,13,15,845.0,78.0,1.7,23.0,510.0,601.16,464.99
2016,11,12,13,30,836.0,77.0,1.7,23.0,489.0,560.51,433.74
2016,11,12,13,45,822.0,75.0,1.75,23.0,461.5,514.52,397.96
2016,11,12,14,0,808.0,73.0,1.8,23.0,434.0,467.56,360.38
2016,11,12,14,15,788.5,71.0,1.8,22.5,401.0,417.53,319.81
2016,11,12,14,30,769.0,69.0,1.8,22.0,368.0,367.58,277.99
2016,11,12,14,45,741.0,65.5,1.85,22.0,329.5,313.68,231.68
2016,11,12,15,0,713.0,62.0,1.9,22.0,291.0,261.36,185.83
2016,11,12,15,15,672.0,58.0,1.75,21.5,249.5,207.56,139.34
2016,11,12,15,30,631.0,54.0,1.6,21.0,208.0,155.87,95.8
2016,11,12,15,45,566.5,48.0,1.45,20.5,165.5,104.96,57.09
2016,11,12,16,0,502.0,42.0,1.3,20.0,123.0,60.99,29.82
2016,11,12,16,15,395.5,33.0,1.3,19.0,83.5,25.89,16.07
2016,11,12,16,30,289.0,24.0,1.3,18.0,44.0,19.5,6.5
2016,11,12,16,45,144.5,12.0,1.35,17.0,22.0,11.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,11.5,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.5,12.0,17.0,69.04,0.0
2016,11,13,7,15,265.0,25.0,0.5,12.0,51.0,179.58,112.3
2016,11,13,7,30,397.0,37.0,0.5,12.0,85.0,276.71,217.78
2016,11,13,7,45,472.5,45.5,0.5,12.5,126.5,345.16,278.39
2016,11,13,8,0,548.0,54.0,0.5,13.0,168.0,418.46,339.47
2016,11,13,8,15,599.0,59.5,0.7,13.0,210.0,476.65,388.62
2016,11,13,8,30,650.0,65.0,0.9,13.0,252.0,536.36,437.57
2016,11,13,8,45,685.0,69.0,1.1,13.5,292.0,584.05,475.16
2016,11,13,9,0,720.0,73.0,1.3,14.0,332.0,631.3,510.5
2016,11,13,9,15,744.0,76.0,1.2,14.5,367.5,664.38,531.9
2016,11,13,9,30,768.0,79.0,1.1,15.0,403.0,699.8,554.4
2016,11,13,9,45,788.5,80.5,1.05,16.0,433.5,728.57,570.96
2016,11,13,10,0,809.0,82.0,1.0,17.0,464.0,754.81,585.38
2016,11,13,10,15,820.5,83.5,0.95,17.5,487.5,771.09,593.72
2016,11,13,10,30,832.0,85.0,0.9,18.0,511.0,784.26,599.97
2016,11,13,10,45,839.5,86.0,0.9,19.0,528.0,790.38,601.05
2016,11,13,11,0,847.0,87.0,0.9,20.0,545.0,793.15,600.04
2016,11,13,11,15,851.0,87.5,1.0,20.0,554.0,789.16,598.29
2016,11,13,11,30,855.0,88.0,1.1,20.0,563.0,781.78,594.35
2016,11,13,11,45,855.0,88.5,1.25,20.5,564.5,767.95,585.51
2016,11,13,12,0,855.0,89.0,1.4,21.0,566.0,750.91,574.38
2016,11,13,12,15,852.5,88.5,1.45,21.0,560.0,727.77,559.03
2016,11,13,12,30,850.0,88.0,1.5,21.0,554.0,701.71,541.63
2016,11,13,12,45,853.5,84.0,1.55,21.5,542.5,672.97,520.46
2016,11,13,13,0,857.0,80.0,1.6,22.0,531.0,641.25,496.35
2016,11,13,13,15,848.0,79.0,1.5,22.0,510.0,602.44,466.43
2016,11,13,13,30,839.0,78.0,1.4,22.0,489.0,561.75,434.58
2016,11,13,13,45,826.0,76.0,1.35,22.0,462.0,516.24,398.77
2016,11,13,14,0,813.0,74.0,1.3,22.0,435.0,469.67,361.23
2016,11,13,14,15,793.5,71.5,1.25,22.0,401.5,418.98,319.59
2016,11,13,14,30,774.0,69.0,1.2,22.0,368.0,368.36,276.89
2016,11,13,14,45,745.5,66.0,1.15,22.0,329.5,314.66,230.94
2016,11,13,15,0,717.0,63.0,1.1,22.0,291.0,262.56,185.55
2016,11,13,15,15,676.0,58.5,0.95,21.5,249.0,208.16,138.93
2016,11,13,15,30,635.0,54.0,0.8,21.0,207.0,155.89,95.22
2016,11,13,15,45,571.0,47.5,0.65,20.5,164.5,104.45,56.37
2016,11,13,16,0,507.0,41.0,0.5,20.0,122.0,59.91,28.91
2016,11,13,16,15,400.0,32.0,0.55,19.0,82.5,25.09,15.34
2016,11,13,16,30,293.0,23.0,0.6,18.0,43.0,18.65,5.22
2016,11,13,16,45,146.5,11.5,0.65,17.5,21.5,10.96,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,68.0,6.0,1.0,10.0,8.0,0.0,0.0
2016,11,14,7,0,136.0,12.0,1.0,10.0,16.0,69.04,0.0
2016,11,14,7,15,272.5,23.5,1.0,10.5,50.0,179.55,105.71
2016,11,14,7,30,409.0,35.0,1.0,11.0,84.0,279.69,221.03
2016,11,14,7,45,487.0,43.0,1.05,12.0,125.5,349.02,283.53
2016,11,14,8,0,565.0,51.0,1.1,13.0,167.0,423.44,346.27
2016,11,14,8,15,616.0,56.5,1.0,13.5,209.5,481.96,393.86
2016,11,14,8,30,667.0,62.0,0.9,14.0,252.0,542.04,440.27
2016,11,14,8,45,699.5,66.5,0.85,14.5,291.5,589.01,475.0
2016,11,14,9,0,732.0,71.0,0.8,15.0,331.0,631.38,503.98
2016,11,14,9,15,755.5,74.0,0.8,15.5,366.5,668.47,528.76
2016,11,14,9,30,779.0,77.0,0.8,16.0,402.0,703.67,551.63
2016,11,14,9,45,799.0,78.5,0.8,16.5,433.0,732.17,569.33
2016,11,14,10,0,819.0,80.0,0.8,17.0,464.0,758.1,585.04
2016,11,14,10,15,830.5,81.5,0.8,17.5,487.5,774.46,594.01
2016,11,14,10,30,842.0,83.0,0.8,18.0,511.0,787.68,600.95
2016,11,14,10,45,848.0,84.5,0.8,18.5,527.5,793.24,602.74
2016,11,14,11,0,854.0,86.0,0.8,19.0,544.0,795.42,602.46
2016,11,14,11,15,858.0,87.0,0.75,19.5,553.5,792.0,597.79
2016,11,14,11,30,862.0,88.0,0.7,20.0,563.0,785.18,591.04
2016,11,14,11,45,862.5,88.0,0.7,20.5,564.5,771.11,580.39
2016,11,14,12,0,863.0,88.0,0.7,21.0,566.0,753.79,567.76
2016,11,14,12,15,860.5,87.5,0.6,21.0,560.0,730.55,550.83
2016,11,14,12,30,858.0,87.0,0.5,21.0,554.0,704.37,532.04
2016,11,14,12,45,856.5,84.5,0.4,21.5,541.5,673.81,508.5
2016,11,14,13,0,855.0,82.0,0.3,22.0,529.0,640.55,482.57
2016,11,14,13,15,845.5,81.0,0.3,22.0,508.0,601.58,454.44
2016,11,14,13,30,836.0,80.0,0.3,22.0,487.0,560.76,424.32
2016,11,14,13,45,823.5,77.5,0.35,22.5,459.5,515.18,389.7
2016,11,14,14,0,811.0,75.0,0.4,23.0,432.0,468.51,353.25
2016,11,14,14,15,791.5,72.5,0.5,22.5,398.5,418.0,314.39
2016,11,14,14,30,772.0,70.0,0.6,22.0,365.0,367.57,273.9
2016,11,14,14,45,742.5,67.0,0.75,22.0,326.5,313.75,229.1
2016,11,14,15,0,713.0,64.0,0.9,22.0,288.0,261.63,184.46
2016,11,14,15,15,671.0,59.5,0.85,21.0,246.5,206.07,137.5
2016,11,14,15,30,629.0,55.0,0.8,20.0,205.0,155.27,95.29
2016,11,14,15,45,562.5,48.5,0.8,19.5,162.0,104.01,56.65
2016,11,14,16,0,496.0,42.0,0.8,19.0,119.0,59.94,29.52
2016,11,14,16,15,388.0,32.5,0.9,18.0,80.0,25.67,15.81
2016,11,14,16,30,280.0,23.0,1.0,17.0,41.0,18.76,4.44
2016,11,14,16,45,140.0,11.5,1.1,16.5,20.5,10.96,0.0
2016,11,14,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,45,94.5,5.5,1.4,8.5,7.5,0.0,0.0
2016,11,15,7,0,189.0,11.0,1.4,9.0,15.0,90.09,0.0
2016,11,15,7,15,331.0,20.5,1.75,10.0,49.5,196.36,105.99
2016,11,15,7,30,473.0,30.0,2.1,11.0,84.0,299.36,236.8
2016,11,15,7,45,548.0,36.0,2.5,12.0,125.5,367.73,301.11
2016,11,15,8,0,623.0,42.0,2.9,13.0,167.0,440.35,364.66
2016,11,15,8,15,669.0,46.0,2.95,13.5,209.0,496.07,412.41
2016,11,15,8,30,715.0,50.0,3.0,14.0,251.0,552.74,458.97
2016,11,15,8,45,745.5,53.0,3.05,14.5,290.0,597.95,493.93
2016,11,15,9,0,776.0,56.0,3.1,15.0,329.0,642.29,526.76
2016,11,15,9,15,797.0,58.5,3.2,15.5,364.0,677.71,552.15
2016,11,15,9,30,818.0,61.0,3.3,16.0,399.0,704.69,570.75
2016,11,15,9,45,807.0,70.5,3.4,16.5,424.5,726.38,585.17
2016,11,15,10,0,796.0,80.0,3.5,17.0,450.0,737.89,591.95
2016,11,15,10,15,807.0,81.5,3.55,17.0,473.0,753.67,602.88
2016,11,15,10,30,818.0,83.0,3.6,17.0,496.0,766.41,611.58
2016,11,15,10,45,820.0,85.5,3.7,17.5,511.0,769.98,612.72
2016,11,15,11,0,822.0,88.0,3.8,18.0,526.0,770.29,611.63
2016,11,15,11,15,825.5,89.0,3.9,18.0,535.0,766.75,609.01
2016,11,15,11,30,829.0,90.0,4.0,18.0,544.0,759.92,604.12
2016,11,15,11,45,827.5,90.5,4.15,18.5,545.0,745.44,592.77
2016,11,15,12,0,826.0,91.0,4.3,19.0,546.0,727.9,579.25
2016,11,15,12,15,419.0,141.0,4.4,19.0,371.5,467.46,377.56
2016,11,15,12,30,12.0,191.0,4.5,19.0,197.0,192.17,151.65
2016,11,15,12,45,157.0,205.0,4.6,19.0,286.5,317.21,255.39
2016,11,15,13,0,302.0,219.0,4.7,19.0,376.0,424.45,341.41
2016,11,15,13,15,187.0,213.5,4.7,18.5,309.5,329.94,265.37
2016,11,15,13,30,72.0,208.0,4.7,18.0,243.0,245.28,196.67
2016,11,15,13,45,70.5,196.5,4.75,18.0,229.0,228.63,183.37
2016,11,15,14,0,69.0,185.0,4.8,18.0,215.0,212.11,169.95
2016,11,15,14,15,34.5,139.0,4.7,17.5,154.0,147.77,117.59
2016,11,15,14,30,0.0,93.0,4.6,17.0,93.0,86.73,67.47
2016,11,15,14,45,0.0,83.5,4.55,17.0,83.5,77.74,60.07
2016,11,15,15,0,0.0,74.0,4.5,17.0,74.0,68.79,52.61
2016,11,15,15,15,0.0,63.0,4.3,16.5,63.0,58.52,44.02
2016,11,15,15,30,0.0,52.0,4.1,16.0,52.0,48.31,35.36
2016,11,15,15,45,0.0,41.0,3.9,15.5,41.0,38.09,26.55
2016,11,15,16,0,0.0,30.0,3.7,15.0,30.0,27.85,17.63
2016,11,15,16,15,0.0,20.0,3.55,14.5,20.0,18.55,9.99
2016,11,15,16,30,0.0,10.0,3.4,14.0,10.0,9.26,0.0
2016,11,15,16,45,0.0,5.0,3.25,13.5,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,60.0,5.5,1.75,6.5,7.0,0.0,0.0
2016,11,16,7,0,120.0,11.0,1.8,7.0,14.0,60.75,0.0
2016,11,16,7,15,271.5,22.5,2.15,7.5,48.0,174.04,82.8
2016,11,16,7,30,423.0,34.0,2.5,8.0,82.0,283.52,225.66
2016,11,16,7,45,514.0,41.5,2.85,9.0,125.0,359.5,297.34
2016,11,16,8,0,605.0,49.0,3.2,10.0,168.0,441.49,369.3
2016,11,16,8,15,657.0,54.0,3.35,10.5,211.5,496.07,417.19
2016,11,16,8,30,709.0,59.0,3.5,11.0,255.0,557.73,468.77
2016,11,16,8,45,749.5,61.0,3.7,11.5,296.5,608.67,509.84
2016,11,16,9,0,790.0,63.0,3.9,12.0,338.0,659.06,548.41
2016,11,16,9,15,813.0,65.5,3.95,12.5,374.5,696.28,575.4
2016,11,16,9,30,836.0,68.0,4.0,13.0,411.0,731.46,600.32
2016,11,16,9,45,852.5,70.0,4.05,13.5,441.5,758.66,618.79
2016,11,16,10,0,869.0,72.0,4.1,14.0,472.0,783.05,634.99
2016,11,16,10,15,880.0,73.0,4.05,14.0,496.5,792.33,640.6
2016,11,16,10,30,891.0,74.0,4.0,14.0,521.0,804.89,648.81
2016,11,16,10,45,897.5,75.0,3.95,14.5,538.0,810.51,650.72
2016,11,16,11,0,904.0,76.0,3.9,15.0,555.0,812.66,650.23
2016,11,16,11,15,907.5,76.5,3.85,15.0,564.0,808.32,646.34
2016,11,16,11,30,911.0,77.0,3.8,15.0,573.0,800.47,640.06
2016,11,16,11,45,911.0,77.5,3.8,15.0,574.5,786.45,629.62
2016,11,16,12,0,911.0,78.0,3.8,15.0,576.0,769.07,616.84
2016,11,16,12,15,908.5,77.5,3.75,15.0,570.0,745.44,599.32
2016,11,16,12,30,906.0,77.0,3.7,15.0,564.0,718.76,579.58
2016,11,16,12,45,898.5,77.0,3.7,15.0,550.0,686.37,555.13
2016,11,16,13,0,891.0,77.0,3.7,15.0,536.0,651.48,527.44
2016,11,16,13,15,882.0,75.5,3.65,15.0,514.5,611.74,495.38
2016,11,16,13,30,873.0,74.0,3.6,15.0,493.0,572.11,462.68
2016,11,16,13,45,855.5,73.5,3.6,15.0,464.5,524.85,423.4
2016,11,16,14,0,838.0,73.0,3.6,15.0,436.0,476.78,382.5
2016,11,16,14,15,818.0,70.5,3.55,14.5,402.0,425.05,338.23
2016,11,16,14,30,798.0,68.0,3.5,14.0,368.0,373.38,292.74
2016,11,16,14,45,765.0,65.5,3.45,14.0,328.5,317.86,242.77
2016,11,16,15,0,732.0,63.0,3.4,14.0,289.0,264.33,193.91
2016,11,16,15,15,688.5,58.5,3.0,13.5,247.0,208.92,144.28
2016,11,16,15,30,645.0,54.0,2.6,13.0,205.0,155.9,98.22
2016,11,16,15,45,570.5,48.0,2.25,12.5,161.0,103.62,57.8
2016,11,16,16,0,496.0,42.0,1.9,12.0,117.0,59.39,30.2
2016,11,16,16,15,382.0,32.0,1.8,11.0,78.0,25.43,15.96
2016,11,16,16,30,268.0,22.0,1.7,10.0,39.0,17.99,2.23
2016,11,16,16,45,134.0,11.0,1.65,9.5,19.5,10.48,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,16.0,1.45,4.5,39.0,138.2,53.73
2016,11,17,7,30,430.0,32.0,1.8,5.0,78.0,283.83,226.34
2016,11,17,7,45,520.5,38.5,2.15,5.5,120.5,358.07,298.43
2016,11,17,8,0,611.0,45.0,2.5,6.0,163.0,433.22,366.44
2016,11,17,8,15,662.5,50.0,2.6,6.5,206.5,493.19,419.05
2016,11,17,8,30,714.0,55.0,2.7,7.0,250.0,554.39,470.61
2016,11,17,8,45,751.5,57.5,2.85,8.0,291.0,603.75,509.72
2016,11,17,9,0,789.0,60.0,3.0,9.0,332.0,652.5,546.18
2016,11,17,9,15,812.5,62.5,2.95,9.5,368.0,689.99,573.03
2016,11,17,9,30,836.0,65.0,2.9,10.0,404.0,725.48,597.74
2016,11,17,9,45,855.5,66.0,2.9,10.5,435.5,747.25,611.86
2016,11,17,10,0,875.0,67.0,2.9,11.0,467.0,772.71,628.67
2016,11,17,10,15,886.0,68.0,2.85,11.5,491.0,788.6,637.87
2016,11,17,10,30,897.0,69.0,2.8,12.0,515.0,801.26,644.74
2016,11,17,10,45,905.5,69.5,2.8,13.0,532.5,807.94,646.43
2016,11,17,11,0,914.0,70.0,2.8,14.0,550.0,811.14,645.72
2016,11,17,11,15,917.5,70.5,2.75,14.0,559.5,806.85,641.79
2016,11,17,11,30,921.0,71.0,2.7,14.0,569.0,799.02,635.51
2016,11,17,11,45,923.0,70.5,2.65,14.5,571.0,785.33,623.97
2016,11,17,12,0,925.0,70.0,2.6,15.0,573.0,768.19,610.14
2016,11,17,12,15,923.0,69.5,2.55,15.0,567.0,744.79,593.01
2016,11,17,12,30,921.0,69.0,2.5,15.0,561.0,718.26,573.67
2016,11,17,12,45,916.0,68.5,2.5,15.0,547.5,686.72,550.59
2016,11,17,13,0,911.0,68.0,2.5,15.0,534.0,652.49,523.86
2016,11,17,13,15,902.0,67.0,2.4,15.0,513.0,612.8,492.01
2016,11,17,13,30,893.0,66.0,2.3,15.0,492.0,571.09,457.97
2016,11,17,13,45,880.0,64.5,2.25,15.0,464.0,524.96,419.95
2016,11,17,14,0,867.0,63.0,2.2,15.0,436.0,477.6,379.96
2016,11,17,14,15,848.5,61.0,2.1,15.0,402.5,426.41,335.77
2016,11,17,14,30,830.0,59.0,2.0,15.0,369.0,375.16,290.4
2016,11,17,14,45,803.0,56.0,1.9,15.0,330.0,319.7,240.83
2016,11,17,15,0,776.0,53.0,1.8,15.0,291.0,265.56,191.65
2016,11,17,15,15,735.5,49.5,1.55,14.0,249.0,209.64,142.06
2016,11,17,15,30,695.0,46.0,1.3,13.0,207.0,157.16,96.71
2016,11,17,15,45,632.5,40.5,1.05,12.5,163.5,104.22,55.57
2016,11,17,16,0,570.0,35.0,0.8,12.0,120.0,57.93,26.97
2016,11,17,16,15,458.0,27.0,0.8,11.5,80.0,22.84,13.67
2016,11,17,16,30,346.0,19.0,0.8,11.0,40.0,16.6,0.47
2016,11,17,16,45,173.0,9.5,0.8,10.5,20.0,9.05,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,211.5,15.0,1.45,5.0,37.5,133.7,36.87
2016,11,18,7,30,423.0,30.0,1.7,6.0,75.0,277.01,218.26
2016,11,18,7,45,515.0,37.5,1.95,7.0,118.0,352.52,291.4
2016,11,18,8,0,607.0,45.0,2.2,8.0,161.0,429.13,359.4
2016,11,18,8,15,661.5,50.0,2.15,8.5,204.5,490.73,412.44
2016,11,18,8,30,716.0,55.0,2.1,9.0,248.0,553.74,464.3
2016,11,18,8,45,753.5,58.5,2.1,10.0,290.0,604.32,503.27
2016,11,18,9,0,791.0,62.0,2.1,11.0,332.0,654.3,539.31
2016,11,18,9,15,815.5,65.0,2.3,12.0,368.5,693.17,566.95
2016,11,18,9,30,840.0,68.0,2.5,13.0,405.0,730.07,592.54
2016,11,18,9,45,858.5,69.5,2.7,14.0,437.0,758.21,611.16
2016,11,18,10,0,877.0,71.0,2.9,15.0,469.0,783.58,627.53
2016,11,18,10,15,887.5,72.5,3.1,15.5,493.0,793.23,633.42
2016,11,18,10,30,898.0,74.0,3.3,16.0,517.0,806.07,641.81
2016,11,18,10,45,904.0,75.0,3.55,17.0,534.0,811.36,643.73
2016,11,18,11,0,910.0,76.0,3.8,18.0,551.0,813.17,643.19
2016,11,18,11,15,912.5,76.5,3.85,18.0,560.0,808.11,639.28
2016,11,18,11,30,915.0,77.0,3.9,18.0,569.0,799.55,632.99
2016,11,18,11,45,912.0,78.0,3.95,18.5,569.5,783.93,620.52
2016,11,18,12,0,909.0,79.0,4.0,19.0,570.0,765.04,605.82
2016,11,18,12,15,904.5,78.5,4.05,19.0,563.0,740.19,587.96
2016,11,18,12,30,900.0,78.0,4.1,19.0,556.0,712.38,567.94
