Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,892.0,77.5,4.2,19.5,541.0,679.46,542.32
2016,11,18,13,0,884.0,77.0,4.3,20.0,526.0,644.1,513.81
2016,11,18,13,15,873.5,76.0,4.25,19.5,505.0,607.06,484.99
2016,11,18,13,30,863.0,75.0,4.2,19.0,484.0,565.09,451.72
2016,11,18,13,45,846.5,73.5,4.2,19.0,455.5,517.89,412.82
2016,11,18,14,0,830.0,72.0,4.2,19.0,427.0,469.85,372.3
2016,11,18,14,15,810.0,69.5,3.95,18.5,393.5,418.72,328.69
2016,11,18,14,30,790.0,67.0,3.7,18.0,360.0,367.67,284.01
2016,11,18,14,45,760.0,64.0,3.5,18.0,321.5,313.25,235.42
2016,11,18,15,0,730.0,61.0,3.3,18.0,283.0,260.54,187.75
2016,11,18,15,15,687.0,56.5,2.9,17.0,241.0,205.58,139.5
2016,11,18,15,30,644.0,52.0,2.5,16.0,199.0,154.44,95.81
2016,11,18,15,45,576.5,45.5,2.1,15.0,156.5,101.29,55.04
2016,11,18,16,0,509.0,39.0,1.7,14.0,114.0,56.78,27.57
2016,11,18,16,15,391.0,29.5,1.65,13.0,75.0,23.29,13.82
2016,11,18,16,30,273.0,20.0,1.6,12.0,36.0,16.23,0.0
2016,11,18,16,45,136.5,10.0,1.6,11.5,18.0,9.53,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,3.75,10.0,6.0,5.55,0.0
2016,11,19,7,30,0.0,12.0,3.7,10.0,12.0,11.11,3.27
2016,11,19,7,45,0.0,19.0,3.65,10.5,19.0,17.61,9.26
2016,11,19,8,0,0.0,26.0,3.6,11.0,26.0,24.11,15.05
2016,11,19,8,15,0.0,33.0,3.55,11.0,33.0,30.63,20.84
2016,11,19,8,30,0.0,40.0,3.5,11.0,40.0,37.14,26.58
2016,11,19,8,45,0.0,47.0,3.45,11.5,47.0,43.66,32.18
2016,11,19,9,0,0.0,54.0,3.4,12.0,54.0,50.19,37.71
2016,11,19,9,15,0.0,30.0,3.5,12.5,30.0,27.84,18.38
2016,11,19,9,30,0.0,6.0,3.6,13.0,6.0,5.56,0.0
2016,11,19,9,45,0.0,18.0,3.7,13.5,18.0,16.7,8.68
2016,11,19,10,0,0.0,30.0,3.8,14.0,30.0,27.86,18.16
2016,11,19,10,15,0.0,24.5,3.8,14.0,24.5,22.75,13.77
2016,11,19,10,30,0.0,19.0,3.8,14.0,19.0,17.64,9.39
2016,11,19,10,45,0.0,55.0,3.85,14.5,55.0,51.15,37.72
2016,11,19,11,0,0.0,91.0,3.9,15.0,91.0,84.96,65.91
2016,11,19,11,15,97.0,167.0,3.9,15.0,218.5,255.88,209.56
2016,11,19,11,30,194.0,243.0,3.9,15.0,346.0,414.55,337.53
2016,11,19,11,45,123.5,235.5,3.9,15.5,301.5,347.82,281.65
2016,11,19,12,0,53.0,228.0,3.9,16.0,257.0,273.37,220.03
2016,11,19,12,15,26.5,124.5,3.85,16.0,139.0,141.11,112.53
2016,11,19,12,30,0.0,21.0,3.8,16.0,21.0,19.5,10.79
2016,11,19,12,45,0.0,29.5,3.8,16.0,29.5,27.41,17.49
2016,11,19,13,0,0.0,38.0,3.8,16.0,38.0,35.31,24.17
2016,11,19,13,15,0.0,35.5,3.75,16.0,35.5,32.98,22.24
2016,11,19,13,30,0.0,33.0,3.7,16.0,33.0,30.65,20.31
2016,11,19,13,45,0.0,32.5,3.65,16.0,32.5,30.18,19.95
2016,11,19,14,0,0.0,32.0,3.6,16.0,32.0,29.71,19.59
2016,11,19,14,15,0.0,28.0,3.45,15.5,28.0,25.99,16.51
2016,11,19,14,30,0.0,24.0,3.3,15.0,24.0,22.26,13.41
2016,11,19,14,45,0.0,21.5,3.15,15.0,21.5,19.94,11.44
2016,11,19,15,0,0.0,19.0,3.0,15.0,19.0,17.61,9.46
2016,11,19,15,15,0.0,16.0,2.65,14.5,16.0,14.82,7.08
2016,11,19,15,30,0.0,13.0,2.3,14.0,13.0,12.04,4.67
2016,11,19,15,45,0.0,10.0,2.0,14.0,10.0,9.26,2.22
2016,11,19,16,0,0.0,7.0,1.7,14.0,7.0,6.48,0.0
2016,11,19,16,15,0.0,4.5,1.6,13.5,4.5,4.16,0.0
2016,11,19,16,30,0.0,2.0,1.5,13.0,2.0,1.85,0.0
2016,11,19,16,45,0.0,1.0,1.45,13.0,1.0,0.95,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,179.5,15.5,1.3,10.5,33.0,117.27,0.0
2016,11,20,7,30,359.0,31.0,1.4,11.0,66.0,244.11,184.6
2016,11,20,7,45,443.0,39.5,1.5,11.5,105.0,313.62,253.67
2016,11,20,8,0,527.0,48.0,1.6,12.0,144.0,388.98,319.67
2016,11,20,8,15,583.0,53.5,1.7,12.0,185.5,448.34,371.26
2016,11,20,8,30,639.0,59.0,1.8,12.0,227.0,509.69,422.73
2016,11,20,8,45,521.0,85.0,1.95,12.5,236.0,479.55,398.31
2016,11,20,9,0,403.0,111.0,2.1,13.0,245.0,437.41,363.54
2016,11,20,9,15,291.5,139.0,2.0,13.0,241.5,386.12,320.55
2016,11,20,9,30,180.0,167.0,1.9,13.0,238.0,329.63,272.43
2016,11,20,9,45,150.5,181.0,1.85,13.5,243.5,324.46,266.76
2016,11,20,10,0,121.0,195.0,1.8,14.0,249.0,317.89,259.64
2016,11,20,10,15,154.0,205.5,1.75,14.0,278.0,354.56,289.15
2016,11,20,10,30,187.0,216.0,1.7,14.0,307.0,391.09,317.91
2016,11,20,10,45,136.5,222.0,1.65,14.5,290.0,356.1,287.83
2016,11,20,11,0,86.0,228.0,1.6,15.0,273.0,309.16,248.82
2016,11,20,11,15,51.5,212.0,1.65,15.0,239.0,261.05,209.86
2016,11,20,11,30,17.0,196.0,1.7,15.0,205.0,204.82,163.89
2016,11,20,11,45,26.5,206.5,1.8,15.0,220.5,222.11,178.27
2016,11,20,12,0,36.0,217.0,1.9,15.0,236.0,248.76,199.84
2016,11,20,12,15,27.5,207.0,1.9,15.0,221.5,221.0,177.28
2016,11,20,12,30,19.0,197.0,1.9,15.0,207.0,203.6,163.16
2016,11,20,12,45,9.5,175.5,1.95,15.0,180.5,174.5,139.51
2016,11,20,13,0,0.0,154.0,2.0,15.0,154.0,146.47,116.59
2016,11,20,13,15,0.0,140.5,1.9,14.5,140.5,132.97,105.88
2016,11,20,13,30,0.0,127.0,1.8,14.0,127.0,119.66,95.22
2016,11,20,13,45,0.0,91.5,1.75,14.0,91.5,85.42,66.8
2016,11,20,14,0,0.0,56.0,1.7,14.0,56.0,52.06,38.8
2016,11,20,14,15,0.0,39.5,1.5,14.0,39.5,36.68,25.8
2016,11,20,14,30,0.0,23.0,1.3,14.0,23.0,21.33,12.71
2016,11,20,14,45,0.0,20.5,1.15,14.0,20.5,19.01,10.74
2016,11,20,15,0,0.0,18.0,1.0,14.0,18.0,16.68,8.75
2016,11,20,15,15,0.0,15.0,0.85,13.5,15.0,13.9,6.36
2016,11,20,15,30,0.0,12.0,0.7,13.0,12.0,11.11,3.94
2016,11,20,15,45,0.0,9.5,0.55,13.0,9.5,8.79,1.88
2016,11,20,16,0,0.0,7.0,0.4,13.0,7.0,6.48,0.0
2016,11,20,16,15,0.0,4.5,0.35,12.5,4.5,4.16,0.0
2016,11,20,16,30,0.0,2.0,0.3,12.0,2.0,1.85,0.0
2016,11,20,16,45,0.0,1.0,0.3,12.0,1.0,0.95,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.5,15.5,1.25,7.5,31.0,109.23,0.0
2016,11,21,7,30,329.0,31.0,1.4,8.0,62.0,228.28,172.08
2016,11,21,7,45,425.5,39.5,1.55,9.0,102.0,303.09,247.03
2016,11,21,8,0,522.0,48.0,1.7,10.0,142.0,384.74,318.46
2016,11,21,8,15,580.0,54.0,1.8,10.5,183.5,445.66,371.16
2016,11,21,8,30,638.0,60.0,1.9,11.0,225.0,508.71,423.66
2016,11,21,8,45,684.0,62.5,2.0,11.5,265.5,560.71,465.74
2016,11,21,9,0,730.0,65.0,2.1,12.0,306.0,609.09,503.14
2016,11,21,9,15,755.5,68.0,2.15,12.0,341.5,647.24,531.79
2016,11,21,9,30,781.0,71.0,2.2,12.0,377.0,683.64,558.65
2016,11,21,9,45,558.5,122.5,2.25,12.5,350.0,586.66,481.61
2016,11,21,10,0,336.0,174.0,2.3,13.0,323.0,469.46,385.63
2016,11,21,10,15,313.0,188.0,2.3,13.5,333.0,468.98,384.04
2016,11,21,10,30,290.0,202.0,2.3,14.0,343.0,466.8,380.4
2016,11,21,10,45,311.0,206.5,2.3,14.5,362.0,486.23,394.67
2016,11,21,11,0,332.0,211.0,2.3,15.0,381.0,504.41,407.71
2016,11,21,11,15,364.5,208.5,2.3,15.0,398.0,521.82,421.21
2016,11,21,11,30,397.0,206.0,2.3,15.0,415.0,537.39,433.22
2016,11,21,11,45,400.5,206.0,2.3,15.0,418.0,531.95,428.63
2016,11,21,12,0,404.0,206.0,2.3,15.0,421.0,524.92,422.96
2016,11,21,12,15,397.5,207.0,2.25,15.0,416.5,510.35,411.16
2016,11,21,12,30,391.0,208.0,2.2,15.0,412.0,494.64,398.48
2016,11,21,12,45,624.0,143.5,2.2,15.5,459.5,577.09,463.68
2016,11,21,13,0,857.0,79.0,2.2,16.0,507.0,628.73,502.98
2016,11,21,13,15,847.5,77.5,2.15,16.0,486.5,589.87,471.48
2016,11,21,13,30,838.0,76.0,2.1,16.0,466.0,549.18,438.61
2016,11,21,13,45,823.5,74.5,2.1,16.0,439.0,504.34,401.94
2016,11,21,14,0,809.0,73.0,2.1,16.0,412.0,458.53,363.54
2016,11,21,14,15,788.0,70.5,2.0,15.5,379.5,408.25,320.99
2016,11,21,14,30,767.0,68.0,1.9,15.0,347.0,358.18,277.43
2016,11,21,14,45,736.0,64.5,1.8,15.0,309.0,304.4,229.62
2016,11,21,15,0,705.0,61.0,1.7,15.0,271.0,252.46,182.79
2016,11,21,15,15,660.0,56.5,1.45,14.5,230.0,198.72,135.38
2016,11,21,15,30,615.0,52.0,1.2,14.0,189.0,147.64,91.72
2016,11,21,15,45,543.0,45.5,1.0,13.5,147.0,97.34,53.39
2016,11,21,16,0,471.0,39.0,0.8,13.0,105.0,54.78,27.17
2016,11,21,16,15,349.5,29.5,0.85,12.5,68.0,23.52,13.75
2016,11,21,16,30,228.0,20.0,0.9,12.0,31.0,16.46,0.0
2016,11,21,16,45,114.0,10.0,0.95,11.5,15.5,9.53,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,15.5,1.05,6.5,29.5,103.26,0.0
2016,11,22,7,30,308.0,31.0,1.1,7.0,59.0,216.96,161.08
2016,11,22,7,45,403.0,40.5,1.2,8.0,98.5,291.02,236.96
2016,11,22,8,0,498.0,50.0,1.3,9.0,138.0,371.93,307.78
2016,11,22,8,15,557.0,56.5,1.3,9.5,179.5,433.24,360.42
2016,11,22,8,30,616.0,63.0,1.3,10.0,221.0,496.74,412.7
2016,11,22,8,45,656.0,67.5,1.35,10.5,260.0,546.66,452.64
2016,11,22,9,0,696.0,72.0,1.4,11.0,299.0,596.52,491.18
2016,11,22,9,15,704.0,73.0,1.4,11.5,324.5,618.38,506.09
2016,11,22,9,30,712.0,74.0,1.4,12.0,350.0,634.36,516.31
2016,11,22,9,45,641.0,99.0,1.45,12.5,362.5,625.57,508.17
2016,11,22,10,0,570.0,124.0,1.5,13.0,375.0,606.47,491.57
2016,11,22,10,15,540.0,140.0,1.5,13.0,388.0,600.17,485.73
2016,11,22,10,30,510.0,156.0,1.5,13.0,401.0,596.27,481.4
2016,11,22,10,45,506.5,163.5,1.55,13.5,413.5,600.65,483.36
2016,11,22,11,0,503.0,171.0,1.6,14.0,426.0,602.87,483.63
2016,11,22,11,15,439.0,190.0,1.6,14.0,415.5,569.19,456.44
2016,11,22,11,30,375.0,209.0,1.6,14.0,405.0,523.56,420.62
2016,11,22,11,45,396.0,205.0,1.6,14.5,413.0,526.9,422.8
2016,11,22,12,0,417.0,201.0,1.6,15.0,421.0,538.48,430.51
2016,11,22,12,15,408.5,200.5,1.55,15.0,414.5,520.05,415.76
2016,11,22,12,30,400.0,200.0,1.5,15.0,408.0,491.53,393.72
2016,11,22,12,45,478.0,175.0,1.45,15.0,417.5,510.64,408.9
2016,11,22,13,0,556.0,150.0,1.4,15.0,427.0,514.58,411.89
2016,11,22,13,15,528.0,150.5,1.35,15.0,404.5,476.74,381.58
2016,11,22,13,30,500.0,151.0,1.3,15.0,382.0,439.26,351.48
2016,11,22,13,45,568.0,125.5,1.3,15.0,373.5,427.63,341.5
2016,11,22,14,0,636.0,100.0,1.3,15.0,365.0,406.02,322.52
2016,11,22,14,15,505.0,114.0,1.15,14.5,314.0,330.99,261.72
2016,11,22,14,30,374.0,128.0,1.0,14.0,263.0,269.64,212.07
2016,11,22,14,45,350.0,118.5,0.9,14.0,234.0,231.21,179.04
2016,11,22,15,0,326.0,109.0,0.8,14.0,205.0,194.71,147.26
2016,11,22,15,15,303.0,95.0,0.8,13.5,174.0,156.34,114.36
2016,11,22,15,30,280.0,81.0,0.8,13.0,143.0,120.27,83.82
2016,11,22,15,45,250.5,65.0,0.8,12.5,111.5,84.17,54.91
2016,11,22,16,0,221.0,49.0,0.8,12.0,80.0,51.45,31.35
2016,11,22,16,15,110.5,36.0,0.85,11.5,51.5,29.33,18.48
2016,11,22,16,30,0.0,23.0,0.9,11.0,23.0,20.37,0.0
2016,11,22,16,45,0.0,11.5,0.95,10.5,11.5,10.96,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,131.5,16.5,1.25,6.5,28.0,91.86,0.0
2016,11,23,7,30,263.0,33.0,1.2,7.0,56.0,195.12,141.72
2016,11,23,7,45,353.5,44.5,1.2,8.0,94.5,267.22,217.1
2016,11,23,8,0,444.0,56.0,1.2,9.0,133.0,345.88,285.99
2016,11,23,8,15,509.0,63.0,1.35,9.5,174.0,410.04,341.53
2016,11,23,8,30,574.0,70.0,1.5,10.0,215.0,476.57,397.23
2016,11,23,8,45,614.0,76.0,1.65,10.5,254.0,527.24,438.57
2016,11,23,9,0,654.0,82.0,1.8,11.0,293.0,577.89,478.68
2016,11,23,9,15,684.0,85.5,1.85,11.5,328.5,617.94,508.99
2016,11,23,9,30,714.0,89.0,1.9,12.0,364.0,656.64,536.8
2016,11,23,9,45,740.5,90.5,2.0,12.5,395.0,688.59,559.34
2016,11,23,10,0,767.0,92.0,2.1,13.0,426.0,718.41,580.05
2016,11,23,10,15,781.0,94.0,2.15,13.0,450.5,736.75,592.85
2016,11,23,10,30,795.0,96.0,2.2,13.0,475.0,748.22,600.71
2016,11,23,10,45,810.5,95.5,2.3,13.0,493.0,759.18,608.69
2016,11,23,11,0,826.0,95.0,2.4,13.0,511.0,766.89,614.38
2016,11,23,11,15,831.0,95.5,2.4,13.0,521.0,764.29,611.96
2016,11,23,11,30,836.0,96.0,2.4,13.0,531.0,758.39,607.36
2016,11,23,11,45,420.5,136.0,2.45,13.5,355.0,478.34,390.84
2016,11,23,12,0,5.0,176.0,2.5,14.0,179.0,173.72,138.78
2016,11,23,12,15,424.5,134.0,2.5,14.0,353.0,458.16,377.11
2016,11,23,12,30,844.0,92.0,2.5,14.0,527.0,686.97,554.94
2016,11,23,12,45,836.0,91.5,2.55,14.0,513.5,655.51,528.66
2016,11,23,13,0,828.0,91.0,2.6,14.0,500.0,621.75,502.25
2016,11,23,13,15,817.0,89.5,2.65,14.0,479.5,583.08,471.53
2016,11,23,13,30,806.0,88.0,2.7,14.0,459.0,542.76,438.81
2016,11,23,13,45,792.0,85.5,2.8,14.0,432.5,498.46,402.28
2016,11,23,14,0,778.0,83.0,2.9,14.0,406.0,453.24,363.98
2016,11,23,14,15,457.0,116.5,2.8,13.5,302.5,313.26,251.45
2016,11,23,14,30,136.0,150.0,2.7,13.0,199.0,196.86,158.5
2016,11,23,14,45,125.0,135.5,2.6,13.0,177.0,170.76,136.34
2016,11,23,15,0,114.0,121.0,2.5,13.0,155.0,145.76,114.77
2016,11,23,15,15,342.5,89.5,2.15,12.5,169.0,159.61,116.63
2016,11,23,15,30,571.0,58.0,1.8,12.0,183.0,146.24,93.36
2016,11,23,15,45,495.5,50.5,1.5,11.5,141.5,97.19,55.72
2016,11,23,16,0,420.0,43.0,1.2,11.0,100.0,56.36,30.11
2016,11,23,16,15,293.5,31.5,1.2,10.0,64.0,25.59,15.38
2016,11,23,16,30,167.0,20.0,1.2,9.0,28.0,15.89,0.0
2016,11,23,16,45,83.5,10.0,1.2,8.5,14.0,9.53,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,0.85,4.0,27.0,71.05,0.0
2016,11,24,7,30,250.0,33.0,0.9,4.0,54.0,190.4,136.06
2016,11,24,7,45,359.0,44.0,0.95,4.5,94.0,268.49,219.82
2016,11,24,8,0,468.0,55.0,1.0,5.0,134.0,357.16,298.36
2016,11,24,8,15,532.5,62.0,1.0,5.5,176.0,421.7,354.19
2016,11,24,8,30,597.0,69.0,1.0,6.0,218.0,488.53,409.74
2016,11,24,8,45,648.0,73.0,1.05,6.5,259.0,544.75,455.17
2016,11,24,9,0,699.0,77.0,1.1,7.0,300.0,601.37,499.37
2016,11,24,9,15,728.0,80.5,1.2,7.5,336.5,641.61,529.63
2016,11,24,9,30,757.0,84.0,1.3,8.0,373.0,680.36,557.78
2016,11,24,9,45,783.0,85.5,1.4,9.0,405.0,708.07,576.15
2016,11,24,10,0,809.0,87.0,1.5,10.0,437.0,738.4,596.26
2016,11,24,10,15,822.5,88.5,1.5,10.5,461.5,756.45,607.18
2016,11,24,10,30,836.0,90.0,1.5,11.0,486.0,771.42,615.95
2016,11,24,10,45,846.0,91.0,1.5,12.0,503.5,779.89,618.94
2016,11,24,11,0,856.0,92.0,1.5,13.0,521.0,785.0,619.67
2016,11,24,11,15,860.5,92.5,1.35,13.0,531.0,781.9,615.27
2016,11,24,11,30,865.0,93.0,1.2,13.0,541.0,775.41,608.58
2016,11,24,11,45,866.5,93.0,1.1,13.5,543.5,762.71,597.15
2016,11,24,12,0,868.0,93.0,1.0,14.0,546.0,746.74,583.62
2016,11,24,12,15,865.5,92.5,1.0,14.0,540.5,724.19,567.91
2016,11,24,12,30,863.0,92.0,1.0,14.0,535.0,698.68,549.54
2016,11,24,12,45,857.5,91.0,1.0,14.5,522.0,667.85,525.58
2016,11,24,13,0,852.0,90.0,1.0,15.0,509.0,634.53,499.49
2016,11,24,13,15,841.5,88.5,1.0,15.0,488.5,595.43,469.57
2016,11,24,13,30,831.0,87.0,1.0,15.0,468.0,554.57,437.64
2016,11,24,13,45,815.5,85.0,1.0,15.0,440.5,509.13,401.4
2016,11,24,14,0,800.0,83.0,1.0,15.0,413.0,462.83,363.48
2016,11,24,14,15,777.5,80.0,0.9,14.5,379.5,412.0,321.14
2016,11,24,14,30,755.0,77.0,0.8,14.0,346.0,361.26,277.73
2016,11,24,14,45,721.5,73.0,0.75,14.0,307.5,306.7,230.2
2016,11,24,15,0,688.0,69.0,0.7,14.0,269.0,254.25,183.77
2016,11,24,15,15,639.5,63.5,0.65,13.5,227.5,199.6,136.48
2016,11,24,15,30,591.0,58.0,0.6,13.0,186.0,149.37,94.13
2016,11,24,15,45,514.5,50.5,0.6,12.5,144.0,99.16,56.19
2016,11,24,16,0,438.0,43.0,0.6,12.0,102.0,57.26,30.2
2016,11,24,16,15,219.0,35.5,0.65,11.5,65.0,27.92,17.05
2016,11,24,16,30,0.0,28.0,0.7,11.0,28.0,23.82,0.0
2016,11,24,16,45,0.0,14.0,0.8,10.5,14.0,13.34,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,0.95,4.5,11.0,10.48,0.0
2016,11,25,7,30,0.0,22.0,0.9,5.0,22.0,20.74,9.48
2016,11,25,7,45,0.0,39.5,0.9,5.5,39.5,40.87,29.07
2016,11,25,8,0,0.0,57.0,0.9,6.0,57.0,59.83,46.17
2016,11,25,8,15,6.5,73.5,1.05,6.5,75.0,80.76,64.84
2016,11,25,8,30,13.0,90.0,1.2,7.0,93.0,101.92,83.49
2016,11,25,8,45,18.5,105.5,1.35,7.5,111.0,121.43,100.43
2016,11,25,9,0,24.0,121.0,1.5,8.0,129.0,150.66,125.34
2016,11,25,9,15,29.0,134.5,1.4,8.5,145.0,168.45,140.1
2016,11,25,9,30,34.0,148.0,1.3,9.0,161.0,186.46,154.79
2016,11,25,9,45,116.0,166.0,1.2,9.5,215.5,279.51,233.19
2016,11,25,10,0,198.0,184.0,1.1,10.0,270.0,362.85,300.72
2016,11,25,10,15,225.5,192.5,1.0,10.5,295.0,393.23,323.37
2016,11,25,10,30,253.0,201.0,0.9,11.0,320.0,435.48,354.85
2016,11,25,10,45,320.0,197.0,0.8,12.0,353.0,480.13,387.83
2016,11,25,11,0,387.0,193.0,0.7,13.0,386.0,523.72,418.88
2016,11,25,11,15,339.0,206.5,0.65,13.0,378.0,497.99,397.16
2016,11,25,11,30,291.0,220.0,0.6,13.0,370.0,471.5,375.61
2016,11,25,11,45,269.0,224.5,0.55,13.5,363.5,453.73,360.65
2016,11,25,12,0,247.0,229.0,0.5,14.0,357.0,435.58,345.39
2016,11,25,12,15,260.5,224.5,0.45,14.0,358.5,432.12,342.67
2016,11,25,12,30,274.0,220.0,0.4,14.0,360.0,427.23,338.66
2016,11,25,12,45,289.5,212.0,0.4,14.0,356.5,418.28,331.97
2016,11,25,13,0,305.0,204.0,0.4,14.0,353.0,407.63,323.87
2016,11,25,13,15,317.0,193.0,0.35,14.0,342.5,389.95,309.89
2016,11,25,13,30,329.0,182.0,0.3,14.0,332.0,370.68,294.47
2016,11,25,13,45,231.5,179.5,0.3,14.0,282.0,303.46,241.45
2016,11,25,14,0,134.0,177.0,0.3,14.0,232.0,239.05,190.58
2016,11,25,14,15,83.5,157.5,0.3,13.5,191.0,187.01,149.43
2016,11,25,14,30,33.0,138.0,0.3,13.0,150.0,144.35,115.45
2016,11,25,14,45,27.5,124.0,0.3,13.0,133.0,126.53,100.9
2016,11,25,15,0,22.0,110.0,0.3,13.0,116.0,108.22,85.68
2016,11,25,15,15,16.0,94.0,0.4,12.5,98.0,90.34,70.89
2016,11,25,15,30,10.0,78.0,0.5,12.0,80.0,73.24,56.53
2016,11,25,15,45,5.0,61.0,0.6,11.5,62.0,56.18,41.98
2016,11,25,16,0,0.0,44.0,0.7,11.0,44.0,39.95,27.88
2016,11,25,16,15,0.0,28.0,0.75,10.5,28.0,25.52,15.06
2016,11,25,16,30,0.0,12.0,0.8,10.0,12.0,11.13,0.0
2016,11,25,16,45,0.0,6.0,0.85,10.0,6.0,5.72,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.35,7.0,3.5,3.34,0.0
2016,11,26,7,30,0.0,7.0,2.4,7.0,7.0,6.48,0.0
2016,11,26,7,45,0.0,12.5,2.5,7.5,12.5,11.58,4.09
2016,11,26,8,0,0.0,18.0,2.6,8.0,18.0,16.68,8.73
2016,11,26,8,15,0.0,24.5,2.65,8.0,24.5,22.72,14.15
2016,11,26,8,30,0.0,31.0,2.7,8.0,31.0,28.76,19.56
2016,11,26,8,45,0.0,37.0,2.8,8.5,37.0,34.35,24.45
2016,11,26,9,0,0.0,43.0,2.9,9.0,43.0,39.93,29.28
2016,11,26,9,15,0.0,48.5,2.9,9.0,48.5,45.06,33.72
2016,11,26,9,30,0.0,54.0,2.9,9.0,54.0,50.19,38.12
2016,11,26,9,45,0.0,62.0,2.95,9.0,62.0,57.66,44.52
2016,11,26,10,0,0.0,70.0,3.0,9.0,70.0,65.13,50.88
2016,11,26,10,15,0.0,72.0,3.0,9.0,72.0,67.0,52.4
2016,11,26,10,30,0.0,74.0,3.0,9.0,74.0,68.88,53.93
2016,11,26,10,45,0.5,116.5,3.05,9.5,116.5,111.25,89.88
2016,11,26,11,0,1.0,159.0,3.1,10.0,159.0,155.5,126.8
2016,11,26,11,15,0.5,155.0,3.2,10.0,155.0,150.29,122.26
2016,11,26,11,30,0.0,151.0,3.3,10.0,151.0,145.29,118.02
2016,11,26,11,45,77.0,193.0,3.45,10.0,233.0,254.87,211.46
2016,11,26,12,0,154.0,235.0,3.6,10.0,315.0,365.15,302.68
2016,11,26,12,15,200.5,229.0,3.7,10.0,332.0,385.49,319.74
2016,11,26,12,30,247.0,223.0,3.8,10.0,349.0,412.18,341.89
2016,11,26,12,45,263.0,215.0,3.95,10.0,346.0,404.27,335.63
2016,11,26,13,0,279.0,207.0,4.1,10.0,343.0,394.73,328.08
2016,11,26,13,15,268.0,199.5,4.05,10.0,325.5,368.29,305.97
2016,11,26,13,30,257.0,192.0,4.0,10.0,308.0,341.97,283.83
2016,11,26,13,45,304.0,173.5,3.95,10.0,303.0,333.68,276.56
2016,11,26,14,0,351.0,155.0,3.9,10.0,298.0,321.08,264.95
2016,11,26,14,15,316.0,146.0,3.8,10.0,267.0,279.48,229.01
2016,11,26,14,30,281.0,137.0,3.7,10.0,236.0,240.55,195.16
2016,11,26,14,45,248.0,128.0,3.6,10.0,208.5,205.17,164.18
2016,11,26,15,0,215.0,119.0,3.5,10.0,181.0,172.72,135.78
2016,11,26,15,15,193.0,102.5,3.4,9.5,152.0,138.71,106.19
2016,11,26,15,30,171.0,86.0,3.3,9.0,123.0,107.08,79.01
2016,11,26,15,45,131.5,69.0,3.2,9.0,93.5,75.72,53.58
2016,11,26,16,0,92.0,52.0,3.1,9.0,64.0,49.57,33.57
2016,11,26,16,15,46.0,34.0,3.05,9.0,40.0,28.77,17.61
2016,11,26,16,30,0.0,16.0,3.0,9.0,16.0,14.73,0.0
2016,11,26,16,45,0.0,8.0,3.0,9.0,8.0,7.63,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,130.0,14.0,2.55,7.0,24.0,69.94,0.0
2016,11,27,7,30,260.0,28.0,2.7,7.0,48.0,181.23,113.36
2016,11,27,7,45,382.5,36.5,2.9,7.5,87.0,270.75,218.92
2016,11,27,8,0,505.0,45.0,3.1,8.0,126.0,363.7,303.23
2016,11,27,8,15,570.5,51.0,3.2,8.5,167.5,427.65,360.44
2016,11,27,8,30,636.0,57.0,3.3,9.0,209.0,494.26,417.85
2016,11,27,8,45,684.5,60.5,3.45,9.5,250.0,548.56,463.54
2016,11,27,9,0,733.0,64.0,3.6,10.0,291.0,599.06,504.77
2016,11,27,9,15,761.0,67.0,3.6,10.5,327.0,638.93,534.81
2016,11,27,9,30,789.0,70.0,3.6,11.0,363.0,677.16,562.83
2016,11,27,9,45,812.5,71.0,3.6,11.5,394.0,707.65,584.3
2016,11,27,10,0,836.0,72.0,3.6,12.0,425.0,735.71,603.6
2016,11,27,10,15,848.5,73.5,3.45,12.0,449.5,753.28,615.2
2016,11,27,10,30,861.0,75.0,3.3,12.0,474.0,767.76,624.44
2016,11,27,10,45,869.5,75.5,3.15,12.5,491.5,774.68,626.87
2016,11,27,11,0,878.0,76.0,3.0,13.0,509.0,778.24,626.89
2016,11,27,11,15,882.5,76.5,2.8,13.0,519.0,769.55,618.82
2016,11,27,11,30,887.0,77.0,2.6,13.0,529.0,763.46,612.86
2016,11,27,11,45,887.0,77.5,2.45,13.5,531.0,750.66,601.23
2016,11,27,12,0,887.0,78.0,2.3,14.0,533.0,734.61,587.43
2016,11,27,12,15,884.0,78.0,2.2,14.0,528.0,712.71,570.88
2016,11,27,12,30,881.0,78.0,2.1,14.0,523.0,691.92,555.04
2016,11,27,12,45,776.0,95.5,2.05,14.0,480.5,617.33,497.06
2016,11,27,13,0,671.0,113.0,2.0,14.0,438.0,547.45,442.15
2016,11,27,13,15,614.5,123.0,1.9,14.0,411.0,499.7,403.75
2016,11,27,13,30,558.0,133.0,1.8,14.0,384.0,450.27,363.56
2016,11,27,13,45,471.5,140.5,1.7,14.0,344.0,389.68,314.2
2016,11,27,14,0,385.0,148.0,1.6,14.0,304.0,334.58,268.94
2016,11,27,14,15,423.0,129.0,1.5,13.5,288.0,311.13,248.59
2016,11,27,14,30,461.0,110.0,1.4,13.0,272.0,283.47,223.53
2016,11,27,14,45,426.0,104.5,1.35,13.0,241.0,241.62,186.95
2016,11,27,15,0,391.0,99.0,1.3,13.0,210.0,202.52,152.58
2016,11,27,15,15,359.5,87.0,1.15,12.5,177.0,161.07,116.62
2016,11,27,15,30,328.0,75.0,1.0,12.0,144.0,122.67,83.99
2016,11,27,15,45,371.5,58.0,0.9,11.5,119.5,90.64,55.33
2016,11,27,16,0,415.0,41.0,0.8,11.0,95.0,54.79,28.73
2016,11,27,16,15,288.5,29.5,0.85,10.5,60.0,23.91,13.51
2016,11,27,16,30,162.0,18.0,0.9,10.0,25.0,14.8,0.0
2016,11,27,16,45,81.0,9.0,1.0,9.5,12.5,8.58,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,15.5,13.0,1.1,9.0,14.0,19.1,0.0
2016,11,28,7,30,31.0,26.0,1.3,9.0,28.0,52.64,26.85
2016,11,28,7,45,66.5,43.0,1.5,9.0,52.0,96.13,74.21
2016,11,28,8,0,102.0,60.0,1.7,9.0,76.0,137.73,112.31
2016,11,28,8,15,122.0,78.0,1.9,9.0,102.5,173.7,144.69
2016,11,28,8,30,142.0,96.0,2.1,9.0,129.0,210.36,177.15
2016,11,28,8,45,158.0,112.0,2.3,9.5,155.5,242.12,204.53
2016,11,28,9,0,174.0,128.0,2.5,10.0,182.0,274.31,231.67
2016,11,28,9,15,191.0,140.0,2.6,10.0,205.5,301.99,255.0
2016,11,28,9,30,208.0,152.0,2.7,10.0,229.0,329.94,278.21
2016,11,28,9,45,258.0,159.5,2.85,10.0,263.0,388.66,326.88
2016,11,28,10,0,308.0,167.0,3.0,10.0,297.0,436.14,365.85
2016,11,28,10,15,366.0,167.0,3.05,10.0,330.0,480.45,402.01
2016,11,28,10,30,424.0,167.0,3.1,10.0,363.0,537.32,447.31
2016,11,28,10,45,435.0,172.0,3.2,10.5,379.0,550.02,456.0
2016,11,28,11,0,446.0,177.0,3.3,11.0,395.0,560.89,463.44
2016,11,28,11,15,223.0,151.0,3.4,11.0,260.0,343.93,286.86
2016,11,28,11,30,0.0,125.0,3.5,11.0,125.0,118.81,95.23
2016,11,28,11,45,380.5,122.0,3.6,11.5,316.5,429.96,360.76
2016,11,28,12,0,761.0,119.0,3.7,12.0,508.0,697.28,572.25
2016,11,28,12,15,536.0,164.5,3.7,12.0,437.5,567.32,466.14
2016,11,28,12,30,311.0,210.0,3.7,12.0,367.0,440.65,362.58
2016,11,28,12,45,414.0,183.0,3.75,12.0,386.0,475.1,391.86
2016,11,28,13,0,517.0,156.0,3.8,12.0,405.0,494.08,407.63
2016,11,28,13,15,464.0,160.0,3.8,12.0,376.5,447.21,368.7
2016,11,28,13,30,411.0,164.0,3.8,12.0,348.0,402.49,331.46
2016,11,28,13,45,564.5,130.0,3.8,12.0,367.0,425.36,349.15
2016,11,28,14,0,718.0,96.0,3.8,12.0,386.0,437.55,356.0
2016,11,28,14,15,393.0,119.5,3.65,12.0,276.0,289.21,234.46
2016,11,28,14,30,68.0,143.0,3.5,12.0,166.0,162.32,131.55
2016,11,28,14,45,62.0,128.5,3.4,12.0,148.0,141.99,114.32
2016,11,28,15,0,56.0,114.0,3.3,12.0,130.0,122.35,97.39
2016,11,28,15,15,293.5,87.5,2.85,11.5,151.5,147.67,109.04
2016,11,28,15,30,531.0,61.0,2.4,11.0,173.0,143.23,92.96
2016,11,28,15,45,469.5,51.5,2.0,10.5,134.0,96.14,56.05
2016,11,28,16,0,408.0,42.0,1.6,10.0,95.0,55.67,29.69
2016,11,28,16,15,283.5,30.5,1.5,9.0,60.0,24.95,14.32
2016,11,28,16,30,159.0,19.0,1.4,8.0,25.0,15.14,0.0
2016,11,28,16,45,79.5,9.5,1.3,7.5,12.5,9.05,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
