Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.0,10.5,12.5,11.91,0.0
2016,12,9,7,30,0.0,25.0,1.0,11.0,25.0,23.83,0.0
2016,12,9,7,45,225.0,30.0,1.0,11.5,58.5,175.35,123.23
2016,12,9,8,0,450.0,35.0,1.0,12.0,92.0,309.49,246.69
2016,12,9,8,15,522.5,41.5,1.3,12.5,131.0,374.04,304.67
2016,12,9,8,30,595.0,48.0,1.6,13.0,170.0,442.33,363.53
2016,12,9,8,45,649.0,51.0,1.9,13.5,209.5,493.0,406.99
2016,12,9,9,0,703.0,54.0,2.2,14.0,249.0,549.53,453.52
2016,12,9,9,15,732.5,57.0,2.35,14.0,284.0,589.58,485.77
2016,12,9,9,30,762.0,60.0,2.5,14.0,319.0,628.33,515.75
2016,12,9,9,45,629.5,91.0,2.65,14.5,318.0,587.0,482.34
2016,12,9,10,0,497.0,122.0,2.8,15.0,317.0,528.68,434.52
2016,12,9,10,15,434.5,143.0,2.9,15.0,321.5,510.51,419.15
2016,12,9,10,30,372.0,164.0,3.0,15.0,326.0,476.67,391.35
2016,12,9,10,45,260.0,185.5,3.15,15.5,301.0,417.16,341.25
2016,12,9,11,0,148.0,207.0,3.3,16.0,276.0,344.55,280.38
2016,12,9,11,15,74.0,157.0,3.3,16.0,191.5,216.62,176.05
2016,12,9,11,30,0.0,107.0,3.3,16.0,107.0,101.0,78.99
2016,12,9,11,45,50.0,162.0,3.35,16.5,187.0,201.3,162.79
2016,12,9,12,0,100.0,217.0,3.4,17.0,267.0,297.24,240.39
2016,12,9,12,15,216.5,207.0,3.25,17.0,312.0,371.91,301.67
2016,12,9,12,30,333.0,197.0,3.1,17.0,357.0,440.51,356.61
2016,12,9,12,45,325.5,194.0,3.0,17.0,348.0,421.3,340.6
2016,12,9,13,0,318.0,191.0,2.9,17.0,339.0,401.52,324.44
2016,12,9,13,15,259.0,189.0,2.8,16.5,306.5,352.68,285.28
2016,12,9,13,30,200.0,187.0,2.7,16.0,274.0,300.79,243.52
2016,12,9,13,45,181.0,177.0,2.6,16.0,252.5,271.44,219.42
2016,12,9,14,0,162.0,167.0,2.5,16.0,231.0,243.32,196.09
2016,12,9,14,15,156.0,154.5,2.25,16.0,211.5,219.44,175.94
2016,12,9,14,30,150.0,142.0,2.0,16.0,192.0,195.96,155.88
2016,12,9,14,45,145.0,126.5,1.8,16.0,171.0,170.29,133.84
2016,12,9,15,0,140.0,111.0,1.6,16.0,150.0,145.11,111.99
2016,12,9,15,15,128.0,94.5,1.4,15.5,126.0,117.99,88.88
2016,12,9,15,30,116.0,78.0,1.2,15.0,102.0,92.25,67.05
2016,12,9,15,45,97.5,61.5,1.05,14.5,78.0,67.25,46.57
2016,12,9,16,0,79.0,45.0,0.9,14.0,54.0,44.55,28.67
2016,12,9,16,15,39.5,29.5,0.9,13.5,34.0,25.32,13.87
2016,12,9,16,30,0.0,14.0,0.9,13.0,14.0,13.0,0.0
2016,12,9,16,45,0.0,7.0,0.9,13.0,7.0,6.67,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,4.5,13.5,1.0,0.92,0.0
2016,12,10,8,0,0.0,2.0,4.5,14.0,2.0,1.85,0.0
2016,12,10,8,15,0.0,2.5,4.5,14.0,2.5,2.31,0.0
2016,12,10,8,30,0.0,3.0,4.5,14.0,3.0,2.77,0.0
2016,12,10,8,45,0.0,4.0,4.5,14.0,4.0,3.7,0.0
2016,12,10,9,0,0.0,5.0,4.5,14.0,5.0,4.63,0.0
2016,12,10,9,15,0.0,6.0,4.45,14.0,6.0,5.56,0.0
2016,12,10,9,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,12,10,9,45,0.0,66.0,4.4,14.0,66.0,61.39,46.91
2016,12,10,10,0,0.0,125.0,4.4,14.0,125.0,123.17,98.98
2016,12,10,10,15,0.0,116.0,4.4,14.0,116.0,112.23,89.6
2016,12,10,10,30,0.0,107.0,4.4,14.0,107.0,102.08,80.98
2016,12,10,10,45,0.0,106.5,4.4,14.5,106.5,101.18,79.97
2016,12,10,11,0,0.0,106.0,4.4,15.0,106.0,100.38,79.07
2016,12,10,11,15,0.0,89.0,4.35,15.0,89.0,83.19,64.63
2016,12,10,11,30,0.0,72.0,4.3,15.0,72.0,67.01,51.02
2016,12,10,11,45,34.5,141.5,4.25,15.0,158.5,167.55,135.8
2016,12,10,12,0,69.0,211.0,4.2,15.0,245.0,268.47,218.72
2016,12,10,12,15,49.0,200.5,4.1,15.0,225.0,240.06,194.82
2016,12,10,12,30,29.0,190.0,4.0,15.0,205.0,212.82,172.14
2016,12,10,12,45,14.5,98.5,3.95,15.0,106.0,101.58,80.25
2016,12,10,13,0,0.0,7.0,3.9,15.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,71.0,3.8,15.0,71.0,66.07,50.41
2016,12,10,13,30,0.0,135.0,3.7,15.0,135.0,128.21,102.46
2016,12,10,13,45,5.5,138.5,3.6,15.0,141.0,134.36,107.67
2016,12,10,14,0,11.0,142.0,3.5,15.0,147.0,140.02,112.48
2016,12,10,14,15,8.5,131.5,3.3,14.5,135.0,128.0,102.73
2016,12,10,14,30,6.0,121.0,3.1,14.0,123.0,116.28,93.18
2016,12,10,14,45,3.0,108.0,2.95,14.0,109.0,102.3,81.49
2016,12,10,15,0,0.0,95.0,2.8,14.0,95.0,88.73,70.06
2016,12,10,15,15,0.0,80.0,2.65,13.5,80.0,74.36,57.88
2016,12,10,15,30,0.0,65.0,2.5,13.0,65.0,60.15,45.65
2016,12,10,15,45,0.0,50.0,2.45,13.0,50.0,46.1,33.34
2016,12,10,16,0,0.0,35.0,2.4,13.0,35.0,32.28,21.1
2016,12,10,16,15,0.0,22.0,2.35,12.5,22.0,20.43,10.19
2016,12,10,16,30,0.0,9.0,2.3,12.0,9.0,8.34,0.0
2016,12,10,16,45,0.0,4.5,2.25,12.0,4.5,4.29,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.9,4.0,8.0,7.63,0.0
2016,12,11,7,30,0.0,16.0,0.8,4.0,16.0,15.25,0.0
2016,12,11,7,45,81.0,30.0,0.75,4.5,40.0,93.15,62.24
2016,12,11,8,0,162.0,44.0,0.7,5.0,64.0,156.24,126.57
2016,12,11,8,15,188.0,59.5,0.75,5.5,91.0,194.49,162.17
2016,12,11,8,30,214.0,75.0,0.8,6.0,118.0,233.86,197.34
2016,12,11,8,45,228.5,90.0,0.9,6.5,144.5,266.22,225.65
2016,12,11,9,0,243.0,105.0,1.0,7.0,171.0,298.64,253.19
2016,12,11,9,15,254.0,117.5,1.05,7.0,195.5,325.16,275.52
2016,12,11,9,30,265.0,130.0,1.1,7.0,220.0,351.35,297.11
2016,12,11,9,45,200.5,148.0,1.15,7.0,219.5,318.14,268.51
2016,12,11,10,0,136.0,166.0,1.2,7.0,219.0,293.69,246.8
2016,12,11,10,15,106.0,175.0,1.3,7.5,218.0,281.06,235.19
2016,12,11,10,30,76.0,184.0,1.4,8.0,217.0,256.17,213.43
2016,12,11,10,45,66.5,189.0,1.55,9.0,219.0,252.79,209.63
2016,12,11,11,0,57.0,194.0,1.7,10.0,221.0,249.4,205.72
2016,12,11,11,15,56.5,198.5,1.75,10.0,225.5,252.12,207.78
2016,12,11,11,30,56.0,203.0,1.8,10.0,230.0,254.79,209.79
2016,12,11,11,45,208.5,198.0,1.85,10.5,300.0,367.29,304.07
2016,12,11,12,0,361.0,193.0,1.9,11.0,370.0,474.6,390.21
2016,12,11,12,15,248.5,204.5,1.85,11.0,325.5,400.98,328.96
2016,12,11,12,30,136.0,216.0,1.8,11.0,281.0,321.99,263.88
2016,12,11,12,45,226.0,202.5,1.8,11.5,308.0,358.99,294.93
2016,12,11,13,0,316.0,189.0,1.8,12.0,335.0,398.48,326.34
2016,12,11,13,15,198.0,187.0,1.85,12.0,277.5,308.66,252.84
2016,12,11,13,30,80.0,185.0,1.9,12.0,220.0,228.08,186.33
2016,12,11,13,45,40.0,159.0,1.95,12.0,177.0,176.81,144.06
2016,12,11,14,0,0.0,133.0,2.0,12.0,134.0,126.08,101.79
2016,12,11,14,15,0.0,122.5,1.8,11.5,123.0,115.68,93.41
2016,12,11,14,30,0.0,112.0,1.6,11.0,112.0,105.37,84.96
2016,12,11,14,45,0.0,99.5,1.45,11.0,99.5,93.23,74.69
2016,12,11,15,0,0.0,87.0,1.3,11.0,87.0,81.2,64.41
2016,12,11,15,15,0.0,73.5,1.15,10.5,73.5,68.33,53.4
2016,12,11,15,30,0.0,60.0,1.0,10.0,60.0,55.59,42.32
2016,12,11,15,45,0.0,46.0,0.85,9.5,46.0,42.54,30.83
2016,12,11,16,0,0.0,32.0,0.7,9.0,32.0,29.66,19.35
2016,12,11,16,15,0.0,20.0,0.75,8.5,20.0,18.56,9.05
2016,12,11,16,30,0.0,8.0,0.8,8.0,8.0,7.41,0.0
2016,12,11,16,45,0.0,4.0,0.85,7.5,4.0,3.81,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.1,4.5,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,1.2,5.0,15.0,14.3,0.0
2016,12,12,7,45,87.5,29.0,1.3,5.5,39.0,94.1,60.97
2016,12,12,8,0,175.0,43.0,1.4,6.0,63.0,172.22,139.18
2016,12,12,8,15,205.5,58.5,1.5,6.5,92.0,202.76,169.05
2016,12,12,8,30,236.0,74.0,1.6,7.0,121.0,245.41,207.37
2016,12,12,8,45,256.5,88.0,1.7,7.5,149.0,280.78,238.49
2016,12,12,9,0,277.0,102.0,1.8,8.0,177.0,316.57,269.07
2016,12,12,9,15,296.5,113.0,1.7,8.0,203.0,347.76,295.27
2016,12,12,9,30,316.0,124.0,1.6,8.0,229.0,378.92,320.76
2016,12,12,9,45,473.5,108.5,1.55,8.5,283.0,488.61,410.43
2016,12,12,10,0,631.0,93.0,1.5,9.0,337.0,595.84,494.21
2016,12,12,10,15,607.0,106.0,1.5,9.0,353.0,598.55,494.22
2016,12,12,10,30,583.0,119.0,1.5,9.0,369.0,598.04,492.66
2016,12,12,10,45,542.5,135.0,1.55,9.5,375.5,581.19,477.88
2016,12,12,11,0,502.0,151.0,1.6,10.0,382.0,567.17,465.21
2016,12,12,11,15,457.5,165.0,1.6,10.0,379.5,545.67,447.31
2016,12,12,11,30,413.0,179.0,1.6,10.0,377.0,522.52,428.16
2016,12,12,11,45,308.0,197.5,1.65,10.0,346.0,449.49,369.37
2016,12,12,12,0,203.0,216.0,1.7,10.0,315.0,379.13,311.92
2016,12,12,12,15,180.0,215.5,1.75,10.0,303.0,356.83,293.95
2016,12,12,12,30,157.0,215.0,1.8,10.0,291.0,334.96,275.96
2016,12,12,12,45,142.0,210.0,1.85,10.0,277.5,313.84,258.71
2016,12,12,13,0,127.0,205.0,1.9,10.0,264.0,293.26,241.81
2016,12,12,13,15,75.0,185.5,1.85,10.0,220.0,229.48,188.93
2016,12,12,13,30,23.0,166.0,1.8,10.0,176.0,171.88,140.75
2016,12,12,13,45,30.0,160.5,1.8,10.0,173.0,173.44,142.34
2016,12,12,14,0,37.0,155.0,1.8,10.0,170.0,169.13,138.77
2016,12,12,14,15,33.5,143.5,1.7,10.0,156.0,153.69,125.75
2016,12,12,14,30,30.0,132.0,1.6,10.0,142.0,138.66,113.03
2016,12,12,14,45,26.5,118.0,1.55,10.0,126.5,121.59,98.5
2016,12,12,15,0,23.0,104.0,1.5,10.0,111.0,105.02,84.28
2016,12,12,15,15,17.0,89.0,1.3,9.5,93.5,86.53,68.52
2016,12,12,15,30,11.0,74.0,1.1,9.0,76.0,70.23,54.53
2016,12,12,15,45,5.5,57.5,0.95,8.5,58.5,53.43,40.0
2016,12,12,16,0,0.0,41.0,0.8,8.0,41.0,37.48,26.01
2016,12,12,16,15,0.0,25.5,0.8,7.5,25.5,23.39,13.0
2016,12,12,16,30,0.0,10.0,0.8,7.0,10.0,9.27,0.0
2016,12,12,16,45,0.0,5.0,0.8,7.0,5.0,4.77,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.75,7.0,6.5,6.2,0.0
2016,12,13,7,30,0.0,13.0,0.8,7.0,13.0,12.39,0.0
2016,12,13,7,45,65.5,27.5,0.85,7.5,35.5,80.29,49.21
2016,12,13,8,0,131.0,42.0,0.9,8.0,58.0,136.88,108.71
2016,12,13,8,15,164.0,58.0,0.95,8.5,85.5,178.76,147.13
2016,12,13,8,30,197.0,74.0,1.0,9.0,113.0,222.18,185.49
2016,12,13,8,45,216.5,89.0,1.05,9.5,140.5,257.11,215.73
2016,12,13,9,0,236.0,104.0,1.1,10.0,168.0,292.43,245.47
2016,12,13,9,15,254.0,116.0,1.0,10.5,193.5,322.85,270.05
2016,12,13,9,30,272.0,128.0,0.9,11.0,219.0,353.28,293.88
2016,12,13,9,45,136.0,83.0,0.8,11.5,128.5,200.4,167.0
2016,12,13,10,0,0.0,38.0,0.7,12.0,38.0,35.29,24.72
2016,12,13,10,15,25.5,107.5,0.6,12.0,118.5,128.51,104.74
2016,12,13,10,30,51.0,177.0,0.5,12.0,199.0,229.0,187.08
2016,12,13,10,45,25.5,158.5,0.45,12.5,169.5,185.4,149.82
2016,12,13,11,0,0.0,140.0,0.4,13.0,140.0,135.88,108.35
2016,12,13,11,15,170.5,166.5,0.35,13.0,248.0,310.14,253.23
2016,12,13,11,30,341.0,193.0,0.3,13.0,356.0,474.57,379.79
2016,12,13,11,45,175.0,182.0,0.3,13.0,266.0,324.67,260.6
2016,12,13,12,0,9.0,171.0,0.3,13.0,176.0,172.84,137.5
2016,12,13,12,15,61.0,192.5,0.3,13.0,222.0,239.58,193.22
2016,12,13,12,30,113.0,214.0,0.3,13.0,268.0,304.71,244.85
2016,12,13,12,45,323.5,179.5,0.3,13.0,329.5,404.68,325.0
2016,12,13,13,0,534.0,145.0,0.3,13.0,391.0,492.78,392.17
2016,12,13,13,15,267.0,124.5,0.35,13.0,247.5,288.56,232.66
2016,12,13,13,30,0.0,104.0,0.4,13.0,104.0,97.71,76.65
2016,12,13,13,45,0.0,58.5,0.45,13.0,58.5,54.39,40.94
2016,12,13,14,0,0.0,13.0,0.5,13.0,13.0,12.05,4.77
2016,12,13,14,15,0.0,12.0,0.45,12.5,12.0,11.12,4.01
2016,12,13,14,30,0.0,11.0,0.4,12.0,11.0,10.19,3.23
2016,12,13,14,45,0.0,9.5,0.4,12.0,9.5,8.8,2.02
2016,12,13,15,0,0.0,8.0,0.4,12.0,8.0,7.41,0.8
2016,12,13,15,15,0.0,7.0,0.4,11.5,7.0,6.48,0.0
2016,12,13,15,30,0.0,6.0,0.4,11.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.5,11.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,7.63,0.0
2016,12,14,7,45,0.5,23.5,1.85,10.5,23.5,23.91,9.96
2016,12,14,8,0,1.0,39.0,2.0,11.0,39.0,41.92,28.93
2016,12,14,8,15,12.0,55.5,2.1,11.0,57.5,65.84,50.3
2016,12,14,8,30,23.0,72.0,2.2,11.0,76.0,96.95,77.63
2016,12,14,8,45,30.0,87.5,2.35,11.5,94.5,118.57,96.51
2016,12,14,9,0,37.0,103.0,2.5,12.0,113.0,140.45,115.31
2016,12,14,9,15,41.5,117.5,2.55,12.5,130.5,159.49,131.33
2016,12,14,9,30,46.0,132.0,2.6,13.0,148.0,178.65,147.17
2016,12,14,9,45,47.5,144.0,2.65,13.5,161.0,192.43,158.23
2016,12,14,10,0,49.0,156.0,2.7,14.0,174.0,206.22,169.14
2016,12,14,10,15,28.0,153.5,2.65,14.0,164.0,185.14,150.87
2016,12,14,10,30,7.0,151.0,2.6,14.0,154.0,155.1,125.2
2016,12,14,10,45,43.5,174.5,2.55,14.5,194.5,218.17,177.81
2016,12,14,11,0,80.0,198.0,2.5,15.0,235.0,271.84,221.51
2016,12,14,11,15,200.5,197.0,2.5,15.0,292.0,368.68,301.56
2016,12,14,11,30,321.0,196.0,2.5,15.0,349.0,463.44,377.54
2016,12,14,11,45,316.5,198.5,2.5,15.0,350.5,456.94,371.45
2016,12,14,12,0,312.0,201.0,2.5,15.0,352.0,449.39,365.12
2016,12,14,12,15,188.0,203.0,2.5,15.0,294.0,348.32,283.22
2016,12,14,12,30,64.0,205.0,2.5,15.0,236.0,253.27,204.83
2016,12,14,12,45,64.5,201.0,2.5,15.0,231.5,246.38,199.56
2016,12,14,13,0,65.0,197.0,2.5,15.0,227.0,239.41,193.94
2016,12,14,13,15,39.5,178.0,2.45,15.0,196.5,201.12,162.44
2016,12,14,13,30,14.0,159.0,2.4,15.0,166.0,159.99,128.55
2016,12,14,13,45,17.5,153.5,2.35,15.0,161.0,155.51,125.06
2016,12,14,14,0,21.0,148.0,2.3,15.0,156.0,150.76,121.21
2016,12,14,14,15,17.5,137.0,2.1,14.5,143.5,137.31,110.28
2016,12,14,14,30,14.0,126.0,1.9,14.0,131.0,124.25,99.61
2016,12,14,14,45,10.5,113.0,1.7,14.0,116.5,109.64,87.39
2016,12,14,15,0,7.0,100.0,1.5,14.0,102.0,95.46,75.46
2016,12,14,15,15,3.5,85.0,1.45,13.5,86.0,79.86,62.38
2016,12,14,15,30,0.0,70.0,1.4,13.0,70.0,64.77,49.57
2016,12,14,15,45,0.0,54.0,1.35,12.5,54.0,49.73,36.5
2016,12,14,16,0,0.0,38.0,1.3,12.0,38.0,34.94,23.47
2016,12,14,16,15,0.0,24.0,1.3,12.0,24.0,22.19,11.91
2016,12,14,16,30,0.0,10.0,1.3,12.0,10.0,9.27,0.0
2016,12,14,16,45,0.0,5.0,1.35,12.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.75,12.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.7,12.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,15.0,4.7,12.0,15.0,13.91,3.02
2016,12,15,8,0,0.0,25.0,4.7,12.0,25.0,23.21,13.37
2016,12,15,8,15,0.0,36.5,4.5,12.0,36.5,34.08,23.15
2016,12,15,8,30,0.0,48.0,4.3,12.0,48.0,45.71,33.44
2016,12,15,8,45,0.0,60.0,4.1,12.0,60.0,57.82,44.07
2016,12,15,9,0,0.0,72.0,3.9,12.0,72.0,69.87,54.55
2016,12,15,9,15,0.0,83.0,3.7,12.0,83.0,80.77,63.92
2016,12,15,9,30,0.0,94.0,3.5,12.0,94.0,91.68,73.19
2016,12,15,9,45,0.0,104.0,3.35,12.5,104.0,101.49,81.29
2016,12,15,10,0,0.0,114.0,3.2,13.0,114.0,111.34,89.33
2016,12,15,10,15,0.0,97.0,3.1,13.0,97.0,92.29,73.12
2016,12,15,10,30,0.0,80.0,3.0,13.0,80.0,74.61,58.09
2016,12,15,10,45,0.0,88.0,2.95,13.5,88.0,82.47,64.55
2016,12,15,11,0,0.0,96.0,2.9,14.0,96.0,90.35,70.96
2016,12,15,11,15,0.0,87.5,2.85,14.0,87.5,81.75,63.68
2016,12,15,11,30,0.0,79.0,2.8,14.0,79.0,73.55,56.75
2016,12,15,11,45,0.0,79.5,2.8,14.0,79.5,74.02,57.13
2016,12,15,12,0,0.0,80.0,2.8,14.0,80.0,74.49,57.51
2016,12,15,12,15,0.0,99.5,2.8,14.0,99.5,93.37,73.36
2016,12,15,12,30,0.0,119.0,2.8,14.0,119.0,112.64,89.46
2016,12,15,12,45,0.0,102.5,2.8,14.5,102.5,96.27,75.66
2016,12,15,13,0,0.0,86.0,2.8,15.0,86.0,80.21,62.16
2016,12,15,13,15,0.0,73.0,2.8,15.0,73.0,67.94,51.93
2016,12,15,13,30,0.0,60.0,2.8,15.0,60.0,55.8,41.77
2016,12,15,13,45,0.0,55.5,2.8,15.0,55.5,51.6,38.28
2016,12,15,14,0,0.0,51.0,2.8,15.0,51.0,47.4,34.77
2016,12,15,14,15,0.0,47.0,2.75,14.5,47.0,43.67,31.72
2016,12,15,14,30,0.0,43.0,2.7,14.0,43.0,39.94,28.64
2016,12,15,14,45,0.0,38.0,2.65,14.0,38.0,35.28,24.68
2016,12,15,15,0,0.0,33.0,2.6,14.0,33.0,30.62,20.68
2016,12,15,15,15,0.0,28.0,2.45,14.0,28.0,25.97,16.64
2016,12,15,15,30,0.0,23.0,2.3,14.0,23.0,21.32,12.57
2016,12,15,15,45,0.0,17.5,2.15,14.0,17.5,16.21,8.07
2016,12,15,16,0,0.0,12.0,2.0,14.0,12.0,11.11,3.57
2016,12,15,16,15,0.0,7.5,1.9,13.5,7.5,6.94,0.0
2016,12,15,16,30,0.0,3.0,1.8,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.7,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,94.0,6.5,4.25,5.0,9.0,0.0,0.0
2016,12,16,7,30,188.0,13.0,4.3,5.0,18.0,94.73,0.0
2016,12,16,7,45,338.0,22.5,4.4,5.5,52.5,212.76,124.05
2016,12,16,8,0,488.0,32.0,4.5,6.0,87.0,313.08,253.92
2016,12,16,8,15,567.5,38.5,4.6,6.5,128.0,383.52,322.25
2016,12,16,8,30,647.0,45.0,4.7,7.0,169.0,457.55,389.17
2016,12,16,8,45,696.0,49.0,4.8,7.5,209.0,512.89,438.51
2016,12,16,9,0,745.0,53.0,4.9,8.0,249.0,568.61,486.4
2016,12,16,9,15,776.5,56.0,4.9,8.0,286.0,611.31,522.53
2016,12,16,9,30,808.0,59.0,4.9,8.0,323.0,652.68,555.72
2016,12,16,9,45,829.0,61.0,4.95,8.5,355.0,683.63,579.01
2016,12,16,10,0,850.0,63.0,5.0,9.0,387.0,712.22,600.01
2016,12,16,10,15,864.0,65.0,4.9,9.0,413.0,733.0,615.04
2016,12,16,10,30,878.0,67.0,4.8,9.0,439.0,744.74,622.86
2016,12,16,10,45,887.5,68.0,4.75,9.5,458.0,754.79,628.49
2016,12,16,11,0,897.0,69.0,4.7,10.0,477.0,761.56,631.62
2016,12,16,11,15,902.5,69.5,4.65,10.0,489.0,761.37,630.66
2016,12,16,11,30,908.0,70.0,4.6,10.0,501.0,757.77,627.23
2016,12,16,11,45,909.0,70.5,4.55,10.0,505.5,747.48,618.8
2016,12,16,12,0,910.0,71.0,4.5,10.0,510.0,733.86,607.97
2016,12,16,12,15,909.0,71.0,4.4,10.0,507.0,714.99,592.94
2016,12,16,12,30,908.0,71.0,4.3,10.0,504.0,692.99,575.53
2016,12,16,12,45,903.0,70.5,4.2,10.0,493.5,664.82,551.98
2016,12,16,13,0,898.0,70.0,4.1,10.0,483.0,633.96,526.04
2016,12,16,13,15,889.5,69.0,4.0,10.0,465.0,597.98,495.72
2016,12,16,13,30,881.0,68.0,3.9,10.0,447.0,559.89,463.21
2016,12,16,13,45,866.5,66.5,3.8,10.0,422.5,518.22,427.1
2016,12,16,14,0,852.0,65.0,3.7,10.0,398.0,472.96,387.32
2016,12,16,14,15,832.5,63.0,3.5,10.0,367.0,424.11,343.57
2016,12,16,14,30,813.0,61.0,3.3,10.0,336.0,375.05,298.69
2016,12,16,14,45,783.5,58.0,3.1,10.0,300.0,321.73,249.66
2016,12,16,15,0,754.0,55.0,2.9,10.0,264.0,269.78,201.22
2016,12,16,15,15,710.0,51.0,2.6,9.0,224.0,215.24,151.76
2016,12,16,15,30,666.0,47.0,2.3,8.0,184.0,164.26,106.38
2016,12,16,15,45,596.0,41.0,2.0,7.5,143.0,112.14,63.98
2016,12,16,16,0,526.0,35.0,1.7,7.0,102.0,67.19,32.94
2016,12,16,16,15,263.0,32.0,1.7,6.5,65.5,29.13,18.08
2016,12,16,16,30,0.0,29.0,1.7,6.0,29.0,24.42,0.0
2016,12,16,16,45,0.0,14.5,1.7,5.5,14.5,13.82,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.0,1.85,-1.5,9.0,0.0,0.0
2016,12,17,7,30,238.0,12.0,2.1,-1.0,18.0,115.34,0.0
2016,12,17,7,45,386.5,21.0,2.35,-0.5,53.5,227.52,129.0
2016,12,17,8,0,535.0,30.0,2.6,0.0,89.0,335.06,274.93
2016,12,17,8,15,611.5,36.0,2.6,0.5,131.0,404.57,343.65
2016,12,17,8,30,688.0,42.0,2.6,1.0,173.0,477.51,409.8
2016,12,17,8,45,735.5,46.0,2.65,2.0,214.0,532.96,458.29
2016,12,17,9,0,783.0,50.0,2.7,3.0,255.0,588.72,504.86
2016,12,17,9,15,813.5,53.0,2.75,3.5,292.5,631.66,539.69
2016,12,17,9,30,844.0,56.0,2.8,4.0,330.0,673.15,571.56
2016,12,17,9,45,864.0,58.0,2.9,4.5,363.0,698.19,589.95
2016,12,17,10,0,884.0,60.0,3.0,5.0,396.0,726.48,610.62
2016,12,17,10,15,897.5,61.5,3.0,5.5,422.0,746.67,624.16
2016,12,17,10,30,911.0,63.0,3.0,6.0,448.0,763.83,635.29
2016,12,17,10,45,919.5,64.0,3.0,6.5,467.5,773.4,640.58
2016,12,17,11,0,928.0,65.0,3.0,7.0,487.0,779.58,643.41
2016,12,17,11,15,933.0,65.5,2.95,7.0,499.0,779.05,642.14
2016,12,17,11,30,938.0,66.0,2.9,7.0,511.0,775.0,638.39
2016,12,17,11,45,938.5,66.5,2.85,7.5,515.5,764.17,628.53
2016,12,17,12,0,939.0,67.0,2.8,8.0,520.0,749.91,616.3
2016,12,17,12,15,938.0,67.0,2.7,8.0,517.0,730.65,601.26
2016,12,17,12,30,937.0,67.0,2.6,8.0,514.0,708.17,583.89
2016,12,17,12,45,926.5,68.5,2.55,8.0,502.5,678.19,559.71
2016,12,17,13,0,916.0,70.0,2.5,8.0,491.0,645.69,533.06
2016,12,17,13,15,907.0,69.0,2.4,8.0,473.0,608.93,502.49
2016,12,17,13,30,898.0,68.0,2.3,8.0,455.0,570.04,469.66
2016,12,17,13,45,884.0,66.5,2.25,8.0,430.0,528.06,433.82
2016,12,17,14,0,870.0,65.0,2.2,8.0,405.0,482.39,394.19
2016,12,17,14,15,850.5,63.0,2.0,8.0,373.5,432.82,350.03
2016,12,17,14,30,831.0,61.0,1.8,8.0,342.0,382.97,304.67
2016,12,17,14,45,801.5,58.0,1.6,8.0,305.5,328.82,255.1
2016,12,17,15,0,772.0,55.0,1.4,8.0,269.0,275.99,206.03
2016,12,17,15,15,728.0,51.0,1.25,7.0,228.5,220.5,155.91
2016,12,17,15,30,684.0,47.0,1.1,6.0,188.0,168.54,109.68
2016,12,17,15,45,613.5,41.0,1.0,5.5,146.5,115.3,66.21
2016,12,17,16,0,543.0,35.0,0.9,5.0,105.0,69.26,34.1
2016,12,17,16,15,271.5,32.5,0.9,4.5,67.5,30.24,16.32
2016,12,17,16,30,0.0,30.0,0.9,4.0,30.0,25.16,0.0
2016,12,17,16,45,0.0,15.0,0.95,4.0,15.0,14.3,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,110.5,6.0,1.9,-2.0,8.5,0.0,0.0
2016,12,18,7,30,221.0,12.0,2.1,-1.0,17.0,107.59,0.0
2016,12,18,7,45,371.0,21.0,2.35,-0.5,51.5,218.9,117.29
2016,12,18,8,0,521.0,30.0,2.6,0.0,86.0,326.96,267.58
2016,12,18,8,15,600.0,36.0,2.5,0.0,128.0,397.35,337.8
2016,12,18,8,30,679.0,42.0,2.4,0.0,170.0,471.35,405.42
2016,12,18,8,45,729.0,45.5,2.35,0.5,211.0,527.5,455.1
2016,12,18,9,0,779.0,49.0,2.3,1.0,252.0,584.09,502.97
2016,12,18,9,15,810.5,52.0,2.35,1.5,290.0,627.63,538.42
2016,12,18,9,30,842.0,55.0,2.4,2.0,328.0,669.81,570.92
2016,12,18,9,45,861.0,58.0,2.45,3.0,361.0,695.48,588.58
2016,12,18,10,0,880.0,61.0,2.5,4.0,394.0,724.4,608.4
2016,12,18,10,15,895.0,62.5,2.55,4.5,421.0,745.73,623.06
2016,12,18,10,30,910.0,64.0,2.6,5.0,448.0,764.07,635.35
2016,12,18,10,45,920.0,65.0,2.65,5.5,468.0,774.85,641.85
2016,12,18,11,0,930.0,66.0,2.7,6.0,488.0,782.24,645.9
2016,12,18,11,15,935.5,66.5,2.7,6.0,500.5,782.18,645.26
2016,12,18,11,30,941.0,67.0,2.7,6.0,513.0,778.59,642.14
2016,12,18,11,45,943.5,67.0,2.7,6.5,518.0,768.66,633.26
2016,12,18,12,0,946.0,67.0,2.7,7.0,523.0,755.25,621.95
2016,12,18,12,15,944.5,67.0,2.75,7.0,520.0,735.63,607.47
2016,12,18,12,30,943.0,67.0,2.8,7.0,517.0,712.78,590.59
2016,12,18,12,45,938.5,66.5,2.85,7.5,506.0,684.28,567.05
2016,12,18,13,0,934.0,66.0,2.9,8.0,495.0,652.95,540.72
2016,12,18,13,15,925.0,65.0,2.85,8.0,477.0,615.76,509.88
2016,12,18,13,30,916.0,64.0,2.8,8.0,459.0,576.37,476.68
2016,12,18,13,45,902.5,62.5,2.8,8.0,434.0,532.16,439.04
2016,12,18,14,0,889.0,61.0,2.8,8.0,409.0,486.56,399.28
2016,12,18,14,15,870.0,59.0,2.6,7.5,377.5,436.93,355.45
2016,12,18,14,30,851.0,57.0,2.4,7.0,346.0,387.54,310.62
2016,12,18,14,45,822.0,54.5,2.2,7.0,309.5,333.21,260.37
2016,12,18,15,0,793.0,52.0,2.0,7.0,273.0,280.08,210.5
2016,12,18,15,15,750.5,48.5,1.8,6.0,232.5,224.39,159.54
2016,12,18,15,30,708.0,45.0,1.6,5.0,192.0,172.0,112.32
2016,12,18,15,45,639.5,39.5,1.4,4.5,150.0,118.12,67.76
2016,12,18,16,0,571.0,34.0,1.2,4.0,108.0,71.16,34.62
2016,12,18,16,15,446.0,25.5,1.2,3.5,70.0,27.8,12.8
2016,12,18,16,30,321.0,17.0,1.2,3.0,32.0,14.93,0.0
2016,12,18,16,45,160.5,8.5,1.3,2.5,16.0,8.1,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,90.5,5.5,1.4,-1.5,7.5,0.0,0.0
2016,12,19,7,30,181.0,11.0,1.5,-1.0,15.0,88.98,0.0
2016,12,19,7,45,326.0,21.0,1.65,-0.5,48.0,202.15,101.31
2016,12,19,8,0,471.0,31.0,1.8,0.0,81.0,301.11,245.1
2016,12,19,8,15,552.0,37.5,1.8,0.5,121.5,371.55,314.32
2016,12,19,8,30,633.0,44.0,1.8,1.0,162.0,445.77,381.05
2016,12,19,8,45,683.5,48.0,1.8,1.5,202.5,501.61,430.12
2016,12,19,9,0,734.0,52.0,1.8,2.0,243.0,558.0,477.63
2016,12,19,9,15,766.0,55.5,1.85,2.5,280.0,601.51,513.2
2016,12,19,9,30,798.0,59.0,1.9,3.0,317.0,643.81,545.67
2016,12,19,9,45,814.0,62.5,1.95,4.0,348.0,673.15,566.18
2016,12,19,10,0,830.0,66.0,2.0,5.0,379.0,700.03,584.37
2016,12,19,10,15,845.5,67.5,2.1,5.5,405.0,721.37,599.4
2016,12,19,10,30,861.0,69.0,2.2,6.0,431.0,739.8,612.13
2016,12,19,10,45,870.0,70.5,2.3,6.5,450.5,750.29,618.82
2016,12,19,11,0,879.0,72.0,2.4,7.0,470.0,757.51,623.14
2016,12,19,11,15,885.0,72.5,2.4,7.0,482.5,752.18,618.54
2016,12,19,11,30,891.0,73.0,2.4,7.0,495.0,749.38,616.09
2016,12,19,11,45,892.0,74.0,2.4,7.5,499.5,740.17,607.81
2016,12,19,12,0,893.0,75.0,2.4,8.0,504.0,727.68,597.25
2016,12,19,12,15,766.5,97.5,2.4,8.0,465.0,655.54,541.48
2016,12,19,12,30,640.0,120.0,2.4,8.0,426.0,577.35,478.99
