Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,45,761.0,96.5,2.45,8.5,452.5,610.6,505.38
2016,12,19,13,0,882.0,73.0,2.5,9.0,479.0,633.25,521.91
2016,12,19,13,15,873.5,72.0,2.4,8.5,461.5,597.55,492.77
2016,12,19,13,30,865.0,71.0,2.3,8.0,444.0,559.76,461.74
2016,12,19,13,45,850.5,69.5,2.25,8.0,419.5,516.48,424.98
2016,12,19,14,0,836.0,68.0,2.2,8.0,395.0,472.01,386.4
2016,12,19,14,15,815.5,65.5,2.0,7.5,364.0,423.0,343.45
2016,12,19,14,30,795.0,63.0,1.8,7.0,333.0,373.88,299.34
2016,12,19,14,45,764.0,60.0,1.6,7.0,297.5,320.95,250.82
2016,12,19,15,0,733.0,57.0,1.4,7.0,262.0,269.54,203.02
2016,12,19,15,15,687.5,53.0,1.3,6.5,222.5,215.62,154.04
2016,12,19,15,30,642.0,49.0,1.2,6.0,183.0,165.43,109.16
2016,12,19,15,45,568.5,43.0,1.1,5.5,142.5,112.73,66.02
2016,12,19,16,0,495.0,37.0,1.0,5.0,102.0,68.43,34.69
2016,12,19,16,15,247.5,33.5,1.0,4.5,66.0,30.75,16.54
2016,12,19,16,30,0.0,30.0,1.0,4.0,30.0,25.33,0.0
2016,12,19,16,45,0.0,15.0,1.05,3.5,15.0,14.3,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,62.5,5.5,1.45,0.5,6.5,0.0,0.0
2016,12,20,7,30,125.0,11.0,1.6,1.0,13.0,64.52,0.0
2016,12,20,7,45,271.0,21.0,1.75,1.5,44.0,175.15,80.64
2016,12,20,8,0,417.0,31.0,1.9,2.0,75.0,280.28,226.05
2016,12,20,8,15,499.5,38.0,1.9,2.5,114.0,348.63,293.14
2016,12,20,8,30,582.0,45.0,1.9,3.0,153.0,421.83,358.77
2016,12,20,8,45,634.0,49.5,1.95,3.5,192.0,472.13,403.56
2016,12,20,9,0,686.0,54.0,2.0,4.0,231.0,528.79,451.63
2016,12,20,9,15,719.5,57.0,2.0,4.5,267.0,571.63,486.6
2016,12,20,9,30,753.0,60.0,2.0,5.0,303.0,613.43,518.84
2016,12,20,9,45,781.5,61.0,2.0,6.0,335.0,647.79,543.13
2016,12,20,10,0,810.0,62.0,2.0,7.0,367.0,680.2,565.29
2016,12,20,10,15,825.0,64.0,2.05,7.5,393.0,701.67,580.01
2016,12,20,10,30,840.0,66.0,2.1,8.0,419.0,720.32,592.54
2016,12,20,10,45,850.0,67.0,2.15,8.5,438.0,730.98,599.0
2016,12,20,11,0,860.0,68.0,2.2,9.0,457.0,732.57,598.77
2016,12,20,11,15,866.0,68.5,2.2,9.5,469.5,733.35,597.75
2016,12,20,11,30,872.0,69.0,2.2,10.0,482.0,730.85,594.42
2016,12,20,11,45,873.0,69.5,2.25,10.5,486.5,721.42,586.41
2016,12,20,12,0,874.0,70.0,2.3,11.0,491.0,708.79,576.17
2016,12,20,12,15,873.0,70.0,2.3,11.0,488.5,691.02,562.93
2016,12,20,12,30,872.0,70.0,2.3,11.0,486.0,670.25,547.48
2016,12,20,12,45,862.0,71.5,2.35,11.0,475.5,642.49,525.57
2016,12,20,13,0,852.0,73.0,2.4,11.0,465.0,615.73,503.97
2016,12,20,13,15,843.0,72.0,2.4,11.0,448.0,580.78,475.54
2016,12,20,13,30,834.0,71.0,2.4,11.0,431.0,543.86,444.98
2016,12,20,13,45,820.5,69.0,2.4,11.0,407.5,501.77,409.65
2016,12,20,14,0,807.0,67.0,2.4,11.0,384.0,458.51,372.5
2016,12,20,14,15,787.0,65.0,2.2,10.5,354.5,411.54,331.61
2016,12,20,14,30,767.0,63.0,2.0,10.0,325.0,364.47,289.61
2016,12,20,14,45,740.5,59.5,1.85,10.0,290.5,313.87,243.52
2016,12,20,15,0,714.0,56.0,1.7,10.0,256.0,264.4,197.76
2016,12,20,15,15,670.5,52.0,1.5,9.0,218.0,211.9,150.53
2016,12,20,15,30,627.0,48.0,1.3,8.0,180.0,162.93,107.07
2016,12,20,15,45,562.5,42.0,1.1,7.5,141.0,113.23,66.21
2016,12,20,16,0,498.0,36.0,0.9,7.0,102.0,68.67,34.29
2016,12,20,16,15,378.0,27.0,0.95,6.5,66.5,28.26,12.8
2016,12,20,16,30,258.0,18.0,1.0,6.0,31.0,14.52,0.0
2016,12,20,16,45,129.0,9.0,1.05,5.5,15.5,8.58,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,1.5,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.7,5.0,12.0,11.44,0.0
2016,12,21,7,45,181.5,22.5,1.95,5.5,41.0,132.8,54.36
2016,12,21,8,0,363.0,33.0,2.2,6.0,70.0,254.27,201.88
2016,12,21,8,15,446.0,40.5,2.2,6.0,108.0,321.76,267.76
2016,12,21,8,30,529.0,48.0,2.2,6.0,146.0,394.11,332.8
2016,12,21,8,45,584.0,53.0,2.2,6.5,184.0,450.08,381.75
2016,12,21,9,0,639.0,58.0,2.2,7.0,222.0,507.46,430.04
2016,12,21,9,15,674.0,62.0,2.2,7.5,257.5,551.0,465.48
2016,12,21,9,30,709.0,66.0,2.2,8.0,293.0,589.79,495.94
2016,12,21,9,45,743.5,66.0,2.25,8.5,325.5,626.66,523.51
2016,12,21,10,0,778.0,66.0,2.3,9.0,358.0,661.78,549.14
2016,12,21,10,15,794.0,68.0,2.25,9.5,384.0,683.72,563.68
2016,12,21,10,30,810.0,70.0,2.2,10.0,410.0,702.97,576.05
2016,12,21,10,45,821.0,71.0,2.2,10.5,429.0,714.36,582.73
2016,12,21,11,0,832.0,72.0,2.2,11.0,448.0,722.66,587.2
2016,12,21,11,15,838.5,73.0,2.25,11.0,460.5,724.43,588.28
2016,12,21,11,30,845.0,74.0,2.3,11.0,473.0,722.95,587.12
2016,12,21,11,45,849.0,74.0,2.4,11.5,478.5,715.17,580.62
2016,12,21,12,0,853.0,74.0,2.5,12.0,484.0,704.17,571.85
2016,12,21,12,15,852.5,74.0,2.55,12.0,482.0,686.84,559.17
2016,12,21,12,30,852.0,74.0,2.6,12.0,480.0,666.51,543.93
2016,12,21,12,45,848.0,73.5,2.65,12.5,471.0,640.45,522.4
2016,12,21,13,0,844.0,73.0,2.7,13.0,462.0,611.77,498.6
2016,12,21,13,15,836.0,71.5,2.7,13.0,445.5,577.17,470.53
2016,12,21,13,30,828.0,70.0,2.7,13.0,429.0,540.57,440.32
2016,12,21,13,45,817.0,68.0,2.7,13.0,406.0,500.06,406.34
2016,12,21,14,0,806.0,66.0,2.7,13.0,383.0,458.18,370.4
2016,12,21,14,15,787.0,64.0,2.55,12.5,354.0,411.74,330.24
2016,12,21,14,30,768.0,62.0,2.4,12.0,325.0,365.1,288.86
2016,12,21,14,45,741.0,59.0,2.3,12.0,290.5,314.81,243.29
2016,12,21,15,0,714.0,56.0,2.2,12.0,256.0,265.69,198.04
2016,12,21,15,15,671.5,51.5,1.9,11.0,218.0,212.88,150.65
2016,12,21,15,30,629.0,47.0,1.6,10.0,180.0,163.51,106.92
2016,12,21,15,45,562.0,41.5,1.3,9.5,141.0,113.77,66.22
2016,12,21,16,0,495.0,36.0,1.0,9.0,102.0,69.45,34.58
2016,12,21,16,15,377.5,27.0,1.05,8.5,66.5,29.05,12.9
2016,12,21,16,30,260.0,18.0,1.1,8.0,31.0,14.46,0.0
2016,12,21,16,45,130.0,9.0,1.15,7.5,15.5,8.58,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.5,15.5,1.55,4.5,38.0,141.12,53.28
2016,12,22,8,0,435.0,31.0,1.6,5.0,76.0,288.49,228.54
2016,12,22,8,15,519.5,38.0,1.5,5.5,116.0,358.54,296.74
2016,12,22,8,30,604.0,45.0,1.4,6.0,156.0,427.82,358.06
2016,12,22,8,45,658.0,49.5,1.35,6.5,196.0,485.71,407.55
2016,12,22,9,0,712.0,54.0,1.3,7.0,236.0,544.42,455.5
2016,12,22,9,15,745.0,57.5,1.3,7.5,273.0,588.32,490.2
2016,12,22,9,30,778.0,61.0,1.3,8.0,310.0,631.1,522.08
2016,12,22,9,45,800.0,63.0,1.35,8.5,341.5,662.76,544.8
2016,12,22,10,0,822.0,65.0,1.4,9.0,373.0,692.2,565.46
2016,12,22,10,15,837.0,67.0,1.5,9.5,399.5,714.0,580.6
2016,12,22,10,30,852.0,69.0,1.6,10.0,426.0,732.94,593.55
2016,12,22,10,45,861.5,70.0,1.7,11.0,445.5,743.47,599.17
2016,12,22,11,0,871.0,71.0,1.8,12.0,465.0,750.78,602.5
2016,12,22,11,15,877.5,72.0,1.8,12.0,477.5,746.79,598.99
2016,12,22,11,30,884.0,73.0,1.8,12.0,490.0,745.36,597.6
2016,12,22,11,45,886.5,73.0,1.85,12.5,495.5,736.44,590.15
2016,12,22,12,0,889.0,73.0,1.9,13.0,501.0,724.25,580.48
2016,12,22,12,15,888.0,73.0,1.9,13.0,499.0,706.37,567.42
2016,12,22,12,30,887.0,73.0,1.9,13.0,497.0,685.43,552.19
2016,12,22,12,45,884.0,72.0,1.9,13.5,487.5,659.07,530.64
2016,12,22,13,0,881.0,71.0,1.9,14.0,478.0,629.96,506.78
2016,12,22,13,15,873.0,70.0,1.8,14.0,461.0,598.24,480.82
2016,12,22,13,30,865.0,69.0,1.7,14.0,444.0,561.0,450.25
2016,12,22,13,45,852.5,67.5,1.6,14.0,420.0,518.96,415.39
2016,12,22,14,0,840.0,66.0,1.5,14.0,396.0,475.54,378.67
2016,12,22,14,15,820.0,64.0,1.25,13.5,366.0,427.25,337.33
2016,12,22,14,30,800.0,62.0,1.0,13.0,336.0,378.75,294.84
2016,12,22,14,45,771.0,59.0,0.8,13.0,300.5,326.28,248.11
2016,12,22,15,0,742.0,56.0,0.6,13.0,265.0,275.09,201.83
2016,12,22,15,15,698.5,52.0,0.65,12.5,226.0,221.07,154.48
2016,12,22,15,30,655.0,48.0,0.7,12.0,187.0,170.53,110.45
2016,12,22,15,45,584.0,42.5,0.75,11.5,146.5,118.75,68.76
2016,12,22,16,0,513.0,37.0,0.8,11.0,106.0,72.79,36.19
2016,12,22,16,15,256.5,35.0,0.85,10.5,69.5,33.94,17.91
2016,12,22,16,30,0.0,33.0,0.9,10.0,33.0,27.62,0.0
2016,12,22,16,45,0.0,16.5,1.0,10.0,16.5,15.73,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,4.2,6.0,3.5,3.24,0.0
2016,12,23,8,0,0.0,7.0,4.3,6.0,7.0,6.48,0.0
2016,12,23,8,15,0.0,11.0,4.35,6.0,11.0,10.18,3.1
2016,12,23,8,30,0.0,15.0,4.4,6.0,15.0,13.89,6.48
2016,12,23,8,45,0.0,19.0,4.45,6.5,19.0,17.61,9.82
2016,12,23,9,0,0.0,23.0,4.5,7.0,23.0,21.32,13.12
2016,12,23,9,15,0.0,27.0,4.65,7.0,27.0,25.04,16.42
2016,12,23,9,30,0.0,31.0,4.8,7.0,31.0,28.76,19.69
2016,12,23,9,45,0.0,34.0,4.95,7.5,34.0,31.56,22.08
2016,12,23,10,0,0.0,37.0,5.1,8.0,37.0,34.35,24.44
2016,12,23,10,15,0.0,46.5,5.1,8.0,46.5,43.2,32.12
2016,12,23,10,30,0.0,56.0,5.1,8.0,56.0,52.06,39.77
2016,12,23,10,45,0.0,62.0,5.2,8.5,62.0,57.66,44.48
2016,12,23,11,0,0.0,68.0,5.3,9.0,68.0,63.27,49.16
2016,12,23,11,15,0.0,64.0,5.05,9.0,64.0,59.54,45.9
2016,12,23,11,30,0.0,60.0,4.8,9.0,60.0,55.81,42.66
2016,12,23,11,45,0.0,43.0,4.55,9.5,43.0,39.96,28.92
2016,12,23,12,0,0.0,26.0,4.3,10.0,26.0,24.14,15.22
2016,12,23,12,15,243.0,95.0,4.3,10.0,211.0,285.81,242.94
2016,12,23,12,30,486.0,164.0,4.3,10.0,396.0,520.01,435.09
2016,12,23,12,45,243.0,145.0,4.3,10.0,261.0,317.56,266.43
2016,12,23,13,0,0.0,126.0,4.3,10.0,126.0,119.5,96.6
2016,12,23,13,15,130.5,154.0,4.45,10.0,211.0,236.33,197.48
2016,12,23,13,30,261.0,182.0,4.6,10.0,296.0,339.34,283.45
2016,12,23,13,45,130.5,120.5,4.8,10.0,177.5,189.68,157.54
2016,12,23,14,0,0.0,59.0,5.0,10.0,59.0,54.86,41.86
2016,12,23,14,15,0.0,54.5,5.0,9.5,54.5,50.66,38.42
2016,12,23,14,30,0.0,50.0,5.0,9.0,50.0,46.46,34.9
2016,12,23,14,45,0.0,45.0,5.0,9.0,45.0,41.8,30.87
2016,12,23,15,0,0.0,40.0,5.0,9.0,40.0,37.14,26.81
2016,12,23,15,15,0.0,34.0,4.7,8.5,34.0,31.55,21.95
2016,12,23,15,30,0.0,28.0,4.4,8.0,28.0,25.97,17.02
2016,12,23,15,45,0.0,22.0,4.15,8.0,22.0,20.4,12.01
2016,12,23,16,0,0.0,16.0,3.9,8.0,16.0,14.82,6.98
2016,12,23,16,15,0.0,10.5,3.6,7.5,10.5,9.72,2.21
2016,12,23,16,30,0.0,5.0,3.3,7.0,5.0,4.62,0.0
2016,12,23,16,45,0.0,2.5,3.05,6.5,2.5,2.38,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,219.0,14.5,2.25,2.5,36.5,139.19,42.8
2016,12,24,8,0,438.0,29.0,2.5,3.0,73.0,279.69,222.85
2016,12,24,8,15,523.0,36.0,2.45,3.5,113.0,351.12,294.31
2016,12,24,8,30,608.0,43.0,2.4,4.0,153.0,427.04,362.62
2016,12,24,8,45,663.5,47.0,2.4,4.5,193.0,485.28,413.99
2016,12,24,9,0,719.0,51.0,2.4,5.0,233.0,544.5,464.14
2016,12,24,9,15,752.5,54.0,2.45,5.5,270.5,588.34,500.25
2016,12,24,9,30,786.0,57.0,2.5,6.0,308.0,631.12,533.38
2016,12,24,9,45,813.5,58.5,2.65,6.5,341.0,666.3,560.08
2016,12,24,10,0,841.0,60.0,2.8,7.0,374.0,699.45,584.73
2016,12,24,10,15,856.5,61.5,2.9,7.0,400.5,715.32,596.52
2016,12,24,10,30,872.0,63.0,3.0,7.0,427.0,734.4,610.85
2016,12,24,10,45,884.0,63.0,3.1,7.5,447.5,745.93,618.24
2016,12,24,11,0,896.0,63.0,3.2,8.0,468.0,754.27,623.28
2016,12,24,11,15,902.0,64.0,3.2,8.0,481.0,756.05,624.04
2016,12,24,11,30,908.0,65.0,3.2,8.0,494.0,754.41,622.36
2016,12,24,11,45,912.5,64.5,3.25,8.5,500.0,746.39,615.12
2016,12,24,12,0,917.0,64.0,3.3,9.0,506.0,734.97,605.46
2016,12,24,12,15,916.5,64.0,3.3,9.0,504.0,717.25,591.99
2016,12,24,12,30,916.0,64.0,3.3,9.0,502.0,696.35,576.18
2016,12,24,12,45,905.0,66.0,3.35,9.0,491.5,667.87,553.79
2016,12,24,13,0,894.0,68.0,3.4,9.0,481.0,636.9,528.52
2016,12,24,13,15,886.0,67.0,3.35,9.0,464.5,602.03,499.49
2016,12,24,13,30,878.0,66.0,3.3,9.0,448.0,564.98,468.16
2016,12,24,13,45,867.0,64.0,3.25,9.0,424.5,523.29,432.44
2016,12,24,14,0,856.0,62.0,3.2,9.0,401.0,480.08,394.63
2016,12,24,14,15,838.0,60.0,3.0,8.5,371.0,433.66,353.65
2016,12,24,14,30,820.0,58.0,2.8,8.0,341.0,385.24,309.96
2016,12,24,14,45,794.0,55.0,2.6,8.0,306.0,332.9,261.64
2016,12,24,15,0,768.0,52.0,2.4,8.0,271.0,281.5,213.42
2016,12,24,15,15,727.5,48.5,2.05,7.0,232.0,227.35,163.73
2016,12,24,15,30,687.0,45.0,1.7,6.0,193.0,176.27,117.35
2016,12,24,15,45,623.0,40.0,1.4,5.5,152.5,123.98,73.25
2016,12,24,16,0,559.0,35.0,1.1,5.0,112.0,78.06,39.4
2016,12,24,16,15,443.0,27.0,1.1,4.5,74.5,34.66,15.59
2016,12,24,16,30,327.0,19.0,1.1,4.0,37.0,16.62,0.23
2016,12,24,16,45,163.5,9.5,1.15,3.5,18.5,9.05,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,214.0,15.0,1.55,0.5,36.5,137.24,37.6
2016,12,25,8,0,428.0,30.0,1.8,1.0,73.0,282.57,225.4
2016,12,25,8,15,514.0,37.0,1.8,1.5,112.5,352.97,296.48
2016,12,25,8,30,600.0,44.0,1.8,2.0,152.0,422.96,360.16
2016,12,25,8,45,653.5,48.5,1.85,2.5,192.0,480.47,411.05
2016,12,25,9,0,707.0,53.0,1.9,3.0,232.0,538.85,460.68
2016,12,25,9,15,656.0,66.0,1.95,3.5,252.0,542.91,463.88
2016,12,25,9,30,605.0,79.0,2.0,4.0,272.0,537.54,459.02
2016,12,25,9,45,634.0,80.5,2.05,5.0,300.5,570.41,484.5
2016,12,25,10,0,663.0,82.0,2.1,6.0,329.0,601.81,507.49
2016,12,25,10,15,758.5,75.0,2.1,6.5,377.0,666.19,555.91
2016,12,25,10,30,854.0,68.0,2.1,7.0,425.0,733.66,605.19
2016,12,25,10,45,866.0,69.0,2.15,7.5,445.5,746.41,612.72
2016,12,25,11,0,878.0,70.0,2.2,8.0,466.0,750.02,613.93
2016,12,25,11,15,883.5,70.5,2.25,8.0,479.0,750.88,614.38
2016,12,25,11,30,889.0,71.0,2.3,8.0,492.0,748.42,612.47
2016,12,25,11,45,891.5,71.5,2.35,8.5,497.5,740.4,605.43
2016,12,25,12,0,894.0,72.0,2.4,9.0,503.0,729.06,596.08
2016,12,25,12,15,892.5,71.5,2.45,9.0,500.5,710.48,582.44
2016,12,25,12,30,891.0,71.0,2.5,9.0,498.0,688.83,566.55
2016,12,25,12,45,886.0,70.5,2.55,9.0,488.5,661.94,545.55
2016,12,25,13,0,881.0,70.0,2.6,9.0,479.0,632.38,521.85
2016,12,25,13,15,872.5,69.5,2.6,9.0,462.0,598.24,493.85
2016,12,25,13,30,864.0,69.0,2.6,9.0,445.0,564.49,465.51
2016,12,25,13,45,850.0,67.5,2.6,9.0,421.0,521.87,429.56
2016,12,25,14,0,836.0,66.0,2.6,9.0,397.0,477.99,391.72
2016,12,25,14,15,816.5,64.0,2.45,8.5,367.5,430.16,350.05
2016,12,25,14,30,797.0,62.0,2.3,8.0,338.0,382.08,307.06
2016,12,25,14,45,769.5,59.0,2.15,8.0,303.0,330.24,259.59
2016,12,25,15,0,742.0,56.0,2.0,8.0,268.0,279.53,212.36
2016,12,25,15,15,700.0,52.0,1.9,7.0,229.5,225.72,163.47
2016,12,25,15,30,658.0,48.0,1.8,6.0,191.0,175.2,117.88
2016,12,25,15,45,594.5,42.0,1.7,5.5,151.0,123.41,74.13
2016,12,25,16,0,531.0,36.0,1.6,5.0,111.0,77.98,40.25
2016,12,25,16,15,418.0,28.0,1.65,4.5,74.0,34.4,15.38
2016,12,25,16,30,305.0,20.0,1.7,4.0,37.0,16.1,1.12
2016,12,25,16,45,152.5,10.0,1.8,3.5,18.5,9.53,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,235.0,14.0,2.0,0.5,37.0,142.52,34.29
2016,12,26,8,0,470.0,28.0,2.2,1.0,74.0,294.28,234.58
2016,12,26,8,15,553.5,34.0,2.35,1.5,114.0,364.89,307.25
2016,12,26,8,30,637.0,40.0,2.5,2.0,154.0,439.73,375.73
2016,12,26,8,45,685.0,44.5,2.7,2.5,194.0,494.74,425.46
2016,12,26,9,0,733.0,49.0,2.9,3.0,234.0,550.4,473.9
2016,12,26,9,15,766.0,52.5,2.85,3.5,271.5,594.99,510.79
2016,12,26,9,30,799.0,56.0,2.8,4.0,309.0,638.51,544.39
2016,12,26,9,45,816.5,59.0,2.8,5.0,341.5,668.96,565.85
2016,12,26,10,0,834.0,62.0,2.8,6.0,374.0,697.04,584.94
2016,12,26,10,15,849.5,64.0,2.75,6.5,400.5,719.77,600.26
2016,12,26,10,30,865.0,66.0,2.7,7.0,427.0,739.64,613.18
2016,12,26,10,45,874.5,67.5,2.65,7.5,447.5,745.28,615.17
2016,12,26,11,0,884.0,69.0,2.6,8.0,468.0,753.79,619.51
2016,12,26,11,15,890.0,69.5,2.5,8.0,481.0,755.13,619.26
2016,12,26,11,30,896.0,70.0,2.4,8.0,494.0,753.12,616.64
2016,12,26,11,45,898.5,70.5,2.35,8.5,499.5,745.14,608.94
2016,12,26,12,0,901.0,71.0,2.3,9.0,505.0,733.83,598.94
2016,12,26,12,15,900.0,70.5,2.25,9.0,503.0,715.58,584.96
2016,12,26,12,30,899.0,70.0,2.2,9.0,501.0,694.22,568.78
2016,12,26,12,45,895.0,69.5,2.2,9.5,492.0,667.88,547.24
2016,12,26,13,0,891.0,69.0,2.2,10.0,483.0,638.78,522.95
2016,12,26,13,15,882.5,68.0,2.15,10.0,466.0,603.84,494.46
2016,12,26,13,30,874.0,67.0,2.1,10.0,449.0,566.75,463.75
2016,12,26,13,45,861.0,65.5,2.1,10.0,425.5,526.89,430.34
2016,12,26,14,0,848.0,64.0,2.1,10.0,402.0,483.12,393.01
2016,12,26,14,15,829.0,62.0,2.0,9.5,372.0,435.05,351.65
2016,12,26,14,30,810.0,60.0,1.9,9.0,342.0,386.65,308.86
2016,12,26,14,45,782.0,57.5,1.85,9.0,307.0,334.57,261.69
2016,12,26,15,0,754.0,55.0,1.8,9.0,272.0,283.61,214.64
2016,12,26,15,15,713.0,51.0,1.65,8.0,233.0,229.4,165.53
2016,12,26,15,30,672.0,47.0,1.5,7.0,194.0,178.33,119.54
2016,12,26,15,45,607.0,41.5,1.35,6.0,153.5,125.96,75.57
2016,12,26,16,0,542.0,36.0,1.2,5.0,113.0,80.08,41.39
2016,12,26,16,15,430.5,28.0,1.2,4.5,76.0,37.26,17.11
2016,12,26,16,30,319.0,20.0,1.2,4.0,39.0,16.03,2.06
2016,12,26,16,45,159.5,10.0,1.25,3.5,19.5,9.53,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,15.0,1.25,1.5,34.0,127.38,25.67
2016,12,27,8,0,389.0,30.0,1.3,2.0,68.0,262.18,206.98
2016,12,27,8,15,475.5,37.5,1.35,2.5,106.5,331.97,277.1
2016,12,27,8,30,562.0,45.0,1.4,3.0,145.0,407.17,344.45
2016,12,27,8,45,621.0,49.5,1.5,3.5,185.0,461.07,392.35
2016,12,27,9,0,680.0,54.0,1.6,4.0,225.0,522.21,444.21
2016,12,27,9,15,715.0,57.5,1.45,4.5,261.5,567.0,479.68
2016,12,27,9,30,750.0,61.0,1.3,5.0,298.0,610.91,512.26
2016,12,27,9,45,776.5,62.5,1.2,6.0,331.0,645.08,535.06
2016,12,27,10,0,803.0,64.0,1.1,7.0,364.0,677.28,555.53
2016,12,27,10,15,819.0,66.0,1.15,7.5,390.5,700.12,571.05
2016,12,27,10,30,835.0,68.0,1.2,8.0,417.0,720.21,584.47
2016,12,27,10,45,844.5,69.5,1.25,8.5,437.0,731.85,591.61
2016,12,27,11,0,854.0,71.0,1.3,9.0,457.0,740.33,596.56
2016,12,27,11,15,860.5,72.0,1.35,9.0,470.5,742.68,598.2
2016,12,27,11,30,867.0,73.0,1.4,9.0,484.0,741.72,597.59
2016,12,27,11,45,869.0,73.5,1.5,9.5,489.5,728.17,587.31
2016,12,27,12,0,871.0,74.0,1.6,10.0,495.0,716.97,578.93
2016,12,27,12,15,870.5,74.0,1.55,10.0,493.5,700.25,566.2
2016,12,27,12,30,870.0,74.0,1.5,10.0,492.0,684.8,554.56
2016,12,27,12,45,858.0,76.0,1.5,10.5,481.5,656.46,531.46
2016,12,27,13,0,846.0,78.0,1.5,11.0,471.0,625.79,506.41
2016,12,27,13,15,837.5,76.5,1.45,11.0,455.0,591.19,478.69
2016,12,27,13,30,829.0,75.0,1.4,11.0,439.0,554.57,448.9
2016,12,27,13,45,817.0,73.0,1.4,11.0,416.0,513.75,415.5
2016,12,27,14,0,805.0,71.0,1.4,11.0,393.0,471.6,380.17
2016,12,27,14,15,785.5,69.0,1.3,10.5,364.0,425.05,340.65
2016,12,27,14,30,766.0,67.0,1.2,10.0,335.0,378.3,299.9
2016,12,27,14,45,737.0,64.0,1.15,10.0,300.5,327.3,254.5
2016,12,27,15,0,708.0,61.0,1.1,10.0,266.0,277.62,209.39
2016,12,27,15,15,665.0,56.5,1.05,9.0,228.0,224.61,162.26
2016,12,27,15,30,622.0,52.0,1.0,8.0,190.0,174.16,117.57
2016,12,27,15,45,555.0,46.0,0.95,7.5,150.0,123.31,75.17
2016,12,27,16,0,488.0,40.0,0.9,7.0,110.0,79.18,42.27
2016,12,27,16,15,375.5,31.0,0.9,6.5,74.0,37.87,18.15
2016,12,27,16,30,263.0,22.0,0.9,6.0,38.0,17.83,3.83
2016,12,27,16,45,131.5,11.0,0.95,6.0,19.0,10.48,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,227.0,14.0,2.7,1.5,36.0,138.05,24.11
2016,12,28,8,0,454.0,28.0,2.7,2.0,72.0,285.38,226.09
2016,12,28,8,15,538.5,34.5,2.55,2.5,111.5,356.5,299.31
2016,12,28,8,30,623.0,41.0,2.4,3.0,151.0,432.08,367.71
2016,12,28,8,45,678.0,44.5,2.25,3.5,192.0,489.92,418.65
2016,12,28,9,0,733.0,48.0,2.1,4.0,233.0,548.76,468.05
2016,12,28,9,15,766.0,51.0,2.1,4.5,270.0,592.86,504.1
2016,12,28,9,30,799.0,54.0,2.1,5.0,307.0,635.92,536.97
2016,12,28,9,45,826.0,55.0,2.15,6.0,340.5,664.73,557.1
2016,12,28,10,0,853.0,56.0,2.2,7.0,374.0,697.31,579.67
2016,12,28,10,15,868.0,57.5,2.3,7.5,401.0,719.47,595.18
2016,12,28,10,30,883.0,59.0,2.4,8.0,428.0,738.78,608.46
2016,12,28,10,45,893.5,59.5,2.55,8.5,448.0,750.39,616.19
2016,12,28,11,0,904.0,60.0,2.7,9.0,468.0,758.75,621.56
2016,12,28,11,15,909.5,60.5,2.7,9.5,481.5,760.01,620.75
2016,12,28,11,30,915.0,61.0,2.7,10.0,495.0,757.84,617.56
2016,12,28,11,45,917.5,61.0,2.75,10.5,501.0,749.39,610.13
2016,12,28,12,0,920.0,61.0,2.8,11.0,507.0,737.55,600.33
2016,12,28,12,15,919.0,61.0,2.75,11.0,505.0,719.87,586.83
2016,12,28,12,30,918.0,61.0,2.7,11.0,503.0,699.01,571.04
2016,12,28,12,45,911.5,62.0,2.7,11.5,494.0,672.61,549.94
2016,12,28,13,0,905.0,63.0,2.7,12.0,485.0,643.49,525.52
2016,12,28,13,15,897.0,62.0,2.65,12.0,468.5,608.62,497.11
2016,12,28,13,30,889.0,61.0,2.6,12.0,452.0,571.51,466.43
2016,12,28,13,45,877.5,59.5,2.6,12.0,429.0,529.98,431.76
2016,12,28,14,0,866.0,58.0,2.6,12.0,406.0,486.89,394.97
2016,12,28,14,15,848.5,56.5,2.4,11.5,376.5,439.84,354.24
2016,12,28,14,30,831.0,55.0,2.2,11.0,347.0,392.24,311.97
2016,12,28,14,45,805.5,52.5,2.0,11.0,312.0,340.84,265.19
2016,12,28,15,0,780.0,50.0,1.8,11.0,277.0,289.52,217.75
2016,12,28,15,15,741.5,46.5,1.6,10.0,238.5,235.06,168.5
2016,12,28,15,30,703.0,43.0,1.4,9.0,200.0,183.43,121.98
2016,12,28,15,45,643.0,38.5,1.2,8.5,159.5,130.87,77.46
2016,12,28,16,0,583.0,34.0,1.0,8.0,119.0,84.16,42.33
2016,12,28,16,15,478.0,27.0,1.05,7.5,81.0,39.74,17.11
2016,12,28,16,30,373.0,20.0,1.1,7.0,43.0,17.32,4.35
2016,12,28,16,45,186.5,10.0,1.15,6.5,21.5,9.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,202.5,15.0,3.25,3.5,34.5,130.48,18.6
2016,12,29,8,0,405.0,30.0,3.3,4.0,69.0,269.72,211.97
2016,12,29,8,15,494.5,37.5,3.3,4.5,109.0,341.76,285.61
2016,12,29,8,30,584.0,45.0,3.3,5.0,149.0,419.4,355.96
2016,12,29,8,45,639.0,50.0,3.3,5.5,189.0,472.19,403.49
2016,12,29,9,0,694.0,55.0,3.3,6.0,229.0,532.04,454.75
2016,12,29,9,15,729.5,58.5,3.35,6.5,267.0,577.75,492.8
2016,12,29,9,30,765.0,62.0,3.4,7.0,305.0,622.54,528.27
2016,12,29,9,45,770.5,69.0,3.5,7.5,335.0,648.97,548.01
2016,12,29,10,0,776.0,76.0,3.6,8.0,365.0,672.68,565.28
2016,12,29,10,15,794.0,78.0,3.55,8.5,392.5,696.96,582.18
2016,12,29,10,30,812.0,80.0,3.5,9.0,420.0,718.55,596.72
2016,12,29,10,45,826.5,81.0,3.45,9.5,441.0,733.45,605.99
2016,12,29,11,0,841.0,82.0,3.4,10.0,462.0,745.23,612.9
2016,12,29,11,15,848.0,83.0,3.35,10.5,476.0,748.15,613.13
2016,12,29,11,30,855.0,84.0,3.3,11.0,490.0,747.76,611.03
2016,12,29,11,45,860.0,83.5,3.25,11.5,496.5,740.8,604.13
2016,12,29,12,0,865.0,83.0,3.2,12.0,503.0,730.52,594.93
2016,12,29,12,15,864.0,83.0,3.15,12.0,501.5,713.3,581.73
2016,12,29,12,30,863.0,83.0,3.1,12.0,500.0,693.02,566.14
2016,12,29,12,45,873.0,78.0,3.1,12.5,493.5,671.32,547.93
2016,12,29,13,0,883.0,73.0,3.1,13.0,487.0,642.69,524.27
2016,12,29,13,15,875.0,72.0,3.0,13.0,470.5,611.5,498.45
2016,12,29,13,30,867.0,71.0,2.9,13.0,454.0,574.61,467.85
2016,12,29,13,45,854.0,69.5,2.8,13.0,430.5,532.54,432.6
2016,12,29,14,0,841.0,68.0,2.7,13.0,407.0,489.09,395.49
2016,12,29,14,15,821.5,66.0,2.5,13.0,377.5,441.08,353.7
2016,12,29,14,30,802.0,64.0,2.3,13.0,348.0,392.77,310.76
2016,12,29,14,45,774.0,61.5,2.15,13.0,312.5,340.95,264.32
2016,12,29,15,0,746.0,59.0,2.0,13.0,277.0,290.23,218.05
2016,12,29,15,15,704.5,55.0,1.75,12.0,238.5,236.05,169.66
2016,12,29,15,30,663.0,51.0,1.5,11.0,200.0,185.06,124.29
2016,12,29,15,45,596.5,45.5,1.25,10.0,159.0,132.52,80.53
2016,12,29,16,0,530.0,40.0,1.0,9.0,118.0,85.25,45.04
2016,12,29,16,15,419.5,31.5,1.05,8.5,80.5,41.64,19.43
2016,12,29,16,30,309.0,23.0,1.1,8.0,43.0,18.62,5.86
2016,12,29,16,45,154.5,11.5,1.15,7.5,21.5,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,16.0,0.6,5.5,32.0,116.62,13.02
2016,12,30,8,0,340.0,32.0,0.7,6.0,64.0,238.71,184.07
2016,12,30,8,15,429.5,40.5,0.85,6.5,102.5,309.79,253.85
2016,12,30,8,30,519.0,49.0,1.0,7.0,141.0,386.52,321.34
2016,12,30,8,45,572.5,55.0,1.15,7.5,179.5,442.92,370.33
2016,12,30,9,0,626.0,61.0,1.3,8.0,218.0,500.76,418.87
2016,12,30,9,15,663.5,65.0,1.35,8.5,254.5,546.31,455.57
2016,12,30,9,30,701.0,69.0,1.4,9.0,291.0,591.37,490.72
2016,12,30,9,45,742.0,69.0,1.45,9.5,326.0,629.02,518.5
2016,12,30,10,0,783.0,69.0,1.5,10.0,361.0,669.81,547.89
2016,12,30,10,15,800.0,71.0,1.55,10.5,388.0,693.48,563.92
2016,12,30,10,30,817.0,73.0,1.6,11.0,415.0,714.48,577.94
2016,12,30,10,45,827.5,74.5,1.7,12.0,435.0,727.09,585.08
2016,12,30,11,0,838.0,76.0,1.8,13.0,455.0,736.6,590.0
2016,12,30,11,15,844.5,77.0,1.85,13.0,468.5,739.29,591.75
2016,12,30,11,30,851.0,78.0,1.9,13.0,482.0,738.71,591.28
2016,12,30,11,45,448.5,140.5,1.95,13.5,354.0,503.05,409.37
2016,12,30,12,0,46.0,203.0,2.0,14.0,226.0,244.34,197.09
2016,12,30,12,15,46.5,202.5,2.05,14.0,225.5,241.97,196.08
2016,12,30,12,30,47.0,202.0,2.1,14.0,225.0,239.57,194.16
2016,12,30,12,45,206.5,193.0,2.15,14.5,290.5,340.61,278.14
2016,12,30,13,0,366.0,184.0,2.2,15.0,356.0,432.08,351.09
2016,12,30,13,15,596.0,130.0,2.3,15.0,399.0,510.42,413.61
2016,12,30,13,30,826.0,76.0,2.4,15.0,442.0,558.69,451.06
2016,12,30,13,45,812.0,75.0,2.5,15.0,419.0,518.12,417.51
2016,12,30,14,0,798.0,74.0,2.6,15.0,396.0,476.32,382.65
2016,12,30,14,15,778.5,71.5,2.6,14.5,367.5,429.52,343.34
2016,12,30,14,30,759.0,69.0,2.6,14.0,339.0,382.53,302.73
2016,12,30,14,45,729.0,66.0,2.6,13.5,304.5,331.4,257.83
2016,12,30,15,0,699.0,63.0,2.6,13.0,270.0,281.67,213.14
2016,12,30,15,15,658.0,58.5,2.4,12.0,232.0,228.72,165.87
2016,12,30,15,30,617.0,54.0,2.2,11.0,194.0,179.43,121.96
2016,12,30,15,45,551.0,48.0,2.0,10.5,154.5,128.54,79.28
2016,12,30,16,0,485.0,42.0,1.8,10.0,115.0,84.26,45.78
2016,12,30,16,15,380.5,33.0,1.9,9.5,78.5,42.63,20.69
2016,12,30,16,30,276.0,24.0,2.0,9.0,42.0,19.46,7.04
2016,12,30,16,45,138.0,12.0,2.1,8.5,21.0,11.44,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
